Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  18:00:00,78.8074391716,5.49329611039,0.0535051538041,9.89837926147,18.2229234133,37.5968344597,43.5544473786,37.7731216153,0.0,5.78132576324
 01/14  19:00:00,89.7013797026,5.39722641044,0.0503103224586,6.9381113176,32.690315043,37.0816133363,52.4065372885,40.8462018108,0.0,11.5603354777
 01/14  20:00:00,87.7783840702,5.33459558849,0.0651743891173,4.95085496266,36.8143715336,33.066984531,52.2969509199,40.7036818002,0.0,11.5932691198
 01/14  21:00:00,91.2484301387,5.29360633745,0.213550121947,3.07343457415,36.3493007332,38.7721355839,52.7477416692,41.1583435858,0.0,11.5893980833
 01/14  22:00:00,88.8283914367,5.30158155201,0.385485063219,2.59135201456,36.1807251679,36.8228455648,52.3022715894,40.7088177015,0.0,11.5934538878
 01/14  23:00:00,69.775436328,5.3410043626,0.0588056910798,5.14504398338,31.0351095914,20.6438685092,58.5275442047,41.0472406155,0.0,17.4803035892
 01/14  24:00:00,50.2289456374,5.43558295418,0.0363204941238,8.08124917317,17.4250845679,11.7056064465,53.4470327568,41.8699199008,0.0,11.577112856
 01/15  01:00:00,45.1430622879,5.46884015157,0.0293138116879,9.07812389548,12.925468867,10.100111941,48.022892022,42.2492435274,0.0,5.7736484946
 01/15  02:00:00,45.6639712106,5.48623238589,0.024265400822,9.58798998873,12.925468867,10.100111941,48.3895455582,42.624294337,0.0,5.76525122116
 01/15  03:00:00,41.8680956484,5.51196075154,0.0160389841981,10.3936503878,8.34152022915,10.0650221343,48.5232187028,42.7581095569,0.0,5.76510914594
 01/15  04:00:00,42.3293692689,5.52771038965,0.0105770061075,10.8446364005,8.34152022915,10.0650221343,49.0223761862,43.257094471,0.0,5.76528171521
 01/15  05:00:00,44.2386107655,5.53820566822,0.00601027277462,11.141154487,8.34152022915,11.6705166398,49.5874871735,43.8141299465,0.0,5.77335722699
 01/15  06:00:00,48.6641997304,5.54628417719,0.00156259285789,11.4046256376,8.80141237637,15.3678112995,49.2597695398,43.4781522799,0.0,5.78161725997
 01/15  07:00:00,66.8065240748,5.48645523339,0.0120039787123,9.61937497497,18.5082010057,25.6353820695,53.7649216776,42.1901583156,0.0,11.574763362
 01/15  08:00:00,77.9990263306,5.37895930071,0.0399674941577,6.3197273616,19.4926561212,41.1001056674,57.1685220125,39.6890946015,0.0,17.479427411
 01/15  09:00:00,92.7581848911,5.27911409444,0.481725775777,2.6308965007,26.3286599382,57.9988325916,79.9681069604,32.1618890732,0.0,47.8062178872
 01/15  10:00:00,80.6799464094,5.30509464356,2.27295027467,4.00976834956,26.2443270014,42.8153538416,83.9120911835,30.2943051274,18.025,35.5927860561
 01/15  11:00:00,59.4475336419,5.38305116606,2.44343853677,6.40406772188,21.7447113004,23.4437158914,83.7716828246,30.3061817411,18.025,35.4405010834
 01/15  12:00:00,56.9361148366,5.38136316809,2.48917039148,6.25100220751,19.3449162599,23.4437158914,76.8225913635,29.3503859671,18.025,29.4472053964
 01/15  13:00:00,56.2798871433,5.36446635744,2.3279038294,5.63113332169,19.190480192,23.7425572507,70.3558985155,28.8388447579,18.025,23.4920537576
 01/15  14:00:00,55.5489947107,5.34437998713,2.29068976037,4.93142124951,19.260583323,23.698576057,73.5080692227,26.1281715108,18.025,29.354897712
 01/15  15:00:00,55.0631833788,5.3285706758,2.29344743165,4.45865821062,19.260583323,23.698576057,72.9746888719,25.5878098429,18.025,29.3618790291
 01/15  16:00:00,54.5824683578,5.32199143449,2.30879081762,4.25913349132,19.260583323,23.4086260847,68.1441249869,26.6346726264,18.025,23.4844523605
 01/15  17:00:00,62.1250210646,5.32569686543,1.49370364075,4.39372649639,19.260583323,27.8781056672,50.4327445588,26.6342734768,18.025,5.77347108198
 01/15  18:00:00,71.7797268387,5.28637921618,0.0622399347125,3.12855427704,18.1807569449,37.5792895564,38.7878199768,27.2451003504,0.0,11.5427196264
 01/15  19:00:00,83.9716005007,5.24924531335,0.195487641158,1.33055761531,32.6059821062,37.0465235296,36.4954902508,30.7054042018,0.0,5.79008604903
 01/15  20:00:00,84.2143441227,5.2931169216,0.596104546053,0.897357640353,36.8143715336,33.066984531,42.3021315832,30.7090732499,0.0,11.5930583333
 01/15  21:00:00,90.2764438968,5.40392929919,1.455247482,0.63000003731,36.43363367,38.8072253906,48.6665287098,31.2889198901,0.0,17.3776088197
 01/15  22:00:00,88.1224273227,5.43541358558,1.66107694632,0.595382860654,36.0963922311,36.7877557581,43.0323866261,31.4399069534,0.0,11.5924796727
 01/15  23:00:00,65.8795674973,5.27600492051,0.421645475275,1.07075075074,30.9507766546,20.6087787026,49.8325093905,32.3527302063,0.0,17.4797791842
 01/15  24:00:00,44.4464242325,5.26813942453,0.06795611252,2.43453163009,17.4250845679,11.7056064465,44.9122888155,33.3355381019,0.0,11.5767507136
 01/16  01:00:00,39.7308960134,5.31084197852,0.0543835953054,3.79888402344,12.925468867,10.100111941,39.4783780041,33.7046691712,0.0,5.77370883292
 01/16  02:00:00,40.4353119618,5.33230493338,0.0484569444013,4.48906530999,12.925468867,10.100111941,40.1691008434,34.4036408543,0.0,5.7654599891
 01/16  03:00:00,36.6907218487,5.35882378231,0.0394744039642,5.34597797634,8.34152022915,10.0650221343,34.9586758284,34.9386758284,0.0,0.02
 01/16  04:00:00,37.1970761584,5.37387696082,0.033607975006,5.84314471608,8.34152022915,10.0650221343,41.1405423741,35.3753773803,0.0,5.7651649938
 01/16  05:00:00,39.1864889144,5.38527204744,0.0289169010153,6.21905718633,8.34152022915,11.6705166398,41.4596427624,35.6858972007,0.0,5.77374556166
 01/16  06:00:00,43.6641816588,5.3947663999,0.0250302830085,6.53265293295,8.80141237637,15.3678112995,46.5791754092,35.0357105185,0.0,11.5434648907
 01/16  07:00:00,62.3299915738,5.35339119932,0.0343773744104,5.25353120991,18.5082010057,25.6353820695,45.7259653234,34.1503730568,0.0,11.5755922666
 01/16  08:00:00,74.4496485293,5.28896475279,0.177894420085,2.72240955627,19.4926561212,41.1001056674,49.9227052668,32.4423654865,0.0,17.4803397804
 01/16  09:00:00,92.9058885626,5.42728648461,2.0011484083,1.11099668089,26.3286599382,57.9988325916,68.3551521711,26.5233409274,0.0,41.8318112437
 01/16  10:00:00,78.7136717492,5.29845482705,2.94153026454,1.38154819798,26.2443270014,42.8153538416,85.1817578391,25.6355777297,18.025,41.5211801093
 01/16  11:00:00,56.3648472701,5.29135401732,2.60262701486,3.25388593266,21.7447113004,23.4437158914,73.7984439021,26.2370832144,18.025,29.5363606877
 01/16  12:00:00,54.1118409663,5.29621742209,2.6263046825,3.37473618238,19.3449162599,23.4437158914,73.4613211587,25.9875902718,18.025,29.4487308869
 01/16  13:00:00,53.5694284421,5.27642476656,2.45308303819,2.88353573452,19.190480192,23.7425572507,73.4668631513,26.0836259901,18.025,29.3582371612
 01/16  14:00:00,53.0800358347,5.26323678004,2.40667831594,2.42761260991,19.260583323,23.698576057,66.7784477243,23.6275208091,18.025,25.1259269152
 01/16  15:00:00,52.8209160993,5.25609586421,2.39065660928,2.19165847528,19.260583323,23.698576057,69.1910106199,23.4441288814,18.025,27.7218817385
 01/16  16:00:00,52.5673806368,5.25759124284,2.36687007842,2.25036016688,19.260583323,23.4086260847,72.6507439307,25.2672937808,18.025,29.3584501499
 01/16  17:00:00,60.5016840094,5.27492835401,1.52706012891,2.78780312826,19.260583323,27.8781056672,50.1060588706,26.3074828146,18.025,5.773576056
 01/16  18:00:00,70.6756069403,5.26138789039,0.167701687759,1.94396632399,18.1807569449,37.5792895564,33.7823558377,28.0004472176,0.0,5.78190862019
 01/16  19:00:00,84.1449362514,5.29762243822,0.63122962403,1.01976953769,32.6059821062,37.0465235296,43.9825927363,32.4225088722,0.0,11.5600838641
 01/16  20:00:00,84.9147055769,5.38245577425,1.28187896967,0.822606470662,36.8143715336,33.066984531,44.7085032637,33.1164940255,0.0,11.5920092383
 01/16  21:00:00,91.0719198787,5.5023402497,2.16237955017,0.619927852176,36.43363367,38.8072253906,46.0426223653,34.4493125556,0.0,11.5933098097
 01/16  22:00:00,88.7266162984,5.50888088985,2.15991388539,0.627262442325,36.0963922311,36.7877557581,46.5466289397,34.9529257098,0.0,11.5937032298
 01/16  23:00:00,66.3480454461,5.32601547275,0.76396970954,1.14688839175,30.9507766546,20.6087787026,53.4252433496,35.9436976414,0.0,17.4815457083
 01/16  24:00:00,44.6738594972,5.27699530859,0.109594143888,2.61146900362,17.4250845679,11.7056064465,48.578706503,37.0016164846,0.0,11.5770900184
 01/17  01:00:00,39.0141464455,5.32907700164,0.0617996989875,4.37580187804,11.6412384099,10.0650221343,43.9619167335,38.1884807281,0.0,5.7734360054
 01/17  02:00:00,38.6436121369,5.36422783599,0.0475307006887,5.5452702015,10.0992000411,10.047477231,45.1895950958,39.424275857,0.0,5.7653192388
 01/17  03:00:00,37.6746817267,5.39054068989,0.0394744145563,6.41764062689,8.25718729233,10.0299323277,46.1921120583,40.4265951537,0.0,5.7655169046
 01/17  04:00:00,38.3515592111,5.40999787162,0.0332045292633,7.0813309835,8.25718729233,10.0299323277,47.33917722,41.5744477486,0.0,5.76472947142
 01/17  05:00:00,40.5438087974,5.42674202058,0.0278945924224,7.65535037732,8.25718729233,11.6354268332,48.3937050675,42.6202240286,0.0,5.7734810389
 01/17  06:00:00,48.1869588161,5.42721348679,0.0266856043436,7.71900437766,12.1011305571,15.3678112995,54.0557524809,42.4784916059,0.0,11.5772608751
 01/17  07:00:00,74.1188057559,5.33429136269,0.25494620855,3.98628582731,19.7275818095,37.2640762949,59.2346126911,41.7536092774,0.0,17.4810034137
 01/17  08:00:00,89.9772772103,5.430296123,1.4905474364,1.79227534614,24.3117294858,51.2795993405,62.8318581172,39.3945002575,0.0,23.4373578597
 01/17  09:00:00,75.0841591007,5.34637055214,0.342915546029,5.05874241496,23.6694662846,40.6342015617,68.2838582995,32.6844644735,0.0,35.599393826
 01/17  10:00:00,72.5150024104,5.36116789216,2.19123309619,5.63436099621,23.6694662846,35.6302164847,85.3554026468,31.8961562985,18.025,35.4342463483
 01/17  11:00:00,56.9087406423,5.41894836813,2.33502534865,7.42359552322,18.7433767983,22.9618409725,79.8870219611,32.4111293712,18.025,29.4508925899
 01/17  12:00:00,57.2295776241,5.43010118335,2.34751061393,7.72339827117,18.7433767983,22.9618409725,80.1044796535,32.7179323532,18.025,29.3615473003
 01/17  13:00:00,56.4852960942,5.41159431319,2.17638661175,7.12530044142,18.5889407304,23.1597249699,72.7975254669,31.2798348098,18.025,23.4926906571
 01/17  14:00:00,56.2990057873,5.39775372247,2.13257499431,6.75015899765,18.7433767983,23.2517909448,77.5608177323,30.1774397421,18.025,29.3583779902
 01/17  15:00:00,56.0238702459,5.38991221227,2.14230416454,6.47313557724,18.7433767983,23.2517909448,71.4626592213,29.9466005784,18.025,23.4910586429
 01/17  16:00:00,55.5718143732,5.38558719965,2.15565690131,6.30200442876,18.7433767983,22.9618409725,78.5823209732,31.1996802538,18.025,29.3576407194
 01/17  17:00:00,62.8095034639,5.38147365424,1.33642396242,6.14369956329,18.7433767983,27.431320555,55.0580511187,31.259456095,18.025,5.77359502364
 01/17  18:00:00,75.6801311913,5.330817865,0.125227833251,4.31957080224,17.6635504202,40.6971502883,44.171193807,32.6108009234,0.0,11.5603928836
 01/17  19:00:00,81.1317077484,5.31910735982,0.319243882833,3.08312748873,27.5259009287,37.3340067412,54.0051702447,36.5499187233,0.0,17.4552515215
 01/17  20:00:00,82.708408201,5.32015097719,0.574630714983,2.07863473454,33.8341110165,33.3544677425,48.4759666501,36.8840744203,0.0,11.5918922298
 01/17  21:00:00,91.2451530859,5.43106239423,1.52613236154,1.39880451251,36.5179666069,38.8247702939,49.7306389971,38.1374554198,0.0,11.5931835773
 01/17  22:00:00,86.0313657552,5.47648530701,1.83690616526,1.34307593075,32.965339924,36.8579353714,56.1400184371,38.6605885582,0.0,17.4794298789
 01/17  23:00:00,62.2399791993,5.31355616624,0.380707274566,2.71855824061,25.6355707503,20.6438685092,51.5693118397,39.9586800647,0.0,11.6106317751
 01/17  24:00:00,45.8413719229,5.38103433377,0.0624467360361,6.12448476189,15.0252895274,11.7056064465,53.3859563627,41.8417493714,0.0,11.5442069913
 01/18  01:00:00,42.2693630036,5.42401779553,0.0466098160306,7.55126547716,11.6412384099,10.0650221343,49.0957566503,43.3220371032,0.0,5.77371954709
 01/18  02:00:00,41.7520667355,5.45507087923,0.0390043512566,8.57140655173,10.0992000411,10.047477231,50.2878244366,44.522318822,0.0,5.76550561455
 01/18  03:00:00,40.827788701,5.48280783125,0.0314670361759,9.48648695213,8.25718729233,10.0299323277,51.2728489822,45.5076264903,0.0,5.76522249195
 01/18  04:00:00,41.5169918935,5.50299000587,0.0255388345959,10.1614369355,8.25718729233,10.0299323277,46.4120449686,46.3920449686,0.0,0.02
 01/18  05:00:00,43.6718865677,5.5209969352,0.0204858467744,10.6965795918,8.25718729233,11.6354268332,58.6787705868,47.1520228913,0.0,11.5267476954
 01/18  06:00:00,51.204565443,5.51825925704,0.0194439331861,10.6528040812,12.1011305571,15.3678112995,52.4830998431,46.6842232723,0.0,5.79887657073
 01/18  07:00:00,76.4736891617,5.38883588344,0.104546630504,6.43701988105,19.7275818095,37.2640762949,69.1009722448,45.7993134007,0.0,23.3016588441
 01/18  08:00:00,91.15490647,5.39069007617,0.786567695455,3.71347941887,24.3117294858,51.2795993405,66.8621860991,43.4240240124,0.0,23.4381620867
 01/18  09:00:00,77.2505512013,5.40759992053,0.218063774433,7.28875069701,23.6694662846,40.6342015617,71.6840816264,36.0840337262,0.0,35.6000479002
 01/18  10:00:00,74.5481969252,5.42201242166,2.0616857124,7.73625496771,23.6694662846,35.6302164847,88.5455956711,35.0823022027,18.025,35.4382934685
 01/18  11:00:00,58.7584491102,5.47394612317,2.22788846999,9.32543983033,18.7433767983,22.9618409725,82.6826566268,35.205696587,18.025,29.4519600399
 01/18  12:00:00,58.1298883041,5.45501194275,2.25226332491,8.69404387227,18.7433767983,22.9618409725,76.175560745,34.6548770897,18.025,23.4956836553
 01/18  13:00:00,55.9987570656,5.39212749252,2.09663951649,6.7379734835,18.5889407304,23.1597249699,78.9814680313,31.6011558742,18.025,29.3553121571
 01/18  14:00:00,54.9943738208,5.35937037644,2.15231776499,5.46416387111,18.7433767983,23.2517909448,76.8270423077,29.4415062605,18.025,29.3605360472
 01/18  15:00:00,54.2627310041,5.36355950827,2.43724501632,4.44340922267,18.7433767983,23.2517909448,69.0054370207,27.4933551283,18.025,23.4870818924
 01/18  16:00:00,53.7763190904,5.34554217102,2.31869388741,4.38351250623,18.7433767983,22.9618409725,77.7049973881,30.3213415492,18.025,29.3586558388
 01/18  17:00:00,61.9009820188,5.35417138389,1.25070206702,5.3482021148,18.7433767983,27.431320555,57.772391113,33.9737848299,18.025,5.77360628308
 01/18  18:00:00,76.466109106,5.35822634135,0.208939066859,4.99442830764,17.6635504202,40.6971502883,50.4385677539,38.8780021527,0.0,11.5605656013
 01/18  19:00:00,82.5588466306,5.36663500451,0.393756371072,4.38822066847,27.5259009287,37.3340067412,55.8030073747,44.1604970511,0.0,11.6425103236
 01/18  20:00:00,84.6718984327,5.38765466557,0.688182606458,3.86106330498,33.8341110165,33.3544677425,62.0744242459,44.6972027361,0.0,17.3772215099
 01/18  21:00:00,92.579481781,5.44637439087,1.31495503004,2.92899734365,36.5179666069,38.8247702939,58.0226818195,46.4313417338,0.0,11.5913400856
 01/18  22:00:00,87.1528236441,5.46790698292,1.48058734021,2.82942272773,32.965339924,36.8579353714,64.4240463124,46.9443861399,0.0,17.4796601724
 01/18  23:00:00,65.4877319917,5.39988143908,0.322781743781,5.93790940669,25.6355707503,20.6438685092,59.944011523,48.3339290022,0.0,11.6100825209
 01/18  24:00:00,49.2655186494,5.47550377401,0.0419320316869,9.47467351987,15.0252895274,11.7056064465,61.2874484924,49.7430483609,0.0,11.5444001315
 01/19  01:00:00,45.7394777828,5.52074141587,0.0329226905021,10.9383415908,11.6412384099,10.0650221343,56.1925168731,50.4186607142,0.0,5.77385615892
 01/19  02:00:00,45.1854683235,5.55116059024,0.0259178012908,11.9218041773,10.0992000411,10.047477231,56.5870166499,50.8214260682,0.0,5.76559058172
 01/19  03:00:00,44.1271868911,5.57562441389,0.0190089365625,12.7055260949,8.25718729233,10.0299323277,51.0164035904,50.9964035904,0.0,0.02
 01/19  04:00:00,44.9869392768,5.60026577887,0.0129945385746,13.5466508131,8.25718729233,10.0299323277,58.2526539686,52.4873415266,0.0,5.76531244193
 01/19  05:00:00,47.6053292408,5.63064952371,0.00712304190022,14.5337305781,8.25718729233,11.6354268332,60.7111846051,54.937237296,0.0,5.77394730911
 01/19  06:00:00,55.6124917511,5.64125667193,0.00485663123173,14.9523162945,12.1011305571,15.3678112995,67.6909048354,56.1130321598,0.0,11.5778726756
 01/19  07:00:00,80.7544853076,5.49827444788,0.0366374459174,10.6762812632,19.7275818095,37.2640762949,73.8419399611,56.3609979755,0.0,17.4809419856
 01/19  08:00:00,95.07314041,5.45370762129,0.384297479109,7.97095805839,24.3117294858,51.2795993405,84.1201911483,54.825713671,0.0,29.2944774773
 01/19  09:00:00,82.2047731349,5.5418919149,0.0979172070261,12.2288221931,23.6694662846,40.6342015617,82.5670023257,46.9633078398,0.0,35.6036944859
 01/19  10:00:00,77.7992503416,5.51264610674,1.76021290881,11.1981423945,23.6694662846,35.6302164847,97.1055736542,43.6376441205,18.025,35.4429295337
 01/19  11:00:00,60.3803550454,5.51460343057,2.02526113516,11.1093137628,18.7433767983,22.9618409725,87.6804356026,40.2009496464,18.025,29.4544859563
 01/19  12:00:00,58.8014325941,5.4951104531,2.39867486277,9.17907574072,18.7433767983,22.9618409725,78.0011258025,36.483069265,18.025,23.4930565375
 01/19  13:00:00,57.5120335789,5.50016744178,2.63621651712,7.60363023394,18.5889407304,23.1597249699,79.3048263661,31.9199552839,18.025,29.3598710822
 01/19  14:00:00,57.0071165918,5.4998983819,2.85685903305,6.63183686374,18.7433767983,23.2517909448,72.4838687587,28.8689636637,18.025,25.589905095
 01/19  15:00:00,56.2268585893,5.47261010561,2.84593727267,5.88979149399,18.7433767983,23.2517909448,71.9389159985,26.6549324862,18.025,27.2589835123
 01/19  16:00:00,55.2843137074,5.42472193405,2.61267934314,5.51833974991,18.7433767983,22.9618409725,75.5080083367,28.1174576517,18.025,29.365550685
 01/19  17:00:00,60.7443331958,5.39154802603,1.48224583618,5.80663075684,18.7433767983,27.431320555,53.5050137384,29.706311255,18.025,5.7737024834
 01/19  18:00:00,76.4354443092,5.39160974294,0.494381013905,4.64493664629,17.6635504202,40.6971502883,38.0378709627,32.2475578056,0.0,5.79031315712
 01/19  19:00:00,82.59075186,5.40360684881,0.678349169272,4.09855619876,27.5259009287,37.3340067412,56.2442341975,38.7882511606,0.0,17.4559830369
 01/19  20:00:00,85.031887329,5.42358836004,0.863626074455,4.00966919426,33.8341110165,33.3544677425,53.9189758405,42.3248794815,0.0,11.594096359
 01/19  21:00:00,93.3012741394,5.47478953505,1.33888578592,3.59843832259,36.5179666069,38.8247702939,64.5829578281,47.2056694817,0.0,17.3772883464
 01/19  22:00:00,88.0697168228,5.4854529515,1.37642901102,3.83292611766,32.965339924,36.8579353714,68.1922536315,50.7105520208,0.0,17.4817016107
 01/19  23:00:00,67.3019433686,5.45224922329,0.362048677932,7.66048080954,25.6355707503,20.6438685092,66.492095797,54.8813977607,0.0,11.6106980363
 01/19  24:00:00,52.3308222076,5.55269129576,0.0295232569133,12.475196327,15.0252895274,11.7056064465,70.7218203618,59.1775112525,0.0,11.5443091093
 01/20  01:00:00,49.9161655,5.62804935261,0.0191477129174,15.0214938069,11.6412384099,10.0650221343,67.7418786732,61.9681801027,0.0,5.77369857047
 01/20  02:00:00,50.2854764997,5.68388601419,0.0114571458136,16.9035467037,10.0992000411,10.047477231,63.7681731134,63.7481731134,0.0,0.02
 01/20  03:00:00,50.2907841962,5.73833876311,0.00362516909876,18.7217909254,8.25718729233,10.0299323277,71.1104348409,65.3449478501,0.0,5.76548699081
 01/20  04:00:00,51.6443572504,5.77786497482,0.0,20.039462092,8.25718729233,10.0299323277,72.1028286944,66.3371265524,0.0,5.76570214202
 01/20  05:00:00,54.240677028,5.80769039488,0.0,20.9991594292,8.25718729233,11.6354268332,72.7475265289,66.9739983976,0.0,5.77352813124
 01/20  06:00:00,61.9895683778,5.81021252235,0.0,21.1652890028,12.1011305571,15.3678112995,77.7466255225,66.1687293691,0.0,11.5778961534
 01/20  07:00:00,86.0668734972,5.63309329495,0.0216233666038,15.8688592186,19.7275818095,37.2640762949,81.5828609059,64.1022555786,0.0,17.4806053273
 01/20  08:00:00,99.3614626331,5.54903120705,0.252824556525,12.2954228153,24.3117294858,51.2795993405,83.7170196737,60.2770745802,0.0,23.4399450935
 01/20  09:00:00,86.087979723,5.64249502741,0.0801417889161,16.0291961426,23.6694662846,40.6342015617,91.2871252616,49.7535899001,0.0,41.5335353615
 01/20  10:00:00,81.1890836505,5.60128174919,1.68359669575,14.5759522853,23.6694662846,35.6302164847,92.9971389718,45.4331655428,18.025,29.5389734289
 01/20  11:00:00,62.8384552302,5.58592752472,2.03184051888,13.4895072465,18.7433767983,22.9618409725,94.5210342887,41.1546457155,18.025,35.3413885732
 01/20  12:00:00,60.6897356715,5.56709697723,2.56495429013,10.8291107881,18.7433767983,22.9618409725,78.3346933569,36.8120033799,18.025,23.4976899771
 01/20  13:00:00,58.9607153663,5.56707025512,2.85062573873,8.77099751548,18.5889407304,23.1597249699,79.4560148475,32.0671575083,18.025,29.3638573392
 01/20  14:00:00,58.1525736662,5.55850037268,3.0382999152,7.53725080417,18.7433767983,23.2517909448,70.6642958129,29.1481724883,18.025,23.4911233246
 01/20  15:00:00,57.1394381611,5.53018892215,3.03793668878,6.55278974356,18.7433767983,23.2517909448,74.5225871239,27.1394421112,18.025,29.3581450128
 01/20  16:00:00,56.1402067534,5.48461859931,2.79150147526,6.13551128909,18.7433767983,22.9618409725,76.8203047808,29.4294899512,18.025,29.3658148295
 01/20  17:00:00,61.3968731476,5.42862927751,1.49900764728,6.40532769637,18.7433767983,27.431320555,56.4206440012,32.622128678,18.025,5.77351532326
 01/20  18:00:00,77.452407491,5.4285169856,0.554630736513,5.56474184837,17.6635504202,40.6971502883,42.6137811864,36.8238094577,0.0,5.78997172864
 01/20  19:00:00,83.4470447867,5.43621991897,0.724132527637,4.8764474028,27.5259009287,37.3340067412,59.3761252875,41.9209559024,0.0,17.4551693851
 01/20  20:00:00,85.5084895042,5.44646124051,0.918210722786,4.40881080734,33.8341110165,33.3544677425,54.1380126219,42.5441283801,0.0,11.5938842418
 01/20  21:00:00,93.3001224279,5.48675368294,1.38191445126,3.54228977025,36.5179666069,38.8247702939,61.5252707602,44.1462524672,0.0,17.379018293
 01/20  22:00:00,87.7347382957,5.49876880942,1.50350050757,3.35755464951,32.965339924,36.8579353714,62.4454889016,44.965211692,0.0,17.4802772097
 01/20  23:00:00,65.5288182557,5.43243825957,0.590659296999,5.67855143276,25.6355707503,20.6438685092,58.1708822053,46.5591478741,0.0,11.6117343312
 01/20  24:00:00,49.2212337723,5.47349643941,0.0662999526201,9.40802438706,15.0252895274,11.7056064465,54.0799479916,48.2975803378,0.0,5.78236765379
 01/21  01:00:00,46.9778024686,5.51667054111,0.0235648310989,10.9901930085,12.8411359301,10.0650221343,61.4501096962,49.922221161,0.0,11.5278885351
 01/21  02:00:00,47.956016145,5.54600114374,0.0180615722212,11.9458846106,12.8411359301,10.0650221343,51.5407464749,51.5207464749,0.0,0.02
 01/21  03:00:00,44.8273282339,5.59159078872,0.00913745630085,13.3995688987,8.25718729233,10.0299323277,58.7609628023,52.9952464241,0.0,5.7657163782
 01/21  04:00:00,45.8392696497,5.62115543156,0.00306797082758,14.3880145766,8.25718729233,10.0299323277,59.9348286809,54.1693804292,0.0,5.76544825169
 01/21  05:00:00,48.2188426542,5.64384305447,0.0,15.141170613,8.25718729233,11.6354268332,60.8000504781,55.0267609307,0.0,5.77328954741
 01/21  06:00:00,53.0290835191,5.66322540469,0.0,15.7735369015,8.71707943955,15.3327214929,66.4575836271,54.9146875192,0.0,11.5428961078
 01/21  07:00:00,71.5475238288,5.60942870422,0.000372031760492,14.2490131982,18.5082010057,25.6353820695,60.0666411745,54.2676116596,0.0,5.79902951488
 01/21  08:00:00,82.7290313491,5.50675736535,0.0411407038136,11.0401474883,19.4083231844,41.0650158608,75.7662758737,52.4623877176,0.0,23.3038881561
 01/21  09:00:00,97.8872607006,5.48213214849,0.852409455467,7.1862222917,26.3286599382,57.9988325916,85.9883545555,44.1445391988,0.0,41.8438153568
 01/21  10:00:00,85.3765498268,5.46611653735,2.10626051831,8.59258421748,26.3286599382,42.8504436482,101.554090408,41.9999154508,18.025,41.5291749574
 01/21  11:00:00,63.9985226746,5.51895734749,2.03521463311,11.2273513213,21.7447113004,23.4437158914,89.0847046421,41.516841924,18.025,29.5428627181
 01/21  12:00:00,61.3815120179,5.51560767154,2.09880820748,11.0122100805,19.3027497915,23.426170988,87.5125516516,40.0347682144,18.025,29.4527834373
 01/21  13:00:00,59.586202781,5.46550913602,1.99282750708,9.23118283967,19.1483137236,23.7250123474,84.993412195,37.6058748592,18.025,29.3625373358
 01/21  14:00:00,58.065802901,5.42821360671,2.16980640796,7.42555343788,19.3027497915,23.7161209604,80.7505475699,33.361215933,18.025,29.3643316369
 01/21  15:00:00,57.1268015325,5.40270634504,2.22667298003,6.4551952459,19.3027497915,23.7161209604,73.2171278149,31.702894712,18.025,23.4892331028
 01/21  16:00:00,56.7395313226,5.39019747804,2.14619223491,6.4508621838,19.3027497915,23.426170988,80.1774213496,32.7879212163,18.025,29.3645001333
 01/21  17:00:00,62.5688630171,5.39600734969,1.27960026997,6.80564119698,19.3027497915,27.8956505705,56.9225857602,33.123858871,18.025,5.77372688919
 01/21  18:00:00,74.3809844349,5.36803671101,0.152115864116,5.49855672663,18.2229234133,37.5968344597,39.7394283099,33.9575038742,0.0,5.78192443568
 01/21  19:00:00,86.5104009458,5.35209283755,0.523459303539,3.31909657245,32.690315043,37.0816133363,49.2542729567,37.6935242958,0.0,11.5607486609
 01/21  20:00:00,86.2845360164,5.3901855754,0.981771237601,2.48479300804,36.8143715336,33.066984531,49.7839850335,38.1897944692,0.0,11.5941905643
 01/21  21:00:00,91.311238825,5.44391662782,1.53225167911,1.66720237685,36.3493007332,38.7721355839,50.8382483505,39.2477632026,0.0,11.5904851479
 01/21  22:00:00,89.1451737623,5.44278130563,1.50850537587,1.6438863032,36.1807251679,36.8228455648,51.4747427643,39.8799983052,0.0,11.5947444591
 01/21  23:00:00,68.3526282788,5.35029305666,0.544662847517,3.22704776417,31.0351095914,20.6438685092,58.9198553298,41.4379384884,0.0,17.4819168414
 01/21  24:00:00,48.6013909182,5.38541352084,0.0513437987129,6.48881627668,17.4250845679,11.7056064465,55.1055480743,43.5275458033,0.0,11.578002271
 01/22  01:00:00,43.9980843168,5.4315831097,0.0357829262847,7.96391992595,12.925468867,10.100111941,50.7374830933,44.9634147951,0.0,5.77406829825
 01/22  02:00:00,44.9509048468,5.46130822872,0.0294370756197,8.89466614002,12.925468867,10.100111941,51.9094651513,46.1439762633,0.0,5.76548888797
 01/22  03:00:00,41.6067239593,5.4995965624,0.0204532951674,10.1402185487,8.34152022915,10.0650221343,52.8930817202,47.1273689311,0.0,5.76571278916
 01/22  04:00:00,42.9725647517,5.53839322025,0.0133676627198,11.4743479365,8.34152022915,10.0650221343,55.7517122779,49.9862623487,0.0,5.76544992919
 01/22  05:00:00,46.1043337563,5.58243015593,0.00656054147089,12.9620890499,8.34152022915,11.6705166398,59.6509306438,53.8785441256,0.0,5.77238651812
 01/22  06:00:00,51.8721265863,5.62890669361,0.000827687464802,14.5306469539,8.80141237637,15.3678112995,62.6917158753,56.9097421478,0.0,5.7819737275
 01/22  07:00:00,71.4121416323,5.6073260235,0.00532523636811,14.1107772377,18.5082010057,25.6353820695,70.6042702198,59.0258665805,0.0,11.5784036393
 01/22  08:00:00,83.6997913259,5.52809308718,0.0265253818083,11.8847589488,19.4926561212,41.1001056674,77.1691809363,59.6851988257,0.0,17.4839821106
 01/22  09:00:00,98.9692306555,5.47088444531,0.495345474362,8.63649675828,26.3286599382,57.9988325916,100.631994949,52.8070498896,0.0,47.8249450593
 01/22  10:00:00,86.6382735799,5.49830565279,1.77830400359,10.2694927805,26.2443270014,42.8153538416,105.320561343,51.6943276205,18.025,35.601233722
 01/22  11:00:00,66.1788991352,5.57530556221,1.69680825934,13.6897826582,21.7447113004,23.4437158914,105.98382578,52.5079926182,18.025,35.4508331619
 01/22  12:00:00,63.299771873,5.56675370941,1.80342700483,13.1149906991,19.3449162599,23.4437158914,98.9388985948,51.4609309451,18.025,29.4529676497
 01/22  13:00:00,62.3032659835,5.57538123669,2.04270355989,11.7287840733,19.190480192,23.7425572507,97.3902971177,50.0043838389,18.025,29.3609132787
 01/22  14:00:00,61.9910322096,5.5775901471,2.17238677179,11.2585366655,19.260583323,23.698576057,88.8720896696,47.3538050201,18.025,23.4932846495
 01/22  15:00:00,61.8156216684,5.56458737221,2.08142207635,11.1870947116,19.260583323,23.698576057,94.263372574,46.877389767,18.025,29.360982807
 01/22  16:00:00,62.3226547484,5.55891552348,1.76632697112,12.3048415655,19.260583323,23.4086260847,97.06823195,49.6800064151,18.025,29.3632255348
 01/22  17:00:00,69.7162453867,5.60362537064,0.729039387778,14.3556764536,19.260583323,27.8781056672,76.0291777214,52.2304187802,18.025,5.77375894118
 01/22  18:00:00,82.9761372808,5.5887273846,0.0188262770872,14.0660179819,18.1807569449,37.5792895564,61.8693939343,56.0872462952,0.0,5.78214763912
 01/22  19:00:00,95.3685918038,5.5531452348,0.197186731501,12.4219278662,32.6059821062,37.0465235296,74.1348615093,62.5742477386,0.0,11.5606137707
 01/22  20:00:00,95.1120469647,5.55536152238,0.424502121139,11.7043950495,36.8143715336,33.066984531,76.9470350099,65.3534177782,0.0,11.5936172317
 01/22  21:00:00,100.098678653,5.57301569653,0.758439065253,10.9799287883,36.43363367,38.8072253906,80.3775021659,68.7849790531,0.0,11.5925231128
 01/22  22:00:00,98.6469134677,5.58953313545,0.702354009569,11.9244442621,36.0963922311,36.7877557581,83.0834853462,71.4888772508,0.0,11.5946080954
 01/22  23:00:00,81.53791176,5.64262204269,0.0440559692869,16.7400266018,30.9507766546,20.6087787026,92.2857091448,74.802706269,0.0,17.4830028758
 01/22  24:00:00,65.0999581361,5.8257238603,0.00806628363784,22.5903472167,17.4250845679,11.7056064465,89.9451434336,78.3669226134,0.0,11.5782208202
 01/23  01:00:00,61.3380030161,5.93453685983,0.000291484993175,26.1556950408,11.6412384099,10.0650221343,87.4387806501,81.664784786,0.0,5.77399586403
 01/23  02:00:00,62.902975375,6.0297894222,0.0,29.1865945203,10.0992000411,10.047477231,91.1317177751,85.3661649362,0.0,5.76555283892
 01/23  03:00:00,63.9123457204,6.11425557109,0.0,31.971055893,8.25718729233,10.0299323277,94.4388138074,88.6733579703,0.0,5.76545583705
 01/23  04:00:00,66.1028027318,6.17838944924,0.0,34.0973788896,8.25718729233,10.0299323277,96.8035290559,91.0378510603,0.0,5.76567799563
 01/23  05:00:00,69.5026876942,6.23132418245,0.0,35.8375305732,8.25718729233,11.6354268332,98.3453206502,92.5714330805,0.0,5.77388756977
 01/23  06:00:00,77.8648479883,6.25032640376,0.0,36.6004466604,12.1011305571,15.3678112995,104.240665278,92.6626668613,0.0,11.5779984166
 01/23  07:00:00,101.20285485,6.03140057567,0.0,30.6281378208,19.7275818095,37.2640762949,109.757880711,92.2732079097,0.0,17.4846728009
 01/23  08:00:00,114.18051866,5.90278625225,0.00568529676306,27.0078434844,24.3117294858,51.2795993405,113.556803604,90.114542466,0.0,23.4422611377
 01/23  09:00:00,102.257463946,6.06668248405,0.00124333794372,31.8533753246,23.6694662846,40.6342015617,120.388590982,78.8495787433,0.0,41.5390122385
 01/23  10:00:00,95.6379122641,5.99550815034,0.862429690785,29.4517120482,23.6694662846,35.6302164847,120.538964103,72.9731278941,18.025,29.540836209
 01/23  11:00:00,77.2958932603,5.98254938212,1.19974439844,28.382410879,18.7433767983,22.9618409725,115.141129064,67.6576925468,18.025,29.4584365171
 01/23  12:00:00,73.7664909596,5.88832919151,1.40486798172,24.744714625,18.7433767983,22.9618409725,109.52502106,62.1297644574,18.025,29.3702566024
 01/23  13:00:00,70.8924805002,5.82236059589,1.47208430888,21.8260076489,18.5889407304,23.1597249699,104.487349593,57.0990296264,18.025,29.3633199663
 01/23  14:00:00,69.2485096091,5.7793775651,1.62098459366,19.8296205695,18.7433767983,23.2517909448,96.0750386373,54.5591524464,18.025,23.4908861909
 01/23  15:00:00,67.8764908624,5.73899212926,1.6225821799,18.4963872609,18.7433767983,23.2517909448,100.114890653,52.725975253,18.025,29.3639154002
 01/23  16:00:00,67.5444096766,5.72503589456,1.45641458612,18.6343790637,18.7433767983,22.9618409725,102.370648548,54.9794130896,18.025,29.3662354584
 01/23  17:00:00,74.2426082345,5.76012743573,0.488136698354,19.9304292922,18.7433767983,27.431320555,81.5255625638,57.7267888204,18.025,5.77377374337
 01/23  18:00:00,89.865733353,5.69576114656,0.0,18.2654456766,17.6635504202,40.6971502883,69.1467079777,63.3561746379,0.0,5.79053333975
 01/23  19:00:00,95.0953817556,5.6576490662,0.0596650968522,16.967807812,27.5259009287,37.3340067412,86.0080570279,68.5494224207,0.0,17.4586346073
 01/23  20:00:00,96.4773092439,5.63339487395,0.150184485867,15.9587119323,33.8341110165,33.3544677425,80.3619842768,68.7683631073,0.0,11.5936211695
 01/23  21:00:00,102.968675045,5.61679239229,0.522166846504,13.9405408399,36.5179666069,38.8247702939,81.455794031,69.8616321782,0.0,11.5941618527
 01/23  22:00:00,97.2512411226,5.62178166458,0.64178069505,13.6127478435,32.965339924,36.8579353714,93.6194686999,70.3150952476,0.0,23.3043734522
 01/23  23:00:00,77.8031697568,5.68303584273,0.0132650122281,18.279687444,25.6355707503,20.6438685092,83.625679557,72.0135853363,0.0,11.6120942206
 01/23  24:00:00,63.3783027147,5.84775965843,0.0001126830706,23.2570106353,15.0252895274,11.7056064465,79.7369642052,73.9545178788,0.0,5.78244632634
 01/24  01:00:00,60.5159238917,5.91823056803,0.0,25.350211403,11.6412384099,10.0650221343,86.2493965033,74.7213677952,0.0,11.5280287081
 01/24  02:00:00,60.2401075533,5.96078818243,0.0,26.5927273159,10.0992000411,10.047477231,75.2972594566,75.2772594566,0.0,0.02
 01/24  03:00:00,59.4158517408,5.99668762853,0.0,27.5921290302,8.25718729233,10.0299323277,81.214744212,75.4489650922,0.0,5.76577911984
 01/24  04:00:00,59.7973063874,6.01164360855,0.0,27.9586274677,8.25718729233,10.0299323277,80.7297458448,74.9642305743,0.0,5.76551527046
 01/24  05:00:00,61.5380929984,6.01889404033,0.0,28.0853645308,8.25718729233,11.6354268332,80.1442078609,74.3707949208,0.0,5.7734129401
 01/24  06:00:00,68.1368792575,5.98810464533,0.0,27.1346955232,12.1011305571,15.3678112995,83.6800410791,72.1025610489,0.0,11.5774800302
 01/24  07:00:00,90.8506454059,5.75786822777,0.0,20.5494575716,19.7275818095,37.2640762949,87.5283621515,70.0473308636,0.0,17.4810312879
 01/24  08:00:00,103.392428884,5.62305797249,0.00776667840867,16.4973917199,24.3117294858,51.2795993405,90.9182833681,67.4760447397,0.0,23.4422386284
 01/24  09:00:00,91.7374594339,5.79782171277,0.0395997150941,21.5638714986,23.6694662846,40.6342015617,99.6489024604,58.1089090377,0.0,41.5399934227
 01/24  10:00:00,88.6956519815,5.82199808808,1.38040682082,22.164979457,23.6694662846,35.6302164847,104.337027019,56.7685601176,18.025,29.5434669014
 01/24  11:00:00,73.8652962828,5.91449032275,1.59218162482,24.6274339865,18.7433767983,22.9618409725,109.955328282,56.5847012364,18.025,35.3456270459
 01/24  12:00:00,73.1562690076,5.89533330055,1.64123615976,23.8911187054,18.7433767983,22.9618409725,97.2833717655,55.7619021519,18.025,23.4964696136
 01/24  13:00:00,71.3255112835,5.84455801735,1.52515084024,22.1837739575,18.5889407304,23.1597249699,99.6730532012,52.2848921946,18.025,29.3631610066
 01/24  14:00:00,69.3874750665,5.78104312666,1.5958428011,19.9920577383,18.7433767983,23.2517909448,96.4331565276,49.1002372861,18.025,29.3079192415
 01/24  15:00:00,67.805359731,5.73726002185,1.66502325144,18.3845470917,18.7433767983,23.2517909448,88.1450443007,46.5722430703,18.025,23.5478012304
 01/24  16:00:00,67.0774887255,5.72726150672,1.69549554028,17.9261501241,18.7433767983,22.9618409725,94.8548173711,47.4633906022,18.025,29.3664267689
 01/24  17:00:00,72.3405265062,5.72137709058,0.834697886419,17.7205346544,18.7433767983,27.431320555,71.8259128199,48.0270704175,18.025,5.77384240242
 01/24  18:00:00,86.574403026,5.62631088792,0.0,15.0435614084,17.6635504202,40.6971502883,56.0849632353,50.2946488739,0.0,5.79031436134
 01/24  19:00:00,91.0688122673,5.56041137905,0.00658522689706,13.09155135,27.5259009287,37.3340067412,72.1114504229,54.6525361895,0.0,17.4589142334
 01/24  20:00:00,91.8639577894,5.51201650347,0.0265076224302,11.5904125031,33.8341110165,33.3544677425,72.2003916113,54.8193657504,0.0,17.3810258609
 01/24  21:00:00,97.6559133016,5.43855069372,0.0540565243912,9.27412927016,36.5179666069,38.8247702939,67.5922694585,56.0001946801,0.0,11.5920747784
 01/24  22:00:00,91.7158920778,5.42621082506,0.0891886299262,8.82555340342,32.965339924,36.8579353714,74.8579472905,57.3763770901,0.0,17.4815702004
 01/24  23:00:00,72.7974149279,5.56344292724,0.0249856236024,13.3818022532,25.6355707503,20.6438685092,72.0817357633,60.4704560364,0.0,11.6112797268
 01/24  24:00:00,58.2673065218,5.72111392299,0.000561684539664,18.272207836,15.0252895274,11.7056064465,75.3558762173,63.8112387385,0.0,11.5446374788
 01/25  01:00:00,56.4945423412,5.82075111657,0.0,21.4263084826,11.6412384099,10.0650221343,73.71213524,67.9381162987,0.0,5.77401894129
 01/25  02:00:00,57.8412491522,5.90791094503,0.0,24.2467442441,10.0992000411,10.047477231,78.6099823051,72.8444975514,0.0,5.76548475362
 01/25  03:00:00,59.089719967,6.00031010427,0.0,27.2623742694,8.25718729233,10.0299323277,77.7215227626,77.7015227626,0.0,0.02
 01/25  04:00:00,61.7444621044,6.07889021562,0.0,29.8385359464,8.25718729233,10.0299323277,87.3734339505,81.6077058595,0.0,5.76572809098
 01/25  05:00:00,65.9132261419,6.1554099731,0.0,32.3239791995,8.25718729233,11.6354268332,90.7131383452,84.9390466057,0.0,5.77409173953
 01/25  06:00:00,75.056243833,6.19679277052,0.0,33.8453704662,12.1011305571,15.3678112995,98.3427374935,86.7641217662,0.0,11.5786157272
 01/25  07:00:00,97.8491938431,5.95369371081,0.0,27.3521754012,19.7275818095,37.2640762949,103.875985116,86.3926465694,0.0,17.4833385466
 01/25  08:00:00,110.469865966,5.81141671046,0.0,23.3942294396,24.3117294858,51.2795993405,112.664708712,83.3643851366,0.0,29.3003235759
 01/25  09:00:00,98.5598469186,5.98004152128,0.00249177042078,28.2411415408,23.6694662846,40.6342015617,107.258055722,71.6501592294,0.0,35.6078964927
 01/25  10:00:00,92.512527741,5.91753368599,1.03417281595,26.2325520788,23.6694662846,35.6302164847,120.506385873,67.0354363354,18.025,35.4459495381
 01/25  11:00:00,75.3702258008,5.94303064442,1.3304845616,26.3655169772,18.7433767983,22.9618409725,110.688745667,63.2059443248,18.025,29.457801342
 01/25  12:00:00,72.6783968631,5.8661226961,1.44200543058,23.6416864447,18.7433767983,22.9618409725,106.536462528,59.1418758673,18.025,29.3695866607
 01/25  13:00:00,69.9190465579,5.78908708604,1.36556072894,20.9923696792,18.5889407304,23.1597249699,95.8994660091,54.3824264793,18.025,23.4920395298
 01/25  14:00:00,68.1423521741,5.73402105957,1.4754455589,18.9143515812,18.7433767983,23.2517909448,98.7179628487,51.3252572781,18.025,29.3677055707
 01/25  15:00:00,66.8225091129,5.69898013908,1.54176105048,17.5632359574,18.7433767983,23.2517909448,90.5369634967,49.0173575661,18.025,23.4946059307
 01/25  16:00:00,66.4530324757,5.69941781372,1.51999530539,17.505038127,18.7433767983,22.9618409725,98.2908980105,50.9029451389,18.025,29.3629528716
 01/25  17:00:00,73.1619701141,5.73927617404,0.600544057531,18.7582290696,18.7433767983,27.431320555,77.3227005348,53.5237947348,18.025,5.7739058
 01/25  18:00:00,88.7794738954,5.67499195485,0.0,17.199945332,17.6635504202,40.6971502883,70.623940252,59.0624428196,0.0,11.5614974324
 01/25  19:00:00,94.6345088467,5.64555431167,0.000148464459109,16.5785365748,27.5259009287,37.3340067412,83.8959134152,66.4385121734,0.0,17.4574012419
 01/25  20:00:00,96.8687835584,5.63298447852,0.00117837855089,16.4995993983,33.8341110165,33.3544677425,81.4201283315,69.8263228472,0.0,11.5938054842
 01/25  21:00:00,104.08848316,5.60817773695,0.160481277288,15.4306394591,36.5179666069,38.8247702939,85.7676366669,74.1726176251,0.0,11.5950190418
 01/25  22:00:00,99.216515663,5.62399973743,0.209526548163,16.0080487128,32.965339924,36.8579353714,94.6633425167,77.1792682088,0.0,17.4840743079
 01/25  23:00:00,81.8893211202,5.79481244125,0.0,22.2673178867,25.6355707503,20.6438685092,98.507636207,81.0991702172,0.0,17.4084659898
 01/25  24:00:00,69.5620480063,6.02435519291,0.000118121193695,29.2641514496,15.0252895274,11.7056064465,91.0405656922,85.2579779527,0.0,5.78258773948
 01/26  01:00:00,69.020265346,6.16782892234,0.0,33.604952377,11.6412384099,10.0650221343,94.7247040035,88.950835527,0.0,5.77386847648
 01/26  02:00:00,70.9992231185,6.28067981583,0.0,37.0319475035,10.0992000411,10.047477231,97.9886103205,92.2230601706,0.0,5.76555014991
 01/26  03:00:00,72.4575923219,6.38653758313,0.0,40.2440166411,8.25718729233,10.0299323277,100.759852499,94.9940535386,0.0,5.76579896038
 01/26  04:00:00,75.2304781275,6.4739494446,0.0,42.9294912475,8.25718729233,10.0299323277,103.293379299,97.5278352054,0.0,5.76554409392
 01/26  05:00:00,79.4676898562,6.55644246263,0.0,45.4774091973,8.25718729233,11.6354268332,105.77093669,99.9968429878,0.0,5.77409370187
 01/26  06:00:00,88.3050373055,6.59034848703,0.0,46.7006052349,12.1011305571,15.3678112995,112.514255012,100.936300621,0.0,11.5779543905
 01/26  07:00:00,108.253659801,6.23485798908,0.0,37.4754709028,19.7275818095,37.2640762949,117.705952537,100.220556879,0.0,17.4853956579
 01/26  08:00:00,119.979161026,6.06089450539,0.0,32.654042644,24.3117294858,51.2795993405,120.683683621,97.2394247923,0.0,23.4442588282
 01/26  09:00:00,108.86018618,6.26536784579,0.0,38.2586421601,23.6694662846,40.6342015617,120.269992403,84.6566285682,0.0,35.6133638353
 01/26  10:00:00,102.694027011,6.21673256289,0.724016166192,36.4250061889,23.6694662846,35.6302164847,132.164799946,78.6919755857,18.025,35.4478243601
 01/26  11:00:00,87.3379392495,6.31339810881,1.02429842519,38.2690464423,18.7433767983,22.9618409725,122.928145181,75.4425870212,18.025,29.4605581597
 01/26  12:00:00,84.3992509178,6.2298200239,1.14982877869,35.2910181748,18.7433767983,22.9618409725,118.883045697,71.4881959245,18.025,29.3698497723
 01/26  13:00:00,81.9604898059,6.16486296707,1.09925637529,32.9243373603,18.5889407304,23.1597249699,114.636505797,67.2411315448,18.025,29.3703742519
 01/26  14:00:00,80.0827596805,6.10273534584,1.17911040925,30.7823819466,18.7433767983,23.2517909448,105.975015018,64.4601497863,18.025,23.489865232
 01/26  15:00:00,78.8787398779,6.07150826879,1.25177227133,29.5369241639,18.7433767983,23.2517909448,109.766629129,62.3768109641,18.025,29.3648181652
 01/26  16:00:00,78.1228700496,6.06066861429,1.27852923815,29.0550887373,18.7433767983,22.9618409725,104.902092563,63.3801614639,18.025,23.4969310989
 01/26  17:00:00,83.6195626621,6.06294884091,0.38478826099,29.1079032693,18.7433767983,27.431320555,93.6772376096,64.1245064153,18.025,11.5277311943
 01/26  18:00:00,97.0216617728,5.91293589193,0.0,25.2041900563,17.6635504202,40.6971502883,74.1639486455,68.3741823787,0.0,5.78976626673
 01/26  19:00:00,101.349043774,5.83341779074,0.000372623266962,23.1049796831,27.5259009287,37.3340067412,91.0729173439,73.6142913558,0.0,17.4586259882
 01/26  20:00:00,102.346401265,5.78337882128,0.0,21.8279940896,33.8341110165,33.3544677425,86.4186052442,74.8231060772,0.0,11.5954991669
 01/26  21:00:00,108.030178876,5.69626398037,0.0,19.4447300128,36.5179666069,38.8247702939,88.6185529772,77.0244041552,0.0,11.5941488221
 01/26  22:00:00,101.8963875,5.67414845305,0.00987571113826,18.8374169998,32.965339924,36.8579353714,100.846641205,77.5416781786,0.0,23.3049630268
 01/26  23:00:00,83.7056115496,5.84701986117,0.0,24.0313989864,25.6355707503,20.6438685092,90.2423470609,78.6302644927,0.0,11.6120825682
 01/26  24:00:00,69.9214980211,6.04145214616,0.0,29.6066200828,15.0252895274,11.7056064465,85.8233039908,80.0408458536,0.0,5.78245813711
 01/27  01:00:00,67.8645501233,6.14170881879,0.0,32.4753545198,11.6412384099,10.0650221343,93.4130929398,81.8848719581,0.0,11.5282209816
 01/27  02:00:00,68.4310562679,6.21339659237,0.0,34.5310639001,10.0992000411,10.047477231,83.6433953364,83.6233953364,0.0,0.02
 01/27  03:00:00,68.3831566659,6.27481611262,0.0,36.2813017956,8.25718729233,10.0299323277,90.7167634768,84.9509875656,0.0,5.76577591125
 01/27  04:00:00,69.5630613635,6.3141042987,0.0,37.4219179948,8.25718729233,10.0299323277,91.8583784506,86.0928525952,0.0,5.76552585537
 01/27  05:00:00,72.0588337799,6.34314986739,0.0,38.2818446742,8.25718729233,11.6354268332,92.7814775827,87.0080120828,0.0,5.77346549984
 01/27  06:00:00,79.2946150661,6.32805257477,0.0,37.9524750041,12.1011305571,15.3678112995,98.0372247478,86.4581449056,0.0,11.5790798422
 01/27  07:00:00,99.7728578434,6.00460415147,0.0,29.2249195732,19.7275818095,37.2640762949,102.301796879,84.8200411064,0.0,17.4817557725
 01/27  08:00:00,111.581174898,5.83944278985,0.0,24.4775001301,24.3117294858,51.2795993405,104.836519682,81.3921954695,0.0,23.4443242122
 01/27  09:00:00,100.947451103,6.05623653156,0.0039355782212,30.5510991317,23.6694662846,40.6342015617,111.920149109,70.3748148609,0.0,41.5453342485
 01/27  10:00:00,96.873690694,6.05808189106,1.0720987385,30.4152326828,23.6694662846,35.6302164847,121.193421723,67.7168502292,18.025,35.4515714943
 01/27  11:00:00,80.4154802428,6.10563640937,1.32150132347,31.2571448947,18.7433767983,22.9618409725,112.930861126,65.4447698371,18.025,29.4610912891
 01/27  12:00:00,77.4965302728,6.01586851021,1.39278827861,28.3592880167,18.7433767983,22.9618409725,104.350770241,62.8275160684,18.025,23.498254173
 01/27  13:00:00,76.2533598229,5.99059249372,1.28756106812,27.2031731697,18.5889407304,23.1597249699,107.721510507,60.3293813441,18.025,29.3671291632
 01/27  14:00:00,76.1338385601,5.98981766316,1.33486466955,26.7906192127,18.7433767983,23.2517909448,106.733631996,59.3387425356,18.025,29.3698894606
 01/27  15:00:00,75.4010357349,5.97268119778,1.37721859669,26.0326023639,18.7433767983,23.2517909448,99.8225679164,58.3057204954,18.025,23.4918474209
 01/27  16:00:00,74.2818498632,5.94705987294,1.38920750297,25.2169961575,18.7433767983,22.9618409725,106.703406123,59.3128695301,18.025,29.3655365931
 01/27  17:00:00,80.0397646254,5.95611757809,0.496496960247,25.5232275156,18.7433767983,27.431320555,84.1195487681,60.3205685355,18.025,5.7739802326
 01/27  18:00:00,94.1115616712,5.8328719201,0.0,22.3741499513,17.6635504202,40.6971502883,76.2375838394,64.6765065876,0.0,11.5610772518
 01/27  19:00:00,98.9876213881,5.77197344371,0.000387452808619,20.8049830019,27.5259009287,37.3340067412,87.9314180616,70.4738073463,0.0,17.4576107153
 01/27  20:00:00,100.448391591,5.73565650952,0.0,19.9777069686,33.8341110165,33.3544677425,84.0650678263,72.4725565663,0.0,11.59251126
 01/27  21:00:00,106.603881782,5.6617394086,0.00171453935801,18.0512397038,36.5179666069,38.8247702939,87.0159082346,75.4218749669,0.0,11.5940332677
 01/27  22:00:00,100.644051859,5.64535688258,0.0174497958522,17.6062924732,32.965339924,36.8579353714,93.4310081557,75.9459332998,0.0,17.4850748558
 01/27  23:00:00,82.3776274478,5.81453562762,0.0,22.7358941812,25.6355707503,20.6438685092,88.3861680892,76.7748759797,0.0,11.6112921094
 01/27  24:00:00,68.3364228542,5.99900112515,0.0,28.0639933755,15.0252895274,11.7056064465,89.3824518513,77.8371966929,0.0,11.5452551584
 01/28  01:00:00,67.5167362689,6.09672931824,0.0,30.9726222217,12.8411359301,10.0650221343,86.0765637192,80.3023480106,0.0,5.77421570855
 01/28  02:00:00,69.712310764,6.16584902592,0.0,33.1003828818,12.8411359301,10.0650221343,89.0205842231,83.2546314526,0.0,5.76595277049
 01/28  03:00:00,68.2033151531,6.26873576776,0.0,36.1075394331,8.25718729233,10.0299323277,91.6580443799,85.892326114,0.0,5.76571826595
 01/28  04:00:00,69.9121365333,6.32473285246,0.0,37.7603642168,8.25718729233,10.0299323277,91.0581546001,87.3372455599,0.0,3.72090904027
 01/28  05:00:00,72.505001981,6.35709428939,0.0,38.7140666061,8.25718729233,11.6354268332,95.6820013827,87.8620978758,0.0,7.81990350697
 01/28  06:00:00,77.5669099494,6.38760929082,0.0,39.5869662852,8.71707943955,15.3327214929,92.9740040992,87.1922945642,0.0,5.78170953502
 01/28  07:00:00,94.696770719,6.27648521073,0.0,36.7315545998,18.5082010057,25.6353820695,97.8153541695,86.2367203851,0.0,11.5786337843
 01/28  08:00:00,101.219891186,6.05960621881,0.0,30.9032651701,19.4083231844,41.0650158608,101.621575021,84.1349995685,0.0,17.4865754527
