Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  02:00:00,37.2040445059,5.30984498361,0.716146685841,0.731963325992,12.8411359301,10.0650221343,29.012258466,28.992258466,0.0,0.02
 02/11  03:00:00,33.0636491609,5.29911307391,0.483644640562,1.4538398622,8.25718729233,10.0299323277,36.2471831586,30.4813623636,0.0,5.76582079506
 02/11  04:00:00,33.3814892115,5.29548421343,0.35720367058,1.9017491982,8.25718729233,10.0299323277,37.3506288774,31.5844996271,0.0,5.76612925036
 02/11  05:00:00,35.272362671,5.29220458445,0.266502599397,2.27979897852,8.25718729233,11.6354268332,38.6074421194,32.8332323676,0.0,5.77420975187
 02/11  06:00:00,39.6614487373,5.28916818293,0.190067739979,2.58985694112,8.71707943955,15.3327214929,44.3526135418,32.8064750796,0.0,11.5461384621
 02/11  07:00:00,59.5635566669,5.31826585601,0.509888556936,2.04664469831,18.5082010057,25.6353820695,43.3412011505,31.7628811095,0.0,11.5783200411
 02/11  08:00:00,70.0719104002,5.4129415633,1.42135905774,0.864541530527,19.4083231844,41.0650158608,47.4403883486,29.9516566003,0.0,17.4887317483
 02/11  09:00:00,93.9701086718,5.64133793847,3.57302598945,0.38913793212,26.3286599382,57.9988325916,69.0117482058,23.7919946778,0.0,45.2197535281
 02/11  10:00:00,79.6523734542,5.48342311074,4.40120270294,0.556085012306,26.3286599382,42.8504436482,78.7755289903,22.5131297976,18.025,38.2373991927
 02/11  11:00:00,55.0997636484,5.34572530836,3.55689505572,0.980087377133,21.7447113004,23.4437158914,75.7687910721,22.2788230082,18.025,35.4649680639
 02/11  12:00:00,53.4314686446,5.46307588987,4.43926154772,0.774204030414,19.3027497915,23.426170988,65.9416369695,18.4511734413,18.025,29.4654635281
 02/11  13:00:00,53.7623064104,5.53671300004,4.80252276139,0.526358128801,19.1483137236,23.7250123474,63.2087609795,15.8050606115,18.025,29.378700368
 02/11  14:00:00,53.7407007783,5.54295976563,4.80930813665,0.346178663126,19.3027497915,23.7161209604,52.4492844039,10.9241955705,18.025,23.5000888335
 02/11  15:00:00,53.2313025346,5.48999153156,4.51389877169,0.185155586809,19.3027497915,23.7161209604,57.2044407524,9.80621669194,18.025,29.3732240604
 02/11  16:00:00,52.5023554686,5.43378923501,4.19529214714,0.120966769321,19.3027497915,23.426170988,59.3373703719,11.9352519054,18.025,29.3771184665
 02/11  17:00:00,55.7440937733,5.38333905136,3.02153392558,0.135579457543,19.3027497915,27.8956505705,38.7131474965,14.9138972429,18.025,5.77425025368
 02/11  18:00:00,68.5801267681,5.42352437513,1.62051679507,0.0577764377058,18.2229234133,37.5968344597,23.4378518704,17.6549297764,0.0,5.78292209399
 02/11  19:00:00,85.449226137,5.55355279607,2.57988021646,0.0,32.690315043,37.0816133363,34.2985559046,22.7363225453,0.0,11.5622333593
 02/11  20:00:00,86.209905113,5.64374790374,3.11391597898,0.0244014348697,36.8143715336,33.066984531,37.1267282018,25.530550682,0.0,11.5961775197
 02/11  21:00:00,92.3028773498,5.76083096272,3.79739295576,0.0767294691798,36.3493007332,38.7721355839,40.4354645833,28.8400841317,0.0,11.5953804516
 02/11  22:00:00,90.0896633005,5.75311199279,3.67340641607,0.113089131527,36.1807251679,36.8228455648,41.7965960279,30.1991372573,0.0,11.5974587707
 02/11  23:00:00,67.1261594232,5.5281815202,2.19949599616,0.167774992206,31.0351095914,20.6438685092,54.7189137666,31.4075695346,0.0,23.311344232
 02/11  24:00:00,43.6099863027,5.36276237753,1.0642697789,0.507088528839,17.4250845679,11.7056064465,39.1920758206,33.3924439305,0.0,5.79963189012
 02/12  01:00:00,37.5290289225,5.33222324378,0.827304806024,0.802675688428,12.925468867,10.100111941,45.3413555455,33.8124392389,0.0,11.5289163067
 02/12  02:00:00,37.9211217267,5.33175678746,0.728271827742,1.29558034051,12.925468867,10.100111941,32.9203066687,32.9003066687,0.0,0.02
 02/12  03:00:00,33.6581875297,5.32165473196,0.550616959859,1.8394411138,8.34152022915,10.0650221343,37.1449107294,31.3789706346,0.0,5.76594009482
 02/12  04:00:00,33.8671859691,5.31485390942,0.442712430371,2.16314421206,8.34152022915,10.0650221343,36.8718453412,31.1055940807,0.0,5.76625126051
 02/12  05:00:00,35.5889871204,5.30705993525,0.35175470123,2.37689240874,8.34152022915,11.6705166398,37.2721118397,31.4977731825,0.0,5.77433865717
 02/12  06:00:00,39.7900744768,5.2996061168,0.281067273084,2.49762143635,8.80141237637,15.3678112995,42.4179235708,30.8717442429,0.0,11.5461793279
 02/12  07:00:00,59.4904021219,5.33075669803,0.639184774118,1.83170200774,18.5082010057,25.6353820695,41.3257068062,29.7470896822,0.0,11.578617124
 02/12  08:00:00,70.558559298,5.46583665301,1.80396486929,0.796264672188,19.4926561212,41.1001056674,46.0913826512,28.6021153299,0.0,17.4892673214
 02/12  09:00:00,94.297309644,5.68701449283,3.92434192964,0.319343654193,26.3286599382,57.9988325916,70.2108570551,22.3555411692,0.0,47.8553158859
 02/12  10:00:00,79.7997024759,5.51766005443,4.71640297293,0.473397218549,26.2443270014,42.8153538416,75.1342902553,21.4840427127,18.025,35.6252475426
 02/12  11:00:00,54.8801656732,5.32212222513,3.41731220172,0.92367398622,21.7447113004,23.4437158914,75.9864431398,22.4951040968,18.025,35.466339043
 02/12  12:00:00,52.5544044932,5.31739173559,3.3539657159,1.06840739484,19.3449162599,23.4437158914,70.1182309663,22.6266135476,18.025,29.4666174188
 02/12  13:00:00,52.4436724023,5.31729015721,3.16937567236,1.00058180395,19.190480192,23.7425572507,70.3667607881,22.9640388266,18.025,29.3777219614
 02/12  14:00:00,52.2507074787,5.30923859936,3.05492720891,0.903998077921,19.260583323,23.698576057,62.6098970739,21.0838454864,18.025,23.5010515875
 02/12  15:00:00,52.1144948111,5.306253978,3.04584347237,0.779851626558,19.260583323,23.698576057,68.4423453352,21.0428957312,18.025,29.374449604
 02/12  16:00:00,51.7629085389,5.29027601175,2.93396356409,0.846071934268,19.260583323,23.4086260847,70.3812118094,22.9810270134,18.025,29.375184796
 02/12  17:00:00,55.4536036513,5.2807077525,2.02669355102,1.00227207986,19.260583323,27.8781056672,47.1964035713,23.3969429418,18.025,5.77446062953
 02/12  18:00:00,68.2730763883,5.32802223033,0.819253519766,0.707202243027,18.1807569449,37.5792895564,31.0547209144,25.2718178746,0.0,5.78290303978
 02/12  19:00:00,84.7347172479,5.44230809565,1.6534790403,0.442558615378,32.6059821062,37.0465235296,41.348605622,29.7859079526,0.0,11.5626976694
 02/12  20:00:00,85.4780458876,5.52530978516,2.25471933739,0.270174840871,36.8143715336,33.066984531,41.8917567955,30.2950861293,0.0,11.5966706662
 02/12  21:00:00,91.588412746,5.63248704269,2.93136355708,0.237216302069,36.43363367,38.8072253906,43.0802781202,31.4870200311,0.0,11.5932580892
 02/12  22:00:00,89.2129794072,5.63499378491,2.8826972477,0.264652715857,36.0963922311,36.7877557581,44.8814068083,33.2840772059,0.0,11.5973296024
 02/12  23:00:00,66.6832390854,5.44364600791,1.60410540792,0.524200931682,30.9507766546,20.6087787026,57.2152746828,33.9028196002,0.0,23.3124550827
 02/12  24:00:00,43.681765529,5.29861090865,0.556193817009,1.15109370786,17.4250845679,11.7056064465,46.1442159422,34.9612816647,0.0,11.1829342775
 02/13  01:00:00,36.8412743346,5.28503043963,0.299380159862,2.00935822764,11.6412384099,10.0650221343,42.4522403093,36.2828257665,0.0,6.16941454273
 02/13  02:00:00,36.1725658652,5.29103819308,0.122085365615,3.07283240658,10.0992000411,10.047477231,39.0876939065,39.0676939065,0.0,0.02
 02/13  03:00:00,35.5356313928,5.32263856375,0.0606647022134,4.32527580543,8.25718729233,10.0299323277,46.3665010824,40.6003332438,0.0,5.76616783864
 02/13  04:00:00,36.3152698008,5.34533003816,0.0438995497819,5.09898723454,8.25718729233,10.0299323277,46.9083546092,41.1423719017,0.0,5.76598270754
 02/13  05:00:00,38.6832689015,5.37045494669,0.0380553497134,5.84090020985,8.25718729233,11.6354268332,48.0924262718,42.317849349,0.0,5.77457692281
 02/13  06:00:00,46.5445386352,5.37822092855,0.0363722059425,6.11582537694,12.1011305571,15.3678112995,54.1731387635,42.5928436094,0.0,11.5802951541
 02/13  07:00:00,73.573221757,5.3885065669,0.906122683216,2.73520251307,19.7275818095,37.2640762949,59.9911473678,42.5034107651,0.0,17.4877366027
 02/13  08:00:00,86.7806293293,5.54842473458,2.32893946875,1.40695727618,24.3117294858,51.2795993405,69.5638358809,40.2528580469,0.0,29.3109778341
 02/13  09:00:00,73.8338199568,5.34429134484,0.673635108599,3.47966168359,23.6694662846,40.6342015617,68.6208085202,32.9954491656,0.0,35.6253593547
 02/13  10:00:00,71.2866916,5.35068893835,2.37683444844,4.2308539912,23.6694662846,35.6302164847,85.5828108817,32.0977028771,18.025,35.4601080046
 02/13  11:00:00,55.4189787082,5.373463584,2.29495840557,6.01933044691,18.7433767983,22.9618409725,80.1080453659,32.6139446711,18.025,29.4691006947
 02/13  12:00:00,55.3556247884,5.37182695176,2.31608090245,5.93911270542,18.7433767983,22.9618409725,80.04091113,32.6364764714,18.025,29.3794346586
 02/13  13:00:00,54.8286930962,5.36040783736,2.13981663971,5.55641503038,18.5889407304,23.1597249699,78.7422856844,31.3393311297,18.025,29.3779545547
 02/13  14:00:00,54.7116876242,5.35023220161,2.1295163138,5.21338661387,18.7433767983,23.2517909448,71.7906942225,30.2659749873,18.025,23.4997192352
 02/13  15:00:00,54.5769441842,5.34268674789,2.14475490647,5.07094718377,18.7433767983,23.2517909448,77.4884170964,30.0905292509,18.025,29.3728878456
 02/13  16:00:00,54.2016460359,5.34019509592,2.16054391493,4.97230162138,18.7433767983,22.9618409725,78.736554087,31.3346818033,18.025,29.3768722837
 02/13  17:00:00,57.8086571309,5.34069548839,1.34615812998,4.94186333198,18.7433767983,27.431320555,55.1923055021,31.3931721653,18.025,5.77413333682
 02/13  18:00:00,73.0608760727,5.32845824039,0.350391106075,3.36146209978,17.6635504202,40.6971502883,38.6679167804,32.8768686669,0.0,5.79104811356
 02/13  19:00:00,80.677666379,5.35057571466,0.737213259819,2.17954814208,27.5259009287,37.3340067412,54.6211508921,37.1593967791,0.0,17.461754113
 02/13  20:00:00,82.9416616334,5.38651082446,1.10084318634,1.71923848818,33.8341110165,33.3544677425,54.0094619858,38.5148341602,0.0,15.4946278255
 02/13  21:00:00,91.6489790553,5.49727033438,1.9382534749,1.32423099538,36.5179666069,38.8247702939,54.6325451357,41.1498850951,0.0,13.4826600406
 02/13  22:00:00,86.3355342366,5.52539052082,2.10829692846,1.32683778214,32.965339924,36.8579353714,59.4861975346,41.9997236686,0.0,17.486473866
 02/13  23:00:00,62.5936044552,5.35432614174,0.644558490872,2.76748229797,25.6355707503,20.6438685092,55.008884794,43.3944475009,0.0,11.6144372931
 02/13  24:00:00,46.0474291928,5.38708926668,0.0830021954771,6.30388537435,15.0252895274,11.7056064465,56.707558206,45.1614837909,0.0,11.5460744151
 02/14  01:00:00,43.0577684614,5.44445524999,0.0471080419213,8.31870010135,11.6412384099,10.0650221343,54.2650270805,48.4902752733,0.0,5.77475180719
 02/14  02:00:00,43.0214508234,5.49163721268,0.0377312613105,9.80547117278,10.0992000411,10.047477231,57.0983228068,51.3324124812,0.0,5.76591032559
 02/14  03:00:00,42.6806122048,5.53713241193,0.0289302547227,11.2874964001,8.25718729233,10.0299323277,59.5682685238,53.8020425656,0.0,5.76622595817
 02/14  04:00:00,43.9976328095,5.57406174377,0.0217343509742,12.57478409,8.25718729233,10.0299323277,56.0247926838,56.0047926838,0.0,0.02
 02/14  05:00:00,46.7454733505,5.60606526714,0.0154497128729,13.6900990378,8.25718729233,11.6354268332,69.229555785,57.7010626149,0.0,11.52849317
 02/14  06:00:00,54.7668546045,5.61616749985,0.0132488499095,14.1233174516,12.1011305571,15.3678112995,63.8201323631,58.0201429596,0.0,5.79998940347
 02/14  07:00:00,80.0150603578,5.48099159139,0.0623393634867,9.92833681788,19.7275818095,37.2640762949,80.5241215479,57.2118589799,0.0,23.312262568
 02/14  08:00:00,90.8498800232,5.46508122043,0.580628768696,7.3078619471,24.3117294858,51.2795993405,78.8298162965,55.3773018266,0.0,23.4525144699
 02/14  09:00:00,80.8533844385,5.50758308036,0.110921181916,10.8986459168,23.6694662846,40.6342015617,82.6664915342,46.0635952184,0.0,36.6028963158
 02/14  10:00:00,76.7719830695,5.48828956016,1.81188647157,10.1434929498,23.6694662846,35.6302164847,96.1053848329,43.5871891671,18.025,34.4931956658
 02/14  11:00:00,59.8217984892,5.50177727819,1.97022663113,10.6185665245,18.7433767983,22.9618409725,89.9788102501,42.4845011783,18.025,29.4693090718
 02/14  12:00:00,58.6776122465,5.4970504546,2.30695561211,9.14500072966,18.7433767983,22.9618409725,88.0288671212,40.6249148192,18.025,29.378952302
 02/14  13:00:00,57.5373237628,5.52210752205,2.68414427566,7.55901862343,18.5889407304,23.1597249699,84.3281570354,36.9267659807,18.025,29.3763910546
 02/14  14:00:00,57.124245153,5.5096753347,2.7542587737,6.84175587821,18.7433767983,23.2517909448,78.3749506133,35.1067754205,18.025,25.2431751928
 02/14  15:00:00,56.4202334196,5.47237365667,2.59771617617,6.33159006558,18.7433767983,23.2517909448,79.75194582,34.0959467267,18.025,27.6309990934
 02/14  16:00:00,55.595427349,5.44646358708,2.49401466596,5.92634298428,18.7433767983,22.9618409725,82.5438224637,35.1462660583,18.025,29.3725564055
 02/14  17:00:00,59.1014113657,5.41608364022,1.39071488088,6.11467129645,18.7433767983,27.431320555,60.331514628,36.5321418833,18.025,5.77437274463
 02/14  18:00:00,75.8703509933,5.42711434407,0.469527036648,5.95314104718,17.6635504202,40.6971502883,53.4288311305,41.8663268759,0.0,11.5625042547
 02/14  19:00:00,84.2651870278,5.43818362251,0.576242324763,5.84043071884,27.5259009287,37.3340067412,66.7641609608,49.3021884305,0.0,17.4619725303
 02/14  20:00:00,86.6089721942,5.45532587814,0.775199863092,5.64337993066,33.8341110165,33.3544677425,63.2695509932,51.6745441483,0.0,11.5950068449
 02/14  21:00:00,94.3832390504,5.49141469792,1.23653056009,4.76606517555,36.5179666069,38.8247702939,66.6141826261,55.0173617275,0.0,11.5968208987
 02/14  22:00:00,89.4320062953,5.51008002545,1.27313637669,5.27378033563,32.965339924,36.8579353714,75.4353395349,57.9467520317,0.0,17.4885875032
 02/14  23:00:00,69.7705408554,5.51272977356,0.298385204846,10.132183958,25.6355707503,20.6438685092,78.6612847141,61.2489090435,0.0,17.4123756706
 02/14  24:00:00,54.5869757575,5.61234708901,0.0279407489722,14.6732368087,15.0252895274,11.7056064465,70.131854043,64.3486352393,0.0,5.78321880365
 02/15  01:00:00,52.5537488014,5.69790059245,0.0168413628222,17.591501194,11.6412384099,10.0650221343,73.5122782687,67.7375868859,0.0,5.77469138276
 02/15  02:00:00,54.0142487054,5.78344466413,0.00745991760408,20.5367322935,10.0992000411,10.047477231,77.7774474926,72.0119591096,0.0,5.76548838296
 02/15  03:00:00,54.9572441832,5.86403311869,0.000366021524087,23.265790839,8.25718729233,10.0299323277,81.575253201,75.809128053,0.0,5.76612514805
 02/15  04:00:00,57.0453044593,5.92424440241,0.0,25.2940060126,8.25718729233,10.0299323277,84.2543355334,78.4889019018,0.0,5.76543363162
 02/15  05:00:00,60.4511052207,5.9761596837,0.0,27.0410860022,8.25718729233,11.6354268332,86.2973464095,80.5228082891,0.0,5.77453812033
 02/15  06:00:00,69.069091328,6.00323914324,0.0,28.0517318935,12.1011305571,15.3678112995,92.7573884271,81.1776454286,0.0,11.5797429986
 02/15  07:00:00,93.6893384343,5.83406255135,0.00593529890735,23.3059441859,19.7275818095,37.2640762949,98.4448950786,80.9547978831,0.0,17.4900971955
 02/15  08:00:00,103.061053333,5.72087041576,0.0549133884584,19.7889596445,24.3117294858,51.2795993405,101.681220752,78.2298270214,0.0,23.4513937304
 02/15  09:00:00,92.7419104564,5.81253140423,0.0254612888538,22.5676825863,23.6694662846,40.6342015617,105.989892666,64.4279200816,0.0,41.5619725847
 02/15  10:00:00,86.2524647734,5.74105177102,1.28832698925,19.8947685589,23.6694662846,35.6302164847,109.940178037,57.9308365497,18.025,33.9843414875
 02/15  11:00:00,67.6964032264,5.72164346211,1.68991574341,18.5536162476,18.7433767983,22.9618409725,101.349265964,52.3788436323,18.025,30.9454223313
 02/15  12:00:00,64.9986323158,5.6810669089,2.16006585383,15.4288940168,18.7433767983,22.9618409725,89.0957945114,47.5645256561,18.025,23.5062688553
 02/15  13:00:00,62.0507454455,5.64888156013,2.52415610579,12.1056549973,18.5889407304,23.1597249699,89.1720601635,41.7765956909,18.025,29.3704644726
 02/15  14:00:00,60.3140709302,5.61149446836,2.74557099538,9.93844835213,18.7433767983,23.2517909448,86.0979457141,38.6963478614,18.025,29.3765978526
 02/15  15:00:00,58.9316679216,5.57483073357,2.74755626735,8.59072507717,18.7433767983,23.2517909448,79.5605935973,36.3745714316,18.025,25.1610221657
 02/15  16:00:00,57.362252231,5.52659380374,2.61880656333,7.48824771604,18.7433767983,22.9618409725,82.5868337472,36.8481437792,18.025,27.713689968
 02/15  17:00:00,60.1071207094,5.46579338966,1.43756419503,7.02381904288,18.7433767983,27.431320555,62.1228790238,38.3235552977,18.025,5.77432372618
 02/15  18:00:00,76.4733302837,5.44997741214,0.532256344822,6.47052576925,17.6635504202,40.6971502883,56.4415902967,44.8784689737,0.0,11.563121323
 02/15  19:00:00,85.4241259392,5.46146259719,0.597994628087,6.9543350465,27.5259009287,37.3340067412,73.6061649338,56.1443381274,0.0,17.4618268064
 02/15  20:00:00,88.9293292987,5.4920527237,0.670691552182,8.03151483149,33.8341110165,33.3544677425,74.2339363483,62.6371080544,0.0,11.5968282939
 02/15  21:00:00,97.8787551691,5.53360611555,0.931464491273,8.52445808821,36.5179666069,38.8247702939,81.2611265433,69.6664887301,0.0,11.5946378131
 02/15  22:00:00,94.8106198476,5.58771762303,0.871406848024,10.9764819677,32.965339924,36.8579353714,99.6999982882,76.3903745511,0.0,23.3096237371
 02/15  23:00:00,76.2557505144,5.65006391404,0.127628969272,16.6508169672,25.6355707503,20.6438685092,89.991598211,78.3776350404,0.0,11.6139631705
 02/15  24:00:00,63.0066288904,5.82843566433,0.00253856018026,22.9022024087,15.0252895274,11.7056064465,87.9323460417,82.1491442107,0.0,5.78320183096
 02/16  01:00:00,63.0171186501,5.97779601511,0.0,27.7918153848,11.6412384099,10.0650221343,95.9181067029,87.1304283437,0.0,8.78767835915
 02/16  02:00:00,64.4716012455,6.06829095898,0.0,30.7166990563,10.0992000411,10.047477231,92.0122358776,89.2564441424,0.0,2.75579173527
 02/16  03:00:00,65.7036665842,6.16098105718,0.0,33.7156314266,8.25718729233,10.0299323277,97.5948215296,91.8286938796,0.0,5.76612764994
 02/16  04:00:00,69.4162876726,6.26774708559,0.0,37.3214859796,8.25718729233,10.0299323277,102.139558681,96.3736109549,0.0,5.76594772593
 02/16  05:00:00,73.2786762287,6.33539738614,0.0,39.509419281,8.25718729233,11.6354268332,103.643929855,97.8698746376,0.0,5.77405521761
 02/16  06:00:00,80.606404472,6.32562750927,0.0,39.2666533268,12.1011305571,15.3678112995,106.74630619,95.1658657192,0.0,11.5804404711
 02/16  07:00:00,102.14382866,6.05739327125,0.0,31.5430403799,19.7275818095,37.2640762949,107.75869577,90.2710954975,0.0,17.4876002723
 02/16  08:00:00,106.846945424,5.81353019633,0.0216759029323,23.5154248629,24.3117294858,51.2795993405,105.486934727,76.1764934763,0.0,29.3104412503
 02/16  09:00:00,94.586998576,5.86697806246,0.052413351666,24.3313698007,23.6694662846,40.6342015617,92.040942467,56.4127485797,0.0,35.6281938873
 02/16  10:00:00,89.0329041226,5.81903881939,1.48990571125,22.3956427398,23.6694662846,35.6302164847,104.732787588,51.2439860283,18.025,35.4638015599
 02/16  11:00:00,70.9043698427,5.81175913995,1.74454988884,21.6168317588,18.7433767983,22.9618409725,95.5932488704,48.0968227947,18.025,29.4714260757
 02/16  12:00:00,67.4114854565,5.71107499175,1.84422249818,18.1275817876,18.7433767983,22.9618409725,92.0620557157,44.6589759592,18.025,29.3780797565
 02/16  13:00:00,63.6818330867,5.61357301315,1.83037198622,14.4658336147,18.5889407304,23.1597249699,80.3104681916,38.780601025,18.025,23.5048671666
 02/16  14:00:00,61.7623940688,5.55042138745,1.90695854804,12.2864589881,18.7433767983,23.2517909448,83.1207182576,35.7222500249,18.025,29.3734682327
 02/16  15:00:00,60.4112979179,5.51236868833,1.9376415163,10.9427302124,18.7433767983,23.2517909448,81.8051539446,34.4025575768,18.025,29.3775963678
 02/16  16:00:00,59.8899328583,5.50772628226,1.93103828392,10.7225617284,18.7433767983,22.9618409725,83.3403948058,35.9394998676,18.025,29.3758949382
 02/16  17:00:00,63.1769957538,5.49947277733,1.08647672464,10.4111038978,18.7433767983,27.431320555,60.5102799818,36.7109739639,18.025,5.7743060179
 02/16  18:00:00,78.055936861,5.44266442863,0.105394418827,8.48731060374,17.6635504202,40.6971502883,45.1750011502,39.3835262517,0.0,5.79147489855
 02/16  19:00:00,85.287153805,5.42475902447,0.251875579226,7.2001845855,27.5259009287,37.3340067412,61.4986641078,44.0365528921,0.0,17.4621112157
 02/16  20:00:00,86.6951238412,5.41033064793,0.401894827518,6.14782643492,33.8341110165,33.3544677425,56.383428921,44.7861680559,0.0,11.5972608651
 02/16  21:00:00,93.4992715342,5.42645291145,0.958295328758,4.22529471427,36.5179666069,38.8247702939,63.2208746214,45.838649641,0.0,17.3822249805
 02/16  22:00:00,87.7584053832,5.4352070948,1.08557988893,3.86260510958,32.965339924,36.8579353714,63.5511306749,46.0608562725,0.0,17.4902744025
 02/16  23:00:00,66.3737399955,5.41083838587,0.220247583411,6.91541261717,25.6355707503,20.6438685092,58.5627318977,46.9476384828,0.0,11.6150934149
 02/16  24:00:00,50.0340688076,5.4915490464,0.0214428148047,10.2476222451,15.0252895274,11.7056064465,59.8239449919,48.2775971245,0.0,11.5463478674
 02/17  01:00:00,46.3854485537,5.53550597741,0.0133475603267,11.5890882,11.6412384099,10.0650221343,54.3460108244,48.5724094549,0.0,5.77360136946
 02/17  02:00:00,45.7337890891,5.56461793197,0.00690124326639,12.4756576386,10.0992000411,10.047477231,54.6909768983,48.9247605863,0.0,5.76621631196
 02/17  03:00:00,44.5420851976,5.58666569999,0.000969405490958,13.1273960393,8.25718729233,10.0299323277,54.6252310876,48.8591933613,0.0,5.76603772632
 02/17  04:00:00,44.9287576117,5.59986649671,0.0,13.5018372375,8.25718729233,10.0299323277,48.9444547996,48.9244547996,0.0,0.02
 02/17  05:00:00,46.8508046134,5.61046328538,0.0,13.8064800722,8.25718729233,11.6354268332,60.7820381016,49.2536996918,0.0,11.5283384097
 02/17  06:00:00,53.9786462296,5.59580322753,0.0,13.3687202217,12.1011305571,15.3678112995,54.1184364368,48.3180129203,0.0,5.80042351643
 02/17  07:00:00,78.1902565421,5.42758114412,0.035629723757,8.18364790715,19.7275818095,37.2640762949,69.4403319544,46.1274022592,0.0,23.3129296952
 02/17  08:00:00,88.2944468584,5.38741648863,0.524042027372,4.88667374994,24.3117294858,51.2795993405,66.2308050415,42.7778285239,0.0,23.4529765176
 02/17  09:00:00,78.1472826906,5.42883207523,0.215132433833,8.16707980514,23.6694662846,40.6342015617,69.9494441421,34.3195317872,0.0,35.6299123548
 02/17  10:00:00,75.1978163837,5.43597291755,2.10194615619,8.33157989456,23.6694662846,35.6302164847,86.4524851065,32.96385542,18.025,35.4636296865
 02/17  11:00:00,59.2643226953,5.48553119826,2.28159110788,9.76596994242,18.7433767983,22.9618409725,80.2377401635,32.7421103017,18.025,29.4706298618
 02/17  12:00:00,58.6125950811,5.46742425236,2.33417847821,9.08238523618,18.7433767983,22.9618409725,79.0754557057,31.6713869428,18.025,29.3790687629
 02/17  13:00:00,57.3444935667,5.43060905534,2.19387708712,7.9479524911,18.5889407304,23.1597249699,76.7209651027,29.3191632159,18.025,29.3768018869
 02/17  14:00:00,56.0430496145,5.38728388512,2.21877090057,6.41843807107,18.7433767983,23.2517909448,67.3318936794,25.1867403696,18.025,24.1201533098
 02/17  15:00:00,54.8023273048,5.34997813788,2.30416999325,5.12962407903,18.7433767983,23.2517909448,68.8998361393,22.1152688875,18.025,28.7595672518
 02/17  16:00:00,53.8748591753,5.32741024679,2.34463004003,4.47421120066,18.7433767983,22.9618409725,69.8717017918,22.4734617379,18.025,29.3732400538
 02/17  17:00:00,57.3266816846,5.32171736261,1.50945767503,4.31556350231,18.7433767983,27.431320555,47.476699461,23.6772735762,18.025,5.77442588479
 02/17  18:00:00,72.1977613184,5.27615542692,0.0773524294164,2.82368249982,17.6635504202,40.6971502883,38.4457570941,26.8830937911,0.0,11.5626633031
 02/17  19:00:00,80.1294722734,5.27499426633,0.178839279592,2.26530403058,27.5259009287,37.3340067412,51.7801289341,34.3177345299,0.0,17.4623944042
 02/17  20:00:00,82.4365196504,5.29206084109,0.360254778551,2.04913435583,33.8341110165,33.3544677425,48.6558574834,37.0606029517,0.0,11.5952545317
 02/17  21:00:00,90.7072274239,5.35780225208,0.989860363079,1.47033276267,36.5179666069,38.8247702939,51.9895905474,40.3924969477,0.0,11.5970935997
 02/17  22:00:00,85.4974947663,5.38441048304,1.16061098673,1.57745911695,32.965339924,36.8579353714,59.8173944729,42.3282517235,0.0,17.4891427493
 02/17  23:00:00,63.5608254087,5.32388567964,0.146558626731,4.26313554195,25.6355707503,20.6438685092,63.1465646271,45.73505322,0.0,17.4115114071
 02/17  24:00:00,48.2268051293,5.44565543118,0.0364283783105,8.47126840683,15.0252895274,11.7056064465,54.9776687044,49.1955844474,0.0,5.78208425695
 02/18  01:00:00,46.7344777894,5.51574975592,0.0269107615605,10.7444126307,12.8411359301,10.0650221343,58.150262957,52.3767440205,0.0,5.77351893648
 02/18  02:00:00,48.318486808,5.56077618587,0.0205671275389,12.2910499496,12.8411359301,10.0650221343,60.5950164706,54.8290770536,0.0,5.76593941705
 02/18  03:00:00,45.3946875882,5.61257230573,0.011807414889,13.9432525595,8.25718729233,10.0299323277,61.7007696043,55.9345082166,0.0,5.76626138773
 02/18  04:00:00,46.4519938237,5.6448769935,0.00590155970496,14.9741602525,8.25718729233,10.0299323277,62.3080987477,56.5425256695,0.0,5.76557307821
 02/18  05:00:00,48.7722300477,5.66770978789,0.00129115650195,15.6693680999,8.25718729233,11.6354268332,62.7560529199,56.9813612951,0.0,5.77469162485
 02/18  06:00:00,53.5023278713,5.6841531006,0.0,16.2258161897,8.71707943955,15.3327214929,62.2286682115,56.4454390988,0.0,5.78322911274
 02/18  07:00:00,71.8314416458,5.62414290588,0.00458257929168,14.5139504491,18.5082010057,25.6353820695,66.9149050921,55.3341765011,0.0,11.5807285909
 02/18  08:00:00,77.021346997,5.50885706556,0.0307387265231,10.9926710877,19.4083231844,41.0650158608,70.5277904313,53.0387148241,0.0,17.4890756071
 02/18  09:00:00,97.0056797616,5.40839999181,0.374023480122,6.85663280285,26.3286599382,57.9988325916,92.2314984663,44.3677943598,0.0,47.8637041065
 02/18  10:00:00,84.7576436323,5.42478584291,1.91008560667,8.21109802768,26.3286599382,42.8504436482,100.513672293,40.9294974215,18.025,41.5591748712
 02/18  11:00:00,63.0267625604,5.49194939542,2.13157885665,10.1861708301,21.7447113004,23.4437158914,86.6038628426,39.0190056899,18.025,29.5598571526
 02/18  12:00:00,58.2832885824,5.42385662892,2.24628743116,7.85821086607,19.3027497915,23.426170988,88.9701949168,35.589772664,18.025,35.3554222529
 02/18  13:00:00,56.3844263219,5.39158466749,2.37118202974,5.72494494641,19.1483137236,23.7250123474,73.8859990526,32.3586701302,18.025,23.5023289224
 02/18  14:00:00,55.8230400228,5.41173772515,2.7766491364,4.59239266197,19.3027497915,23.7161209604,75.3382481182,27.9372881785,18.025,29.3759599397
 02/18  15:00:00,55.1972875249,5.40799077113,2.90970636886,3.83732868756,19.3027497915,23.7161209604,74.2531774048,26.8536970505,18.025,29.3744803543
 02/18  16:00:00,54.4190598132,5.38472129225,2.80225565688,3.47977410755,19.3027497915,23.426170988,70.7019752232,29.1759358917,18.025,23.5010393315
 02/18  17:00:00,57.6134830459,5.31945721541,1.46017022066,3.63020750639,19.3027497915,27.8956505705,61.1770611892,31.6235559164,18.025,11.5285052728
 02/18  18:00:00,68.3730820738,5.31573802612,0.311849966875,3.15117720556,18.2229234133,37.5968344597,40.4420678375,34.658880416,0.0,5.78318742144
 02/18  19:00:00,85.8187643817,5.35384883784,0.691569398819,2.45754752739,32.690315043,37.0816133363,53.0583853852,41.4957861825,0.0,11.5625992027
 02/18  20:00:00,85.9690232949,5.39340427668,1.01297876793,2.13479216635,36.8143715336,33.066984531,55.6129878441,44.0184541005,0.0,11.5945337436
 02/18  21:00:00,91.517207872,5.44511715589,1.41226781242,1.99189218666,36.3493007332,38.7721355839,59.8003143141,48.2039218814,0.0,11.5963924326
 02/18  22:00:00,90.1641372281,5.45055413108,1.30780580111,2.85571226827,36.1807251679,36.8228455648,64.2994347675,52.7017577389,0.0,11.5976770286
 02/18  23:00:00,70.5264751609,5.3888159553,0.381109415012,5.52583054755,31.0351095914,20.6438685092,73.9416132405,56.4512938277,0.0,17.4903194128
 02/18  24:00:00,52.7267172016,5.49464487204,0.0325676032642,10.5236318476,17.4250845679,11.7056064465,71.1045502862,59.5236799202,0.0,11.5808703659
 02/19  01:00:00,49.1124025016,5.56672276927,0.0240313839292,12.9548200428,12.925468867,10.100111941,67.1033199112,61.3285638341,0.0,5.77475607717
 02/19  02:00:00,50.8829183135,5.61771310762,0.0172012665516,14.6824878912,12.925468867,10.100111941,68.1332264843,62.3670041351,0.0,5.76622234919
 02/19  03:00:00,48.5245650092,5.68418035122,0.00729824635029,16.886608356,8.34152022915,10.0650221343,69.6428053943,63.8765968054,0.0,5.76620858893
 02/19  04:00:00,50.5697338727,5.74270155846,0.000738067153944,18.8798158675,8.34152022915,10.0650221343,72.2534097484,66.4873776737,0.0,5.76603207465
 02/19  05:00:00,53.7829586799,5.78859332159,0.0,20.4410815533,8.34152022915,11.6705166398,74.6830810044,68.9094290305,0.0,5.77365197384
 02/19  06:00:00,59.7629873199,5.84082190366,0.0,22.210381956,8.80141237637,15.3678112995,76.9653532286,71.1822502912,0.0,5.78310293734
 02/19  07:00:00,78.8673704621,5.80604146558,0.0,21.3725633304,18.5082010057,25.6353820695,82.9907961002,71.4100869743,0.0,11.5807091259
 02/19  08:00:00,84.1104546788,5.68565634785,0.0138094171262,17.8024847417,19.4926561212,41.1001056674,91.8133084602,68.4995853749,0.0,23.3137230852
 02/19  09:00:00,103.312742279,5.55776748743,0.222052000666,13.1662987271,26.3286599382,57.9988325916,98.8610952868,56.9802462813,0.0,41.8808490056
 02/19  10:00:00,90.9424045109,5.59422948881,1.54668572172,14.7092365793,26.2443270014,42.8153538416,113.287285426,53.6997199616,18.025,41.562565464
 02/19  11:00:00,69.9821921748,5.68504608131,1.82142510136,17.2586563319,21.7447113004,23.4437158914,105.04708416,51.5555945341,18.025,35.4664896255
 02/19  12:00:00,65.8568251621,5.63781724192,1.89335506619,15.5110075981,19.3449162599,23.4437158914,95.2557103737,47.7646427562,18.025,29.4660676175
 02/19  13:00:00,62.3267570373,5.53356285347,1.82247774077,12.014288332,19.190480192,23.7425572507,90.5163175318,43.1120047594,18.025,29.3793127724
 02/19  14:00:00,59.4530903388,5.46451036332,2.09211574357,8.91391676333,19.260583323,23.698576057,77.7115509601,36.1886816334,18.025,23.4978693267
 02/19  15:00:00,57.6031091969,5.440500652,2.43332333665,6.74673535173,19.260583323,23.698576057,80.3194046587,32.9200409906,18.025,29.3743636681
 02/19  16:00:00,56.308252422,5.40829379975,2.36589576828,5.8414626683,19.260583323,23.4086260847,81.0384587481,33.6349050174,18.025,29.3785537306
 02/19  17:00:00,59.5786616554,5.37722249826,1.28906403027,5.76844052175,19.260583323,27.8781056672,58.4464446048,34.6471388569,18.025,5.77430574786
 02/19  18:00:00,70.1164143061,5.35986463068,0.209701894596,5.01224433998,18.1807569449,37.5792895564,43.3915452371,37.6085265574,0.0,5.78301867965
 02/19  19:00:00,87.0225074099,5.37276423284,0.528269861864,3.92509625873,32.6059821062,37.0465235296,56.4706887723,44.9081690763,0.0,11.562519696
 02/19  20:00:00,87.2486457238,5.40156068267,0.821538039911,3.59769828683,36.8143715336,33.066984531,59.840108225,48.2434796273,0.0,11.5966285977
 02/19  21:00:00,92.4897802434,5.4544019821,1.34007998421,2.90794281571,36.43363367,38.8072253906,60.4136761121,48.819330504,0.0,11.594345608
 02/19  22:00:00,90.5996171133,5.45988045214,1.27976967579,3.42932504258,36.0963922311,36.7877557581,62.6723737751,51.0749916804,0.0,11.5973820947
 02/19  23:00:00,71.1891828516,5.41072458312,0.358691922229,6.30846896366,30.9507766546,20.6087787026,76.6110597878,53.2979766065,0.0,23.3130831813
 02/19  24:00:00,52.749775171,5.49804928177,0.0322988057952,10.543553579,17.4250845679,11.7056064465,60.4101741094,54.6099787586,0.0,5.80019535082
 02/20  01:00:00,48.4954240537,5.55239898735,0.0245175814307,12.3516783637,12.925468867,10.100111941,67.3405001259,55.8111689093,0.0,11.5293312166
 02/20  02:00:00,49.6919067775,5.58728096446,0.0187161442405,13.5203937727,12.925468867,10.100111941,56.7142381261,56.6942381261,0.0,0.02
 02/20  03:00:00,46.7950791988,5.63835784343,0.00975349896007,15.2004902888,8.34152022915,10.0650221343,63.9322243529,58.1660224615,0.0,5.76620189142
 02/20  04:00:00,47.9226198702,5.67167300571,0.00372622581722,16.3007424211,8.34152022915,10.0650221343,64.9835367938,59.2175105527,0.0,5.76602624115
 02/20  05:00:00,50.2438795924,5.69306463727,0.000138792865584,16.99739172,8.34152022915,11.6705166398,65.4137490757,59.6390983625,0.0,5.77465071324
 02/20  06:00:00,55.2788746498,5.71911966434,0.0,17.8479703875,8.80141237637,15.3678112995,71.3367134031,59.7909142745,0.0,11.5457991286
 02/20  07:00:00,74.3191093629,5.68355900475,0.0,16.9467847443,18.5082010057,25.6353820695,72.2537471448,60.6757201251,0.0,11.5780270197
 02/20  08:00:00,80.0412291863,5.57872066194,0.0241805058132,13.829822973,19.4926561212,41.1001056674,77.4492429839,59.9588589256,0.0,17.4903840582
 02/20  09:00:00,99.1876105717,5.5215114459,0.966223644774,8.33325046365,26.3286599382,57.9988325916,96.1869573503,48.3233380582,0.0,47.8636192921
 02/20  10:00:00,85.0018673032,5.52369937444,2.74034929988,7.64556394149,26.2443270014,42.8153538416,95.1200398411,41.4650374686,18.025,35.6300023726
 02/20  11:00:00,61.568654343,5.5024239423,2.67876690316,8.17039865815,21.7447113004,23.4437158914,91.2605385161,37.7672419021,18.025,35.4682966139
 02/20  12:00:00,58.1408963479,5.49415724291,2.94488911893,6.88720423236,19.3449162599,23.4437158914,82.4442070652,34.9498875739,18.025,29.4693194912
 02/20  13:00:00,56.7659697197,5.43645850162,2.60109153139,5.77199121995,19.190480192,23.7425572507,80.5554342309,33.1543783541,18.025,29.3760558768
 02/20  14:00:00,56.2142663954,5.45840364552,2.94548772488,4.8278264157,19.260583323,23.698576057,71.5542952656,30.0270458118,18.025,23.5022494538
 02/20  15:00:00,55.6974633205,5.47471227569,3.1935225318,4.04668006267,19.260583323,23.698576057,76.0824168689,28.6834716621,18.025,29.3739452068
 02/20  16:00:00,54.6289409418,5.43586227651,3.05766437456,3.44281354711,19.260583323,23.4086260847,76.9422677455,29.5390882796,18.025,29.3781794659
 02/20  17:00:00,57.6662479873,5.37436244312,1.84746317089,3.30048698353,19.260583323,27.8781056672,54.7039769626,30.9046505858,18.025,5.77432637677
 02/20  18:00:00,68.2579957639,5.35824071431,0.639019392541,2.72613098559,18.1807569449,37.5792895564,39.819689876,34.0369791456,0.0,5.78271073037
 02/20  19:00:00,85.5394526883,5.38361088225,0.919398827962,2.04006548122,32.6059821062,37.0465235296,53.0703986405,41.5074102699,0.0,11.5629883706
 02/20  20:00:00,86.0043052407,5.41886245209,1.13968640345,2.01790447474,36.8143715336,33.066984531,58.3684629601,46.7712740786,0.0,11.5971888816
 02/20  21:00:00,91.8383406064,5.46891018478,1.48289361645,2.09918386476,36.43363367,38.8072253906,63.3441215848,51.7487559743,0.0,11.5953656104
 02/20  22:00:00,90.3160867923,5.48071956362,1.42542161751,2.97930151781,36.0963922311,36.7877557581,72.4754915016,55.089695534,0.0,17.3857959676
 02/20  23:00:00,70.721100078,5.42840671349,0.615801585534,5.56559310671,30.9507766546,20.6087787026,75.2889170799,57.8009342989,0.0,17.487982781
 02/20  24:00:00,52.5400139117,5.48804673251,0.0515432646943,10.3245496972,17.4250845679,11.7056064465,72.000032643,60.4192306285,0.0,11.5808020146
 02/21  01:00:00,47.3909736516,5.55621005565,0.0230939769224,12.5641614658,11.6412384099,10.0650221343,65.0196243991,59.245004973,0.0,5.77461942611
 02/21  02:00:00,46.9431589175,5.59215048838,0.0172026349833,13.6471924718,10.0992000411,10.047477231,62.8780205778,57.1117549143,0.0,5.76626566345
 02/21  03:00:00,46.2907503478,5.62815063616,0.0103554868534,14.8251891268,8.25718729233,10.0299323277,62.8055079578,57.0394172044,0.0,5.76609075334
 02/21  04:00:00,47.1773321976,5.65410826566,0.00470427507501,15.6914648038,8.25718729233,10.0299323277,57.6608984744,57.6408984744,0.0,0.02
 02/21  05:00:00,49.3243298347,5.67027828387,0.000604144311327,16.2195848279,8.25718729233,11.6354268332,69.5824662066,58.053993868,0.0,11.5284723387
 02/21  06:00:00,56.4050500155,5.65500749907,0.0,15.7359172582,12.1011305571,15.3678112995,62.2092288245,56.4096618983,0.0,5.7995669262
 02/21  07:00:00,81.0074747276,5.50633978266,0.0937617689369,10.8639712404,19.7275818095,37.2640762949,77.945117096,54.6329697135,0.0,23.3121473824
 02/21  08:00:00,89.473353236,5.50486266236,0.859462063177,7.49670859536,24.3117294858,51.2795993405,75.0973638898,51.6435728543,0.0,23.4537910356
 02/21  09:00:00,80.1206233457,5.4898431397,0.221171228747,10.0733666454,23.6694662846,40.6342015617,76.7861641765,41.0960694986,0.0,35.6900946778
 02/21  10:00:00,75.381005058,5.4811551268,2.37366673935,8.19786313138,23.6694662846,35.6302164847,88.7372465757,35.3055054135,18.025,35.4067411622
 02/21  11:00:00,59.0471523365,5.47634073604,2.19616773801,9.64341133721,18.7433767983,22.9618409725,80.7785819821,33.2819636944,18.025,29.4716182877
 02/21  12:00:00,57.4219104921,5.43730980812,2.37729156075,7.87870078101,18.7433767983,22.9618409725,77.8899896172,30.4843845081,18.025,29.3806051091
 02/21  13:00:00,55.4226955274,5.46962990332,3.18987747107,4.99113185745,18.5889407304,23.1597249699,69.9315114078,22.5282669191,18.025,29.3782444887
 02/21  14:00:00,54.922218818,5.49655292891,3.70090574734,3.70620178513,18.7433767983,23.2517909448,63.9717092775,16.568103607,18.025,29.3786056705
 02/21  15:00:00,54.1368171834,5.46957733863,3.65845547074,2.99022798053,18.7433767983,23.2517909448,56.8432216719,15.3199383756,18.025,23.4982832963
 02/21  16:00:00,53.0650371218,5.43283427841,3.53057745944,2.37301664756,18.7433767983,22.9618409725,63.9994821684,16.5995545567,18.025,29.3749276118
 02/21  17:00:00,55.9291963449,5.37931332962,2.46540835686,1.90452963866,18.7433767983,27.431320555,40.9675519777,17.1680557025,18.025,5.77449627526
 02/21  18:00:00,69.5021373689,5.3751882728,1.05111987801,0.939255562386,17.6635504202,40.6971502883,31.692943068,20.1297092122,0.0,11.5632338558
 02/21  19:00:00,79.7126246099,5.39557794352,1.26462254354,0.642085483738,27.5259009287,37.3340067412,45.1862412885,27.7228338172,0.0,17.4634074713
 02/21  20:00:00,82.2759467343,5.42801931879,1.53250568758,0.580349307919,33.8341110165,33.3544677425,42.4342126735,30.8383085725,0.0,11.595904101
 02/21  21:00:00,90.9507639964,5.50337332247,2.03907334906,0.519081546328,36.5179666069,38.8247702939,45.3060211658,33.7108551189,0.0,11.5951660468
 02/21  22:00:00,85.6864157231,5.5206445498,2.12421446442,0.666538765948,32.965339924,36.8579353714,55.5409167526,38.0511976482,0.0,17.4897191045
 02/21  23:00:00,62.3336074531,5.39621222638,1.0144879876,2.0956594803,25.6355707503,20.6438685092,60.0899607715,42.6783575357,0.0,17.4116032358
 02/21  24:00:00,44.6415200063,5.36140166447,0.276158871875,4.73050497877,15.0252895274,11.7056064465,53.3300177349,47.546859094,0.0,5.78315864086
 02/22  01:00:00,42.4828108692,5.42199327693,0.0539070517269,7.75940225195,11.6412384099,10.0650221343,58.9305031935,53.1559992297,0.0,5.77450396383
 02/22  02:00:00,42.602388496,5.47289461266,0.0273083434804,9.41557198567,10.0992000411,10.047477231,58.2144543392,52.4481860407,0.0,5.76626829848
 02/22  03:00:00,41.7018886633,5.50384619655,0.0213759131492,10.3496104362,8.25718729233,10.0299323277,56.1074532014,50.3413593377,0.0,5.76609386373
 02/22  04:00:00,42.3161408459,5.52270169678,0.017078194037,10.9493050305,8.25718729233,10.0299323277,54.8633301679,49.0974217592,0.0,5.76590840875
 02/22  05:00:00,44.2292757823,5.53168226496,0.0132603467688,11.2504710445,8.25718729233,11.6354268332,53.8330111141,48.0586309524,0.0,5.77438016166
 02/22  06:00:00,51.3379898728,5.5175033021,0.0137120121735,10.7926485182,12.1011305571,15.3678112995,56.8706864363,45.2903583241,0.0,11.5803281122
 02/22  07:00:00,77.1611168075,5.44193059242,0.426006549056,6.74977640273,19.7275818095,37.2640762949,61.3333873825,43.8467817079,0.0,17.4866056746
 02/22  08:00:00,86.3586336402,5.48914802479,1.4521111038,3.80505433475,24.3117294858,51.2795993405,64.9568313225,41.5025162229,0.0,23.4543150996
 02/22  09:00:00,77.3240808908,5.42046765006,0.360073280762,7.20729768936,23.6694662846,40.6342015617,76.1999599322,34.6342146214,0.0,41.5657453108
 02/22  10:00:00,74.366745612,5.42284495845,2.14006244392,7.47551635039,23.6694662846,35.6302164847,87.5740971248,34.0819190837,18.025,35.4671780411
 02/22  11:00:00,58.6755881692,5.47013657116,2.20333355071,9.27088572516,18.7433767983,22.9618409725,82.7538660018,35.2567792168,18.025,29.4720867851
 02/22  12:00:00,58.662691847,5.47071393674,2.23046559135,9.2329041101,18.7433767983,22.9618409725,83.1277057315,35.7224367237,18.025,29.3802690078
 02/22  13:00:00,58.1507256046,5.4611147268,2.03822798725,8.87932754359,18.5889407304,23.1597249699,75.8088337454,34.2792337653,18.025,23.5045999801
 02/22  14:00:00,58.0135567923,5.45117507015,2.01994830324,8.5238745784,18.7433767983,23.2517909448,80.8771196796,33.4766057665,18.025,29.375513913
 02/22  15:00:00,57.741918589,5.44028786499,2.04079163333,8.24227943653,18.7433767983,23.2517909448,80.5708469119,33.1660864562,18.025,29.3797604557
 02/22  16:00:00,57.5542637992,5.44464326277,2.03729440847,8.34371936013,18.7433767983,22.9618409725,76.6672466524,35.1414633379,18.025,23.5007833145
 02/22  17:00:00,61.0631173987,5.44106242714,1.19947548209,8.24263303474,18.7433767983,27.431320555,59.3404091002,35.541020283,18.025,5.77438881721
 02/22  18:00:00,74.2519705683,5.39273137703,0.0803382557508,6.6423281918,17.6635504202,40.6971502883,49.2010577524,37.637879364,0.0,11.5631783884
 02/22  19:00:00,83.546578403,5.380880416,0.222884689047,5.53247351619,27.5259009287,37.3340067412,59.7144322051,42.2520918594,0.0,17.4623403457
 02/22  20:00:00,85.1056393882,5.37606974259,0.433306714459,4.56118636053,33.8341110165,33.3544677425,54.486008779,42.8881372877,0.0,11.5978714913
 02/22  21:00:00,92.4181167151,5.41612717792,1.08370820744,3.02904829009,36.5179666069,38.8247702939,56.8581737606,45.2615600352,0.0,11.5966137255
 02/22  22:00:00,86.912805042,5.43569906441,1.26256796741,2.83951948652,32.965339924,36.8579353714,69.9100781455,46.597749883,0.0,23.3123282625
 02/22  23:00:00,65.5670662513,5.39311139938,0.21769149023,6.12901670951,25.6355707503,20.6438685092,59.7966373165,48.1821050416,0.0,11.6145322749
 02/22  24:00:00,49.094875285,5.47133290897,0.0403965646464,9.30968863387,15.0252895274,11.7056064465,60.6446327564,49.0979919498,0.0,11.5466408066
 02/23  01:00:00,45.7632927142,5.5221245017,0.0306501778114,10.963008968,11.6412384099,10.0650221343,56.2403762121,50.4659088209,0.0,5.77446739112
 02/23  02:00:00,45.2274018056,5.55326122885,0.0235271426194,11.9640003861,10.0992000411,10.047477231,56.7098451772,50.9437538375,0.0,5.7660913397
 02/23  03:00:00,44.2471929629,5.58056276174,0.0165929804663,12.822982161,8.25718729233,10.0299323277,51.1282182002,51.1082182002,0.0,0.02
 02/23  04:00:00,45.0765042181,5.60529032836,0.0107123741321,13.633445852,8.25718729233,10.0299323277,58.2080116169,52.4420937925,0.0,5.76591782442
 02/23  05:00:00,47.2266923468,5.62244822465,0.00589469841383,14.1644866289,8.25718729233,11.6354268332,59.0772538732,53.3025511282,0.0,5.77470274503
 02/23  06:00:00,54.5773609421,5.61388949196,0.00498445400268,13.9443609795,12.1011305571,15.3678112995,64.0353789162,52.4547396446,0.0,11.5806392716
 02/23  07:00:00,79.2346520263,5.45897741259,0.0392511082817,9.19302103422,19.7275818095,37.2640762949,74.4255126071,51.1135682026,0.0,23.3119444045
 02/23  08:00:00,87.435866572,5.40444666857,0.410216106135,6.00888102018,24.3117294858,51.2795993405,71.6990120228,48.2449664551,0.0,23.4540455677
 02/23  09:00:00,79.768403592,5.47935460507,0.13365163495,9.81915491246,23.6694662846,40.6342015617,75.7020603834,40.0712904771,0.0,35.6307699062
 02/23  10:00:00,77.330634398,5.5049118822,1.90969664437,10.5877043233,23.6694662846,35.6302164847,92.9703488732,39.4837471891,18.025,35.461601684
 02/23  11:00:00,62.2622627937,5.58125465047,2.05975757552,12.8900178817,18.7433767983,22.9618409725,87.6821963752,40.1848512321,18.025,29.4723451431
 02/23  12:00:00,62.2980040862,5.58405614166,2.09538550248,12.8899538346,18.7433767983,22.9618409725,87.1155221358,39.7088700919,18.025,29.381652044
 02/23  13:00:00,62.0237309734,5.58144601373,1.92885569689,12.7413716295,18.5889407304,23.1597249699,85.2651009004,37.8650644624,18.025,29.3750364381
 02/23  14:00:00,62.2163778533,5.58150848696,1.91911903493,12.6971932695,18.7433767983,23.2517909448,78.9239612705,37.397294065,18.025,23.5016672055
 02/23  15:00:00,62.0916832774,5.57885307015,1.95127000521,12.5430024158,18.7433767983,23.2517909448,84.0942288407,36.6959215247,18.025,29.373307316
 02/23  16:00:00,61.8171245193,5.57951017396,1.96162323822,12.5473813447,18.7433767983,22.9618409725,85.5637112731,38.1611254901,18.025,29.377585783
 02/23  17:00:00,65.164096066,5.57129907171,1.13829226648,12.2745604611,18.7433767983,27.431320555,61.7298046363,37.9303687798,18.025,5.77443585653
 02/23  18:00:00,77.5551225307,5.49283099699,0.0659351248976,9.85978396307,17.6635504202,40.6971502883,50.5097699819,38.9466409573,0.0,11.5631290246
 02/23  19:00:00,86.0328006114,5.43599243708,0.0482349459505,8.138233206,27.5259009287,37.3340067412,60.4096450247,42.9480781503,0.0,17.4615668744
 02/23  20:00:00,86.7668666482,5.38575700031,0.0611075398496,6.58492888603,33.8341110165,33.3544677425,54.2869447021,42.6922931103,0.0,11.5946515917
 02/23  21:00:00,92.9435236204,5.34936365126,0.323719501546,4.38120670109,36.5179666069,38.8247702939,55.2350740231,43.6385741648,0.0,11.5964998583
 02/23  22:00:00,86.8566054375,5.3525569915,0.532219464393,3.59680885294,32.965339924,36.8579353714,61.5861616049,44.0986391061,0.0,17.4875224988
 02/23  23:00:00,65.8934728159,5.38779372884,0.0603427157895,6.61808720931,25.6355707503,20.6438685092,62.3407355753,44.9285595972,0.0,17.4121759781
 02/23  24:00:00,49.4997076482,5.48632016414,0.0364959411477,9.70343588731,15.0252895274,11.7056064465,51.9151951857,46.1318305622,0.0,5.78336462341
 02/24  01:00:00,45.9093132215,5.53111101513,0.0275511048916,11.103142726,11.6412384099,10.0650221343,52.9524626172,47.1779127998,0.0,5.77454981736
 02/24  02:00:00,44.9810875091,5.55192536614,0.0213337929313,11.7212143916,10.0992000411,10.047477231,52.9038189355,47.137664538,0.0,5.76615439744
 02/24  03:00:00,43.4728769146,5.56465181867,0.015812810055,12.0653559189,8.25718729233,10.0299323277,52.1458246553,46.3798437419,0.0,5.76598091343
 02/24  04:00:00,43.6691186329,5.57118093991,0.0114235211594,12.2594579087,8.25718729233,10.0299323277,52.0651082621,46.2988111195,0.0,5.76629714255
 02/24  05:00:00,45.4585885681,5.5767846272,0.00715012659414,12.4407914331,8.25718729233,11.6354268332,52.3640657017,46.5896393113,0.0,5.77442639033
 02/24  06:00:00,52.380688305,5.55633545552,0.00719623541446,11.8030299469,12.1011305571,15.3678112995,56.5441141471,44.964240239,0.0,11.5798739082
 02/24  07:00:00,76.829438032,5.39609573362,0.0446268920053,6.84531182963,19.7275818095,37.2640762949,60.6186694877,43.1291168069,0.0,17.4895526809
 02/24  08:00:00,84.7784704633,5.31441542226,0.228457073143,3.62327715507,24.3117294858,51.2795993405,63.6438625316,40.1907005534,0.0,23.4531619781
 02/24  09:00:00,77.1395089841,5.40413552914,0.274737525819,7.12439290797,23.6694662846,40.6342015617,74.4300497101,32.8664501887,0.0,41.5635995213
 02/24  10:00:00,74.4371094362,5.41389332458,2.29096512919,7.40392786143,23.6694662846,35.6302164847,83.5636053757,31.364312328,18.025,34.1742930477
 02/24  11:00:00,58.6614660934,5.46793268203,2.4001382787,9.06216308512,18.7433767983,22.9618409725,80.1828305876,31.3989633056,18.025,30.758867282
 02/24  12:00:00,57.8180673359,5.44372264507,2.39894564462,8.24679065804,18.7433767983,22.9618409725,72.053891154,30.521411439,18.025,23.507479715
 02/24  13:00:00,56.7183001462,5.41513638018,2.24191282353,7.28919535686,18.5889407304,23.1597249699,76.2958930926,28.8987571092,18.025,29.3721359834
