Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  14:00:00,55.7086116477,5.38016535767,2.22626524728,6.08362111831,18.7433767983,23.2517909448,73.6859644121,26.2825162327,18.025,29.3784481794
 02/24  15:00:00,54.6456976642,5.34683623991,2.267147657,5.01315492072,18.7433767983,23.2517909448,71.9472467566,24.5453502248,18.025,29.3768965317
 02/24  16:00:00,53.5917945465,5.32172744746,2.29602913224,4.24543099686,18.7433767983,22.9618409725,66.7479555889,25.2244585978,18.025,23.4984969911
 02/24  17:00:00,56.866268025,5.31066929525,1.45822190798,3.91742983522,18.7433767983,27.431320555,50.0773998312,26.2779843829,18.025,5.77441544834
 02/24  18:00:00,69.7277094876,5.25821427575,0.0693481141233,2.26357247307,17.6635504202,40.6971502883,40.5062448509,28.9430296618,0.0,11.5632151891
 02/24  19:00:00,79.2985522796,5.243765953,0.124827216283,1.51961799827,27.5259009287,37.3340067412,52.3759863607,34.9136509736,0.0,17.4623353871
 02/24  20:00:00,81.4753459484,5.25538462937,0.270316879306,1.21456825102,33.8341110165,33.3544677425,47.9057407281,36.3083895138,0.0,11.5973512143
 02/24  21:00:00,90.0718064188,5.32006655111,0.784408325945,1.07809923939,36.5179666069,38.8247702939,50.7548838891,39.1593830282,0.0,11.5955008609
 02/24  22:00:00,85.0042976843,5.37049204048,1.12703388781,1.13175087786,32.965339924,36.8579353714,63.6196222732,40.3079085635,0.0,23.3117137097
 02/24  23:00:00,61.7181575659,5.27526527579,0.158203894135,2.45744102608,25.6355707503,20.6438685092,54.0349813826,42.4200071658,0.0,11.6149742169
 02/24  24:00:00,46.0718925932,5.38517520766,0.045932981621,6.36732785111,15.0252895274,11.7056064465,51.1030135445,45.3196922201,0.0,5.78332132438
 02/25  01:00:00,44.1466798829,5.44154941952,0.0365419786371,8.22118123724,12.8411359301,10.0650221343,59.130790563,47.6011248013,0.0,11.5296657617
 02/25  02:00:00,45.361436343,5.47870889089,0.0302659677835,9.40636785304,12.8411359301,10.0650221343,49.5521659774,49.5321659774,0.0,0.02
 02/25  03:00:00,42.250534854,5.52463921481,0.0211061335969,10.8777339691,8.25718729233,10.0299323277,56.402048442,50.6359951736,0.0,5.76605326847
 02/25  04:00:00,43.4522149678,5.5611937441,0.0144247707808,12.0495402359,8.25718729233,10.0299323277,57.8269555859,52.0610754865,0.0,5.76588009942
 02/25  05:00:00,46.4525036626,5.60118034769,0.00834258236782,13.40911855,8.25718729233,11.6354268332,60.8779243369,55.1034146375,0.0,5.77450969943
 02/25  06:00:00,51.855873655,5.63602452322,0.00269922574282,14.6247879135,8.71707943955,15.3327214929,68.2324274373,56.686648831,0.0,11.5457786063
 02/25  07:00:00,71.1643087337,5.60809479305,0.00904803983166,13.858398346,18.5082010057,25.6353820695,69.2254657528,57.646228515,0.0,11.5792372379
 02/25  08:00:00,76.9554162036,5.51047199581,0.0319382933693,10.9239210224,19.4083231844,41.0650158608,73.8865206271,56.3957605268,0.0,17.4907601003
 02/25  09:00:00,97.0595755135,5.39933171207,0.245841936629,7.04777360932,26.3286599382,57.9988325916,95.4565318296,47.5929576067,0.0,47.8635742228
 02/25  10:00:00,85.521899281,5.45082793772,1.7541037807,9.10528838351,26.3286599382,42.8504436482,100.220880446,46.5665384224,18.025,35.629342024
 02/25  11:00:00,65.0717226302,5.55817498646,1.91089441711,12.3855866945,21.7447113004,23.4437158914,100.668893092,47.1747322364,18.025,35.4691608556
 02/25  12:00:00,62.6166657497,5.55917226364,1.96003500973,12.3425229355,19.3027497915,23.426170988,93.7776113239,46.2833799756,18.025,29.4692313483
 02/25  13:00:00,61.8378130008,5.53710360181,1.82223139898,11.5817599623,19.1483137236,23.7250123474,92.4895700384,45.0885992132,18.025,29.3759708252
 02/25  14:00:00,61.093710392,5.51117572342,1.88186954088,10.6584045816,19.3027497915,23.7161209604,82.7935186405,41.2663113567,18.025,23.5022072838
 02/25  15:00:00,59.9971361196,5.4788832872,1.96962879355,9.50636331036,19.3027497915,23.7161209604,85.6995840968,38.3006331349,18.025,29.3739509618
 02/25  16:00:00,59.2925613734,5.46804381785,2.01334987994,9.05885514526,19.3027497915,23.426170988,85.7447643685,38.3418068846,18.025,29.377957484
 02/25  17:00:00,63.0442314308,5.47377343202,1.18304547521,9.18376426399,19.3027497915,27.8956505705,62.1876839854,38.3881221088,18.025,5.77456187654
 02/25  18:00:00,72.7855735462,5.42692272475,0.0535245369287,7.71080885531,18.2229234133,37.5968344597,45.0122088103,39.2290648812,0.0,5.78314392904
 02/25  19:00:00,88.2607501154,5.35851444732,0.0755458739841,5.51088812068,32.690315043,37.0816133363,55.0269648294,43.4639938051,0.0,11.5629710243
 02/25  20:00:00,87.2317149063,5.33162825911,0.193892440797,4.27834066035,36.8143715336,33.066984531,56.5030750364,44.905876394,0.0,11.5971986424
 02/25  21:00:00,91.4312942757,5.33489286167,0.569729139397,2.85874054647,36.3493007332,38.7721355839,58.0387266842,46.4433441087,0.0,11.5953825755
 02/25  22:00:00,89.4097008664,5.34892145254,0.680361257571,2.83034975127,36.1807251679,36.8228455648,64.634809232,47.2489665752,0.0,17.3858426568
 02/25  23:00:00,70.9507738312,5.37751887864,0.105587534455,6.23694367108,31.0351095914,20.6438685092,66.8595352226,49.3710952664,0.0,17.4884399561
 02/25  24:00:00,52.148895639,5.48760937148,0.0399593110882,9.94545141817,17.4250845679,11.7056064465,62.985290753,51.4044401098,0.0,11.5808506432
 02/26  01:00:00,47.7030609426,5.5390340748,0.0314603516534,11.5657375923,12.925468867,10.100111941,58.3429212655,52.5682914328,0.0,5.77462983275
 02/26  02:00:00,48.7686554373,5.57185156629,0.0249892727409,12.6062973674,12.925468867,10.100111941,59.1752106521,53.4089374655,0.0,5.76627318668
 02/26  03:00:00,45.4582234872,5.61317648881,0.0163204794601,13.8822483005,8.34152022915,10.0650221343,59.7744171312,54.0083177028,0.0,5.76609942845
 02/26  04:00:00,46.4939658634,5.64418808563,0.0100823973637,14.8932174043,8.34152022915,10.0650221343,55.3394016747,55.3194016747,0.0,0.02
 02/26  05:00:00,48.5502281403,5.65750951338,0.00552542420367,15.3339073798,8.34152022915,11.6705166398,66.9038527048,55.3753528542,0.0,11.5284998506
 02/26  06:00:00,53.2611790853,5.6733212438,0.0012219054902,15.8748518518,8.80141237637,15.3678112995,60.8917223803,55.1085994409,0.0,5.78312293945
 02/26  07:00:00,72.3974361047,5.63908413753,0.0075784434454,15.0620059212,18.5082010057,25.6353820695,68.3458808128,56.7653123059,0.0,11.5805685069
 02/26  08:00:00,78.195478924,5.53545883007,0.0304376056043,12.02107588,19.4926561212,41.1001056674,73.9126227317,56.4214874805,0.0,17.4911352512
 02/26  09:00:00,96.949739748,5.39954467305,0.338798491993,6.84476805161,26.3286599382,57.9988325916,93.2855709446,45.4263909473,0.0,47.8591799974
 02/26  10:00:00,83.2191301006,5.39227111518,2.03388158481,6.70072043471,26.2443270014,42.8153538416,93.9445084833,40.291202474,18.025,35.6283060093
 02/26  11:00:00,60.8504242419,5.42088658877,2.12771237012,8.08475952714,21.7447113004,23.4437158914,91.3467458194,37.852317613,18.025,35.4694282064
 02/26  12:00:00,58.5402660722,5.42792567143,2.1938055886,8.10388746932,19.3449162599,23.4437158914,84.2683071368,36.7746432256,18.025,29.4686639113
 02/26  13:00:00,56.8468708089,5.3797392034,2.05386925614,6.45683453352,19.190480192,23.7425572507,82.5016824997,35.100170443,18.025,29.3765120567
 02/26  14:00:00,56.0111731187,5.35679492294,2.08128775928,5.59053908114,19.260583323,23.698576057,79.3628198026,31.9617751061,18.025,29.3760446965
 02/26  15:00:00,55.4958418624,5.34161072331,2.1131125375,5.05856944169,19.260583323,23.698576057,72.9443299811,31.4179291753,18.025,23.5014008058
 02/26  16:00:00,55.0729335908,5.33815906703,2.1271698734,4.91500487624,19.260583323,23.4086260847,80.1179730593,32.7199913296,18.025,29.3729817297
 02/26  17:00:00,59.3396950577,5.35991869731,1.26646888796,5.56936924064,19.260583323,27.8781056672,58.1571219439,34.3587928176,18.025,5.77332912632
 02/26  18:00:00,69.4373866191,5.32622091843,0.0549531791909,4.52160363754,18.1807569449,37.5792895564,47.5231923041,35.9770231738,0.0,11.5461691303
 02/26  19:00:00,85.5274325275,5.29895975034,0.272154421948,2.75994099513,32.6059821062,37.0465235296,46.2277196677,40.4362669995,0.0,5.79145266826
 02/26  20:00:00,85.5999361232,5.33146461829,0.639860459502,2.20075630725,36.8143715336,33.066984531,53.59907861,42.001794052,0.0,11.5972845581
 02/26  21:00:00,91.2128078574,5.40808575624,1.29565037259,1.72171583325,36.43363367,38.8072253906,60.9040255995,43.521661695,0.0,17.3823639045
 02/26  22:00:00,89.0489416233,5.4210050295,1.35166719407,1.84562517077,36.0963922311,36.7877557581,55.7799212764,44.183064121,0.0,11.5968571554
 02/26  23:00:00,68.5601681002,5.32955132434,0.286183463121,3.83313327352,30.9507766546,20.6087787026,63.3189985532,45.8297475931,0.0,17.4892509601
 02/26  24:00:00,50.1779839663,5.42901276572,0.0435897121908,8.02950581831,17.4250845679,11.7056064465,60.512385119,48.9326514329,0.0,11.5797336861
 02/27  01:00:00,44.8965522825,5.4944735513,0.033539922908,10.1210306483,11.6412384099,10.0650221343,57.2710318835,51.4966173613,0.0,5.77441452215
 02/27  02:00:00,45.1316382817,5.54711520889,0.0247977614092,11.8731114262,10.0992000411,10.047477231,59.319491887,53.5534730237,0.0,5.7660188633
 02/27  03:00:00,44.6664887213,5.58835067326,0.0172172171514,13.2338644904,8.25718729233,10.0299323277,60.4985020038,54.7330933508,0.0,5.76540865297
 02/27  04:00:00,45.6037760133,5.61757139904,0.0115912861971,14.1475574625,8.25718729233,10.0299323277,61.0813206642,55.3151603924,0.0,5.76616027176
 02/27  05:00:00,47.9214178077,5.64050344285,0.00669689145336,14.8403549044,8.25718729233,11.6354268332,61.5253860621,55.7510951042,0.0,5.77429095783
 02/27  06:00:00,55.6507769183,5.6425325158,0.00516336679759,14.9889545163,12.1011305571,15.3678112995,67.1733816546,55.5926477179,0.0,11.5807339367
 02/27  07:00:00,79.013929367,5.50175879537,0.0365835060423,10.8161834483,19.7275818095,37.2640762949,73.7818720486,56.291466718,0.0,17.4904053306
 02/27  08:00:00,89.0910392028,5.43471721995,0.304960779991,7.73904081739,24.3117294858,51.2795993405,77.7634861209,54.3092036496,0.0,23.4542824712
 02/27  09:00:00,80.9180583029,5.50627600965,0.107611244107,10.9679279197,23.6694662846,40.6342015617,86.0452257886,44.4806609731,0.0,41.5645648154
 02/27  10:00:00,77.2490819769,5.49572558592,1.80885018892,10.6161832662,23.6694662846,35.6302164847,89.5725700968,41.9898711689,18.025,29.5576989279
 02/27  11:00:00,59.3548719043,5.48276562585,2.05048196031,10.0903923013,18.7433767983,22.9618409725,92.1612986299,38.7731318985,18.025,35.3631667314
 02/27  12:00:00,57.2892918237,5.43196594695,2.27278504076,7.85593242229,18.7433767983,22.9618409725,76.4038854647,34.8719303667,18.025,23.506955098
 02/27  13:00:00,55.701039927,5.42211810884,2.45895999668,6.04790617959,18.5889407304,23.1597249699,78.1734027464,30.7769287892,18.025,29.3714739572
 02/27  14:00:00,55.1590379471,5.41675718562,2.61923054228,5.10449031289,18.7433767983,23.2517909448,75.9990164321,28.5962225497,18.025,29.3777938825
 02/27  15:00:00,54.3591932485,5.38727792646,2.60380056736,4.34955600991,18.7433767983,23.2517909448,72.7778842242,27.1973875615,18.025,27.5554966627
 02/27  16:00:00,53.3782197404,5.35430016047,2.5288755428,3.76643707921,18.7433767983,22.9618409725,70.9921996408,27.647770453,18.025,25.3194291878
 02/27  17:00:00,56.5698097621,5.32063503844,1.52376265614,3.54546515418,18.7433767983,27.431320555,52.2449294954,28.4454510109,18.025,5.77447848454
 02/27  18:00:00,70.6286597217,5.33699724014,0.564422767642,2.59066488453,17.6635504202,40.6971502883,42.2085734336,30.6465302791,0.0,11.5620431545
 02/27  19:00:00,80.6477217329,5.3571714915,0.784992760411,2.09521635023,27.5259009287,37.3340067412,53.4666395041,36.003883462,0.0,17.4627560421
 02/27  20:00:00,83.2328690922,5.38697795605,0.991098991817,2.11971602746,33.8341110165,33.3544677425,51.4932817086,39.8966116804,0.0,11.5966700281
 02/27  21:00:00,91.5131001576,5.44216103877,1.46160358098,1.72010346535,36.5179666069,38.8247702939,55.5548427903,43.9596048083,0.0,11.595237982
 02/27  22:00:00,86.3365532572,5.46095526679,1.53683262144,1.96374405495,32.965339924,36.8579353714,70.1413187664,46.8288733859,0.0,23.3124453805
 02/27  23:00:00,64.2388309306,5.37977505278,0.478936506239,4.55287231866,25.6355707503,20.6438685092,62.4906365053,50.8759268157,0.0,11.6147096896
 02/27  24:00:00,48.6816217691,5.45105523728,0.0380052097473,8.91910506036,15.0252895274,11.7056064465,60.1360665773,54.3528740353,0.0,5.78319254196
 02/28  01:00:00,46.4492913853,5.53430183852,0.0258185854846,11.6416614536,11.6412384099,10.0650221343,69.080827066,57.5514222347,0.0,11.5294048313
 02/28  02:00:00,47.3726577309,5.6061376447,0.0168506880188,14.0630566687,10.0992000411,10.047477231,61.0063945985,60.9863945985,0.0,0.02
 02/28  03:00:00,47.4615165623,5.6618542078,0.00885062297619,15.9637561583,8.25718729233,10.0299323277,68.5156228645,62.7497004635,0.0,5.76592240097
 02/28  04:00:00,48.7894276584,5.70006168042,0.00287566997492,17.2594341949,8.25718729233,10.0299323277,69.2217833696,63.4555360337,0.0,5.76624733589
 02/28  05:00:00,51.5019676682,5.73212100313,0.0,18.3359848011,8.25718729233,11.6354268332,69.7879141883,64.0135392681,0.0,5.77437492023
 02/28  06:00:00,59.3426660488,5.73734111508,0.0,18.591197614,12.1011305571,15.3678112995,74.8836501598,63.3027961075,0.0,11.5808540523
 02/28  07:00:00,82.0238526319,5.5758498244,0.027739618084,13.7608615915,19.7275818095,37.2640762949,79.5603916932,62.0719862696,0.0,17.4884054236
 02/28  08:00:00,91.9136752023,5.50759571886,0.320010877084,10.4737453303,24.3117294858,51.2795993405,88.5700406776,59.2574428274,0.0,29.3125978502
 02/28  09:00:00,84.1307365356,5.58941263168,0.090704502761,14.1143765118,23.6694662846,40.6342015617,84.2905383041,48.663757537,0.0,35.6267807671
 02/28  10:00:00,79.6195229073,5.55833992333,1.68981953679,13.0430415009,23.6694662846,35.6302164847,98.8037861264,45.3142214901,18.025,35.4645646362
 02/28  11:00:00,62.5999505288,5.57799253369,1.91887562124,13.3718502037,18.7433767983,22.9618409725,89.8311431161,42.3342037173,18.025,29.4719393987
 02/28  12:00:00,60.4950921114,5.51674991776,2.0287606849,11.2209733289,18.7433767983,22.9618409725,85.7000890222,38.2950362839,18.025,29.3800527383
 02/28  13:00:00,58.9239618216,5.47651472666,1.92967528798,9.74571445172,18.5889407304,23.1597249699,81.70784386,34.3027701299,18.025,29.3800737301
 02/28  14:00:00,57.9149672595,5.44120792824,2.00215813509,8.45304445304,18.7433767983,23.2517909448,74.1502965663,32.626599465,18.025,23.4986971013
 02/28  15:00:00,56.7611816093,5.41005657483,2.06415863941,7.26840745593,18.7433767983,23.2517909448,78.7910671387,31.39061351,18.025,29.3754536287
 02/28  16:00:00,55.8315575639,5.39174148003,2.09238607766,6.61882024551,18.7433767983,22.9618409725,79.543904961,32.1391940858,18.025,29.3797108752
 02/28  17:00:00,59.3524288007,5.38889148758,1.24776790773,6.53582590808,18.7433767983,27.431320555,56.2319518017,32.4324703441,18.025,5.77448145765
 02/28  18:00:00,70.8747035821,5.36234517826,0.232528077978,5.02725988977,17.6635504202,40.6971502883,40.5317187637,34.7402634083,0.0,5.79145535533
 02/28  19:00:00,82.2935513709,5.35762245009,0.370182865509,4.15540690652,27.5259009287,37.3340067412,57.7151269135,40.2517144721,0.0,17.4634124414
 02/28  20:00:00,84.5578155269,5.37425691594,0.566341608866,3.88214041204,33.8341110165,33.3544677425,60.6877259859,43.3029320829,0.0,17.384793903
 02/28  21:00:00,92.7137734451,5.43087941145,1.14115867255,3.25250357396,36.5179666069,38.8247702939,58.8230522539,47.2280617728,0.0,11.5949904811
 02/28  22:00:00,87.1363430425,5.44504206406,1.2768646525,3.0394159714,32.965339924,36.8579353714,64.6919185045,47.2025620959,0.0,17.4893564086
 02/28  23:00:00,65.2033657399,5.38623011537,0.263586821278,5.72630079241,25.6355707503,20.6438685092,58.2319727264,46.6166652037,0.0,11.6153075228
 02/28  24:00:00,48.708698849,5.45912105443,0.0364190595678,8.93970200014,15.0252895274,11.7056064465,57.7821446851,46.2356687014,0.0,11.5464759838
 03/01  01:00:00,44.8620047837,5.49670140554,0.0288204608618,10.0889748005,11.6412384099,10.0650221343,51.0645599536,45.2897830108,0.0,5.77477694281
 03/01  02:00:00,43.8154155874,5.51435912742,0.0235850842399,10.590857675,10.0992000411,10.047477231,49.7748947471,44.0089471256,0.0,5.76594762151
 03/01  03:00:00,42.1499963812,5.52284441814,0.0186200440096,10.7814760725,8.25718729233,10.0299323277,48.0976971506,42.3314249629,0.0,5.76627218766
 03/01  04:00:00,41.9910100296,5.51773488631,0.0151687505953,10.6310512458,8.25718729233,10.0299323277,46.4691687249,40.7035824919,0.0,5.76558623299
 03/01  05:00:00,43.9301544389,5.52885690896,0.0111059421954,10.9563295354,8.25718729233,11.6354268332,47.4547801825,41.6804255494,0.0,5.77435463308
 03/01  06:00:00,51.2371658268,5.52050715631,0.0105171704945,10.6920157687,12.1011305571,15.3678112995,53.1446383,41.5643173145,0.0,11.5803209855
 03/01  07:00:00,74.2696712698,5.38174271084,0.112247994296,6.11627756057,19.7275818095,37.2640762949,57.651781299,40.1611562481,0.0,17.4906250509
 03/01  08:00:00,84.9272012334,5.40779552047,1.12240263072,2.78468347797,24.3117294858,51.2795993405,59.7879693268,36.3340962679,0.0,23.4538730589
 03/01  09:00:00,74.861047825,5.35216023143,0.620397062616,4.55224743036,23.6694662846,40.6342015617,67.8791558847,26.3134575313,0.0,41.5656983534
 03/01  10:00:00,70.9323666689,5.37296035966,3.04726406736,3.18382115775,23.6694662846,35.6302164847,67.4600614383,19.8793596661,18.025,29.5557017722
 03/01  11:00:00,53.2964489331,5.36949012447,3.45997450841,2.73575211619,18.7433767983,22.9618409725,66.6893590004,13.3027992499,18.025,35.3615597505
 03/01  12:00:00,53.007165168,5.40132186044,3.97196828507,1.90526663167,18.7433767983,22.9618409725,51.4300397429,9.89924831063,18.025,23.5057914322
 03/01  13:00:00,52.1849657175,5.36972093831,3.81957445394,1.22361471576,18.5889407304,23.1597249699,55.8120418949,8.41094601158,18.025,29.3760958834
 03/01  14:00:00,51.9346929639,5.3805379018,3.95295394266,0.582641200434,18.7433767983,23.2517909448,52.3816141635,4.98081981615,18.025,29.3757943474
 03/01  15:00:00,51.5004418416,5.35092670521,3.84933326815,0.281625193644,18.7433767983,23.2517909448,45.9640013149,4.43771905872,18.025,23.5012822562
 03/01  16:00:00,51.0036244318,5.3246133591,3.74658291664,0.203820393367,18.7433767983,22.9618409725,53.3158049832,5.91797474802,18.025,29.3728302352
 03/01  17:00:00,54.5783295553,5.31346238,2.92627303303,0.15864789304,18.7433767983,27.431320555,30.5617849024,6.76314588595,18.025,5.77363901647
 03/01  18:00:00,67.3467079066,5.38239859019,1.68698247448,0.0247521226485,17.6635504202,40.6971502883,20.1082816586,8.54515063853,0.0,11.5631310201
 03/01  19:00:00,79.9242885071,5.43278407202,2.08116424888,0.0,27.5259009287,37.3340067412,30.1848818702,12.7217139677,0.0,17.4631679025
 03/01  20:00:00,82.7142622904,5.49551728882,2.48367049772,0.0,33.8341110165,33.3544677425,25.7296419736,14.1322469388,0.0,11.5973950348
 03/01  21:00:00,91.8890635873,5.64516187756,3.35466883177,0.0,36.5179666069,38.8247702939,28.5455878067,16.9516071875,0.0,11.5939806192
 03/01  22:00:00,86.563924376,5.68405384876,3.50485049119,0.0,32.965339924,36.8579353714,36.6736656796,19.1831981447,0.0,17.4904675349
 03/01  23:00:00,61.0575619983,5.44290229002,1.76628137347,0.0211308641389,25.6355707503,20.6438685092,40.3022135157,22.8907346169,0.0,17.4114788988
 03/01  24:00:00,40.5794777294,5.30376514798,0.766974917897,0.235282930727,15.0252895274,11.7056064465,32.2313214587,26.4480931205,0.0,5.78322833818
 03/02  01:00:00,35.5430840604,5.26976257877,0.493878342681,0.531934528,11.6412384099,10.0650221343,34.9230346144,29.1494568168,0.0,5.77357779762
 03/02  02:00:00,34.335966708,5.25592426836,0.29279609895,1.10063350679,10.0992000411,10.047477231,37.6792711637,31.9129458746,0.0,5.76632528904
 03/02  03:00:00,33.1122641188,5.25825430666,0.129418829842,1.89753530395,8.25718729233,10.0299323277,39.3209809946,33.5546689514,0.0,5.76631204324
 03/02  04:00:00,33.6822267592,5.26838239819,0.0594071335944,2.52738125112,8.25718729233,10.0299323277,40.7433692396,34.9772330886,0.0,5.76613615101
 03/02  05:00:00,35.8961815462,5.28252832226,0.036394605943,3.14339716943,8.25718729233,11.6354268332,42.4980691542,36.7243091293,0.0,5.77376002496
 03/02  06:00:00,44.1604847544,5.30215479591,0.0339035914272,3.81029968409,12.1011305571,15.3678112995,49.4663513356,37.8856446307,0.0,11.5807067049
 03/02  07:00:00,70.8412389252,5.37232989013,0.972449637878,1.83705905071,19.7275818095,37.2640762949,56.455138203,38.968491653,0.0,17.48664655
 03/02  08:00:00,84.4495605232,5.53399492199,2.27925946248,1.0239848406,24.3117294858,51.2795993405,66.8143031147,37.5033781856,0.0,29.3109249291
 03/02  09:00:00,73.3811127237,5.39777318348,1.33338289913,2.31371430502,23.6694662846,40.6342015617,65.0331163447,29.4025909723,0.0,35.6305253725
 03/02  10:00:00,70.9634940127,5.46493380266,3.56215335919,2.60808657473,23.6694662846,35.6302164847,81.1287248813,27.6374851608,18.025,35.4662397205
 03/02  11:00:00,54.0983844935,5.47323388309,3.51383979829,3.38007895756,18.7433767983,22.9618409725,74.9688270485,27.4725844563,18.025,29.4712425922
 03/02  12:00:00,54.1122668537,5.50662054635,3.75165182273,3.12538641556,18.7433767983,22.9618409725,73.5097104884,26.1068183473,18.025,29.3778921411
 03/02  13:00:00,53.7998015772,5.5284493319,3.78647531985,2.71282104671,18.5889407304,23.1597249699,64.9319038495,23.4021192101,18.025,23.5047846395
 03/02  14:00:00,53.8039060583,5.53236427171,3.86541224323,2.38757238095,18.7433767983,23.2517909448,68.8805056999,21.484064337,18.025,29.3714413628
 03/02  15:00:00,53.4783364189,5.51620533158,3.80655615902,2.13701552219,18.7433767983,23.2517909448,68.6515855345,21.2488386584,18.025,29.3777468761
 03/02  16:00:00,52.8050583586,5.48059449333,3.6235136927,1.97234187288,18.7433767983,22.9618409725,70.2281070989,23.5495023217,18.025,28.6536047773
 03/02  17:00:00,55.9317619134,5.42346754138,2.47031028802,1.85803975838,18.7433767983,27.431320555,49.9861232332,25.4795311192,18.025,6.48159211396
 03/02  18:00:00,68.281224173,5.42794014169,1.28599891093,1.31471494167,17.6635504202,40.6971502883,35.7722677512,29.981743255,0.0,5.79052449624
 03/02  19:00:00,80.4599582812,5.44382148787,1.42095645036,1.18484074554,27.5259009287,37.3340067412,55.5925730554,38.1310807591,0.0,17.4614922963
 03/02  20:00:00,82.997544821,5.46804212258,1.621366048,1.17306124518,33.8341110165,33.3544677425,53.3312255033,41.7338709914,0.0,11.5973545119
 03/02  21:00:00,91.6011037816,5.54891754019,2.1993202843,0.963633745669,36.5179666069,38.8247702939,63.4219344486,46.0395297065,0.0,17.3824047422
 03/02  22:00:00,86.4041189822,5.57162073757,2.31814837369,1.1393313057,32.965339924,36.8579353714,66.466848788,48.9762056899,0.0,17.4906430981
 03/02  23:00:00,64.016988603,5.45169188498,1.06537824018,3.67267304394,25.6355707503,20.6438685092,64.4144401329,52.7991380372,0.0,11.6153020957
 03/02  24:00:00,46.5065048553,5.42175667845,0.339127413477,6.47216384977,15.0252895274,11.7056064465,68.6529477351,57.1064562406,0.0,11.5464914945
 03/03  01:00:00,44.3276433312,5.47689830524,0.0776092311655,9.5256279679,11.6412384099,10.0650221343,65.8205238799,60.0458992644,0.0,5.77462461547
 03/03  02:00:00,45.3707384909,5.54665879636,0.0258315666418,12.1116350397,10.0992000411,10.047477231,68.7449357124,62.9786668494,0.0,5.76626886303
 03/03  03:00:00,45.7198439629,5.61096787562,0.0173951646074,14.2644260642,8.25718729233,10.0299323277,71.2443308415,65.4782385968,0.0,5.76609224468
 03/03  04:00:00,47.7489769177,5.66958450284,0.0101353592998,16.2422024505,8.25718729233,10.0299323277,68.1429091318,68.1229091318,0.0,0.02
 03/03  05:00:00,51.1203433302,5.71750774068,0.00368029764963,17.9652930484,8.25718729233,11.6354268332,81.8906494597,70.3621816549,0.0,11.5284678048
 03/03  06:00:00,59.7531334788,5.74412644971,0.000925745437925,18.9939560486,12.1011305571,15.3678112995,76.6606597105,70.8612473955,0.0,5.79941231494
 03/03  07:00:00,83.8249874218,5.6267960816,0.0493119583211,15.4894788978,19.7275818095,37.2640762949,94.3459179888,71.0338519237,0.0,23.3120660651
 03/03  08:00:00,94.1754895487,5.62610143075,0.813854237491,12.1232153608,24.3117294858,51.2795993405,90.4977698741,67.044123833,0.0,23.453646041
 03/03  09:00:00,84.6094755409,5.62275186537,0.277533144596,14.3729491402,23.6694662846,40.6342015617,89.1053505642,53.4741142695,0.0,35.6312362948
 03/03  10:00:00,79.5110406669,5.63682260216,2.32611886681,12.2197797821,23.6694662846,35.6302164847,100.845709729,47.3572885036,18.025,35.4634212255
 03/03  11:00:00,61.3512702436,5.6263986409,2.65728880525,11.3363507725,18.7433767983,22.9618409725,90.7549579578,43.2589795096,18.025,29.4709784483
 03/03  12:00:00,59.3848357553,5.61374289098,3.13842469108,8.90406014251,18.7433767983,22.9618409725,86.0242523573,38.6188964875,18.025,29.3803558698
 03/03  13:00:00,57.8430248953,5.60564445052,3.24783414193,7.2174903603,18.5889407304,23.1597249699,80.709302267,33.3063482489,18.025,29.377954018
 03/03  14:00:00,56.7278498002,5.55866987439,3.23891434303,5.91170763213,18.7433767983,23.2517909448,77.9210527032,30.5196857247,18.025,29.3763669785
 03/03  15:00:00,55.3145022766,5.44120887757,2.64198319574,5.2127540748,18.7433767983,23.2517909448,73.1080960535,31.5850597856,18.025,23.498036268
 03/03  16:00:00,54.3230361418,5.39821495495,2.46003590635,4.73617681959,18.7433767983,22.9618409725,81.0407123293,33.6411111434,18.025,29.3746011858
 03/03  17:00:00,57.4264362617,5.37734816947,1.58853652531,4.28060695274,18.7433767983,27.431320555,57.071534034,33.2720850705,18.025,5.77444896354
 03/03  18:00:00,69.6202058692,5.38998793666,0.729292142673,3.24835274654,17.6635504202,40.6971502883,46.7736851247,35.2105570676,0.0,11.563128057
 03/03  19:00:00,81.6211455511,5.40580418863,0.88390291699,2.92110075085,27.5259009287,37.3340067412,58.9034880568,41.4402773326,0.0,17.4632107242
 03/03  20:00:00,84.0982275249,5.43399755772,1.13210240915,2.79705580278,33.8341110165,33.3544677425,55.4917432988,43.8959638508,0.0,11.5957794481
 03/03  21:00:00,92.2022588024,5.48511812589,1.59862077251,2.22928476603,36.5179666069,38.8247702939,58.5875932247,46.991315675,0.0,11.5962775498
 03/03  22:00:00,86.9196689437,5.50716088987,1.74900469744,2.2884865172,32.965339924,36.8579353714,65.9931836873,48.5041091118,0.0,17.4890745755
 03/03  23:00:00,64.5307306219,5.42546130246,0.79499952032,4.48302256325,25.6355707503,20.6438685092,67.5989947163,50.1876082345,0.0,17.4113864819
 03/03  24:00:00,47.7347176621,5.43359762413,0.148092611397,7.87957335949,15.0252895274,11.7056064465,57.8435711538,52.0602089069,0.0,5.78336224684
 03/04  01:00:00,45.8923936118,5.48278659646,0.0403876731142,9.9218144328,12.8411359301,10.0650221343,59.0433614781,53.2689292638,0.0,5.77443221429
 03/04  02:00:00,47.0487535558,5.51581405213,0.0257711156785,11.0610746908,12.8411359301,10.0650221343,59.9442110642,54.1780157714,0.0,5.76619529279
 03/04  03:00:00,43.7863016046,5.556417873,0.0170301156329,12.3857981232,8.25718729233,10.0299323277,60.6231759457,54.8571582936,0.0,5.76601765213
 03/04  04:00:00,44.6066436378,5.58043600174,0.011248705545,13.1879036747,8.25718729233,10.0299323277,61.1750568857,55.4092279675,0.0,5.76582891816
 03/04  05:00:00,46.9080600118,5.60527397264,0.00637904049026,13.8625456791,8.25718729233,11.6354268332,61.5962749247,55.8219817492,0.0,5.7742931755
 03/04  06:00:00,51.6292532054,5.62132980853,0.00213516230779,14.4134289893,8.71707943955,15.3327214929,61.0505712181,55.267623767,0.0,5.78294745115
 03/04  07:00:00,68.2142845663,5.56937397973,0.0110187824134,12.8291256751,18.5082010057,25.6353820695,65.1659204112,53.5853054983,0.0,11.5806149129
 03/04  08:00:00,75.7949343254,5.48319553376,0.136462594713,9.68619484332,19.4083231844,41.0650158608,71.9538259179,50.9920088088,0.0,20.9618171091
 03/04  09:00:00,96.8469562861,5.50109663882,1.29244660282,5.68678941765,26.3286599382,57.9988325916,86.1607016709,41.8609816555,0.0,44.2997200154
 03/04  10:00:00,84.140000645,5.4480217129,2.34792435511,7.13237968594,26.3286599382,42.8504436482,99.5100065939,39.92421209,18.025,41.5607945039
 03/04  11:00:00,62.4302174399,5.47171046031,2.11379398317,9.62764846995,21.7447113004,23.4437158914,87.5991628724,40.0133625379,18.025,29.5608003346
 03/04  12:00:00,59.3254790784,5.45381495235,2.16386402543,8.95286633846,19.3027497915,23.426170988,92.1539500185,38.7712360254,18.025,35.357713993
 03/04  13:00:00,58.6127357822,5.43631053321,1.99545448382,8.28425525828,19.1483137236,23.7250123474,79.8675246046,38.3386419593,18.025,23.5038826452
 03/04  14:00:00,58.258458363,5.42308974177,1.97914708387,7.81396137221,19.3027497915,23.7161209604,84.1529945122,36.7558859225,18.025,29.3721085897
 03/04  15:00:00,57.8388948491,5.41265893409,1.99065722602,7.39331726187,19.3027497915,23.7161209604,84.730332634,37.3281373511,18.025,29.3771952828
 03/04  16:00:00,56.4800242898,5.39625241394,2.14251189264,6.1889495521,19.3027497915,23.426170988,79.383590474,37.855915966,18.025,23.502674508
 03/04  17:00:00,60.6256689291,5.40386267459,1.16032373713,6.85783499294,19.3027497915,27.8956505705,68.3903124368,38.8364678438,18.025,11.5288445931
 03/04  18:00:00,69.7139069509,5.39575372464,0.146411633222,6.46142561988,18.2229234133,37.5968344597,47.5693324906,41.78624824,0.0,5.7830842506
 03/04  19:00:00,88.1407488147,5.38919755112,0.414244695688,5.02150724484,32.690315043,37.0816133363,59.6034326977,48.0407413072,0.0,11.5626913905
 03/04  20:00:00,87.9537353105,5.41662234653,0.795087799868,4.314177273,36.8143715336,33.066984531,62.9544852407,51.359185766,0.0,11.5952994748
 03/04  21:00:00,93.1559636837,5.46072472115,1.25163115352,3.77567499473,36.3493007332,38.7721355839,66.0172681406,54.4200858577,0.0,11.5971822829
 03/04  22:00:00,91.6524218577,5.47034715767,1.19405056698,4.43795920302,36.1807251679,36.8228455648,68.1072839726,56.5098142961,0.0,11.5974696765
 03/04  23:00:00,73.5463053576,5.45968006622,0.223594037176,8.63231119384,31.0351095914,20.6438685092,76.1686344714,58.6789769852,0.0,17.4896574862
 03/04  24:00:00,55.3481169757,5.56998914551,0.0331107440347,13.069143943,17.4250845679,11.7056064465,72.7391348446,61.1589108459,0.0,11.5802239987
 03/05  01:00:00,51.5067356347,5.63540898456,0.0241826300208,15.2803158298,12.925468867,10.100111941,68.6342583877,62.8594999696,0.0,5.77475841813
 03/05  02:00:00,52.9305725352,5.67747671119,0.0176734478075,16.6699069914,12.925468867,10.100111941,68.9431034688,63.176840279,0.0,5.76626318981
 03/05  03:00:00,49.3925901427,5.71340041328,0.00955193970565,17.7231603175,8.34152022915,10.0650221343,67.0822183767,61.3161382221,0.0,5.76608015458
 03/05  04:00:00,50.115797572,5.73594882968,0.00375950393277,18.4296112437,8.34152022915,10.0650221343,66.3661965122,60.6002946806,0.0,5.76590183159
 03/05  05:00:00,52.6819884494,5.76340413775,2.1807818685e-05,19.3652794171,8.34152022915,11.6705166398,67.616399159,61.842383216,0.0,5.77401594297
 03/05  06:00:00,56.9493550947,5.76802526786,0.0,19.4695465602,8.80141237637,15.3678112995,71.8449803424,60.2989081533,0.0,11.5460721891
 03/05  07:00:00,72.8352432839,5.69690195274,0.00190971923779,17.3316666313,18.5082010057,25.6353820695,64.0819731591,58.2836844596,0.0,5.79828869953
 03/05  08:00:00,79.7066192677,5.57236871589,0.0284337407294,13.4973136891,19.4926561212,41.1001056674,79.2300253204,55.9181407453,0.0,23.3118845751
 03/05  09:00:00,99.3256987412,5.47513760283,0.446163871085,9.03777476146,26.3286599382,57.9988325916,88.2677104801,46.3885759389,0.0,41.8791345412
 03/05  10:00:00,86.6878962127,5.48426369794,1.85893144722,10.2524504287,26.2443270014,42.8153538416,104.239089241,44.6517361015,18.025,41.5623531399
 03/05  11:00:00,64.1623591978,5.51743475652,1.98497929315,11.4428812298,21.7447113004,23.4437158914,96.8121282328,43.3196031855,18.025,35.4675250473
 03/05  12:00:00,60.5230495619,5.48659988701,2.09422041932,10.1275847307,19.3449162599,23.4437158914,88.7681642277,41.2755422526,18.025,29.4676219751
 03/05  13:00:00,58.6912857452,5.47213786612,2.33862280167,7.92409712344,19.190480192,23.7425572507,86.8657732164,39.4599179171,18.025,29.3808552993
 03/05  14:00:00,57.7044501316,5.46763524493,2.5671169454,6.68715097881,19.260583323,23.698576057,77.7613457833,36.2372475695,18.025,23.4990982138
 03/05  15:00:00,57.0389233229,5.45042627787,2.55475702388,6.05119107568,19.260583323,23.698576057,82.9087456385,35.5079151623,18.025,29.3758304762
 03/05  16:00:00,56.091449646,5.41973773462,2.41556504876,5.56354660166,19.260583323,23.4086260847,84.1791604137,36.7795111305,18.025,29.3746492832
 03/05  17:00:00,59.4622517259,5.37963382206,1.24202256249,5.6966618076,19.260583323,27.8781056672,61.8475533387,38.0481311106,18.025,5.77442222806
 03/05  18:00:00,68.6993379424,5.37574506256,0.241599506963,5.43139090755,18.1807569449,37.5792895564,47.5784977662,41.7954160545,0.0,5.7830817117
 03/05  19:00:00,87.5504025131,5.39156141354,0.574326123006,4.38813883103,32.6059821062,37.0465235296,60.3098378474,48.7467271295,0.0,11.563110718
 03/05  20:00:00,87.6165221907,5.42113550637,0.8862929558,3.88124462555,36.8143715336,33.066984531,62.2289613372,50.6317340299,0.0,11.5972273073
 03/05  21:00:00,92.822146336,5.4710423367,1.37987226564,3.18387914423,36.43363367,38.8072253906,62.4103857447,50.8165577538,0.0,11.5938279909
 03/05  22:00:00,90.4845275645,5.4716177813,1.38669750937,3.19557059344,36.0963922311,36.7877557581,61.0986746834,49.5010913882,0.0,11.5975832952
 03/05  23:00:00,70.6329707433,5.41109961963,0.480923555576,5.62965118133,30.9507766546,20.6087787026,74.2947860631,50.9831099639,0.0,23.3116760992
 03/05  24:00:00,52.1000375322,5.48148767196,0.0383508164823,9.90432635452,17.4250845679,11.7056064465,64.6824562362,53.1018565674,0.0,11.5805996688
 03/06  01:00:00,46.3836762685,5.53273615934,0.0255315300955,11.5779011959,11.6412384099,10.0650221343,59.3466543963,53.5718913992,0.0,5.77476299705
 03/06  02:00:00,46.2268059746,5.57383113604,0.0178842006263,12.948479021,10.0992000411,10.047477231,60.5174287447,54.7514768015,0.0,5.7659519432
 03/06  03:00:00,45.3611076018,5.60373507326,0.0113380178353,13.9189807684,8.25718729233,10.0299323277,55.1679852637,55.1479852637,0.0,0.02
 03/06  04:00:00,46.0250275727,5.62390369071,0.00608113503935,14.5679883014,8.25718729233,10.0299323277,61.0628838308,55.2966131031,0.0,5.76627072764
 03/06  05:00:00,48.9557137998,5.66069742351,0.000825307347957,15.8603302121,8.25718729233,11.6354268332,63.7559029364,57.9811760975,0.0,5.77472683891
 03/06  06:00:00,57.0672457205,5.6726816505,0.0,16.3804411335,12.1011305571,15.3678112995,70.7572110446,59.1773748031,0.0,11.5798362415
 03/06  07:00:00,80.1532342578,5.52363968111,0.0303552563078,11.9398423849,19.7275818095,37.2640762949,82.3620916722,59.0507208746,0.0,23.3113707976
 03/06  08:00:00,89.8534385364,5.48287369316,0.610755440618,8.14749358047,24.3117294858,51.2795993405,77.5743824886,54.1217362833,0.0,23.4526462054
 03/06  09:00:00,80.3400693683,5.49265976221,0.183637081133,10.3275352415,23.6694662846,40.6342015617,77.5302866461,41.9021726863,0.0,35.6281139598
 03/06  10:00:00,75.9027187406,5.49482067501,2.30264317728,8.7769367108,23.6694662846,35.6302164847,91.2006640919,37.7174769526,18.025,35.4581871393
 03/06  11:00:00,58.2775902344,5.49592613462,2.56727295747,8.48316141775,18.7433767983,22.9618409725,82.5690563674,35.0738941821,18.025,29.4701621853
 03/06  12:00:00,57.3760932315,5.51727182805,3.05180751077,7.07840730895,18.7433767983,22.9618409725,80.1914483746,32.7869798572,18.025,29.3794685174
 03/06  13:00:00,56.5975986906,5.53457684231,3.15483149334,6.13613450424,18.5889407304,23.1597249699,76.9197398749,29.5162017418,18.025,29.3785381331
 03/06  14:00:00,56.0218029634,5.52611983494,3.30343542855,5.17369282743,18.7433767983,23.2517909448,68.0967097012,26.5720047562,18.025,23.499704945
 03/06  15:00:00,55.2553987703,5.49915612959,3.24127995842,4.49640592509,18.7433767983,23.2517909448,72.8607407877,25.4601142085,18.025,29.3756265793
 03/06  16:00:00,54.2912239451,5.45423242281,3.0146021721,4.09378143807,18.7433767983,22.9618409725,75.1068471619,27.7069174358,18.025,29.3749297261
 03/06  17:00:00,57.2520379656,5.39659370864,1.87944407111,3.79605834372,18.7433767983,27.431320555,52.7106535013,28.9112598396,18.025,5.77439366171
 03/06  18:00:00,69.4058922239,5.39257599759,0.818413976479,2.94233371538,17.6635504202,40.6971502883,38.6994109775,32.9083529604,0.0,5.79105801709
 03/06  19:00:00,81.3154134551,5.4020375743,0.94091052752,2.56213033965,27.5259009287,37.3340067412,56.9360617818,39.472050518,0.0,17.4640112638
 03/06  20:00:00,83.6267855783,5.41848394438,1.11774324673,2.35548735475,33.8341110165,33.3544677425,58.9774293309,41.5950070819,0.0,17.382422249
 03/06  21:00:00,91.629987752,5.47185934875,1.6225942807,1.64630561756,36.5179666069,38.8247702939,54.8698595754,43.2744548717,0.0,11.5954047037
 03/06  22:00:00,86.2256014282,5.48941595857,1.73671314741,1.6244573533,32.965339924,36.8579353714,61.4459983788,43.956765573,0.0,17.4892328058
 03/06  23:00:00,63.9684884255,5.41653284069,0.793738275426,3.9309727517,25.6355707503,20.6438685092,63.8545831363,46.4435194185,0.0,17.4110637178
 03/06  24:00:00,46.6861274097,5.4070158654,0.148894736237,6.85676265774,15.0252895274,11.7056064465,55.1618497117,49.3794428718,0.0,5.7824068399
 03/07  01:00:00,44.1641160023,5.46887402219,0.032185041737,9.41555092099,11.6412384099,10.0650221343,57.5385574875,51.7638811951,0.0,5.7746762924
 03/07  02:00:00,44.4533550143,5.52393989342,0.0185781252565,11.2242248706,10.0992000411,10.047477231,59.5995842146,53.833470466,0.0,5.76611374859
 03/07  03:00:00,43.8505511383,5.56124188019,0.0116704603063,12.4505844348,8.25718729233,10.0299323277,60.0544505118,54.2885181446,0.0,5.76593236725
 03/07  04:00:00,44.8877740481,5.59278229311,0.0059856589398,13.4619524753,8.25718729233,10.0299323277,60.9305253159,55.1647858161,0.0,5.76573949983
 03/07  05:00:00,47.5009537708,5.62113677232,0.00114404248477,14.4448124982,8.25718729233,11.6354268332,61.8407411154,56.0660316898,0.0,5.77470942559
 03/07  06:00:00,55.5220208479,5.63108115085,0.0,14.8768178481,12.1011305571,15.3678112995,67.7758321486,56.1960950889,0.0,11.5797370597
 03/07  07:00:00,77.2705256359,5.50919522254,0.119633918924,10.8662995856,19.7275818095,37.2640762949,73.660288894,56.1706332196,0.0,17.4896556744
 03/07  08:00:00,89.1071770958,5.51131449263,1.01366687797,6.96988507449,24.3117294858,51.2795993405,73.9479717701,50.4958016633,0.0,23.4521701068
 03/07  09:00:00,79.0672843916,5.47900966255,0.431752786237,8.82028473943,23.6694662846,40.6342015617,79.2446099028,37.6822672574,0.0,41.5623426454
 03/07  10:00:00,74.7943595602,5.49535696844,2.72886577121,7.24181990267,23.6694662846,35.6302164847,80.9268986591,33.3476984585,18.025,29.5542002006
 03/07  11:00:00,57.2151238835,5.49177936996,2.89837859008,7.0937369798,18.7433767983,22.9618409725,84.7533244676,31.3678188981,18.025,35.3605055696
 03/07  12:00:00,56.3308298645,5.51165583341,3.34608250713,5.74448527064,18.7433767983,22.9618409725,69.6538131911,28.1236743739,18.025,23.5051388172
 03/07  13:00:00,55.2371346829,5.51114066696,3.45712337577,4.49681714369,18.5889407304,23.1597249699,71.2641504323,23.8640449394,18.025,29.375105493
 03/07  14:00:00,54.4371052933,5.48548791067,3.48120912105,3.45185049473,18.7433767983,23.2517909448,68.5125471132,21.1100876894,18.025,29.3774594237
 03/07  15:00:00,53.5746917332,5.45026365007,3.42043238432,2.68544128326,18.7433767983,23.2517909448,61.4310792655,19.9058144883,18.025,23.5002647772
 03/07  16:00:00,52.5602662898,5.37652814564,2.96206799134,2.49306435076,18.7433767983,22.9618409725,70.9392978801,23.5428480831,18.025,29.371449797
 03/07  17:00:00,55.8013226092,5.34705318232,1.9685723282,2.30575314709,18.7433767983,27.431320555,48.8629022843,25.0635257241,18.025,5.77437656015
 03/07  18:00:00,67.9228980893,5.36375616553,0.894848525519,1.41172182591,17.6635504202,40.6971502883,39.5346549563,27.9719180843,0.0,11.562736872
 03/07  19:00:00,79.9115321463,5.38200765866,1.09036729027,1.02882290405,27.5259009287,37.3340067412,51.494387662,34.0316896842,0.0,17.4626979777
 03/07  20:00:00,82.3182867789,5.4104867187,1.36661295115,0.806117599567,33.8341110165,33.3544677425,46.9520659695,35.3551983639,0.0,11.5968676056
 03/07  21:00:00,90.9539389839,5.48019868827,1.84804604652,0.73646455987,36.5179666069,38.8247702939,49.514988948,37.9215329905,0.0,11.5934559575
 03/07  22:00:00,85.694124327,5.51094075757,2.04374474462,0.764425857213,32.965339924,36.8579353714,55.8002846973,38.3108472966,0.0,17.4894374007
 03/07  23:00:00,62.0695507463,5.39018361546,1.04620644152,1.80591787058,25.6355707503,20.6438685092,56.5228228489,39.1116278762,0.0,17.4111949727
 03/07  24:00:00,43.7500135462,5.34921823768,0.358603250862,3.76873991304,15.0252895274,11.7056064465,46.6430098836,40.8597368409,0.0,5.78327304266
 03/08  01:00:00,39.4246423392,5.34619595323,0.153842854034,4.67709747281,11.6412384099,10.0650221343,47.1372311578,41.3624577059,0.0,5.77477345192
 03/08  02:00:00,39.0117386196,5.37128457444,0.0607923649882,5.89305049686,10.0992000411,10.047477231,47.6149336536,41.8488821163,0.0,5.7660515373
 03/08  03:00:00,37.9983886803,5.39457713834,0.0283075223721,6.74845008076,8.25718729233,10.0299323277,47.527719749,41.7616897236,0.0,5.76603002547
 03/08  04:00:00,38.5847941325,5.41255188369,0.0227944444442,7.32239350067,8.25718729233,10.0299323277,47.5917644472,41.8264271131,0.0,5.76533733407
 03/08  05:00:00,40.5322967381,5.42319689114,0.0189181048931,7.65632238682,8.25718729233,11.6354268332,47.3337523295,41.5601068016,0.0,5.77364552782
 03/08  06:00:00,47.9021701822,5.41639797465,0.0188969903463,7.45275349564,12.1011305571,15.3678112995,51.8762897026,40.2969975801,0.0,11.5792921226
 03/08  07:00:00,70.4076513584,5.38514077706,0.711883526444,3.53523356093,19.7275818095,37.2640762949,56.4759047498,38.989172799,0.0,17.4867319508
 03/08  08:00:00,84.594799374,5.47768132643,1.76520323504,1.73960361433,24.3117294858,51.2795993405,60.9512860208,35.4525611461,0.0,25.4987248747
 03/08  09:00:00,74.0817532107,5.34435091208,0.685621491363,3.71554584759,23.6694662846,40.6342015617,67.663644822,28.1730781046,0.0,39.4905667174
 03/08  10:00:00,71.5192366363,5.34712940928,2.43648945492,4.40730196891,23.6694662846,35.6302164847,80.9526577227,27.4615301167,18.025,35.466127606
 03/08  11:00:00,55.6666238004,5.37926424757,2.42086882712,6.13526231179,18.7433767983,22.9618409725,75.460879472,27.9658551395,18.025,29.4700243325
 03/08  12:00:00,55.5856391504,5.37546727457,2.45589184224,6.02567452326,18.7433767983,22.9618409725,74.9315511801,27.5271207731,18.025,29.379430407
 03/08  13:00:00,55.2390108364,5.36926721041,2.31251110387,5.7851797154,18.5889407304,23.1597249699,67.9873309634,26.4567580439,18.025,23.5055729195
 03/08  14:00:00,55.1298088766,5.3611069957,2.26177650279,5.48836971121,18.7433767983,23.2517909448,72.5801404757,25.1797886261,18.025,29.3753518496
 03/08  15:00:00,54.9809579583,5.35758218776,2.24745184334,5.35736670733,18.7433767983,23.2517909448,72.8134235363,25.4144394027,18.025,29.3739841336
 03/08  16:00:00,54.3650761343,5.34582420185,2.26054586548,5.03010194737,18.7433767983,22.9618409725,68.2779364642,26.7525276391,18.025,23.5004088252
 03/08  17:00:00,57.8428076683,5.33992118872,1.44924991858,4.87369295293,18.7433767983,27.431320555,50.6118273109,26.8127149853,18.025,5.77411232566
 03/08  18:00:00,68.8644659313,5.30908090041,0.260899488373,3.04191721745,17.6635504202,40.6971502883,39.6744603645,28.1114114938,0.0,11.5630488707
 03/08  19:00:00,80.2817481739,5.32602136275,0.617916370189,1.92747797557,27.5259009287,37.3340067412,49.7661815131,32.3037680968,0.0,17.4624134163
 03/08  20:00:00,82.4363179359,5.36266061977,1.000898533,1.33768765897,33.8341110165,33.3544677425,44.5025460322,32.9049757764,0.0,11.5975702558
 03/08  21:00:00,91.1306564801,5.47179437722,1.8575740322,0.912060405042,36.5179666069,38.8247702939,45.4646263959,33.8681903903,0.0,11.5964360056
 03/08  22:00:00,85.8277323528,5.51293163051,2.1370042533,0.802786207073,32.965339924,36.8579353714,57.2240048596,33.9124111467,0.0,23.3115937129
 03/08  23:00:00,61.3377096481,5.3336945076,0.761469263757,1.41530530354,25.6355707503,20.6438685092,46.5026875587,34.8884723774,0.0,11.6142151813
 03/08  24:00:00,43.1768439957,5.30630489165,0.115599104601,3.48148625614,15.0252895274,11.7056064465,47.4456736094,35.8992533267,0.0,11.5464202827
 03/09  01:00:00,39.5614682355,5.34425595379,0.0537368214993,4.91596977139,11.6412384099,10.0650221343,42.4635180618,36.6901359968,0.0,5.77338206494
 03/09  02:00:00,38.8616927684,5.37024699276,0.0461306378229,5.75870473089,10.0992000411,10.047477231,43.2952751279,37.5292945831,0.0,5.7659805448
 03/09  03:00:00,37.7149162964,5.39152588734,0.0389212366049,6.45741669496,8.25718729233,10.0299323277,38.1428030686,38.1228030686,0.0,0.02
 03/09  04:00:00,38.0320408708,5.40114238112,0.0340196777847,6.76982560823,8.25718729233,10.0299323277,43.5915080589,37.8265504239,0.0,5.76495763497
 03/09  05:00:00,39.891302119,5.40860880301,0.0298482729358,7.0189857922,8.25718729233,11.6354268332,43.4684247308,37.6936892803,0.0,5.77473545048
 03/09  06:00:00,47.2793524643,5.4020122808,0.0297081294871,6.83351200715,12.1011305571,15.3678112995,48.363747328,36.7835735421,0.0,11.5801737858
 03/09  07:00:00,69.6430735512,5.34472853488,0.545800647909,2.9771522792,19.7275818095,37.2640762949,58.7220967145,35.4110984116,0.0,23.3109983029
 03/09  08:00:00,84.5302785808,5.50692579049,2.1282155948,1.28282783308,24.3117294858,51.2795993405,55.3439611312,31.8919369327,0.0,23.4520241986
 03/09  09:00:00,73.0348932354,5.30995376701,0.792896783067,2.59580972267,23.6694662846,40.6342015617,60.0369920881,24.4118782867,0.0,35.6251138014
 03/09  10:00:00,70.2110224249,5.31229633158,2.76298092554,2.80743027235,23.6694662846,35.6302164847,76.7524651386,23.270932029,18.025,35.4565331096
 03/09  11:00:00,53.534942582,5.30830214461,2.66601223908,3.82940094469,18.7433767983,22.9618409725,70.891382158,23.3973772726,18.025,29.4690048855
 03/09  12:00:00,52.7812900641,5.28473623049,2.71195740922,3.05599152565,18.7433767983,22.9618409725,70.0508952276,22.6479755974,18.025,29.3779196302
 03/09  13:00:00,51.7307560757,5.25959322634,2.58204481063,2.11706397156,18.5889407304,23.1597249699,68.5165952492,21.112390932,18.025,29.3792043172
 03/09  14:00:00,51.4511039682,5.24690143249,2.54451449202,1.64113478847,18.7433767983,23.2517909448,61.4562248237,19.9287410704,18.025,23.5024837532
 03/09  15:00:00,51.1049204188,5.23587269119,2.56302447013,1.2874680392,18.7433767983,23.2517909448,66.5767244048,19.1766206796,18.025,29.3751037252
 03/09  16:00:00,50.5529523603,5.23175694384,2.62936385133,0.963224985882,18.7433767983,22.9618409725,66.8496194054,19.4507428393,18.025,29.3738765661
 03/09  17:00:00,54.0165563653,5.2323973022,1.89101160221,0.713207628196,18.7433767983,27.431320555,42.4021797619,18.6028208533,18.025,5.7743589086
 03/09  18:00:00,66.746751065,5.30346049276,0.799515161436,0.391210057206,17.6635504202,40.6971502883,24.6620839939,18.8706153774,0.0,5.79146861656
 03/09  19:00:00,79.3466120086,5.3615978633,1.27814969355,0.296534260821,27.5259009287,37.3340067412,42.563761659,25.1006907732,0.0,17.4630708858
 03/09  20:00:00,82.0758756386,5.41854760359,1.71292376481,0.20933511865,33.8341110165,33.3544677425,44.8381272884,27.4552063929,0.0,17.3829208955
 03/09  21:00:00,91.2531559372,5.5595372357,2.66032696995,0.144066952374,36.5179666069,38.8247702939,41.3659897158,29.7712128281,0.0,11.5947768877
 03/09  22:00:00,85.9366697916,5.59133205754,2.7815841939,0.188743414336,32.965339924,36.8579353714,48.1489585098,30.6602671604,0.0,17.4886913494
 03/09  23:00:00,60.9693552696,5.37437525054,1.20402810339,0.563711588561,25.6355707503,20.6438685092,43.414240467,31.7993056075,0.0,11.6149348595
 03/09  24:00:00,40.979623483,5.25379852586,0.253960408121,1.19841202155,15.0252895274,11.7056064465,44.4917581659,32.9455306785,0.0,11.5462274875
