Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  01:00:00,36.7252697416,5.26218594999,0.122802883826,2.09277667582,11.6412384099,10.0650221343,39.2924603515,33.5178092174,0.0,5.77465113409
 03/10  02:00:00,36.4362284878,5.296441181,0.0711537765531,3.3820227199,10.0992000411,10.047477231,40.7038345873,34.9380032318,0.0,5.76583135554
 03/10  03:00:00,35.6244244249,5.32685295737,0.0487000790642,4.42181853771,8.25718729233,10.0299323277,41.8109321275,36.0447899777,0.0,5.76614214985
 03/10  04:00:00,36.2423448913,5.34712531865,0.042920863443,5.02524651923,8.25718729233,10.0299323277,42.3495855836,36.5841397069,0.0,5.76544587667
 03/10  05:00:00,38.2598529712,5.36057650772,0.0381064193839,5.42731188221,8.25718729233,11.6354268332,42.7383610646,36.9641838171,0.0,5.77417724751
 03/10  06:00:00,45.7057696285,5.35549852007,0.0377179122155,5.29843434863,12.1011305571,15.3678112995,47.6661628315,36.0863750695,0.0,11.5797877619
 03/10  07:00:00,68.7909374311,5.35049264147,0.846005814758,1.8190478097,19.7275818095,37.2640762949,52.9957336159,35.5063719079,0.0,17.489361708
 03/10  08:00:00,84.7605414144,5.57070731009,2.63433222692,0.943197379416,24.3117294858,51.2795993405,55.1723806978,31.7207467413,0.0,23.4516339565
 03/10  09:00:00,72.3701708939,5.33728712318,1.28749472341,1.40915652175,23.6694662846,40.6342015617,64.9146429327,23.3544744826,0.0,41.5601684501
 03/10  10:00:00,69.8030572526,5.40283326705,4.01935980215,1.05255151383,23.6694662846,35.6302164847,65.2753791207,17.6970832063,18.025,29.5532959144
 03/10  11:00:00,52.1877501846,5.37307888921,4.1049646439,0.9784798683,18.7433767983,22.9618409725,61.8028024996,12.8344992897,18.025,30.9433032099
 03/10  12:00:00,52.3119536341,5.44423386406,4.69968867661,0.439426738977,18.7433767983,22.9618409725,55.4214933931,9.48631150184,18.025,27.9101818913
 03/10  13:00:00,52.5984006536,5.4984743256,5.10879976144,0.219074318054,18.5889407304,23.1597249699,54.2890154119,6.89186332703,18.025,29.3721520849
 03/10  14:00:00,52.9848711842,5.54072742542,5.36399167233,0.0615970962096,18.7433767983,23.2517909448,49.6687457203,2.26566394816,18.025,29.3780817722
 03/10  15:00:00,53.3209443905,5.57767408594,5.72308499575,0.00163271638343,18.7433767983,23.2517909448,42.6252260142,1.10252579909,18.025,23.4977002152
 03/10  16:00:00,53.0970255714,5.58221317263,5.78620757415,0.0,18.7433767983,22.9618409725,49.5561672133,2.15721171572,18.025,29.3739554976
 03/10  17:00:00,56.4491714945,5.53905321171,4.73017679105,0.0,18.7433767983,27.431320555,26.8732442474,3.07408440026,18.025,5.77415984716
 03/10  18:00:00,67.5753871796,5.64580744011,3.56101142481,0.0,17.6635504202,40.6971502883,17.5928740422,6.03090303168,0.0,11.5619710105
 03/10  19:00:00,82.0704435899,5.72020963564,3.93990489795,0.0,27.5259009287,37.3340067412,29.8980963976,12.4346699717,0.0,17.4634264259
 03/10  20:00:00,84.8240181666,5.78774906828,4.3012045874,0.0,33.8341110165,33.3544677425,26.2060280252,14.61045795,0.0,11.5955700752
 03/10  21:00:00,93.7440333904,5.91411013875,4.94069501549,0.0,36.5179666069,38.8247702939,30.4356805988,18.8411461442,0.0,11.5945344546
 03/10  22:00:00,88.2342364197,5.92596717941,4.93326272264,0.0,32.965339924,36.8579353714,38.2944630302,20.8056901063,0.0,17.4887729238
 03/10  23:00:00,62.2475149257,5.60112399126,2.81915128302,0.0,25.6355707503,20.6438685092,40.7198169604,23.3090481885,0.0,17.4107687719
 03/10  24:00:00,41.1212867435,5.40007343414,1.44776351931,0.0,15.0252895274,11.7056064465,31.4928912785,25.7096748845,0.0,5.78321639398
 03/11  01:00:00,36.914767537,5.34825172699,1.10814349926,0.010971188727,12.8411359301,10.0650221343,32.9378083796,27.1635146762,0.0,5.77429370339
 03/11  02:00:00,36.7965615362,5.32506403081,0.946911487641,0.0784951359274,12.8411359301,10.0650221343,33.0597462218,27.2936817873,0.0,5.76606443452
 03/11  03:00:00,32.0397024465,5.29425663403,0.727169686536,0.191223417572,8.25718729233,10.0299323277,31.8067932655,26.0409179887,0.0,5.76587527683
 03/11  04:00:00,31.9869902492,5.27868932028,0.614530865307,0.266717650527,8.25718729233,10.0299323277,31.5843113912,25.8186366178,0.0,5.76567477335
 03/11  05:00:00,33.5666167654,5.27213423848,0.537511665888,0.323113213097,8.25718729233,11.6354268332,31.4463963907,25.6722910024,0.0,5.77410538831
 03/11  06:00:00,37.7778070099,5.26417509623,0.455948940564,0.465328562728,8.71707943955,15.3327214929,31.2875738066,25.505546567,0.0,5.78202723952
 03/11  07:00:00,54.4730965788,5.31675381208,0.830668661934,0.404914598742,18.5082010057,25.6353820695,38.091385274,26.5110243505,0.0,11.5803609235
 03/11  08:00:00,68.2396195156,5.49594448522,2.11382851685,0.140776769488,19.4083231844,41.0650158608,42.6499954233,25.1604817222,0.0,17.4895137012
 03/11  09:00:00,94.4491040704,5.7260821835,4.290599954,0.0658124427584,26.3286599382,57.9988325916,67.3492389636,19.4915042342,0.0,47.8577347294
 03/11  10:00:00,79.998414443,5.55283444779,5.15944069257,0.0744746624932,26.3286599382,42.8504436482,78.8231916198,19.2424555069,18.025,41.5557361129
 03/11  11:00:00,54.5715899267,5.33568903515,3.75458486751,0.264259647991,21.7447113004,23.4437158914,68.1065801909,20.5245184808,18.025,29.55706171
 03/11  12:00:00,52.0565872701,5.31948111976,3.61703516056,0.365142408789,19.3027497915,23.426170988,74.2178104147,20.840308657,18.025,35.3525017577
 03/11  13:00:00,52.0303824205,5.31709449908,3.4351670257,0.381409942422,19.1483137236,23.7250123474,62.3722378268,20.8439894163,18.025,23.5032484105
 03/11  14:00:00,52.0985413995,5.31391896079,3.37747025271,0.364894995842,19.3027497915,23.7161209604,65.6044905128,18.2061621273,18.025,29.3733283855
 03/11  15:00:00,52.0142843301,5.30515106148,3.28566884675,0.381206552906,19.3027497915,23.7161209604,66.0153653234,18.6131146631,18.025,29.3772506603
 03/11  16:00:00,51.6598191598,5.29583115819,3.20909843172,0.402584576181,19.3027497915,23.426170988,61.6970300919,20.1734729763,18.025,23.4985571156
 03/11  17:00:00,55.2145368002,5.28465400865,2.26540843704,0.46082935214,19.3027497915,27.8956505705,44.5861447872,20.7868555323,18.025,5.77428925496
 03/11  18:00:00,62.6608202713,5.36174373676,1.16260109399,0.310161857082,18.2229234133,37.5968344597,33.3311302987,21.7852652659,0.0,11.5458650328
 03/11  19:00:00,85.0548372629,5.49074541125,2.14980316192,0.0984954692682,32.690315043,37.0816133363,30.9654192879,25.175277869,0.0,5.79014141893
 03/11  20:00:00,85.8687919029,5.58440735067,2.78371570833,0.0728261144146,36.8143715336,33.066984531,43.0734025448,25.6913342543,0.0,17.3820682906
 03/11  21:00:00,92.0362595557,5.71097558385,3.57424498021,0.0831167045978,36.3493007332,38.7721355839,38.2935502784,26.698388638,0.0,11.5951616404
 03/11  22:00:00,90.0034062749,5.73020187714,3.63856980807,0.0845765104216,36.1807251679,36.8228455648,37.9498351568,26.3527954165,0.0,11.5970397403
 03/11  23:00:00,67.0252063896,5.51665815535,2.18983248458,0.0880074045601,31.0351095914,20.6438685092,44.4174337748,26.9280568488,0.0,17.489376926
 03/11  24:00:00,43.3820151168,5.34821320383,1.05876157344,0.299173052728,17.4250845679,11.7056064465,39.5592096321,27.978954586,0.0,11.5802550461
 03/12  01:00:00,37.2430500275,5.31402729263,0.782903874296,0.580605659704,12.925468867,10.100111941,34.2296134509,28.4634108243,0.0,5.76620262663
 03/12  02:00:00,32.465766833,5.26920944818,0.437119417423,0.812963139524,8.34152022915,10.0650221343,34.6453570611,28.8793473073,0.0,5.76600975382
 03/12  03:00:00,32.4548848829,5.25313048092,0.303443962631,0.95183572089,8.34152022915,10.0650221343,34.9885753135,29.2227569179,0.0,5.7658183956
 03/12  04:00:00,34.2231276578,5.24863757775,0.223607822824,1.19760278897,8.34152022915,11.6705166398,35.2737434621,29.4993572836,0.0,5.77438617845
 03/12  05:00:00,38.6186544067,5.24707011613,0.149139064878,1.51066940377,8.80141237637,15.3678112995,35.4231087143,29.6400827129,0.0,5.78302600132
 03/12  06:00:00,58.5337139449,5.29184483536,0.584163542696,0.968947125333,18.5082010057,25.6353820695,40.32334759,28.7431275229,0.0,11.580220067
 03/12  07:00:00,72.3470543188,5.4759329127,1.9781980153,0.516433681848,19.4926561212,41.1001056674,44.2581625564,26.770087839,0.0,17.4880747174
 03/12  08:00:00,94.4074967124,5.69846616044,4.19676016705,0.145663735069,26.3286599382,57.9988325916,68.7278786421,20.8710583861,0.0,47.8568202559
 03/12  09:00:00,79.853890047,5.51598962408,4.98103138495,0.264628040752,26.2443270014,42.8153538416,79.9257659711,20.3474020572,18.025,41.553363914
 03/12  10:00:00,54.749943257,5.30554698041,3.51086990186,0.7164723023,21.7447113004,23.4437158914,69.0407230082,21.4583908586,18.025,29.5573321496
 03/12  11:00:00,52.2415484954,5.28764459208,3.32913443095,0.81013036658,19.3449162599,23.4437158914,69.8057535145,22.3161458326,18.025,29.4646076819
 03/12  12:00:00,52.1383743906,5.28155213485,3.08065480574,0.819746317023,19.190480192,23.7425572507,70.5758655366,23.176949096,18.025,29.3739164405
 03/12  13:00:00,52.0713709348,5.28036973529,3.03257079006,0.775884542842,19.260583323,23.698576057,68.1830165433,20.7859867152,18.025,29.372029828
 03/12  14:00:00,52.0227268967,5.28154433709,3.04000746708,0.718630219194,19.260583323,23.698576057,67.9064491996,20.5067420835,18.025,29.3747071161
 03/12  15:00:00,51.703072967,5.28403284948,3.08659446656,0.639852805237,19.260583323,23.4086260847,62.444716811,20.9232326807,18.025,23.4964841303
 03/12  16:00:00,55.3295846586,5.29208683337,2.37791374348,0.515651066896,19.260583323,27.8781056672,42.8343569883,19.0351362165,18.025,5.77422077178
 03/12  17:00:00,62.7510320358,5.38386474435,1.3704671975,0.230098060037,18.1807569449,37.5792895564,30.2986040782,18.752779703,0.0,11.5458243753
 03/12  18:00:00,77.5507606985,5.50832763198,2.33769452611,0.0443696760462,32.6059821062,37.0465235296,28.9118474129,23.1206344792,0.0,5.79121293368
 03/12  19:00:00,85.980725134,5.59781918644,2.91891111975,0.0361516261435,36.8143715336,33.066984531,41.2295526869,23.8459401695,0.0,17.3836125174
 03/12  20:00:00,92.2748360352,5.72569371175,3.7286246161,0.033174628639,36.43363367,38.8072253906,36.0708679008,24.4767129537,0.0,11.5941549471
 03/12  21:00:00,89.8606090172,5.72977128976,3.65317818876,0.0470262759346,36.0963922311,36.7877557581,36.9829976863,25.3869640328,0.0,11.5960336535
 03/12  22:00:00,66.8601682934,5.51386362844,2.17266994703,0.0623514875641,30.9507766546,20.6087787026,44.2039152897,26.7156490823,0.0,17.4882662074
 03/12  23:00:00,43.266626975,5.34392379406,1.04717258059,0.199664500794,17.4250845679,11.7056064465,40.0375652727,28.4572979431,0.0,11.5802673296
 03/12  24:00:00,37.1621505811,5.32325463662,0.878391567382,0.393681287033,12.925468867,10.100111941,31.9834642005,26.208802024,0.0,5.77466217642
 03/13  01:00:00,34.1768644293,5.29658430297,0.672343142021,0.521327909655,10.0992000411,10.047477231,29.2280692657,23.4622905167,0.0,5.76577874896
 03/13  02:00:00,32.2270033293,5.26122306619,0.391702939995,0.74702583135,8.25718729233,10.0299323277,31.3641038798,25.5980234582,0.0,5.76608042155
 03/13  03:00:00,32.2070157662,5.24125447618,0.227542058514,0.911167826261,8.25718729233,10.0299323277,33.1715305482,27.4056441797,0.0,5.76588636853
 03/13  04:00:00,34.140047774,5.24026231949,0.139375239098,1.32655433496,8.25718729233,11.6354268332,36.2007852666,30.4263382696,0.0,5.77444699708
 03/13  05:00:00,41.852319594,5.24623789171,0.161622369822,1.43034539923,12.1011305571,15.3678112995,41.4331052948,29.8536154061,0.0,11.5794898887
 03/13  06:00:00,72.6522843042,5.47881888119,1.93474517972,0.695334678208,19.7275818095,37.2640762949,49.0025166784,31.513367249,0.0,17.4891494294
 03/13  07:00:00,88.5733347142,5.64774983377,3.15183869301,0.393450901537,24.3117294858,51.2795993405,53.9964718562,30.5457495601,0.0,23.4507222961
 03/13  08:00:00,72.3954527106,5.39370668873,1.83222978168,0.833290867626,23.6694662846,40.6342015617,63.6650448398,22.1076994786,0.0,41.5573453612
 03/13  09:00:00,69.742106459,5.42151793696,4.33340779209,0.658870966659,23.6694662846,35.6302164847,63.9994388427,16.4206043644,18.025,29.5538344783
 03/13  10:00:00,51.9996016915,5.38042938808,4.38084921783,0.507100662531,18.7433767983,22.9618409725,64.5704145615,11.1869716299,18.025,35.3584429316
 03/13  11:00:00,52.3761282957,5.45107940043,4.97240711738,0.22403977324,18.7433767983,22.9618409725,48.727312678,7.1984989474,18.025,23.5038137306
 03/13  12:00:00,52.7264428491,5.49795214791,5.37389778898,0.0825435519518,18.5889407304,23.1597249699,53.2338596878,5.84069481333,18.025,29.3681648745
 03/13  13:00:00,53.0370309667,5.5213560942,5.49424211761,0.00287907584851,18.7433767983,23.2517909448,49.1575254142,1.75749808717,18.025,29.375027327
 03/13  14:00:00,52.6626404613,5.46701047509,5.17707908503,0.0,18.7433767983,23.2517909448,42.9715709406,1.44675081565,18.025,23.499820125
 03/13  15:00:00,52.408463593,5.47197520433,5.20788702874,0.0,18.7433767983,22.9618409725,50.0973851818,2.70176153463,18.025,29.3706236471
 03/13  16:00:00,55.8927100024,5.45775882861,4.25501096262,0.0,18.7433767983,27.431320555,27.9023798169,4.1032941791,18.025,5.77408563779
 03/13  17:00:00,67.2743010631,5.60029230079,3.30544315924,0.0,17.6635504202,40.6971502883,19.1035497015,7.54085917823,0.0,11.5626905233
 03/13  18:00:00,74.5407051529,5.70591283064,3.96046888857,0.0,27.5259009287,37.3340067412,30.3378111329,12.8760151353,0.0,17.4617959976
 03/13  19:00:00,85.0779998704,5.79993992142,4.54299828304,0.0,33.8341110165,33.3544677425,26.0943852855,14.497786412,0.0,11.5965988735
 03/13  20:00:00,94.366755538,5.97916699057,5.49836718729,0.0,36.5179666069,38.8247702939,29.8228333544,18.2296949563,0.0,11.593138398
 03/13  21:00:00,88.9338728906,6.00614424706,5.55272774697,0.0,32.965339924,36.8579353714,38.1740095518,20.6854549397,0.0,17.488554612
 03/13  22:00:00,62.7176272596,5.65418414954,3.23620933839,0.0,25.6355707503,20.6438685092,39.0253046157,21.613663536,0.0,17.4116410798
 03/13  23:00:00,41.5260871671,5.44919334932,1.80344671728,0.0,15.0252895274,11.7056064465,28.71976168,22.9366744809,0.0,5.78308719913
 03/13  24:00:00,36.0413632273,5.38979245206,1.40406824958,0.0,11.6412384099,10.0650221343,29.5264019199,23.7517977948,0.0,5.77460412513
 03/14  01:00:00,34.1826119814,5.34986419654,1.14613973818,0.0,10.0992000411,10.047477231,30.4368380504,24.6706157723,0.0,5.76622227817
 03/14  02:00:00,32.0788702747,5.31724009863,0.934579434159,0.0,8.25718729233,10.0299323277,31.0728436085,25.3069890498,0.0,5.76585455873
 03/14  03:00:00,31.9588026513,5.29806688687,0.806173540621,0.0275112578838,8.25718729233,10.0299323277,31.3491766399,25.5830318964,0.0,5.76614474352
 03/14  04:00:00,33.5365752638,5.28770753789,0.730942319422,0.0840704715835,8.25718729233,11.6354268332,31.0456901005,25.2711400304,0.0,5.77455007016
 03/14  05:00:00,41.276415853,5.30165788266,0.820671424526,0.139972538452,12.1011305571,15.3678112995,36.3358228851,24.7557732075,0.0,11.5800496776
 03/14  06:00:00,72.7640869219,5.56785222595,2.65285362708,0.0,19.7275818095,37.2640762949,41.8198990455,24.3346449336,0.0,17.4852541119
 03/14  07:00:00,89.1297576199,5.77308437934,3.97424023507,0.00213999171583,24.3117294858,51.2795993405,45.7450332895,22.2945602104,0.0,23.4504730791
 03/14  08:00:00,72.4520367195,5.46011961566,2.64470771959,0.0109866605336,23.6694662846,40.6342015617,58.3183276698,16.7587177451,0.0,41.5596099246
 03/14  09:00:00,69.3403042926,5.43030465095,4.56369555529,0.0179962504488,23.6694662846,35.6302164847,69.8390437373,16.3515188884,18.025,35.4625248489
 03/14  10:00:00,50.9993532895,5.30877082726,3.77752089855,0.181839721583,18.7433767983,22.9618409725,64.4745483204,16.981735882,18.025,29.4678124384
 03/14  11:00:00,50.9611854252,5.30604426229,3.71330815763,0.213232063211,18.7433767983,22.9618409725,57.9812662371,16.4499461005,18.025,23.5063201366
 03/14  12:00:00,50.880923764,5.30678276537,3.60848063322,0.193612352641,18.5889407304,23.1597249699,62.2317318738,14.8364362396,18.025,29.3702956342
 03/14  13:00:00,51.0791225026,5.31141873284,3.60070810783,0.148443171243,18.7433767983,23.2517909448,60.9425426275,13.547094583,18.025,29.3704480446
 03/14  14:00:00,51.0401416544,5.3108904395,3.59018826686,0.120511321356,18.7433767983,23.2517909448,60.8652771485,13.4661536793,18.025,29.3741234691
 03/14  15:00:00,50.9032888403,5.33694785898,3.79039455353,0.0473469124003,18.7433767983,22.9618409725,55.7217392375,14.2007978874,18.025,23.4959413501
 03/14  16:00:00,54.64947062,5.35401341001,3.10677777256,0.00873970747938,18.7433767983,27.431320555,37.5899066221,13.7915416389,18.025,5.77336498319
 03/14  17:00:00,66.1120701983,5.48801520201,2.25549108087,0.0,17.6635504202,40.6971502883,25.5450637316,13.9825758281,0.0,11.5624879035
 03/14  18:00:00,73.3837041882,5.57138485309,2.93799808824,0.0,27.5259009287,37.3340067412,34.4029790009,16.9401838802,0.0,17.4627951208
 03/14  19:00:00,83.8109228121,5.64710439756,3.42875697388,0.0,33.8341110165,33.3544677425,29.2805992297,17.6840892662,0.0,11.5965099635
 03/14  20:00:00,93.072710189,5.80561435904,4.37787835751,0.0,36.5179666069,38.8247702939,31.0557141156,19.4614476834,0.0,11.5942664322
 03/14  21:00:00,87.9348268117,5.86640031604,4.6934263828,0.0,32.965339924,36.8579353714,43.2759174561,19.9676551041,0.0,23.3082623519
 03/14  22:00:00,62.3267900941,5.60046427616,2.89909516513,0.0,25.6355707503,20.6438685092,32.5900509571,20.9766920441,0.0,11.613358913
 03/14  23:00:00,41.295560846,5.41740786381,1.60470648704,0.0,15.0252895274,11.7056064465,27.7066425282,21.9236561802,0.0,5.78298634801
 03/14  24:00:00,35.837774839,5.36101116967,1.22926155493,0.0,11.6412384099,10.0650221343,28.6022024859,22.8276083128,0.0,5.77459417303
 03/15  01:00:00,34.0279259308,5.32527703762,0.99006868664,0.0259733545903,10.0992000411,10.047477231,29.8813614027,24.1152477339,0.0,5.76611366877
 03/15  02:00:00,32.0431891532,5.29489219717,0.762342307203,0.158904890221,8.25718729233,10.0299323277,31.2109706891,25.4450623137,0.0,5.76590837532
 03/15  03:00:00,32.0499074015,5.28040133202,0.602028514383,0.340427246305,8.25718729233,10.0299323277,32.6453329188,26.8803081467,0.0,5.76502477214
 03/15  04:00:00,33.6703248632,5.26677741048,0.475494335383,0.494199468217,8.25718729233,11.6354268332,33.4296524453,27.655889512,0.0,5.77376293326
 03/15  05:00:00,41.4084326017,5.2791923295,0.555786082136,0.559340809175,12.1011305571,15.3678112995,39.1014324093,27.5210811267,0.0,11.5803512826
 03/15  06:00:00,72.6419030531,5.54145290815,2.45703078335,0.10004208922,19.7275818095,37.2640762949,43.9438392449,26.4576992485,0.0,17.4861399964
 03/15  07:00:00,87.0944263926,5.74239220808,3.7985887531,0.0571548377846,24.3117294858,51.2795993405,53.3389067868,24.0305910734,0.0,29.3083157134
 03/15  08:00:00,72.4411037221,5.44509039444,2.56388473633,0.0959075206444,23.6694662846,40.6342015617,52.1800271059,16.5547617827,0.0,35.6252653232
 03/15  09:00:00,69.4541539083,5.41896076173,4.56858358893,0.138304736537,23.6694662846,35.6302164847,68.0866846821,14.5980360795,18.025,35.4636486026
 03/15  10:00:00,51.18474835,5.29917378426,3.75100540716,0.403348720508,18.7433767983,22.9618409725,63.4237018746,15.9321755837,18.025,29.4665262909
 03/15  11:00:00,51.2717433651,5.31646524287,3.93600474287,0.290673132982,18.7433767983,22.9618409725,60.9904009777,13.5891338404,18.025,29.3762671372
 03/15  12:00:00,51.3031507525,5.3309939213,3.99608716784,0.204022386621,18.5889407304,23.1597249699,53.5347290014,12.0099459668,18.025,23.4997830346
 03/15  13:00:00,52.4394775002,5.45464185517,4.92143612196,0.0448490765054,18.7433767983,23.2517909448,53.8876804468,6.49210047395,18.025,29.3705799728
 03/15  14:00:00,52.409142423,5.43879924812,4.95097514755,0.000816065596687,18.7433767983,23.2517909448,52.1467952683,4.74541849394,18.025,29.3763767744
 03/15  15:00:00,51.363563029,5.37663910586,4.25832534286,0.0,18.7433767983,22.9618409725,50.8548950658,9.33219366975,18.025,23.4977013961
 03/15  16:00:00,54.5396724117,5.35314533702,3.00658844415,0.0,18.7433767983,27.431320555,38.1826065997,14.3833538886,18.025,5.77425271113
 03/15  17:00:00,65.681180252,5.44945412073,1.86316472725,0.0,17.6635504202,40.6971502883,30.4071823076,18.8444159752,0.0,11.5627663324
 03/15  18:00:00,72.7091227922,5.50995840857,2.32484637231,0.0,27.5259009287,37.3340067412,42.1731831653,24.7119188977,0.0,17.4612642676
 03/15  19:00:00,83.0597740334,5.57221866447,2.75249516331,0.0,33.8341110165,33.3544677425,37.8585730234,26.2618707956,0.0,11.5967022279
 03/15  20:00:00,92.1828632051,5.71215194791,3.5786309798,0.00286405935067,36.5179666069,38.8247702939,39.7124980643,28.1173719634,0.0,11.5951261009
 03/15  21:00:00,86.8901359007,5.75125815213,3.73173772233,0.0321441237683,32.965339924,36.8579353714,52.0715240116,28.7622636338,0.0,23.3092603778
 03/15  22:00:00,61.5548127234,5.51353311777,2.16124806539,0.0528025347087,25.6355707503,20.6438685092,40.9139861699,29.2998201328,0.0,11.6141660372
 03/15  23:00:00,40.8281210325,5.34575608455,1.05096271389,0.157955957528,15.0252895274,11.7056064465,35.9392249461,30.1561482497,0.0,5.78307669646
 03/15  24:00:00,35.7284708691,5.301584786,0.708685661953,0.470698986153,11.6412384099,10.0650221343,42.3448038432,30.8156071583,0.0,11.5291966848
 03/16  01:00:00,34.1599407488,5.27615647424,0.498755822816,0.698422543523,10.0992000411,10.047477231,30.6802395735,30.6602395735,0.0,0.02
 03/16  02:00:00,32.2502813282,5.25188676366,0.307586856456,0.863758986073,8.25718729233,10.0299323277,36.582393879,30.8165730579,0.0,5.76582082107
 03/16  03:00:00,32.3408174674,5.24146190926,0.197946051584,1.07436015585,8.25718729233,10.0299323277,37.2956635487,31.5295495028,0.0,5.7661140459
 03/16  04:00:00,34.2032694916,5.24176020914,0.135269948307,1.39238650673,8.25718729233,11.6354268332,37.7604181367,31.9862567266,0.0,5.77416141014
 03/16  05:00:00,41.9073684732,5.24792608754,0.162289183323,1.48304165908,12.1011305571,15.3678112995,43.5096934396,31.9296844342,0.0,11.5800090055
 03/16  06:00:00,72.5225031359,5.47714800656,1.95271619136,0.549264580718,19.7275818095,37.2640762949,48.5772412762,31.0917593772,0.0,17.485481899
 03/16  07:00:00,86.5662573131,5.652497983,3.18661243995,0.230859809968,24.3117294858,51.2795993405,58.6841258421,29.3777980582,0.0,29.3063277839
 03/16  08:00:00,72.06358623,5.37688474578,1.61369462759,0.73678839463,23.6694662846,40.6342015617,59.8391529965,24.2152405653,0.0,35.6239124312
 03/16  09:00:00,68.9647303069,5.35511650167,3.42930733594,0.852003543275,23.6694662846,35.6302164847,76.9500431071,23.4672702471,18.025,35.45777286
 03/16  10:00:00,51.1048235412,5.25624717478,2.81886605871,1.29849151966,18.7433767983,22.9618409725,70.9545348354,23.4634113939,18.025,29.4661234415
 03/16  11:00:00,51.2727906465,5.26706505152,2.88259807764,1.39452807763,18.7433767983,22.9618409725,70.9339572954,23.5353215751,18.025,29.3736357203
 03/16  12:00:00,51.1022647737,5.26844658842,2.722070456,1.33970089036,18.5889407304,23.1597249699,64.6011597426,23.0714690143,18.025,23.5046907283
 03/16  13:00:00,51.1578349828,5.26722403937,2.70470174151,1.16736036496,18.7433767983,23.2517909448,69.5039232693,22.1118904456,18.025,29.3670328237
 03/16  14:00:00,50.9809858498,5.26050433858,2.67853601729,1.02339454844,18.7433767983,23.2517909448,69.2456320923,21.8488189556,18.025,29.3718131368
 03/16  15:00:00,50.5843244189,5.26229623879,2.73212837017,0.861301744376,18.7433767983,22.9618409725,64.4577450551,22.9340926849,18.025,23.4986523702
 03/16  16:00:00,54.201694358,5.26729759199,1.95905068979,0.795408767137,18.7433767983,27.431320555,51.1876879694,23.4122717491,18.025,9.75041622033
 03/16  17:00:00,65.5240062203,5.38118466611,1.27699243078,0.497270239172,17.6635504202,40.6971502883,32.3913551193,24.8188785072,0.0,7.57247661209
 03/16  18:00:00,72.4267129008,5.44403700514,1.7889477096,0.319413037727,27.5259009287,37.3340067412,47.0626945283,29.6016337227,0.0,17.4610608056
 03/16  19:00:00,82.6091699517,5.49333608267,2.1296993387,0.25107587482,33.8341110165,33.3544677425,43.1572518806,31.5600670169,0.0,11.5971848637
 03/16  20:00:00,91.575783761,5.61864746409,2.8990884004,0.168833030057,36.5179666069,38.8247702939,45.2458506252,33.6502458009,0.0,11.5956048244
 03/16  21:00:00,86.2313609466,5.64345107204,2.98542289796,0.227494891378,32.965339924,36.8579353714,58.7093048608,35.3992579629,0.0,23.3100468979
 03/16  22:00:00,61.3593180308,5.42157778691,1.4612076426,0.6493055796,25.6355707503,20.6438685092,49.512422011,37.8983860403,0.0,11.6140359708
 03/16  23:00:00,41.3608975159,5.27810404774,0.372054480859,1.43729356554,15.0252895274,11.7056064465,51.1944112276,39.6486852135,0.0,11.5457260141
 03/16  24:00:00,37.5958177237,5.29071996232,0.145601318438,2.91199619085,11.6412384099,10.0650221343,46.7622412386,40.9878978159,0.0,5.77434342262
 03/17  01:00:00,37.5315016825,5.33153508104,0.0890217781206,4.42433961673,10.0992000411,10.047477231,42.0235441566,42.0035441566,0.0,0.02
 03/17  02:00:00,36.7249748861,5.36119358853,0.0602934301206,5.47644017449,8.25718729233,10.0299323277,48.4637137555,42.6976712938,0.0,5.7660424617
 03/17  03:00:00,37.4309621613,5.38358413379,0.0436580005429,6.17667162751,8.25718729233,10.0299323277,49.0276873574,43.2618509118,0.0,5.76583644558
 03/17  04:00:00,39.7895327105,5.4058498681,0.037020263063,6.91281045641,8.25718729233,11.6354268332,50.2756381167,44.5012651321,0.0,5.77437298459
 03/17  05:00:00,47.4740821518,5.40744796597,0.0357001425259,7.01682456508,12.1011305571,15.3678112995,55.7187989191,44.1388694297,0.0,11.5799294894
 03/17  06:00:00,74.1403219922,5.39608581195,0.810006220927,3.39085849829,19.7275818095,37.2640762949,60.3437497169,42.8586910905,0.0,17.4850586264
 03/17  07:00:00,86.825735908,5.5396963298,2.25873329972,1.53102327992,24.3117294858,51.2795993405,70.2812785593,40.9737427678,0.0,29.3075357914
 03/17  08:00:00,74.6693253836,5.35597164946,0.497351221699,4.47978706045,23.6694662846,40.6342015617,69.743898617,34.1223391971,0.0,35.6215594199
 03/17  09:00:00,71.5909650459,5.3586373773,2.3902981396,4.51372842106,23.6694662846,35.6302164847,85.0171391743,31.5333368314,18.025,35.4588023429
 03/17  10:00:00,55.2543234179,5.36839797606,2.34179484768,5.81291344114,18.7433767983,22.9618409725,78.5267579404,31.0346054017,18.025,29.4671525387
 03/17  11:00:00,54.9474612263,5.36017976182,2.37513557348,5.48354755008,18.7433767983,22.9618409725,77.8740278886,30.4752081555,18.025,29.373819733
 03/17  12:00:00,54.5459350231,5.34951972166,2.22340779366,5.20096141052,18.5889407304,23.1597249699,70.2552874091,28.7263420111,18.025,23.503945398
 03/17  13:00:00,54.3642229413,5.33798896487,2.22814321467,4.77954322441,18.7433767983,23.2517909448,74.0598279839,26.6685707194,18.025,29.3662572645
 03/17  14:00:00,53.7957533867,5.32132618481,2.29336435697,4.16251295564,18.7433767983,23.2517909448,72.6657357715,25.2687885233,18.025,29.3719472482
 03/17  15:00:00,53.2296460905,5.31405713996,2.3353706315,3.85162100763,18.7433767983,22.9618409725,67.5769666052,26.0532455958,18.025,23.4987210094
 03/17  16:00:00,56.3345559481,5.30168474227,1.59063022078,3.26230490641,18.7433767983,27.431320555,54.8464553893,25.2931973312,18.025,11.5282580582
 03/17  17:00:00,65.8787854159,5.31022148841,0.583020814826,1.61698602225,17.6635504202,40.6971502883,33.1266960104,27.3354733556,0.0,5.7912226548
 03/17  18:00:00,72.3314848358,5.35962521915,1.03902161775,1.05852545885,27.5259009287,37.3340067412,49.8296587613,32.368517992,0.0,17.4611407693
 03/17  19:00:00,82.4987305401,5.41433538661,1.45993624356,0.889402264028,33.8341110165,33.3544677425,45.3003742021,33.7035042347,0.0,11.5968699675
 03/17  20:00:00,91.3776066188,5.53278796541,2.32401848622,0.631587205015,36.5179666069,38.8247702939,47.2240963478,35.6284500968,0.0,11.595646251
 03/17  21:00:00,85.9702097291,5.55079121698,2.39694063519,0.647489061613,32.965339924,36.8579353714,60.671831329,37.3618504517,0.0,23.3099808773
 03/17  22:00:00,61.4576747289,5.34277665501,0.818272753186,1.46940067343,25.6355707503,20.6438685092,52.8763644987,41.2639979557,0.0,11.612366543
 03/17  23:00:00,44.6035525723,5.34639551789,0.107609057063,4.87610377147,15.0252895274,11.7056064465,56.6627117883,45.1169623226,0.0,11.5457494657
 03/17  24:00:00,41.9505514771,5.41414672997,0.053556759519,7.2353487914,11.6412384099,10.0650221343,54.0389183686,48.2645618669,0.0,5.77435650167
 03/18  01:00:00,44.7183311001,5.46027717399,0.0434482592313,8.76852043355,12.8411359301,10.0650221343,51.5366512656,51.5166512656,0.0,0.02
 03/18  02:00:00,41.9035768998,5.51278884867,0.0328691694936,10.5308720101,8.25718729233,10.0299323277,59.5601899794,53.7941321607,0.0,5.7660578187
 03/18  03:00:00,43.4120047082,5.55805177791,0.0251272410607,12.0017781178,8.25718729233,10.0299323277,61.3916351881,55.6257867482,0.0,5.7658484399
 03/18  04:00:00,46.5222756043,5.60410078851,0.0187296583348,13.4655940517,8.25718729233,11.6354268332,63.7847753351,58.0103997748,0.0,5.77437556034
 03/18  05:00:00,51.8046741953,5.63517144246,0.0134110027547,14.5637439259,8.71707943955,15.3327214929,69.9342180831,58.3889523457,0.0,11.5452657373
 03/18  06:00:00,70.8296635626,5.59836201813,0.0199069847554,13.5226468587,18.5082010057,25.6353820695,69.0090586048,57.4307460819,0.0,11.5783125229
 03/18  07:00:00,78.6689120457,5.50834367457,0.054633109587,10.732884219,19.4083231844,41.0650158608,72.8957698737,55.40773291,0.0,17.4880369637
 03/18  08:00:00,97.6410225201,5.48167714887,0.846863477596,6.94589825118,26.3286599382,57.9988325916,92.2892633306,46.1216879526,0.0,46.167575378
 03/18  09:00:00,85.1160431867,5.46310977261,2.02510488528,8.41618185721,26.3286599382,42.8504436482,99.8230986791,44.5129463421,18.025,37.285152337
 03/18  10:00:00,63.8782659437,5.52318207088,1.9440250355,11.1940144571,21.7447113004,23.4437158914,98.5204253348,45.0352903982,18.025,35.4601349367
 03/18  11:00:00,60.7818242915,5.50329834932,1.97880182119,10.5448056094,19.3027497915,23.426170988,91.7014146464,44.2148264783,18.025,29.4615881682
 03/18  12:00:00,59.2422202383,5.46053257057,1.8866427689,8.99833841529,19.1483137236,23.7250123474,87.4118518596,42.7474899355,18.025,26.6393619241
 03/18  13:00:00,57.6934044185,5.4212945994,2.08640760385,7.1434537494,19.3027497915,23.7161209604,82.5679170301,38.3121832225,18.025,26.2307338076
 03/18  14:00:00,57.2629159849,5.399589477,2.02019923175,6.80087609215,19.3027497915,23.7161209604,84.7200941319,37.3268706312,18.025,29.3682235007
 03/18  15:00:00,56.1789500084,5.38004667813,2.07282269017,5.97377978007,19.3027497915,23.426170988,85.7086990037,38.3114790011,18.025,29.3722200026
 03/18  16:00:00,60.2175276797,5.38712512883,1.1506844434,6.476081706,19.3027497915,27.8956505705,62.9130302598,39.1139889746,18.025,5.77404128515
 03/18  17:00:00,66.6211604941,5.36411862979,0.194198399007,5.23654081757,18.2229234133,37.5968344597,46.4309182893,40.6488009696,0.0,5.78211731971
 03/18  18:00:00,79.1706114018,5.36798283078,0.618753272829,3.40409127584,32.690315043,37.0816133363,57.1021412233,45.5399920601,0.0,11.5621491632
 03/18  19:00:00,86.5551893131,5.39616947759,0.965688985534,2.76550338243,36.8143715336,33.066984531,59.1212705118,47.5268754183,0.0,11.5943950935
 03/18  20:00:00,91.9610772741,5.46083092615,1.53029308275,2.30204092775,36.3493007332,38.7721355839,62.6077360429,51.0116032815,0.0,11.5961327614
 03/18  21:00:00,90.318466014,5.46621092714,1.46832373077,2.83388655447,36.1807251679,36.8228455648,65.76617236,54.1692367408,0.0,11.5969356192
 03/18  22:00:00,71.2214955034,5.40547313868,0.33669281568,6.24863995757,31.0351095914,20.6438685092,74.2296843332,56.7442054861,0.0,17.4854788471
 03/18  23:00:00,53.1117621603,5.51074507754,0.0415395479858,10.8836220454,17.4250845679,11.7056064465,70.9498382933,59.3709110809,0.0,11.5789272124
 03/18  24:00:00,49.3196371233,5.58218725651,0.0322330722005,13.257821441,12.8411359301,10.0650221343,67.4877621117,61.7131822793,0.0,5.77457983237
 03/19  01:00:00,51.0063444276,5.62829244757,0.0254516358552,14.7870928266,12.925468867,10.100111941,68.1214999942,62.3554331242,0.0,5.76606687001
 03/19  02:00:00,47.9830194238,5.6785766932,0.0165434087883,16.3414297514,8.34152022915,10.0650221343,67.7332676925,61.9672538128,0.0,5.7660138797
 03/19  03:00:00,49.1682012317,5.71269501647,0.0101439774203,17.4988923145,8.34152022915,10.0650221343,67.9593494871,62.1935479441,0.0,5.76580154308
 03/19  04:00:00,51.8385225405,5.74154434893,0.00454134236532,18.5391642507,8.34152022915,11.6705166398,69.2618907254,63.48856519,0.0,5.77332553542
 03/19  05:00:00,56.9788835673,5.76820345142,0.00025971347419,19.4986513812,8.80141237637,15.3678112995,69.938029496,64.1553642884,0.0,5.78266520758
 03/19  06:00:00,76.0133081376,5.73215838311,0.00472466473817,18.5876792573,18.5082010057,25.6353820695,76.6168203467,65.0370514715,0.0,11.5797688751
 03/19  07:00:00,83.7492885961,5.6322123478,0.0270550868992,15.5975509567,19.4926561212,41.1001056674,87.0661582961,63.7567352216,0.0,23.3094230745
 03/19  08:00:00,100.895825852,5.51328723674,0.384699836173,10.6312600566,26.3286599382,57.9988325916,93.303576887,51.4368991547,0.0,41.8666777324
 03/19  09:00:00,86.6713633959,5.49421124583,1.89250838096,10.1924225186,26.2443270014,42.8153538416,103.921483465,44.3489101226,18.025,41.5475733425
 03/19  10:00:00,63.3378649537,5.49772564571,2.07427442808,10.5488230974,21.7447113004,23.4437158914,87.7567545953,40.1777517819,18.025,29.5540028134
 03/19  11:00:00,58.7824275487,5.45852173403,2.42574663685,8.08353072253,19.3449162599,23.4437158914,89.5458695364,36.1713977961,18.025,35.3494717403
 03/19  12:00:00,56.8995169357,5.45984912419,2.84166292673,5.64158999281,19.190480192,23.7425572507,73.5672205463,32.0438556544,18.025,23.4983648919
 03/19  13:00:00,55.8291970517,5.46924455131,3.30082323463,4.07659089708,19.260583323,23.698576057,73.2745602549,25.8791730569,18.025,29.370387198
 03/19  14:00:00,54.7567702449,5.45762118273,3.51314150662,2.80346868006,19.260583323,23.698576057,69.9826170491,22.5838171815,18.025,29.3737998676
 03/19  15:00:00,53.4285303887,5.42423493847,3.53585524728,1.77585425936,19.260583323,23.4086260847,62.4663923497,20.9459405331,18.025,23.4954518166
 03/19  16:00:00,56.1623816938,5.36572204607,2.54080205598,1.11193130755,19.260583323,27.8781056672,43.2990171905,19.4998976472,18.025,5.77411954328
 03/19  17:00:00,62.5272729636,5.35434051892,1.06387933727,0.342459674828,18.1807569449,37.5792895564,31.7805506817,20.2359218311,0.0,11.5446288506
 03/19  18:00:00,76.7820712542,5.41921968791,1.56540313706,0.137089656633,32.6059821062,37.0465235296,31.1425513934,25.3513911797,0.0,5.79116021366
 03/19  19:00:00,84.7931339567,5.46124858607,1.81734229345,0.0867135838137,36.8143715336,33.066984531,46.2590292375,28.8759423781,0.0,17.3830868595
 03/19  20:00:00,90.8936853186,5.56001833477,2.41625977608,0.130077673378,36.43363367,38.8072253906,44.1842447759,32.590536483,0.0,11.5937082929
 03/19  21:00:00,88.6415523172,5.56624922303,2.43017414471,0.214509001592,36.0963922311,36.7877557581,46.1435650447,34.5480729627,0.0,11.595492082
 03/19  22:00:00,66.2192505314,5.38450981645,1.20986500959,0.513612488462,30.9507766546,20.6087787026,54.368752207,36.8826846739,0.0,17.4860675332
 03/19  23:00:00,43.8361770433,5.29320578695,0.484183007241,1.38293388337,17.4250845679,11.7056064465,50.4658251562,38.8858666272,0.0,11.579958529
 03/19  24:00:00,38.8661970071,5.30332711201,0.29465430897,2.7013992942,12.925468867,10.100111941,46.0413684856,40.2669584348,0.0,5.77441005085
 03/20  01:00:00,36.87152529,5.30736216549,0.101947604927,3.77561171858,10.0992000411,10.047477231,47.743324788,41.9772849475,0.0,5.76603984048
 03/20  02:00:00,36.2197152499,5.33864193948,0.0336564779829,5.02037063304,8.25718729233,10.0299323277,49.6765722913,43.9107495612,0.0,5.76582273011
 03/20  03:00:00,37.3363676492,5.37252158368,0.0264369478021,6.11036296857,8.25718729233,10.0299323277,49.9541117034,44.1880191638,0.0,5.76609253964
 03/20  04:00:00,39.7264673395,5.39598516569,0.0220676650552,6.87456566328,8.25718729233,11.6354268332,49.9397073973,44.1656052181,0.0,5.77410217916
 03/20  05:00:00,47.5375603184,5.40200098447,0.0213556151435,7.10010067488,12.1011305571,15.3678112995,54.9485301599,43.3687974512,0.0,11.5797327087
 03/20  06:00:00,74.1176540651,5.38583085172,0.74796772318,3.44049235717,19.7275818095,37.2640762949,59.6077941755,42.1204651502,0.0,17.4873290253
 03/20  07:00:00,86.6824262221,5.49177823047,1.82619158393,1.86819041461,24.3117294858,51.2795993405,62.2205964933,38.7724054015,0.0,23.4481910918
 03/20  08:00:00,74.0697440563,5.34839533526,0.727285892203,3.65785620242,23.6694662846,40.6342015617,71.4736763994,29.9213549115,0.0,41.5523214879
 03/20  09:00:00,70.8278082802,5.35658914146,2.71198057884,3.43094425365,23.6694662846,35.6302164847,73.6954244471,26.1206145794,18.025,29.5498098677
 03/20  10:00:00,53.634709964,5.32505930487,2.62782433701,3.95061379777,18.7433767983,22.9618409725,74.2342273304,22.8266876621,18.025,33.3825396683
 03/20  11:00:00,53.2387338187,5.30444313339,2.65716966866,3.54852606722,18.7433767983,22.9618409725,64.679282542,21.1860695916,18.025,25.4682129505
 03/20  12:00:00,52.2157809521,5.28248935481,2.57867077546,2.58257775046,18.5889407304,23.1597249699,65.9822205994,18.5891991153,18.025,29.368021484
 03/20  13:00:00,51.8249844977,5.26865265885,2.66421001611,1.87357653553,18.7433767983,23.2517909448,62.8916008518,16.3004755353,18.025,28.5661253166
 03/20  14:00:00,51.320777798,5.26057093294,2.84230724225,1.19935657392,18.7433767983,23.2517909448,56.2638107826,13.9377075195,18.025,24.3011032631
 03/20  15:00:00,50.6749528158,5.26443196381,3.06902177624,0.612902928276,18.7433767983,22.9618409725,60.2234393649,12.8306067072,18.025,29.3678326577
 03/20  16:00:00,54.3429722452,5.28673600559,2.5369406142,0.339364575504,18.7433767983,27.431320555,34.9438305082,11.1446932202,18.025,5.77413728803
 03/20  17:00:00,65.3357722058,5.37600990569,1.54132452483,0.049884900633,17.6635504202,40.6971502883,22.8633796338,11.3009173468,0.0,11.5624622871
 03/20  18:00:00,72.3950876956,5.43930814768,2.07949379014,0.00198301069389,27.5259009287,37.3340067412,33.1101724328,15.6505208553,0.0,17.4596515775
 03/20  19:00:00,82.6259018091,5.49815042402,2.39270470517,0.0,33.8341110165,33.3544677425,30.6559569758,19.0627021214,0.0,11.5932548544
 03/20  20:00:00,91.5324505531,5.61169378178,3.01847195036,0.0130783108282,36.5179666069,38.8247702939,37.3645875898,25.7696821531,0.0,11.5949054367
 03/20  21:00:00,86.1806496937,5.64371487266,3.12588522499,0.0360692591962,32.965339924,36.8579353714,44.621832321,27.13453633,0.0,17.487295991
 03/20  22:00:00,60.8847958344,5.41290359515,1.52855323114,0.116120501649,25.6355707503,20.6438685092,48.2786593301,30.8688442354,0.0,17.4098150947
 03/20  23:00:00,40.6569141172,5.27164733284,0.481002305914,0.630824839084,15.0252895274,11.7056064465,40.421839965,34.6390804044,0.0,5.78275956061
 03/20  24:00:00,35.9581274288,5.25406243699,0.239330253604,1.21723979047,11.6412384099,10.0650221343,40.8935628317,35.1191831999,0.0,5.77437963183
 03/21  01:00:00,35.1709062881,5.26107421133,0.104847810349,2.11838136121,10.0992000411,10.047477231,41.6264419988,35.8605997212,0.0,5.76584227763
 03/21  02:00:00,34.3395848742,5.28616004176,0.0507661912358,3.17561348633,8.25718729233,10.0299323277,42.4569201698,36.6912978548,0.0,5.76562231498
 03/21  03:00:00,35.4109484754,5.31875656576,0.0432683794786,4.22187925199,8.25718729233,10.0299323277,43.0963674975,37.330976263,0.0,5.76539123444
 03/21  04:00:00,37.5742646332,5.3357246212,0.038404895372,4.76628751085,8.25718729233,11.6354268332,42.7982885065,37.0242628559,0.0,5.77402565063
 03/21  05:00:00,45.2518212581,5.33797339664,0.0373970931557,4.86235035054,12.1011305571,15.3678112995,48.1133926135,36.5343927096,0.0,11.5789999039
 03/21  06:00:00,72.6579749477,5.37929085033,1.0803860842,1.65493851618,19.7275818095,37.2640762949,53.1911869401,35.7042420272,0.0,17.4869449129
 03/21  07:00:00,86.5256064076,5.5613817048,2.52986130056,0.93810081093,24.3117294858,51.2795993405,56.4561395243,33.0084131163,0.0,23.4477264079
 03/21  08:00:00,72.4521652957,5.31416692078,0.979871083724,1.82192430099,23.6694662846,40.6342015617,62.695059023,25.8984139598,0.0,36.7966450632
 03/21  09:00:00,69.6689593034,5.30725118425,2.77693767248,2.25647928237,23.6694662846,35.6302164847,77.8642742373,25.5569450955,18.025,34.2823291418
 03/21  10:00:00,53.3775066411,5.30433242779,2.57884299546,3.7631203493,18.7433767983,22.9618409725,73.0264407704,25.5387089591,18.025,29.4627318113
 03/21  11:00:00,53.1864165915,5.29926783684,2.61311900332,3.54543592839,18.7433767983,22.9618409725,72.603977552,25.2039589011,18.025,29.3750186509
 03/21  12:00:00,52.7549915349,5.29160210248,2.44405895232,3.24728767028,18.5889407304,23.1597249699,72.3612654571,24.9653656553,18.025,29.3708998018
 03/21  13:00:00,52.5390527551,5.28123396425,2.40197171187,2.83730517437,18.7433767983,23.2517909448,65.5128541579,23.987945581,18.025,23.4999085769
 03/21  14:00:00,52.1112371993,5.27140433981,2.40568744445,2.41560187461,18.7433767983,23.2517909448,70.9733887327,23.5826306702,18.025,29.3657580625
 03/21  15:00:00,51.4503551042,5.26358995066,2.44016958931,2.01800016073,18.7433767983,22.9618409725,72.0234290997,24.6290764574,18.025,29.3693526423
 03/21  16:00:00,54.7846992095,5.26098787696,1.70100139936,1.64278139522,18.7433767983,27.431320555,48.2328273035,24.4336091365,18.025,5.77421816692
 03/21  17:00:00,65.3371768441,5.32129729282,0.815617088866,0.831714206021,17.6635504202,40.6971502883,31.4411910916,25.6502201829,0.0,5.79097090875
 03/21  18:00:00,72.1915685991,5.3877154458,1.32702474886,0.602529504956,27.5259009287,37.3340067412,47.2544234559,29.7940856829,0.0,17.460337773
 03/21  19:00:00,80.5419810168,5.44705253414,1.79009033012,0.453790361036,33.8341110165,33.3544677425,48.5377043382,31.1555739052,0.0,17.3821304329
 03/21  20:00:00,91.3877983851,5.5731585794,2.66230049085,0.263136434065,36.5179666069,38.8247702939,44.6882691128,33.0952788012,0.0,11.5929903116
 03/21  21:00:00,86.0621565359,5.6056756198,2.83415849789,0.24734502095,32.965339924,36.8579353714,50.4412570293,32.9582941011,0.0,17.4829629282
 03/21  22:00:00,61.2321980606,5.4012144145,1.36417432848,0.639596175106,25.6355707503,20.6438685092,45.3087533916,33.6951435581,0.0,11.6136098335
 03/21  23:00:00,41.1533581925,5.26591418585,0.321638909079,1.29236607443,15.0252895274,11.7056064465,46.3897626825,34.8440714908,0.0,11.5456911917
 03/21  24:00:00,37.061377386,5.27556991341,0.155343911506,2.38296970335,11.6412384099,10.0650221343,41.3495300497,35.5751148423,0.0,5.77441520745
 03/22  01:00:00,36.7873728229,5.30909326664,0.0902589141744,3.70141907634,10.0992000411,10.047477231,42.3129359162,36.5470153896,0.0,5.76592052665
 03/22  02:00:00,35.9402847663,5.3388706314,0.0563285917176,4.71804223423,8.25718729233,10.0299323277,43.0104995277,37.2448027028,0.0,5.7656968249
 03/22  03:00:00,36.6191667122,5.35988640012,0.0441669607145,5.38807016116,8.25718729233,10.0299323277,37.8191423952,37.7991423952,0.0,0.02
 03/22  04:00:00,38.5270494825,5.36864297192,0.0395041952842,5.68505513906,8.25718729233,11.6354268332,43.2181649756,37.4437085426,0.0,5.77445643295
 03/22  05:00:00,45.7745212663,5.35810022805,0.0396283128063,5.36269500997,12.1011305571,15.3678112995,47.0455049731,35.4661082777,0.0,11.5793966953
 03/22  06:00:00,72.6209031786,5.37552347687,1.04862710007,1.65339796358,19.7275818095,37.2640762949,56.2869714211,32.9799763295,0.0,23.3069950916
 03/22  07:00:00,84.7773250698,5.58197001659,2.69593088875,0.887165156791,24.3117294858,51.2795993405,53.3042705837,29.8576974818,0.0,23.4465731019
 03/22  08:00:00,72.312236884,5.30464379953,0.924145202037,1.74724927535,23.6694662846,40.6342015617,60.4061048917,24.7902156677,0.0,35.6158892239
 03/22  09:00:00,69.6423513408,5.30708106786,2.67937132551,2.32760877401,23.6694662846,35.6302164847,78.7696426593,25.2940937954,18.025,35.4505488639
 03/22  10:00:00,53.2894660136,5.30931348487,2.48712095115,3.76182321944,18.7433767983,22.9618409725,74.259850466,26.7722453222,18.025,29.4626051439
 03/22  11:00:00,53.0525225219,5.36275503143,3.097692941,2.8634824079,18.7433767983,22.9618409725,72.2778021824,24.8790697014,18.025,29.373732481
 03/22  12:00:00,52.8620372355,5.4056974239,3.33587344065,2.34842555146,18.5889407304,23.1597249699,63.3956190376,21.870773402,18.025,23.4998456356
 03/22  13:00:00,52.532462773,5.37665181422,3.18699415189,1.95027581364,18.7433767983,23.2517909448,68.3008123259,20.9093179061,18.025,29.3664944198
 03/22  14:00:00,52.0334391689,5.33113630238,2.89119814118,1.7925607573,18.7433767983,23.2517909448,69.4411053237,22.0452793897,18.025,29.370825934
 03/22  15:00:00,51.6384022121,5.34363090987,3.00289966037,1.56327973933,18.7433767983,22.9618409725,65.3112772404,23.7887127626,18.025,23.4975644778
 03/22  16:00:00,55.1137866511,5.32235156601,1.98345535259,1.62804995696,18.7433767983,27.431320555,55.7133679394,26.1602912695,18.025,11.5280766699
 03/22  17:00:00,65.5904270704,5.35029327911,0.944685679353,0.926900289287,17.6635504202,40.6971502883,35.5478233527,29.7566927306,0.0,5.79113062211
 03/22  18:00:00,72.2545086588,5.38201414787,1.16830382847,0.829894444113,27.5259009287,37.3340067412,54.4554568627,36.9952657362,0.0,17.4601911265
 03/22  19:00:00,80.5688840587,5.41770071823,1.43780866856,0.8623296082,33.8341110165,33.3544677425,51.3927006988,39.7963215975,0.0,11.5963791014
 03/22  20:00:00,91.3446259178,5.52119750189,2.15284974025,0.781377477446,36.5179666069,38.8247702939,54.871751219,43.2766669987,0.0,11.5950842203
 03/22  21:00:00,86.096350874,5.53962921001,2.21682806152,0.964922257782,32.965339924,36.8579353714,69.6455990021,46.3375431497,0.0,23.3080558524
 03/22  22:00:00,62.6631317632,5.37308731543,0.766390726766,2.69644214144,25.6355707503,20.6438685092,62.9405681541,51.3268588852,0.0,11.613709269
 03/22  23:00:00,46.3767942771,5.38741867417,0.0648909256919,6.65104802194,15.0252895274,11.7056064465,61.9632521155,56.1805781112,0.0,5.78267400424
 03/22  24:00:00,44.7043866769,5.48938633823,0.0378631771444,9.92964363296,11.6412384099,10.0650221343,71.3186035378,59.7905058958,0.0,11.5280976419
 03/23  01:00:00,45.5088328186,5.5563365896,0.0287890898891,12.2371074191,10.0992000411,10.047477231,62.571792334,62.551792334,0.0,0.02
 03/23  02:00:00,45.9257589178,5.62052818297,0.0194905463367,14.4586977249,8.25718729233,10.0299323277,71.0958816628,65.3301227218,0.0,5.76575894103
 03/23  03:00:00,47.9369802953,5.68032279853,0.0118054048231,16.4178088738,8.25718729233,10.0299323277,73.4900233944,67.7239985054,0.0,5.76602488897
 03/23  04:00:00,51.3482629652,5.73065442391,0.00532520763563,18.1784386711,8.25718729233,11.6354268332,75.2087733308,69.4347727117,0.0,5.77400061909
 03/23  05:00:00,59.7676629341,5.75210437225,0.00241299275962,18.999048368,12.1011305571,15.3678112995,80.8635218966,69.2842096605,0.0,11.5793122361
 03/23  06:00:00,85.1981477081,5.61723136221,0.0311079125245,15.0064586275,19.7275818095,37.2640762949,86.5005446339,69.0158874439,0.0,17.48465719
 03/23  07:00:00,93.7949307157,5.56573552799,0.335052503856,12.2818882846,24.3117294858,51.2795993405,96.0352096063,66.7325891092,0.0,29.3026204971
 03/23  08:00:00,86.4612926498,5.65929251128,0.0682811245881,16.3975231161,23.6694662846,40.6342015617,91.167125548,55.5487576852,0.0,35.6183678628
 03/23  09:00:00,82.1467104774,5.64170154621,1.48049455502,15.6962278658,23.6694662846,35.6302164847,105.858553747,52.3764255046,18.025,35.4571282425
 03/23  10:00:00,64.2061729171,5.62639352935,1.72844078502,15.1201318422,18.7433767983,22.9618409725,96.3083697655,48.8214103597,18.025,29.4619594058
 03/23  11:00:00,61.822787085,5.5614713711,1.90682548977,12.6258993205,18.7433767983,22.9618409725,93.047445513,45.6497266071,18.025,29.3727189059
 03/23  12:00:00,59.4325678751,5.51967309419,2.0515833836,10.0892735907,18.5889407304,23.1597249699,82.5782792253,41.0583669167,18.025,23.4949123087
