Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  13:00:00,57.5226641308,5.49311383296,2.49599698083,7.51501083725,18.7433767983,23.2517909448,84.0079589798,36.6164984293,18.025,29.3664605505
 03/23  14:00:00,56.505428885,5.47159224818,2.59872494408,6.41657035322,18.7433767983,23.2517909448,78.2754983898,34.8580020803,18.025,25.3924963095
 03/23  15:00:00,55.4449743339,5.44850544509,2.60619467333,5.66168484507,18.7433767983,22.9618409725,80.6705725416,35.1746049007,18.025,27.4709676409
 03/23  16:00:00,58.1374478688,5.4057565257,1.63120791818,4.92055381176,18.7433767983,27.431320555,58.2415839863,34.4437798317,18.025,5.77280415458
 03/23  17:00:00,67.9432706305,5.39630786722,0.778868671365,3.39954479063,17.6635504202,40.6971502883,46.9369301706,35.3747813597,0.0,11.5621488109
 03/23  18:00:00,73.8097434888,5.39279642359,0.884017479989,2.65863616592,27.5259009287,37.3340067412,58.3984820133,40.9385194766,0.0,17.4599625367
 03/23  19:00:00,81.7115917328,5.40743877583,1.07483217904,2.3782804087,33.8341110165,33.3544677425,55.7334832435,44.1377476479,0.0,11.5957355956
 03/23  20:00:00,91.5818825544,5.45535650511,1.52058914963,1.71673757533,36.5179666069,38.8247702939,59.6003149906,48.0081619306,0.0,11.59215306
 03/23  21:00:00,86.4296818219,5.47761286426,1.59876123087,1.97833969315,32.965339924,36.8579353714,67.8036894617,50.3177146946,0.0,17.4859747671
 03/23  22:00:00,64.4627678102,5.40342058898,0.591111248342,4.64102655555,25.6355707503,20.6438685092,70.6984865322,53.2891356618,0.0,17.4093508704
 03/23  23:00:00,48.8999122864,5.4590702356,0.049237787083,9.11817076211,15.0252895274,11.7056064465,62.2139691837,56.4311250583,0.0,5.78284412533
 03/23  24:00:00,46.7225436012,5.54351979333,0.0237814413925,11.9077510195,11.6412384099,10.0650221343,64.6325900931,58.8583526619,0.0,5.77423743124
 03/24  01:00:00,47.3072075019,5.60437912843,0.0157619730142,14.0004666463,10.0992000411,10.047477231,66.8365707656,61.071890231,0.0,5.76468053456
 03/24  02:00:00,47.4446738435,5.66035490836,0.00776792683737,15.9495086959,8.25718729233,10.0299323277,68.8932876155,63.1274841016,0.0,5.76580351397
 03/24  03:00:00,49.201069656,5.70944791117,0.00130847179103,17.6632711625,8.25718729233,10.0299323277,70.8566852118,65.0911242975,0.0,5.7655609143
 03/24  04:00:00,52.1238624097,5.74732702886,0.0,18.9426916101,8.25718729233,11.6354268332,71.9214165642,66.1475501534,0.0,5.77386641077
 03/24  05:00:00,61.0342890208,5.78090909086,0.0,20.2392869218,12.1011305571,15.3678112995,79.9816957388,68.4032691825,0.0,11.5784265563
 03/24  06:00:00,86.2255117532,5.6348054342,0.0213874785636,16.0259702908,19.7275818095,37.2640762949,86.5045195733,69.0179722759,0.0,17.4865472973
 03/24  07:00:00,93.8589208676,5.55918474273,0.324030256665,12.3634596294,24.3117294858,51.2795993405,87.4103700233,63.964831603,0.0,23.4455384203
 03/24  08:00:00,85.5649764134,5.62852042963,0.087056430295,15.5132078,23.6694662846,40.6342015617,91.8506019545,50.302771902,0.0,41.5478300526
 03/24  09:00:00,80.3141520055,5.58380349808,1.7133493731,13.6887148044,23.6694662846,35.6302164847,91.3294058861,43.7596165907,18.025,29.5447892954
 03/24  10:00:00,61.8657535845,5.55719431224,2.01656127648,12.5607934828,18.7433767983,22.9618409725,91.9879709922,38.6135286826,18.025,35.3494423096
 03/24  11:00:00,59.0639780354,5.49736484722,2.38146950008,9.45655393575,18.7433767983,22.9618409725,74.9634850871,33.4354553453,18.025,23.5030297418
 03/24  12:00:00,56.6585469858,5.48270537052,2.78621456355,6.61758927647,18.5889407304,23.1597249699,75.1065293151,27.7158481318,18.025,29.3656811833
 03/24  13:00:00,55.7284848774,5.48445350225,3.19113698455,5.03435431943,18.7433767983,23.2517909448,67.3454992514,23.3727483196,18.025,25.9477509318
 03/24  14:00:00,54.7329539122,5.46978188853,3.35359915129,3.89103504487,18.7433767983,23.2517909448,65.6289506065,20.6869590555,18.025,26.916991551
 03/24  15:00:00,53.3954712231,5.4372303306,3.37299302556,2.85665676774,18.7433767983,22.9618409725,67.2332160878,19.8376577625,18.025,29.3705583253
 03/24  16:00:00,56.1472419785,5.39108460257,2.41496771112,2.16126405961,18.7433767983,27.431320555,43.1633725753,19.3643621322,18.025,5.77401044304
 03/24  17:00:00,65.7914027747,5.37989969092,1.09071601394,0.952242736594,17.6635504202,40.6971502883,32.7289812371,21.1673265163,0.0,11.5616547208
 03/24  18:00:00,72.060699162,5.38987498944,1.30711608031,0.489419064126,27.5259009287,37.3340067412,38.4976486239,26.8529880978,0.0,11.644660526
 03/24  19:00:00,80.2231772903,5.4171778658,1.49198646437,0.462975911493,33.8341110165,33.3544677425,47.3236287192,29.9432487432,0.0,17.380379976
 03/24  20:00:00,90.7204449536,5.48880882478,1.94839790033,0.394043076117,36.5179666069,38.8247702939,44.8747994372,33.2810263427,0.0,11.5937730944
 03/24  21:00:00,85.4301047221,5.5148012516,2.10619622936,0.434142167847,32.965339924,36.8579353714,52.4310933362,34.9467167221,0.0,17.4843766141
 03/24  22:00:00,61.1325556744,5.37049773168,1.10226446635,0.832587375625,25.6355707503,20.6438685092,47.5851634663,35.9719438472,0.0,11.6132196191
 03/24  23:00:00,42.7155591733,5.32343325777,0.415004764336,2.70368733441,15.0252895274,11.7056064465,48.5445192559,36.9989700564,0.0,11.5455491995
 03/24  24:00:00,38.4207171746,5.31864977253,0.192005047903,3.66257254852,11.6412384099,10.0650221343,44.006603038,38.23225043,0.0,5.77435260803
 03/25  01:00:00,39.9982004649,5.3235282166,0.108785830651,4.11980686946,12.8411359301,10.0650221343,44.1979808731,38.4321789926,0.0,5.76580188055
 03/25  02:00:00,36.7104937154,5.35748837257,0.0325499623786,5.49341463224,8.25718729233,10.0299323277,45.2306584565,39.4650926803,0.0,5.76556577622
 03/25  03:00:00,37.6584576309,5.38526910644,0.0224346020233,6.42371382875,8.25718729233,10.0299323277,40.524147384,40.504147384,0.0,0.02
 03/25  04:00:00,39.9617277275,5.40571135311,0.0181075537657,7.10406628308,8.25718729233,11.6354268332,53.0928843264,41.5662087084,0.0,11.526675618
 03/25  05:00:00,44.8650203594,5.42727137777,0.0137533249128,7.83165969731,8.71707943955,15.3327214929,47.9655635221,42.1829126201,0.0,5.78265090193
 03/25  06:00:00,64.0320461767,5.39718615494,0.0217695136743,6.92435793825,18.5082010057,25.6353820695,53.8168365717,42.2378913606,0.0,11.5789452111
 03/25  07:00:00,70.7127033995,5.3777958058,0.4655502617,4.38033412931,19.4083231844,41.0650158608,57.9463545806,40.4600131024,0.0,17.4863414782
 03/25  08:00:00,93.6251523238,5.47511293383,2.06477676884,1.71871492396,26.3286599382,57.9988325916,78.4091678163,30.5755733067,0.0,47.8335945096
 03/25  09:00:00,80.30447414,5.43119364678,3.49317675689,2.16847978296,26.3286599382,42.8504436482,79.9385114207,26.3031548042,18.025,35.6103566166
 03/25  10:00:00,56.9776671983,5.40023176093,3.28848180941,3.07192817922,21.7447113004,23.4437158914,77.9031241797,24.4223528795,18.025,35.4557713002
 03/25  11:00:00,54.2031241045,5.4079113767,3.53989395181,2.50041386992,19.3027497915,23.426170988,69.0282848415,21.5447758801,18.025,29.4585089615
 03/25  12:00:00,53.4515131623,5.37463177299,3.31746988589,1.86271366646,19.1483137236,23.7250123474,68.2048949748,20.8092899173,18.025,29.3706050575
 03/25  13:00:00,53.055396155,5.34876788412,3.19173677434,1.47265235663,19.3027497915,23.7161209604,61.0872506429,19.5670643303,18.025,23.4951863126
 03/25  14:00:00,52.6595619208,5.34507607488,3.26835611286,1.00388759165,19.3027497915,23.7161209604,66.5445949184,19.1533301675,18.025,29.3662647509
 03/25  15:00:00,52.1200029673,5.34113091438,3.30062385025,0.725956156726,19.3027497915,23.426170988,67.6534754791,20.2593013931,18.025,29.369174086
 03/25  16:00:00,55.5904904865,5.32567406126,2.37389386967,0.687295258361,19.3027497915,27.8956505705,44.9186138939,21.1197215023,18.025,5.77389239163
 03/25  17:00:00,62.5567867933,5.34715386248,1.02024400619,0.363097509692,18.2229234133,37.5968344597,28.8301541571,23.0477000589,0.0,5.78245409817
 03/25  18:00:00,76.9947491335,5.41885868822,1.60081885657,0.195300603636,32.690315043,37.0816133363,38.9886131188,27.4267778434,0.0,11.5618352754
 03/25  19:00:00,83.1569036962,5.478673182,1.98590563448,0.148515428056,36.8143715336,33.066984531,41.6488084299,30.0553837904,0.0,11.5934246395
 03/25  20:00:00,90.9936840225,5.58114567429,2.5618149328,0.182829450783,36.3493007332,38.7721355839,45.9827240428,34.3876903441,0.0,11.5950336987
 03/25  21:00:00,88.9066486268,5.57136888589,2.44795230046,0.337300101325,36.1807251679,36.8228455648,49.7401250587,38.1440755815,0.0,11.5960494772
 03/25  22:00:00,66.5181150225,5.37848511293,1.13869911363,0.770268023867,31.0351095914,20.6438685092,59.4141304491,41.9280837438,0.0,17.4860467053
 03/25  23:00:00,44.9425009016,5.30613500661,0.332376840116,2.62814889609,17.4250845679,11.7056064465,58.415831246,46.8371581511,0.0,11.5786730949
 03/25  24:00:00,40.3129345278,5.3253357881,0.102478946961,4.4377336185,12.8411359301,10.0650221343,56.7555153385,50.9811538029,0.0,5.77436153555
 03/26  01:00:00,42.7746496119,5.39151467778,0.0390508170931,6.77858323753,12.925468867,10.100111941,60.2249643299,54.4591209863,0.0,5.76584334362
 03/26  02:00:00,40.8316695614,5.47214503242,0.0280655238028,9.38499614356,8.34152022915,10.0650221343,63.4116062494,57.6456808071,0.0,5.76592544231
 03/26  03:00:00,43.0014328483,5.53318774065,0.0201047768689,11.5016775905,8.34152022915,10.0650221343,66.4294167925,60.6637423072,0.0,5.76567448527
 03/26  04:00:00,46.5647540512,5.5871680219,0.0131795054891,13.4111430703,8.34152022915,11.6705166398,69.3188361774,63.5448831953,0.0,5.77395298208
 03/26  05:00:00,52.3385366107,5.63472905011,0.00720023002053,14.9848506605,8.80141237637,15.3678112995,69.8379823468,64.0552904946,0.0,5.78269185223
 03/26  06:00:00,71.9736960327,5.62021026155,0.0130052758508,14.6517504017,18.5082010057,25.6353820695,75.4499372922,63.8707586808,0.0,11.5791786114
 03/26  07:00:00,78.2777717654,5.53851436921,0.0533392813944,12.0774759759,19.4926561212,41.1001056674,78.2790305145,60.7941467399,0.0,17.4848837746
 03/26  08:00:00,98.6639758732,5.53848524429,1.13589404898,7.62305445482,26.3286599382,57.9988325916,95.5265460435,47.6884465796,0.0,47.838099464
 03/26  09:00:00,85.1167122589,5.50196219645,2.43387156728,8.08868068799,26.2443270014,42.8153538416,96.608822616,42.9747227373,18.025,35.6090998787
 03/26  10:00:00,61.8191058012,5.48161184181,2.29479215662,8.82568032981,21.7447113004,23.4437158914,93.8870651428,40.4070012625,18.025,35.4550638802
 03/26  11:00:00,57.6249942351,5.48142568687,2.86988226057,6.4590718111,19.3449162599,23.4437158914,83.8829862185,36.3985297575,18.025,29.459456461
 03/26  12:00:00,56.4157639478,5.48774955436,3.11382596068,4.85778241867,19.190480192,23.7425572507,80.4294854996,33.0371109662,18.025,29.3673745334
 03/26  13:00:00,55.2659727714,5.46116211483,3.25406327199,3.56821774667,19.260583323,23.698576057,75.1447440639,27.7498363129,18.025,29.369907751
 03/26  14:00:00,54.2781886758,5.44252850463,3.38947545333,2.46365827936,19.260583323,23.698576057,66.1592340596,24.6423314414,18.025,23.4919026182
 03/26  15:00:00,53.2238883384,5.42036490415,3.43515860865,1.67578556438,19.260583323,23.4086260847,70.8764481236,23.4857658868,18.025,29.3656822368
 03/26  16:00:00,56.212363521,5.37181821786,2.43262054909,1.26400951943,19.260583323,27.8781056672,46.7029383285,22.9039887749,18.025,5.77394955359
 03/26  17:00:00,62.6490503069,5.36131152583,1.0492215138,0.47193809748,18.1807569449,37.5792895564,30.4586183245,24.6763481387,0.0,5.78227018582
 03/26  18:00:00,76.9027657508,5.42987733708,1.56810135173,0.244440742953,32.6059821062,37.0465235296,40.7709658008,29.209314018,0.0,11.5616517828
 03/26  19:00:00,83.1270437949,5.48224278883,1.89943775314,0.201552874778,36.8143715336,33.066984531,44.0704218375,32.4753377747,0.0,11.5950840627
 03/26  20:00:00,91.1324806798,5.58316434925,2.52136868259,0.240636652177,36.43363367,38.8072253906,48.1442653831,36.5512496457,0.0,11.5930157374
 03/26  21:00:00,88.8607464504,5.58185991402,2.47982263813,0.368461495326,36.0963922311,36.7877557581,50.8308453267,39.2353605128,0.0,11.5954848138
 03/26  22:00:00,66.5070516934,5.38633770566,1.1680440904,0.841434096502,30.9507766546,20.6087787026,67.6519447716,44.3453192208,0.0,23.3066255507
 03/26  23:00:00,45.5372049929,5.33155027387,0.403859711364,3.12595753647,17.4250845679,11.7056064465,61.9377057488,50.3591359772,0.0,11.5785697716
 03/26  24:00:00,41.0223614812,5.35188157909,0.182674903452,4.92099704297,12.925468867,10.100111941,58.9173572624,53.1431344895,0.0,5.77422277293
 03/27  01:00:00,41.0494978889,5.4253677409,0.038197936583,7.89933657429,10.0992000411,10.047477231,58.1439314508,56.5202575452,0.0,1.62367390556
 03/27  02:00:00,42.1462214485,5.50960741666,0.0238687191103,10.7857074264,8.25718729233,10.0299323277,64.3545278744,60.1933456048,0.0,4.16118226969
 03/27  03:00:00,44.3263491066,5.5728992191,0.0165780116084,12.9098332757,8.25718729233,10.0299323277,68.2455999538,62.4798947856,0.0,5.76570516817
 03/27  04:00:00,47.3693560594,5.61522717441,0.0110324642476,14.3092571697,8.25718729233,11.6354268332,68.6112681403,62.8371434319,0.0,5.77412470838
 03/27  05:00:00,56.0375308131,5.64348161718,0.00850480893707,15.371457606,12.1011305571,15.3678112995,74.8145868824,63.2357432988,0.0,11.5788435837
 03/27  06:00:00,82.3304950542,5.55121645875,0.150354219463,12.085592007,19.7275818095,37.2640762949,80.4919968659,63.0085699343,0.0,17.4834269316
 03/27  07:00:00,89.9538853103,5.56118555569,1.20235520199,7.57811329999,24.3117294858,51.2795993405,81.7513111174,52.4501356705,0.0,29.3011754469
 03/27  08:00:00,79.6223774244,5.48152045719,0.342239172864,9.46243782042,23.6694662846,40.6342015617,71.2520468499,35.6364241386,0.0,35.6156227113
 03/27  09:00:00,75.3730730402,5.47497183352,2.45565284942,8.11417346822,23.6694662846,35.6302164847,82.8006336717,29.3227786451,18.025,35.4528550266
 03/27  10:00:00,57.3016334172,5.46134921133,2.70149157372,7.40759455675,18.7433767983,22.9618409725,73.9596314573,26.474624114,18.025,29.4600073433
 03/27  11:00:00,55.5985691533,5.4531560731,3.11571636822,5.30111185808,18.7433767983,22.9618409725,66.6840488924,25.1581178879,18.025,23.5009310045
 03/27  12:00:00,54.2592057094,5.42890350087,3.04041318904,4.01785696108,18.5889407304,23.1597249699,71.1326392878,23.7439712623,18.025,29.3636680256
 03/27  13:00:00,53.2890974548,5.43291027215,3.61081763744,2.22683257812,18.7433767983,23.2517909448,63.1433537359,15.7508409002,18.025,29.3675128357
 03/27  14:00:00,52.4811456501,5.43563259919,4.02902857982,0.997950251776,18.7433767983,23.2517909448,51.3913992353,9.87183546998,18.025,23.4945637654
 03/27  15:00:00,51.6225757562,5.42416086106,4.11340811943,0.356422178296,18.7433767983,22.9618409725,56.1096802309,8.72157790423,18.025,29.3631023267
 03/27  16:00:00,54.9413454209,5.39416637175,3.18181946487,0.18543620068,18.7433767983,27.431320555,33.1862546272,9.3882767679,18.025,5.77297785931
 03/27  17:00:00,65.4815099802,5.42456643025,1.65481495388,0.0335880145424,17.6635504202,40.6971502883,25.5987070273,14.0370624785,0.0,11.5616445488
 03/27  18:00:00,72.2712144062,5.45543977424,1.94022807326,0.00126952054604,27.5259009287,37.3340067412,39.9245365319,22.466663497,0.0,17.4578730349
 03/27  19:00:00,80.5541801339,5.49769822513,2.20545506997,0.0,33.8341110165,33.3544677425,38.5053214955,26.9115005822,0.0,11.5938209133
 03/27  20:00:00,91.5452592267,5.6327443118,3.02194547954,0.0013795204526,36.5179666069,38.8247702939,41.5913077485,29.995944218,0.0,11.5953635305
 03/27  21:00:00,86.3320709513,5.68086443589,3.24419854866,0.0320584146108,32.965339924,36.8579353714,47.5466967206,30.0622536363,0.0,17.4844430843
 03/27  22:00:00,61.0602396032,5.44211146925,1.68007266202,0.110858259256,25.6355707503,20.6438685092,48.4194566538,31.0106988861,0.0,17.4087577677
 03/27  23:00:00,40.8679426311,5.32265122776,0.824891344587,0.446973207504,15.0252895274,11.7056064465,38.1786306582,32.3959954635,0.0,5.78263519462
 03/27  24:00:00,36.0405703159,5.29613360894,0.565555769031,0.931395664111,11.6412384099,10.0650221343,39.7138568545,33.9399669607,0.0,5.77388989374
 03/28  01:00:00,35.4171915988,5.29846461762,0.365779624463,2.06635181602,10.0992000411,10.047477231,42.7108626365,36.9453157122,0.0,5.76554692433
 03/28  02:00:00,34.2809516014,5.29832510592,0.195937602561,2.959651086,8.25718729233,10.0299323277,45.0671756543,39.3013886059,0.0,5.76578704834
 03/28  03:00:00,34.6999179642,5.29757513213,0.0918579365222,3.48344779725,8.25718729233,10.0299323277,46.1525537274,40.3870266997,0.0,5.76552702763
 03/28  04:00:00,36.5574991566,5.30058654954,0.0510240048776,3.7720507725,8.25718729233,11.6354268332,45.2510813917,39.4770092027,0.0,5.77407218898
 03/28  05:00:00,44.4427587135,5.31124215381,0.0630166690312,4.05441692369,12.1011305571,15.3678112995,50.187658213,38.609762938,0.0,11.5778952749
 03/28  06:00:00,72.9780918279,5.40367949008,1.19947881897,1.83160374376,19.7275818095,37.2640762949,55.3288129956,37.8435576071,0.0,17.4852553885
 03/28  07:00:00,84.6295936564,5.56070788384,2.48860124793,0.968062030258,24.3117294858,51.2795993405,58.604232696,35.1602159433,0.0,23.4440167527
 03/28  08:00:00,72.9460503302,5.34748247853,1.05691293772,2.20547984573,23.6694662846,40.6342015617,63.9938615792,28.3809784944,0.0,35.6128830848
 03/28  09:00:00,70.1002174844,5.33846250123,2.85589253964,2.5775910251,23.6694662846,35.6302164847,80.5305227898,27.0581662952,18.025,35.4473564946
 03/28  10:00:00,53.1015486621,5.30051594458,2.57516612496,3.49467088297,18.7433767983,22.9618409725,73.8361004485,26.3509349421,18.025,29.4601655064
 03/28  11:00:00,53.3241809938,5.30584772286,2.55836794332,3.73138176841,18.7433767983,22.9618409725,74.1086839605,26.7142275989,18.025,29.3694563616
 03/28  12:00:00,53.0221779618,5.30087004376,2.39593381044,3.55334130826,18.5889407304,23.1597249699,73.6280010608,26.2339581997,18.025,29.369042861
 03/28  13:00:00,52.8387319051,5.29004985519,2.37521677715,3.15493380802,18.7433767983,23.2517909448,65.9684336936,24.4500799781,18.025,23.4933537155
 03/28  14:00:00,52.2144517148,5.27825076603,2.46501741158,2.45264838785,18.7433767983,23.2517909448,69.8327119162,22.4398916173,18.025,29.3678202989
 03/28  15:00:00,51.6449671504,5.279424174,2.57933542738,2.0576242336,18.7433767983,22.9618409725,64.1948067073,22.6746942661,18.025,23.4951124413
 03/28  16:00:00,55.0408119045,5.27220336076,1.77726442147,1.81142328029,18.7433767983,27.431320555,52.2710208027,22.7182718004,18.025,11.5277490023
 03/28  17:00:00,65.4520267663,5.33537347086,0.895356911965,0.852761790085,17.6635504202,40.6971502883,30.1206237139,24.3298019888,0.0,5.79082172511
 03/28  18:00:00,72.2255470944,5.38662164299,1.28472583543,0.679927220621,27.5259009287,37.3340067412,46.9437018719,29.4853532958,0.0,17.458348576
 03/28  19:00:00,80.532384045,5.43713631375,1.67709807473,0.567122333957,33.8341110165,33.3544677425,42.8888237951,31.29315978,0.0,11.5956640152
 03/28  20:00:00,91.36593165,5.56302776818,2.56370368114,0.350016941195,36.5179666069,38.8247702939,44.8403549366,33.2464552817,0.0,11.5938996549
 03/28  21:00:00,86.0501533841,5.59723104491,2.75645918812,0.321517008266,32.965339924,36.8579353714,56.4227405945,33.1182062958,0.0,23.3045342987
 03/28  22:00:00,61.2722066723,5.39228993185,1.27705180165,0.775673097454,25.6355707503,20.6438685092,45.4778580017,33.8657744374,0.0,11.6120835643
 03/28  23:00:00,41.52186472,5.27724358819,0.332128526812,1.63906733624,15.0252895274,11.7056064465,40.7850799159,35.0036715808,0.0,5.78140833511
 03/28  24:00:00,37.5749617556,5.28690110787,0.126884831854,2.91369096442,11.6412384099,10.0650221343,42.1623608803,36.3882132447,0.0,5.7741476356
 03/29  01:00:00,37.2723132308,5.31924391447,0.0598353052517,4.20664082184,10.0992000411,10.047477231,43.5396882272,37.7737911633,0.0,5.7658970639
 03/29  02:00:00,36.3502201962,5.34889989051,0.0464255712078,5.12785857343,8.25718729233,10.0299323277,44.2100760193,38.4444397483,0.0,5.76563627101
 03/29  03:00:00,36.9624553388,5.36857420939,0.0405882601036,5.72625611015,8.25718729233,10.0299323277,44.7380884123,38.9722157967,0.0,5.7658726156
 03/29  04:00:00,39.01208788,5.38131855477,0.0354806919983,6.1614530305,8.25718729233,11.6354268332,45.1368595091,39.3635812192,0.0,5.77327828998
 03/29  05:00:00,46.4868919525,5.37717535473,0.0349074752963,6.06072799664,12.1011305571,15.3678112995,50.0804719691,38.5019313789,0.0,11.5785405902
 03/29  06:00:00,73.1318195026,5.36823876266,0.854242824961,2.36601437027,19.7275818095,37.2640762949,54.6827882103,37.2008694003,0.0,17.4819188099
 03/29  07:00:00,84.7686416559,5.54878054656,2.41803632339,1.18960749427,24.3117294858,51.2795993405,57.853964785,34.4117499505,0.0,23.4422148345
 03/29  08:00:00,73.1220515353,5.31783063049,0.752634450694,2.7154163362,23.6694662846,40.6342015617,69.3076366865,27.7673379832,0.0,41.5402987034
 03/29  09:00:00,70.4298337519,5.32224852525,2.64636025959,3.13295497472,23.6694662846,35.6302164847,73.9625869124,26.3939242882,18.025,29.5436626241
 03/29  10:00:00,53.6363446333,5.31727694358,2.59525909446,3.99261614833,18.7433767983,22.9618409725,78.6853281021,25.3145888504,18.025,35.3457392517
 03/29  11:00:00,52.7596884117,5.3385738002,3.19563726553,2.49689518924,18.7433767983,22.9618409725,62.9515523018,21.4289922304,18.025,23.4975600714
 03/29  12:00:00,52.6279734693,5.41132942523,3.74103792898,1.70357630472,18.5889407304,23.1597249699,64.5821812172,17.1937163583,18.025,29.3634648589
 03/29  13:00:00,52.3402876991,5.42069167441,3.91944026365,0.981623079256,18.7433767983,23.2517909448,60.8802544761,14.7026653544,18.025,28.1525891217
 03/29  14:00:00,51.9498968054,5.42304039628,4.00647841117,0.5018479383,18.7433767983,23.2517909448,56.3779504734,13.6487432847,18.025,24.7042071887
 03/29  15:00:00,51.4518937008,5.4195314799,4.06260928876,0.241169400046,18.7433767983,22.9618409725,59.9754852358,12.5835370759,18.025,29.3669481599
 03/29  16:00:00,54.8077165968,5.38995090193,3.11297595458,0.124871888076,18.7433767983,27.431320555,36.9427542054,13.1438779438,18.025,5.77387626162
 03/29  17:00:00,65.6794571448,5.44715475374,1.85930863631,0.0044612882359,17.6635504202,40.6971502883,21.2571814249,15.466814261,0.0,5.79036716397
 03/29  18:00:00,72.8252951519,5.51314473901,2.43788302738,0.0,27.5259009287,37.3340067412,38.4986281192,21.0394123768,0.0,17.4592157424
 03/29  19:00:00,81.1363824656,5.56121406501,2.72414451948,0.0,33.8341110165,33.3544677425,42.6909427629,25.3106854249,0.0,17.380257338
 03/29  20:00:00,92.0231486022,5.68781590417,3.44615331994,0.0,36.5179666069,38.8247702939,41.5010706537,29.9087973638,0.0,11.5922732899
 03/29  21:00:00,86.616544214,5.71454591082,3.52705535229,0.0,32.965339924,36.8579353714,48.8211647483,31.3384697705,0.0,17.4826949777
 03/29  22:00:00,61.2082941945,5.46920592985,1.88877538258,0.0231256346615,25.6355707503,20.6438685092,44.2652849522,32.6529257958,0.0,11.6123591564
 03/29  23:00:00,40.756013995,5.31961789108,0.825796408522,0.337175049529,15.0252895274,11.7056064465,46.3459867627,34.8011374846,0.0,11.5448492781
 03/29  24:00:00,35.7959122872,5.28999531476,0.576171486852,0.682263150398,11.6412384099,10.0650221343,41.3246584564,35.5505575672,0.0,5.77410088923
 03/30  01:00:00,34.8394406242,5.28749319133,0.413667671805,1.45168724052,10.0992000411,10.047477231,41.865616396,36.099821884,0.0,5.76579451199
 03/30  02:00:00,33.6932861894,5.28604484201,0.228931528866,2.35127569952,8.25718729233,10.0299323277,38.0426972857,38.0226972857,0.0,0.02
 03/30  03:00:00,34.1549768875,5.28663839774,0.125050060095,2.91625412566,8.25718729233,10.0299323277,44.8741763752,39.1084026404,0.0,5.76577373485
 03/30  04:00:00,36.4747394164,5.29828050049,0.0503651882096,3.69225888545,8.25718729233,11.6354268332,47.4002067547,41.6260890247,0.0,5.77411773001
 03/30  05:00:00,44.6531400906,5.31537747643,0.0430522171898,4.28063336811,12.1011305571,15.3678112995,53.7294813748,42.1509070629,0.0,11.5785743119
 03/30  06:00:00,71.278350599,5.41411728738,1.25727907041,1.94763561853,19.7275818095,37.2640762949,60.0141779839,41.7305955145,0.0,18.2835824694
 03/30  07:00:00,84.910388241,5.59625141371,2.74051313343,0.961412195952,24.3117294858,51.2795993405,64.3460094198,35.8525090829,0.0,28.4935003369
 03/30  08:00:00,72.7047363903,5.36215790232,1.36895181046,1.63746023646,23.6694662846,40.6342015617,60.2002765373,24.5938327356,0.0,35.6064438017
 03/30  09:00:00,69.9151172946,5.39294225498,3.80151089387,1.39239913057,23.6694662846,35.6302164847,72.521476433,19.051716984,18.025,35.444759449
 03/30  10:00:00,52.5354486184,5.38578680667,4.12410821731,1.29436303118,18.7433767983,22.9618409725,60.6634370757,13.1807485293,18.025,29.4576885465
 03/30  11:00:00,52.3626128455,5.43762258793,4.71869517531,0.477714890098,18.7433767983,22.9618409725,53.7301130395,7.88517692024,18.025,27.8199361192
 03/30  12:00:00,52.6917072319,5.49030605358,5.2306815566,0.198692653175,18.5889407304,23.1597249699,48.5943711544,5.52955419428,18.025,25.0398169601
 03/30  13:00:00,53.1309888622,5.5410043487,5.51904783727,0.0524046609676,18.7433767983,23.2517909448,48.8322172899,1.44114186874,18.025,29.3660754212
 03/30  14:00:00,53.5552313551,5.59333771086,5.94336422021,0.0,18.7433767983,23.2517909448,42.0707508472,0.55255872471,18.025,23.4931921225
 03/30  15:00:00,53.5817325785,5.62580698762,6.22734596809,0.0,18.7433767983,22.9618409725,48.9124458889,1.52633893747,18.025,29.3611069515
 03/30  16:00:00,57.3825831616,5.62834192492,5.57432274341,0.0,18.7433767983,27.431320555,25.4719778139,1.67333210736,18.025,5.77364570655
 03/30  17:00:00,69.0663927336,5.77939269202,4.91846675191,0.0,17.6635504202,40.6971502883,13.6316507241,2.07046167734,0.0,11.5611890468
 03/30  18:00:00,76.2741558043,5.88341209682,5.51647965556,0.0,27.5259009287,37.3340067412,21.2975407993,3.83860774443,0.0,17.4589330549
 03/30  19:00:00,84.5738965177,5.95371541838,5.76916441463,0.0,33.8341110165,33.3544677425,19.3821590837,7.78906908713,0.0,11.5930899966
 03/30  20:00:00,95.6373401046,6.12845364513,6.61970742281,0.0,36.5179666069,38.8247702939,23.1279895146,11.5334212368,0.0,11.5945682778
 03/30  21:00:00,89.7818011762,6.12202330202,6.28484205189,0.0,32.965339924,36.8579353714,33.4679781001,15.9851709293,0.0,17.4828071708
 03/30  22:00:00,63.34503335,5.74102139285,3.7768256959,0.0,25.6355707503,20.6438685092,35.5502228932,18.1432548138,0.0,17.4069680794
 03/30  23:00:00,41.8541348693,5.49259967137,2.08811396527,0.0,15.0252895274,11.7056064465,25.0233051571,19.2408261586,0.0,5.78247899849
 03/30  24:00:00,36.2144248634,5.41729427397,1.54965006809,0.0,11.6412384099,10.0650221343,27.1439061901,21.3697669128,0.0,5.7741392773
 03/31  01:00:00,34.3216171998,5.37226681701,1.26275866175,0.0,10.0992000411,10.047477231,28.3147652112,22.5491255554,0.0,5.76563965583
 03/31  02:00:00,32.1580147298,5.33087603677,0.997145342675,0.00295940431219,8.25718729233,10.0299323277,29.902705474,24.1373306102,0.0,5.7653748638
 03/31  03:00:00,32.0082674706,5.30518671103,0.824261707793,0.0517860702206,8.25718729233,10.0299323277,30.9650759997,25.199976405,0.0,5.76509959467
 03/31  04:00:00,33.5665355855,5.29041471967,0.718507430921,0.12378083121,8.25718729233,11.6354268332,30.7346519317,24.9610552067,0.0,5.77359672502
 03/31  05:00:00,41.2486494095,5.29853799943,0.771478510725,0.164558743071,12.1011305571,15.3678112995,36.0399431098,24.4624760164,0.0,11.5774670934
 03/31  06:00:00,70.6609857964,5.54618954556,2.45475931119,0.000722393230107,19.7275818095,37.2640762949,42.8388530743,25.3554050399,0.0,17.4834480345
 03/31  07:00:00,85.2135915115,5.75699237579,3.84439644238,0.0,24.3117294858,51.2795993405,45.6140541747,22.171898638,0.0,23.4421555367
 03/31  08:00:00,72.8953371619,5.49727279128,3.0619036543,0.0,23.6694662846,40.6342015617,48.8520661987,13.2464384762,0.0,35.6056277225
 03/31  09:00:00,70.2475001452,5.51589763657,5.40333987771,0.0,23.6694662846,35.6302164847,62.301446797,8.83620924465,18.025,35.4402375523
 03/31  10:00:00,52.414238975,5.44462399163,5.23842731133,0.0,18.7433767983,22.9618409725,53.4482497109,5.96774845879,18.025,29.4555012521
 03/31  11:00:00,52.8514300479,5.49953596865,5.62331565286,0.0,18.7433767983,22.9618409725,51.5896019256,4.19789116955,18.025,29.3667107561
 03/31  12:00:00,53.4122278269,5.56429145667,6.07591032044,0.0,18.5889407304,23.1597249699,45.7727532943,4.25322285651,18.025,23.4945304377
 03/31  13:00:00,54.3225606313,5.65868781789,6.6453444123,0.0,18.7433767983,23.2517909448,47.771459506,0.388585504944,18.025,29.357874001
 03/31  14:00:00,55.1798957414,5.75792746283,7.40343814552,0.0,18.7433767983,23.2517909448,47.3920867593,0.0,18.025,29.3670867593
 03/31  15:00:00,55.3408621771,5.79621857056,7.81606717367,0.0,18.7433767983,22.9618409725,41.5463495945,0.0292014891487,18.025,23.4921481054
 03/31  16:00:00,59.2822044607,5.80804910425,7.29423786552,0.0,18.7433767983,27.431320555,23.7987040179,0.0,18.025,5.77370401788
 03/31  17:00:00,71.2723919067,6.01347816981,6.89038319913,0.0,17.6635504202,40.6971502883,11.5851281624,0.0242147545029,0.0,11.5609134079
 03/31  18:00:00,78.4251790631,6.1423961238,7.40852341487,0.0,27.5259009287,37.3340067412,19.6342801543,2.17759859776,0.0,17.4566815565
 03/31  19:00:00,86.8206130781,6.22773245517,7.74186446514,0.0,33.8341110165,33.3544677425,16.4743272239,4.8795147004,0.0,11.5948125235
 03/31  20:00:00,97.8388272843,6.40315643772,8.54649691063,0.0,36.5179666069,38.8247702939,20.518695394,8.92629053762,0.0,11.5924048564
 03/31  21:00:00,92.1729483626,6.41297827024,8.3850392719,0.0,32.965339924,36.8579353714,28.8479875537,11.3655824858,0.0,17.4824050679
 03/31  22:00:00,65.1600524229,5.9658791807,5.36699136009,0.0,25.6355707503,20.6438685092,32.242794752,14.8359466374,0.0,17.4068481146
 03/31  23:00:00,42.7946946212,5.61052907727,2.91074756916,0.0,15.0252895274,11.7056064465,24.590866403,18.8083748114,0.0,5.78249159159
 03/31  24:00:00,36.7744527206,5.49433882428,2.03263507701,0.0,11.6412384099,10.0650221343,28.2546402017,22.4809850757,0.0,5.77365512595
 04/01  01:00:00,37.5771110355,5.44353693098,1.68750305838,0.0,12.8411359301,10.0650221343,31.9655190397,26.2000343411,0.0,5.76548469863
 04/01  02:00:00,32.4205363319,5.36975074731,1.22375275928,0.0,8.25718729233,10.0299323277,35.3906254681,29.6249232309,0.0,5.76570223724
 04/01  03:00:00,32.0735855194,5.32196113886,0.92459170449,0.0,8.25718729233,10.0299323277,39.2317774819,33.4663439893,0.0,5.76543349259
 04/01  04:00:00,33.396570097,5.28211353835,0.674715956011,0.00590972138496,8.25718729233,11.6354268332,43.4353587694,37.6615913985,0.0,5.77376737093
 04/01  05:00:00,37.4601914719,5.25442500894,0.478822632777,0.134622822778,8.71707943955,15.3327214929,45.2470990578,39.4649279477,0.0,5.7821711101
 04/01  06:00:00,56.2177542945,5.32208374377,0.910732759121,0.180224656452,18.5082010057,25.6353820695,49.5730598201,37.9947832602,0.0,11.57827656
 04/01  07:00:00,68.1875785599,5.51315228243,2.16067839523,0.0247590003373,19.4083231844,41.0650158608,50.5725004079,33.0883706498,0.0,17.484129758
 04/01  08:00:00,94.6583237761,5.7868759014,4.48471573847,0.0202303474326,26.3286599382,57.9988325916,70.8461379505,23.0239184092,0.0,47.8222195412
 04/01  09:00:00,80.6758627281,5.66718986364,5.78202172938,0.015058595906,26.3286599382,42.8504436482,73.0211814257,19.3924742176,18.025,35.6037072081
 04/01  10:00:00,55.6826547879,5.50817119404,4.94699556892,0.0104847188681,21.7447113004,23.4437158914,71.4150671819,17.9410634307,18.025,35.4490037512
 04/01  11:00:00,53.6182634721,5.5631084083,5.29385850188,0.00640902416641,19.3027497915,23.426170988,62.8631015369,15.3857610332,18.025,29.4523405037
 04/01  12:00:00,53.9987349575,5.62621105407,5.47583748987,0.0,19.1483137236,23.7250123474,61.2305390486,13.8387783176,18.025,29.3667607309
 04/01  13:00:00,54.6374471204,5.69784074986,5.8973789129,0.0,19.3027497915,23.7161209604,51.7484017415,10.231811151,18.025,23.4915905905
 04/01  14:00:00,55.0371509417,5.74927675137,6.24564331543,0.0,19.3027497915,23.7161209604,56.4789463901,9.09281501314,18.025,29.361131377
 04/01  15:00:00,54.7997432713,5.75369957255,6.29376354743,0.0,19.3027497915,23.426170988,51.728804777,10.2101257679,18.025,23.4936790091
 04/01  16:00:00,58.1529351696,5.70123265906,5.24808605045,0.0,19.3027497915,27.8956505705,40.2769418579,10.7244231659,18.025,11.527518692
 04/01  17:00:00,65.4692296722,5.75658763131,3.88636428516,0.0,18.2229234133,37.5968344597,17.9208535529,12.1396212876,0.0,5.7812322653
 04/01  18:00:00,80.7641012779,5.92962676682,5.0547211335,0.0,32.690315043,37.0816133363,27.7129104962,16.1518537055,0.0,11.5610567906
 04/01  19:00:00,85.0048793387,6.00488150461,5.34021021441,0.0,36.8143715336,33.066984531,32.7527578497,21.1611549431,0.0,11.5916029066
 04/01  20:00:00,94.5569770479,6.10192340845,5.787183835,0.0,36.3493007332,38.7721355839,38.3898271562,26.7967939421,0.0,11.5930332141
 04/01  21:00:00,92.1261264822,6.06779992864,5.50832151666,0.0,36.1807251679,36.8228455648,40.0740645388,28.4795335645,0.0,11.5945309743
 04/01  22:00:00,68.4956489416,5.74471773437,3.52030273575,0.0,31.0351095914,20.6438685092,46.6847378137,29.2017164653,0.0,17.4830213484
 04/01  23:00:00,44.1231791325,5.4928700185,1.95448803596,0.0,17.4250845679,11.7056064465,42.7840367628,31.2061268996,0.0,11.5779098632
 04/01  24:00:00,37.4447705107,5.42862524645,1.56877079006,0.0,12.8411359301,10.0650221343,38.1705911969,32.3966108454,0.0,5.77398035148
 04/02  01:00:00,37.154546202,5.37017820037,1.20437275762,0.0145027080428,12.925468867,10.100111941,42.8880898657,37.1224317468,0.0,5.76565811895
 04/02  02:00:00,32.2403512428,5.31523613605,0.812148312511,0.166512618025,8.34152022915,10.0650221343,44.2239836066,38.4586014488,0.0,5.76538215782
 04/02  03:00:00,32.310291793,5.29096149747,0.610290990082,0.462585597187,8.34152022915,10.0650221343,45.3888697062,39.6232839342,0.0,5.76558577191
 04/02  04:00:00,34.348499935,5.28123392252,0.442662340281,1.07135153588,8.34152022915,11.6705166398,47.0440841356,41.2700303198,0.0,5.77405381584
 04/02  05:00:00,39.3098805817,5.29226512488,0.312963813672,1.99291024511,8.80141237637,15.3678112995,47.5467259941,41.7645134299,0.0,5.78221256427
 04/02  06:00:00,57.4166004147,5.33778954727,0.70425879818,1.5698420445,18.5082010057,25.6353820695,50.1076865283,38.5295589074,0.0,11.5781276209
 04/02  07:00:00,68.6596782968,5.49839427302,1.95893157765,0.593946723782,19.4926561212,41.1001056674,49.9754146904,32.4921330423,0.0,17.4832816481
 04/02  08:00:00,94.6681430588,5.76076865471,4.40134255287,0.139536798123,26.3286599382,57.9988325916,68.3755215546,20.558721273,0.0,47.8168002816
 04/02  09:00:00,80.8541601387,5.67341293702,6.03883499812,0.0497475379019,26.2443270014,42.8153538416,66.0494116364,12.4194681543,18.025,35.6049434821
 04/02  10:00:00,56.2843786958,5.53303904201,5.49527897847,0.039061681173,21.7447113004,23.4437158914,61.6595326692,8.18705653704,18.025,35.4474761322
 04/02  11:00:00,54.3911858596,5.59790964297,5.9750518973,0.00362798452802,19.3449162599,23.4437158914,52.6023642958,5.12424177677,18.025,29.453122519
 04/02  12:00:00,55.1720661741,5.69016511084,6.5255052747,0.0,19.190480192,23.7425572507,50.5618104428,4.28138311143,18.025,28.2554273314
 04/02  13:00:00,56.0254278071,5.79677652951,7.24613672384,0.0,19.260583323,23.698576057,43.2012158197,0.578863016035,18.025,24.5973528037
 04/02  14:00:00,56.6170705761,5.86798253273,7.76656980409,0.0,19.260583323,23.698576057,47.4155385005,0.0270859866365,18.025,29.3634525139
 04/02  15:00:00,56.6810687885,5.90186930017,8.08663415094,0.0,19.260583323,23.4086260847,42.1889971805,0.673166934366,18.025,23.4908302461
 04/02  16:00:00,60.4158316987,5.88812600371,7.38380086605,0.0,19.260583323,27.8781056672,24.3472270735,0.548556034947,18.025,5.77367103859
 04/02  17:00:00,68.4231662973,6.02549034485,6.63110972974,0.0,18.1807569449,37.5792895564,12.2399494859,0.695780312123,0.0,11.5441691738
 04/02  18:00:00,83.8001246564,6.25568880709,7.8841083831,0.0,32.6059821062,37.0465235296,8.22239033666,2.43174141731,0.0,5.79064891935
 04/02  19:00:00,88.2268457032,6.35242383891,8.21463473261,0.0,36.8143715336,33.066984531,23.3761818607,5.99869419259,0.0,17.3774876681
 04/02  20:00:00,98.12773041,6.49151125695,8.84893144851,0.0,36.43363367,38.8072253906,20.6439061393,9.05227549209,0.0,11.5916306472
 04/02  21:00:00,95.4954931186,6.47054181008,8.59437297581,0.0,36.0963922311,36.7877557581,21.8206945803,10.2275669824,0.0,11.5931275979
 04/02  22:00:00,71.2557234953,6.07996629254,6.06455645168,0.0,30.9507766546,20.6087787026,29.6950224022,12.2126263056,0.0,17.4823960966
 04/02  23:00:00,46.0457667521,5.71948333222,3.650466034,0.0,17.4250845679,11.7056064465,26.3399297632,14.7620962137,0.0,11.5778335495
 04/02  24:00:00,38.9285581667,5.60020868954,2.76155415691,0.0,12.925468867,10.100111941,22.8049442107,17.0309991851,0.0,5.77394502553
 04/03  01:00:00,35.3152482137,5.50533605253,2.12332459741,0.0,10.0992000411,10.047477231,25.2006917903,19.4352319018,0.0,5.76545988849
 04/03  02:00:00,33.0179289,5.44840663269,1.74249255699,0.0,8.25718729233,10.0299323277,27.5159610851,21.7502948748,0.0,5.76566621021
 04/03  03:00:00,32.7111908196,5.4089103078,1.4752516567,0.0,8.25718729233,10.0299323277,29.7826665962,24.0177787263,0.0,5.76488786982
 04/03  04:00:00,34.0841252751,5.37616282427,1.27413532017,0.0,8.25718729233,11.6354268332,32.0300618643,26.2567270827,0.0,5.77333478161
 04/03  05:00:00,41.6714056786,5.37556701164,1.2817736137,0.0,12.1011305571,15.3678112995,38.4801018674,26.9045454975,0.0,11.5755563699
 04/03  06:00:00,71.3061388406,5.64366533621,3.00317599828,0.0,19.7275818095,37.2640762949,44.5266461415,27.0440479406,0.0,17.4825982009
 04/03  07:00:00,85.7670736084,5.84762783419,4.30726457146,0.0,24.3117294858,51.2795993405,48.7498839466,25.3100450839,0.0,23.4398388627
 04/03  08:00:00,73.0944952892,5.55448427184,3.20386530745,0.0,23.6694662846,40.6342015617,54.4489803289,18.8479085327,0.0,35.6010717962
 04/03  09:00:00,70.2638783933,5.56620605391,5.3694207125,0.0,23.6694662846,35.6302164847,69.3609039824,15.8915518616,18.025,35.4443521208
 04/03  10:00:00,52.4109137465,5.50352875088,5.17620575004,0.0,18.7433767983,22.9618409725,61.2351935475,13.7554501099,18.025,29.4547434376
 04/03  11:00:00,52.9203582051,5.57463093155,5.61715416462,0.0,18.7433767983,22.9618409725,58.0559046808,10.6666453554,18.025,29.3642593253
 04/03  12:00:00,53.4316114059,5.64603419601,6.0135574948,0.0,18.5889407304,23.1597249699,49.6196563565,8.10466570599,18.025,23.4899906505
 04/03  13:00:00,53.1488244602,5.59241974768,5.53788021085,0.0,18.7433767983,23.2517909448,54.4681907949,7.08427977584,18.025,29.3589110191
 04/03  14:00:00,53.1827457917,5.60207738717,5.56214566742,0.0,18.7433767983,23.2517909448,49.0548782853,7.53817649639,18.025,23.4917017889
 04/03  15:00:00,53.1617201038,5.65253146791,5.78061668221,0.0,18.7433767983,22.9618409725,57.5347672896,10.1509616724,18.025,29.3588056172
 04/03  16:00:00,56.3759611572,5.59254791148,4.6035017663,0.0,18.7433767983,27.431320555,35.9093282682,12.110774796,18.025,5.77355347218
 04/03  17:00:00,67.9210597367,5.74255041309,3.80998665285,0.0,17.6635504202,40.6971502883,24.4081325816,12.8473665301,0.0,11.5607660516
 04/03  18:00:00,75.3905748183,5.85266190545,4.66366864967,0.0,27.5259009287,37.3340067412,33.4785014749,16.0210218986,0.0,17.4574795763
 04/03  19:00:00,81.9308167317,5.9252784636,5.03853591616,0.0,33.8341110165,33.3544677425,30.1948549481,18.6025803898,0.0,11.5922745583
 04/03  20:00:00,94.7650623456,6.07308998051,5.80280783506,0.0,36.5179666069,38.8247702939,35.1285461872,23.5349040689,0.0,11.5936421182
 04/03  21:00:00,89.1360162033,6.07175729691,5.68934429863,0.0,32.965339924,36.8579353714,44.1574217745,26.6766605508,0.0,17.4807612236
 04/03  22:00:00,62.8748742692,5.7012761409,3.34642831085,0.0,25.6355707503,20.6438685092,46.6824760849,29.2761355569,0.0,17.406340528
 04/03  23:00:00,41.6072760799,5.47327840455,1.86058494207,0.0,15.0252895274,11.7056064465,37.1903960978,31.4081502776,0.0,5.78224582027
 04/03  24:00:00,36.0459898185,5.39897150582,1.39954499075,0.0,11.6412384099,10.0650221343,38.6182612963,32.8443436741,0.0,5.77391762226
 04/04  01:00:00,34.1199537568,5.34823799957,1.08512957277,0.0,10.0992000411,10.047477231,40.3624389415,34.5967720185,0.0,5.76566692298
 04/04  02:00:00,31.9514910283,5.30152687907,0.787928842298,0.0350072635583,8.25718729233,10.0299323277,42.257577479,36.4921973072,0.0,5.76538017184
 04/04  03:00:00,31.9650897848,5.27845769237,0.573795933642,0.285808789006,8.25718729233,10.0299323277,38.6309844446,38.6109844446,0.0,0.02
 04/04  04:00:00,33.7479946349,5.26137107249,0.399337310346,0.65346076573,8.25718729233,11.6354268332,52.1105514415,40.5836472497,0.0,11.5269041918
 04/04  05:00:00,41.9041339975,5.2739653151,0.374167749927,1.2419394041,12.1011305571,15.3678112995,46.953216959,41.1544432509,0.0,5.79877370807
 04/04  06:00:00,70.6388494481,5.49355770517,1.95209792182,0.533902831317,19.7275818095,37.2640762949,64.0221180398,40.7194403409,0.0,23.3026776989
 04/04  07:00:00,84.9224680792,5.70161637023,3.34725563481,0.261421405271,24.3117294858,51.2795993405,59.115652084,35.6770353363,0.0,23.4386167476
 04/04  08:00:00,72.3819729654,5.44165985871,2.00968277178,0.594489534588,23.6694662846,40.6342015617,61.5042162986,25.9046620968,0.0,35.5995542018
 04/04  09:00:00,69.2685178014,5.4221101931,3.85961399884,0.658546566463,23.6694662846,35.6302164847,77.0654258392,23.5998465852,18.025,35.440579254
 04/04  10:00:00,51.4170371908,5.35248218763,3.59481386915,0.738564344384,18.7433767983,22.9618409725,68.8119168957,21.3357533027,18.025,29.451163593
 04/04  11:00:00,51.7588443314,5.4290388739,4.15601929841,0.445215136677,18.7433767983,22.9618409725,61.3774045801,18.2358667173,18.025,25.1165378628
 04/04  12:00:00,51.8531767537,5.48256069443,4.33169309495,0.266905192678,18.5889407304,23.1597249699,60.4582462696,14.6960690925,18.025,27.7371771771
 04/04  13:00:00,52.2810487922,5.51669769713,4.65467251089,0.091155461342,18.7433767983,23.2517909448,58.7709414091,11.3847131633,18.025,29.3612282457
 04/04  14:00:00,52.5186395675,5.54283642206,4.95074140096,0.00654234750662,18.7433767983,23.2517909448,50.0822623936,8.56840707975,18.025,23.4888553139
 04/04  15:00:00,52.3977056383,5.55778119361,5.11135304613,0.0,18.7433767983,22.9618409725,56.4364146201,9.05051568765,18.025,29.3608989324
 04/04  16:00:00,56.0121288979,5.54458803224,4.28763227356,0.0,18.7433767983,27.431320555,33.8344827105,10.0358824985,18.025,5.77360021204
 04/04  17:00:00,67.5673853164,5.68722215689,3.51164454425,0.0,17.6635504202,40.6971502883,22.0925649753,10.5323401714,0.0,11.5602248039
 04/04  18:00:00,74.9140069107,5.78851406408,4.25125468304,0.0,27.5259009287,37.3340067412,32.4230610981,14.9677301509,0.0,17.4553309472
 04/04  19:00:00,81.2011622945,5.83489208245,4.39927029554,0.0,33.8341110165,33.3544677425,31.4952774102,19.9043911114,0.0,11.5908862988
 04/04  20:00:00,93.9290149805,5.96589128975,5.07396477433,0.0,36.5179666069,38.8247702939,36.7441042777,25.1519037641,0.0,11.5922005136
 04/04  21:00:00,88.3583202066,5.97003531292,5.01337443408,0.0,32.965339924,36.8579353714,45.2119900788,27.7304997141,0.0,17.4814903646
 04/04  22:00:00,62.310444477,5.6270082296,2.85627213073,0.0,25.6355707503,20.6438685092,42.0125874847,30.4013782731,0.0,11.6112092116
 04/04  23:00:00,41.2386476308,5.42138841117,1.54384798108,0.0,15.0252895274,11.7056064465,44.0587676935,32.5143611112,0.0,11.5444065823
 04/04  24:00:00,35.7188696437,5.35229092907,1.11323108788,0.00587605280726,11.6412384099,10.0650221343,39.8480821653,34.0753820749,0.0,5.77270009036
 04/05  01:00:00,33.9392738634,5.31142946409,0.841177400866,0.100082720046,10.0992000411,10.047477231,40.5081914606,34.7427155363,0.0,5.76547592431
 04/05  02:00:00,32.0010417397,5.28137958655,0.58890582427,0.303730398861,8.25718729233,10.0299323277,37.3030190957,36.1697555939,0.0,1.13326350183
 04/05  03:00:00,32.2258860231,5.2656702254,0.411557735267,0.721632125845,8.25718729233,10.0299323277,42.8683640085,38.216794557,0.0,4.6515694515
 04/05  04:00:00,34.4522297795,5.27288822124,0.30486182055,1.44065597218,8.25718729233,11.6354268332,44.2403826501,38.4664669674,0.0,5.77391568267
 04/05  05:00:00,42.4008297907,5.28738906357,0.328719621523,1.7706629703,12.1011305571,15.3678112995,49.2714686354,37.6937919451,0.0,11.5776766903
 04/05  06:00:00,70.6606101628,5.48601303637,1.90735456287,0.607957885805,19.7275818095,37.2640762949,54.0106424713,36.5302135415,0.0,17.4804289298
 04/05  07:00:00,84.8632508397,5.68905545252,3.31492274789,0.247105446903,24.3117294858,51.2795993405,60.1824980933,30.8904280094,0.0,29.2920700839
 04/05  08:00:00,72.4456281624,5.43671707093,2.22121862534,0.451556795855,23.6694662846,40.6342015617,56.0626501885,20.4597625674,0.0,35.6028876211
 04/05  09:00:00,69.5543152374,5.45284990002,4.41190515888,0.361316720738,23.6694662846,35.6302164847,69.7208498949,16.2547933278,18.025,35.4410565671
 04/05  10:00:00,51.7804284866,5.40455564429,4.31069851918,0.334001003007,18.7433767983,22.9618409725,61.1505390125,13.6736193065,18.025,29.451919706
 04/05  11:00:00,52.0254325891,5.44607182536,4.70751299393,0.143278852804,18.7433767983,22.9618409725,51.2438547073,9.72586604175,18.025,23.4929886656
 04/05  12:00:00,51.2978568634,5.36746162141,4.09670871813,0.0616696664056,18.5889407304,23.1597249699,56.3103210871,8.92566303849,18.025,29.3596580486
 04/05  13:00:00,51.1198583777,5.34931084112,3.72493924863,0.0270881272337,18.7433767983,23.2517909448,58.3682662495,10.9819171722,18.025,29.3613490773
 04/05  14:00:00,51.0277199504,5.34531584434,3.64261748942,0.0212694725448,18.7433767983,23.2517909448,53.9397131864,12.4304374079,18.025,23.4842757785
 04/05  15:00:00,51.4995790068,5.43629246783,4.33471559377,0.0,18.7433767983,22.9618409725,58.2383443517,10.8524971981,18.025,29.3608471536
 04/05  16:00:00,55.4643777146,5.44758134005,3.83689159732,0.0,18.7433767983,27.431320555,32.637746173,8.84021059309,18.025,5.77253557989
 04/05  17:00:00,66.7224909943,5.54829203475,2.80568657868,0.0,17.6635504202,40.6971502883,15.2289185052,9.43865426731,0.0,5.79026423792
 04/05  18:00:00,73.8110250503,5.62924711167,3.30754590429,0.0,27.5259009287,37.3340067412,32.2608283182,14.8052489962,0.0,17.455579322
 04/05  19:00:00,80.39371579,5.70931896805,3.7173977829,0.0,33.8341110165,33.3544677425,29.4741152729,17.8802303319,0.0,11.593884941
 04/05  20:00:00,93.5830227962,5.89211224784,4.80175474377,0.0,36.5179666069,38.8247702939,37.2745105297,19.8975924726,0.0,17.3769180571
 04/05  21:00:00,88.3226407615,5.93641131281,5.01132803981,0.0,32.965339924,36.8579353714,38.3076613045,20.8265814938,0.0,17.4810798107
 04/05  22:00:00,62.4168351939,5.62221534267,2.96746054671,0.0,25.6355707503,20.6438685092,34.5212737256,22.910938711,0.0,11.6103350146
 04/05  23:00:00,41.3416977228,5.42936954384,1.6389200105,0.0,15.0252895274,11.7056064465,32.0983200944,24.927555241,0.0,7.17076485341
 04/05  24:00:00,35.8528540202,5.36757265067,1.2378109503,0.0,11.6412384099,10.0650221343,35.8881991489,25.7484164405,0.0,10.1397827085
 04/06  01:00:00,33.9817790702,5.32081013613,0.930201059554,0.0441860534215,10.0992000411,10.047477231,27.9673447917,27.9473447917,0.0,0.02
 04/06  02:00:00,32.004390083,5.2855793644,0.64638933613,0.245396690497,8.25718729233,10.0299323277,36.0231908497,30.2578821115,0.0,5.76530873827
 04/06  03:00:00,32.0787819566,5.27174428185,0.499847874436,0.480164349086,8.25718729233,10.0299323277,36.5321561236,30.7666593186,0.0,5.76549680504
 04/06  04:00:00,33.764203464,5.26473514253,0.427322771924,0.638324731369,8.25718729233,11.6354268332,35.3811992183,29.6079320224,0.0,5.77326719592
 04/06  05:00:00,41.5233230891,5.27639936708,0.492358841729,0.740508897967,12.1011305571,15.3678112995,39.6465775546,28.0703430887,0.0,11.5762344658
