Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  06:00:00,70.7188489981,5.52599138644,2.28963913205,0.243939829301,19.7275818095,37.2640762949,44.6703108611,27.1916307606,0.0,17.4786801005
 04/06  07:00:00,85.2445613776,5.74740640275,3.81002077227,0.0749759633693,24.3117294858,51.2795993405,46.4509509828,23.0136734563,0.0,23.4372775266
 04/06  08:00:00,72.8378011541,5.47851036547,2.92958933252,0.0935717250086,23.6694662846,40.6342015617,55.258661917,13.7336027204,0.0,41.5250591966
 04/06  09:00:00,70.1826067818,5.50215561557,5.31897730608,0.0332345209184,23.6694662846,35.6302164847,57.439385961,9.88125963732,18.025,29.5331263237
 04/06  10:00:00,52.5959526846,5.45752574343,5.3546070672,0.052649061657,18.7433767983,22.9618409725,54.1840914704,6.70699603627,18.025,29.4520954341
 04/06  11:00:00,53.3128119498,5.54006211754,6.04135771195,0.00282496264103,18.7433767983,22.9618409725,50.8852962134,3.49499934987,18.025,29.3652968635
 04/06  12:00:00,54.0682532184,5.63363616657,6.66260081718,0.0,18.5889407304,23.1597249699,50.7874724425,3.39770009225,18.025,29.3647723503
 04/06  13:00:00,55.0615052012,5.74765798182,7.29533262096,0.0,18.7433767983,23.2517909448,41.5837717772,0.069196622152,18.025,23.489575155
 04/06  14:00:00,55.6483142908,5.81619072655,7.8136052404,0.0,18.7433767983,23.2517909448,47.3819044297,0.0,18.025,29.3569044297
 04/06  15:00:00,55.7505685683,5.85117066652,8.17083097926,0.0,18.7433767983,22.9618409725,41.5176353662,0.0,18.025,23.4926353662
 04/06  16:00:00,59.643130579,5.85641942468,7.60680676494,0.0,18.7433767983,27.431320555,29.5517901252,0.0,18.025,11.5267901252
 04/06  17:00:00,71.5663524293,6.05853765397,7.13930452135,0.0,17.6635504202,40.6971502883,5.93077774127,0.141669869898,0.0,5.78910787137
 04/06  18:00:00,79.0026983981,6.21097202812,7.91749862315,0.0,27.5259009287,37.3340067412,19.1851720224,1.73077496779,0.0,17.4543970546
 04/06  19:00:00,85.7424436324,6.31964826751,8.45580145991,0.0,33.8341110165,33.3544677425,14.5517830031,2.95812281852,0.0,11.5936601846
 04/06  20:00:00,98.2776153168,6.46374336636,8.92472205183,0.0,36.5179666069,38.8247702939,19.3350798001,7.74242376799,0.0,11.5926560321
 04/06  21:00:00,91.9774801651,6.41491152976,8.18767017993,0.0,32.965339924,36.8579353714,30.58569807,13.1037928888,0.0,17.4819051813
 04/06  22:00:00,64.8629579686,5.94522768746,5.09057490496,0.0,25.6355707503,20.6438685092,35.4074052591,18.0014114233,0.0,17.4059938358
 04/06  23:00:00,42.5760953829,5.58972052635,2.71297115189,0.0,15.0252895274,11.7056064465,28.0785282657,22.2965761053,0.0,5.78195216035
 04/06  24:00:00,36.6740904883,5.48350010433,1.94312279902,0.0,11.6412384099,10.0650221343,30.4045262962,24.6307926515,0.0,5.77373364471
 04/07  01:00:00,34.7656179396,5.4373565315,1.64167997932,0.0,10.0992000411,10.047477231,30.0938364438,24.3282454431,0.0,5.76559100071
 04/07  02:00:00,32.6333060454,5.39981339501,1.40646858978,0.0,8.25718729233,10.0299323277,29.2958054498,23.5305198603,0.0,5.76528558948
 04/07  03:00:00,32.5670399839,5.38855823485,1.3514579498,0.0,8.25718729233,10.0299323277,26.2946153602,20.529644054,0.0,5.76497130619
 04/07  04:00:00,34.0964638957,5.37673939666,1.28590515201,0.0,8.25718729233,11.6354268332,24.7870912313,19.0133921018,0.0,5.77369912941
 04/07  05:00:00,41.7976669507,5.39145163285,1.39216379036,0.0,12.1011305571,15.3678112995,28.6516945708,17.0767802646,0.0,11.5749143062
 04/07  06:00:00,69.7690017148,5.68811292143,3.30561411106,0.0,19.7275818095,37.2640762949,32.9790379826,15.4984904186,0.0,17.480547564
 04/07  07:00:00,86.5881145317,5.93465771115,5.04130903349,0.0,24.3117294858,51.2795993405,35.8213944651,12.3865025535,0.0,23.4348919117
 04/07  08:00:00,74.1040524793,5.61316168449,4.15476690541,0.0,23.6694662846,40.6342015617,43.7032985819,8.10451745698,0.0,35.5987811249
 04/07  09:00:00,71.1116489791,5.60746913929,6.17594488647,0.0,23.6694662846,35.6302164847,59.2765630221,5.8181142317,18.025,35.4334487904
 04/07  10:00:00,52.9432010918,5.50028441938,5.71174890231,0.0,18.7433767983,22.9618409725,52.0823862152,4.60659083109,18.025,29.4507953841
 04/07  11:00:00,52.7924887644,5.48893777784,5.5749860363,0.0,18.7433767983,22.9618409725,52.0813120745,4.69546710662,18.025,29.3608449678
 04/07  12:00:00,52.6407387898,5.48175825792,5.38696849501,0.0,18.5889407304,23.1597249699,47.1931134825,5.67892028005,18.025,23.4891932024
 04/07  13:00:00,52.6291274639,5.46661841619,5.14399337438,0.0,18.7433767983,23.2517909448,50.416272944,3.03386429012,18.025,29.3574086539
 04/07  14:00:00,52.5554435911,5.46033639202,5.07659152391,0.0,18.7433767983,23.2517909448,44.9024877256,3.3873336109,18.025,23.4901541147
 04/07  15:00:00,52.1754618601,5.45838173024,4.98851675753,0.0,18.7433767983,22.9618409725,53.0724789149,5.69110285697,18.025,29.356376058
 04/07  16:00:00,55.8158862489,5.45845553897,4.17752701094,0.0,18.7433767983,27.431320555,30.8136770063,7.0152052597,18.025,5.77347174656
 04/07  17:00:00,67.2755310992,5.60192870636,3.30509151126,0.0,17.6635504202,40.6971502883,20.3981326428,8.83874177897,0.0,11.5593908638
 04/07  18:00:00,74.5389571564,5.70954741945,3.95518733334,0.0,27.5259009287,37.3340067412,31.3064962837,13.8505546114,0.0,17.4559416723
 04/07  19:00:00,81.2098117612,5.79790145512,4.44492385865,0.0,33.8341110165,33.3544677425,27.9123834806,16.3209646695,0.0,11.5914188111
 04/07  20:00:00,94.454398735,6.00061799486,5.56463252056,0.0,36.5179666069,38.8247702939,30.7320131491,19.1393396664,0.0,11.5926734827
 04/07  21:00:00,89.251068383,6.05221655209,5.82396051346,0.0,32.965339924,36.8579353714,38.10518664,20.6241621472,0.0,17.4810244928
 04/07  22:00:00,63.0229463888,5.69505228785,3.50074264598,0.0,25.6355707503,20.6438685092,33.7669077536,22.157201555,0.0,11.6097061987
 04/07  23:00:00,41.842732427,5.49089967776,2.0784295404,0.0,15.0252895274,11.7056064465,34.7507610883,23.2072178123,0.0,11.5435432759
 04/07  24:00:00,36.2079981162,5.41443501757,1.54609768942,0.0,11.6412384099,10.0650221343,31.1931110562,25.4194212259,0.0,5.77368983024
 04/08  01:00:00,37.2208864753,5.38918554916,1.38564022966,0.0,12.8411359301,10.0650221343,32.0076724308,26.2424687013,0.0,5.76520372943
 04/08  02:00:00,32.2393230925,5.34028701316,1.07201452295,0.0,8.25718729233,10.0299323277,32.0037808185,26.2384032034,0.0,5.76537761516
 04/08  03:00:00,32.019833988,5.31057326184,0.88223963166,0.0,8.25718729233,10.0299323277,27.1021998831,27.0821998831,0.0,0.02
 04/08  04:00:00,33.5021027121,5.29119599113,0.757240252985,0.0198485898557,8.25718729233,11.6354268332,33.4428670149,27.6691775981,0.0,5.77368941673
 04/08  05:00:00,37.6403692446,5.28088355258,0.684889959452,0.0822903765566,8.71707943955,15.3327214929,38.1374561285,26.5936600604,0.0,11.5437960681
 04/08  06:00:00,54.5708527597,5.36245760449,1.24633732476,0.0413703833383,18.5082010057,25.6353820695,37.1357861633,25.5595539144,0.0,11.5762322489
 04/08  07:00:00,68.7432198533,5.57600808631,2.67826306693,0.0,19.4083231844,41.0650158608,40.8224036691,23.3412365766,0.0,17.4811670925
 04/08  08:00:00,95.0953414507,5.81361608937,4.91527831471,0.0,26.3286599382,57.9988325916,61.3558400005,19.525674045,0.0,41.8301659555
 04/08  09:00:00,80.4846954982,5.61786705918,5.65527559686,0.0,26.3286599382,42.8504436482,79.512626396,19.9677029217,18.025,41.5199234743
 04/08  10:00:00,54.9673299728,5.40022669168,4.35012757846,0.0,21.7447113004,23.4437158914,67.1023862357,19.54244088,18.025,29.5349453558
 04/08  11:00:00,52.5539339841,5.40815072678,4.3909154001,0.0,19.3027497915,23.426170988,65.2504667517,17.7786444147,18.025,29.446822337
 04/08  12:00:00,52.4325277306,5.39839864931,4.13745894089,0.0,19.1483137236,23.7250123474,65.0532003425,17.6762910736,18.025,29.3519092688
 04/08  13:00:00,52.4375536274,5.39000847257,4.00532740649,0.0,19.3027497915,23.7161209604,62.789116543,15.4034655484,18.025,29.3606509945
 04/08  14:00:00,52.6339259175,5.41312709268,4.17858531036,0.0,19.3027497915,23.7161209604,55.0014554747,13.4930284414,18.025,23.4834270333
 04/08  15:00:00,52.4439731318,5.42665302115,4.26505247709,0.0,19.3027497915,23.426170988,61.4292718294,14.0448852468,18.025,29.3593865827
 04/08  16:00:00,56.1970231457,5.43686073687,3.55656063042,0.0,19.3027497915,27.8956505705,38.1447057653,14.3461856647,18.025,5.77352010061
 04/08  17:00:00,63.752512188,5.51512754782,2.4111250426,0.0,18.2229234133,37.5968344597,19.8546105614,14.0731879416,0.0,5.78142261988
 04/08  18:00:00,78.9423611862,5.66452892252,3.49809835463,0.0,32.690315043,37.0816133363,28.3450924334,16.7851193181,0.0,11.5599731153
 04/08  19:00:00,83.4892207678,5.7726540751,4.05680663934,0.0,36.8143715336,33.066984531,30.752404143,19.1599470815,0.0,11.5924570615
 04/08  20:00:00,93.4381322294,5.92095892506,4.84932819389,0.0,36.3493007332,38.7721355839,34.5042028723,22.9130103244,0.0,11.5911925478
 04/08  21:00:00,91.107051236,5.9046068208,4.65246875098,0.0,36.1807251679,36.8228455648,37.3003995405,25.7087504762,0.0,11.5916490643
 04/08  22:00:00,67.5962888215,5.61224126469,2.75346071777,0.0,31.0351095914,20.6438685092,46.3209623111,28.8411384609,0.0,17.4798238502
 04/08  23:00:00,43.5437039182,5.40731411352,1.46059373908,0.0,17.4250845679,11.7056064465,43.423559171,31.8464720042,0.0,11.5770871669
 04/08  24:00:00,36.9285521612,5.35267612685,1.12851513378,0.0,12.8411359301,10.0650221343,38.6527100766,32.8789625768,0.0,5.77374749984
 04/09  01:00:00,36.8217951678,5.3165927074,0.891871732068,0.0478490275705,12.925468867,10.100111941,40.0441782424,34.2787034487,0.0,5.76547479373
 04/09  02:00:00,32.165593244,5.26617911876,0.454919530685,0.498050985272,8.34152022915,10.0650221343,45.2005751647,39.4354177099,0.0,5.76515745484
 04/09  03:00:00,32.3740037219,5.24734439321,0.261543837482,0.918672154274,8.34152022915,10.0650221343,46.9016701441,41.1368392095,0.0,5.76483093466
 04/09  04:00:00,34.5067864841,5.25190009178,0.157921445364,1.54372717279,8.34152022915,11.6705166398,46.7866204379,41.01310074,0.0,5.77351969794
 04/09  05:00:00,39.9976241525,5.28600841876,0.0796991602559,2.92019265923,8.80141237637,15.3678112995,47.1095882442,41.3278075658,0.0,5.78178067839
 04/09  06:00:00,56.242233084,5.31744081883,0.370839744948,2.63326714419,18.5082010057,25.6353820695,53.091792889,41.5148231425,0.0,11.5769697465
 04/09  07:00:00,68.7950602273,5.45639132818,1.66145446022,1.06885074413,19.4926561212,41.1001056674,54.9567729555,37.4764071126,0.0,17.4803658429
 04/09  08:00:00,94.3277190318,5.70241618758,3.84668997117,0.412174269465,26.3286599382,57.9988325916,74.6830787714,26.8830197093,0.0,47.8000590621
 04/09  09:00:00,80.0392254188,5.5694777883,4.99483345951,0.382788622146,26.2443270014,42.8153538416,76.7050916113,23.0847125338,18.025,35.5953790775
 04/09  10:00:00,55.0842400992,5.38378055093,3.86635139028,0.617137484384,21.7447113004,23.4437158914,75.896689997,22.4337239718,18.025,35.4379660252
 04/09  11:00:00,52.7305043972,5.41542009532,4.11937024978,0.381138855639,19.3449162599,23.4437158914,67.7154156444,20.2446229512,18.025,29.4457926932
 04/09  12:00:00,52.7196757595,5.43876342322,4.16223845082,0.162294162742,19.190480192,23.7425572507,59.7366302489,18.2232356135,18.025,23.4883946354
 04/09  13:00:00,52.508604891,5.42429330105,4.04479786999,0.0570108143641,19.260583323,23.698576057,63.0163228142,15.6354092775,18.025,29.3559135367
 04/09  14:00:00,52.1905084859,5.38702369644,3.81150419076,0.00947762017733,19.260583323,23.698576057,58.1919046575,16.6781663724,18.025,23.4887382851
 04/09  15:00:00,51.7945602896,5.37362085055,3.72838864988,0.0,19.260583323,23.4086260847,66.1708555158,18.7914799573,18.025,29.3543755585
 04/09  16:00:00,55.2523118379,5.35028007016,2.75814074714,0.0,19.260583323,27.8781056672,43.5445574113,19.7462686258,18.025,5.77328878545
 04/09  17:00:00,62.7793384166,5.41888444658,1.59390491409,0.0,18.1807569449,37.5792895564,27.132500754,21.3508163216,0.0,5.78168443238
 04/09  18:00:00,77.6667800363,5.54541312154,2.46105977645,0.0,32.6059821062,37.0465235296,37.6249969653,26.0651072601,0.0,11.5598897052
 04/09  19:00:00,82.2582079903,5.62824952928,2.96714932544,0.00305001962295,36.8143715336,33.066984531,39.4253827342,27.832236878,0.0,11.5931458562
 04/09  20:00:00,92.1767640659,5.74176924243,3.60749077355,0.0402445861453,36.43363367,38.8072253906,42.2279343716,30.6367844619,0.0,11.5911499096
 04/09  21:00:00,89.7857323024,5.74279798375,3.5292259444,0.083157611203,36.0963922311,36.7877557581,44.1325592391,32.5393102844,0.0,11.5932489548
 04/09  22:00:00,66.9137751616,5.52821624711,2.15765636659,0.116744063743,30.9507766546,20.6087787026,57.4297645073,34.1303471751,0.0,23.2994173321
 04/09  23:00:00,43.3588797359,5.35767400057,1.10739573843,0.218018185913,17.4250845679,11.7056064465,39.9667042409,34.1684367192,0.0,5.79826752166
 04/09  24:00:00,37.2541981767,5.32047727606,0.818481475013,0.54845708026,12.925468867,10.100111941,46.3008801684,34.7735911911,0.0,11.5272889774
 04/10  01:00:00,34.3813998431,5.28381370123,0.517481811231,0.893528847506,10.0992000411,10.047477231,35.589903586,35.569903586,0.0,0.02
 04/10  02:00:00,32.697246118,5.26702908253,0.305713694445,1.29748473982,8.25718729233,10.0299323277,41.7666301749,36.0012346157,0.0,5.7653955592
 04/10  03:00:00,33.2253469603,5.26814659024,0.179984324853,1.95019676617,8.25718729233,10.0299323277,43.0641934269,37.2991194616,0.0,5.7650739653
 04/10  04:00:00,35.7505505053,5.28428189126,0.0825565020468,2.94989975897,8.25718729233,11.6354268332,45.4055220445,39.6327504772,0.0,5.77277156736
 04/10  05:00:00,43.9239836916,5.30127247809,0.0782955491857,3.53037455619,12.1011305571,15.3678112995,52.0303538975,40.453883674,0.0,11.5764702236
 04/10  06:00:00,69.0225906137,5.44949124567,1.62089137783,1.17695399191,19.7275818095,37.2640762949,57.0987785728,39.6225514764,0.0,17.4762270964
 04/10  07:00:00,84.928141447,5.63532453793,2.96832990384,0.712363976734,24.3117294858,51.2795993405,59.4091371995,35.9739277377,0.0,23.4352094619
 04/10  08:00:00,72.4708685415,5.38610459403,1.53784508949,1.21081156171,23.6694662846,40.6342015617,68.8450270781,27.3226891962,0.0,41.5223378818
 04/10  09:00:00,69.3940397588,5.3875074353,3.5771253426,1.10118639191,23.6694662846,35.6302164847,71.4328585173,23.8787898698,18.025,29.5290686475
 04/10  10:00:00,51.6309633665,5.29087720421,2.90419481069,1.70473319549,18.7433767983,22.9618409725,71.1958785422,23.7230805659,18.025,29.4477979763
 04/10  11:00:00,51.3828895658,5.29725129932,3.07494636479,1.28213348714,18.7433767983,22.9618409725,70.0460952535,22.6630524243,18.025,29.3580428292
 04/10  12:00:00,50.8016532387,5.28244754027,2.90745091852,0.839748366976,18.5889407304,23.1597249699,61.8490877698,20.3357256926,18.025,23.4883620771
 04/10  13:00:00,50.797459375,5.26582708059,2.825182486,0.687941939074,18.7433767983,23.2517909448,66.6410093241,19.265716359,18.025,29.3502929651
 04/10  14:00:00,50.8224168587,5.28449812094,3.01888110032,0.500527582657,18.7433767983,23.2517909448,65.5368970485,18.1537635663,18.025,29.3581334822
 04/10  15:00:00,50.5876574697,5.30606015841,3.21707311444,0.33596786484,18.7433767983,22.9618409725,60.1085602209,18.6023230987,18.025,23.4812371222
 04/10  16:00:00,54.186820884,5.30930835374,2.48071791559,0.216897074894,18.7433767983,27.431320555,41.7776285745,17.9793660873,18.025,5.77326248718
 04/10  17:00:00,65.4564846635,5.42446683176,1.64784442787,0.0156719969594,17.6635504202,40.6971502883,30.5472970979,18.9884715535,0.0,11.5588255444
 04/10  18:00:00,72.5818619613,5.49335734415,2.21324157412,0.00105785799977,27.5259009287,37.3340067412,40.9183432512,23.4641368168,0.0,17.4542064344
 04/10  19:00:00,79.1568132673,5.5530392691,2.63680078349,0.0,33.8341110165,33.3544677425,36.6305851786,25.0394867646,0.0,11.591098414
 04/10  20:00:00,91.9210834808,5.67959038295,3.34580077859,0.00655682969292,36.5179666069,38.8247702939,39.5286042862,27.9363352618,0.0,11.5922690244
 04/10  21:00:00,86.5614482333,5.7089987967,3.44360578141,0.0339719755883,32.965339924,36.8579353714,46.962375856,29.4846289612,0.0,17.4777468948
 04/10  22:00:00,61.2700503056,5.47464070846,1.89536287034,0.0729099331474,25.6355707503,20.6438685092,43.3173238035,31.7070400159,0.0,11.6102837876
 04/10  23:00:00,40.6744882121,5.30978570726,0.794921050635,0.296386247741,15.0252895274,11.7056064465,45.5290848038,33.9853957888,0.0,11.5436890149
 04/10  24:00:00,35.7154714086,5.26840610551,0.431941002884,0.767665303089,11.6412384099,10.0650221343,41.6296765881,35.857247508,0.0,5.77242908011
 04/11  01:00:00,34.3894959306,5.25405876156,0.233374100716,1.21548810434,10.0992000411,10.047477231,43.2043385201,37.4400818826,0.0,5.76425663757
 04/11  02:00:00,33.3357953768,5.26298730811,0.111117266893,2.13467438316,8.25718729233,10.0299323277,44.7050571885,38.9399123165,0.0,5.76514487201
 04/11  03:00:00,34.6427305216,5.29854155554,0.0710668388526,3.44610596838,8.25718729233,10.0299323277,40.8087439281,40.7887439281,0.0,0.02
 04/11  04:00:00,37.5263647757,5.33474450374,0.0470751525394,4.71073398322,8.25718729233,11.6354268332,48.9885666734,43.2149870035,0.0,5.77357966991
 04/11  05:00:00,45.568250648,5.34796520062,0.0464298835206,5.15982002179,12.1011305571,15.3678112995,54.8826628379,43.306170776,0.0,11.576492062
 04/11  06:00:00,69.2552557904,5.41048406404,1.25141447046,1.81811113707,19.7275818095,37.2640762949,59.5441779825,42.0664808008,0.0,17.4776971817
 04/11  07:00:00,84.9070532605,5.59371881593,2.68351431919,1.01770388377,24.3117294858,51.2795993405,67.0799127255,37.7937845281,0.0,29.2861281974
 04/11  08:00:00,72.6562693954,5.3518081068,1.17739195698,1.79096989212,23.6694662846,40.6342015617,64.3585500515,28.7677823854,0.0,35.5907676661
 04/11  09:00:00,69.6184183717,5.34354277063,3.00494498869,1.94171201723,23.6694662846,35.6302164847,74.0894527804,26.5339945067,18.025,29.5304582738
 04/11  10:00:00,53.0155023978,5.30337509944,2.57602666843,3.40494664384,18.7433767983,22.9618409725,79.9048419858,26.5484363237,18.025,35.3314056621
 04/11  11:00:00,52.6613658599,5.29309171323,2.61512151389,3.02459624899,18.7433767983,22.9618409725,67.6318528818,26.1157269112,18.025,23.4911259705
 04/11  12:00:00,51.6852162373,5.2709967151,2.52973056918,2.11248384043,18.5889407304,23.1597249699,70.4636185002,23.0819902218,18.025,29.3566282784
 04/11  13:00:00,51.2465868843,5.25493056268,2.58700306975,1.38614945324,18.7433767983,23.2517909448,62.128795495,20.6179882636,18.025,23.4858072315
 04/11  14:00:00,51.1918157064,5.24647702122,2.5157880523,1.41104321691,18.7433767983,23.2517909448,68.585562632,21.207793335,18.025,29.352769297
 04/11  15:00:00,50.6675337382,5.25262846855,2.6720421345,1.01430744284,18.7433767983,22.9618409725,63.1908009917,21.6798240416,18.025,23.48597695
 04/11  16:00:00,54.2030432008,5.26408850612,2.0038913947,0.755169123569,18.7433767983,27.431320555,45.3323904061,21.5341652209,18.025,5.77322518522
 04/11  17:00:00,65.3904183765,5.36757471162,1.20963463145,0.444714136319,17.6635504202,40.6971502883,34.8171660365,23.257642965,0.0,11.5595230715
 04/11  18:00:00,72.3180263518,5.43382399979,1.78727066232,0.222732963984,27.5259009287,37.3340067412,45.7404852762,28.2870472019,0.0,17.4534380743
 04/11  19:00:00,78.6834078061,5.4790806383,2.11588212623,0.121472753794,33.8341110165,33.3544677425,42.405273325,30.8130642286,0.0,11.5922090964
 04/11  20:00:00,91.4197548872,5.60180768453,2.82085484752,0.107963801682,36.5179666069,38.8247702939,45.509170664,33.9196920573,0.0,11.5894786067
 04/11  21:00:00,86.0472742488,5.62375399541,2.88538200102,0.163273625967,32.965339924,36.8579353714,52.9958525708,35.5172788061,0.0,17.4785737647
 04/11  22:00:00,61.063840349,5.40651302274,1.41262011142,0.417574561364,25.6355707503,20.6438685092,54.5567865354,37.1537582722,0.0,17.4030282633
 04/11  23:00:00,41.1256169344,5.26683894535,0.33146968273,1.25391804083,15.0252895274,11.7056064465,44.9169282779,39.1351370248,0.0,5.78179125317
 04/11  24:00:00,37.5590522941,5.28837174128,0.134295333312,2.88892875739,11.6412384099,10.0650221343,46.6833256208,40.9099309317,0.0,5.77339468911
 04/12  01:00:00,37.874846815,5.34094082353,0.08132545028,4.76600711087,10.0992000411,10.047477231,48.5241135159,42.7589884083,0.0,5.76512510757
 04/12  02:00:00,37.5658429675,5.38722387877,0.049163431067,6.30243991436,8.25718729233,10.0299323277,50.5266304722,44.7613605358,0.0,5.76526993642
 04/12  03:00:00,38.6439131754,5.41899016741,0.0401135164255,7.35779461395,8.25718729233,10.0299323277,51.6163270575,45.8514023011,0.0,5.76492475644
 04/12  04:00:00,41.1349694329,5.44403506705,0.034335800951,8.22279039813,8.25718729233,11.6354268332,52.7479784542,46.9747739604,0.0,5.77320449378
 04/12  05:00:00,49.0042523027,5.45098818164,0.0327090096108,8.50652357521,12.1011305571,15.3678112995,58.1718634821,46.5985335357,0.0,11.5733299464
 04/12  06:00:00,71.7855394388,5.4145936943,0.611427840185,4.98427688143,19.7275818095,37.2640762949,62.8193094743,45.3405081025,0.0,17.4788013718
 04/12  07:00:00,85.4123576236,5.5566738363,2.33180811493,1.91177007486,24.3117294858,51.2795993405,62.2496599861,38.8164755115,0.0,23.4331844746
 04/12  08:00:00,74.7979451524,5.37171921174,0.764416728454,4.3257151629,23.6694662846,40.6342015617,63.9474537506,28.3606055934,0.0,35.5868481572
 04/12  09:00:00,71.1093225614,5.36442042023,2.88062648483,3.53606290942,23.6694662846,35.6302164847,78.1378058345,24.6847609724,18.025,35.4280448621
 04/12  10:00:00,53.0217080839,5.32362959982,2.92597988416,3.04094770162,18.7433767983,22.9618409725,69.2510220815,21.7790972531,18.025,29.4469248284
 04/12  11:00:00,52.2296859739,5.33368505912,3.27861528943,1.88883209663,18.7433767983,22.9618409725,61.5092957553,19.9958033075,18.025,23.4884924478
 04/12  12:00:00,51.0465303864,5.27602298984,2.83592354093,1.16258203716,18.5889407304,23.1597249699,66.277309726,18.899061702,18.025,29.3532480239
 04/12  13:00:00,50.740370148,5.25927201668,2.85846478435,0.604128963658,18.7433767983,23.2517909448,58.4980932627,16.9840150079,18.025,23.4890782548
 04/12  14:00:00,50.7476972656,5.28394817558,3.13827929875,0.306967277235,18.7433767983,23.2517909448,62.3943915988,15.0184499074,18.025,29.3509416914
 04/12  15:00:00,50.3683330568,5.28440827705,3.18631065024,0.169058333057,18.7433767983,22.9618409725,63.1298927147,15.7475731968,18.025,29.3573195179
 04/12  16:00:00,54.0929906805,5.30119016096,2.56448811364,0.0474230096033,18.7433767983,27.431320555,39.1459455121,15.3477014346,18.025,5.77324407746
 04/12  17:00:00,65.5014162318,5.41687141307,1.71605595143,0.0,17.6635504202,40.6971502883,21.4627212065,15.6730835448,0.0,5.78963766172
 04/12  18:00:00,72.7017791711,5.49128503464,2.33630323953,0.0,27.5259009287,37.3340067412,37.3169075693,19.8636208792,0.0,17.4532866901
 04/12  19:00:00,77.2550386441,5.53724178479,2.63482867113,0.0,33.8341110165,33.3544677425,35.2295855458,23.6374926612,0.0,11.5920928846
 04/12  20:00:00,91.7835627913,5.64935756328,3.24508150036,0.0,36.5179666069,38.8247702939,39.7507815255,28.160018862,0.0,11.5907626635
 04/12  21:00:00,86.423819439,5.68375505941,3.36520477814,0.0,32.965339924,36.8579353714,46.9794984931,29.5021830254,0.0,17.4773154677
 04/12  22:00:00,61.116062428,5.45594811874,1.83298857943,0.0,25.6355707503,20.6438685092,48.6907920329,31.2866164046,0.0,17.4041756283
 04/12  23:00:00,40.3792816878,5.28926436336,0.68707420521,0.129555803708,15.0252895274,11.7056064465,40.6901074787,34.9085370839,0.0,5.78157039485
 04/12  24:00:00,35.4755577285,5.25248394281,0.364061635793,0.611557700159,11.6412384099,10.0650221343,42.2680037398,36.4946175326,0.0,5.7733862072
 04/13  01:00:00,34.2689928915,5.24669558006,0.212083468338,1.12364239556,10.0992000411,10.047477231,42.4407685233,36.6754927272,0.0,5.76527579612
 04/13  02:00:00,33.2767678248,5.26024054108,0.0935152103063,2.09599788897,8.25718729233,10.0299323277,42.934101349,37.1691687175,0.0,5.76493263152
 04/13  03:00:00,34.4514751628,5.29214819378,0.0578953176446,3.27441778689,8.25718729233,10.0299323277,43.6679557758,37.9033756851,0.0,5.76458009074
 04/13  04:00:00,36.9933363857,5.31941122903,0.0431769585372,4.19694223803,8.25718729233,11.6354268332,44.1722409114,38.3990545613,0.0,5.7731863501
 04/13  05:00:00,45.2342033945,5.33807479179,0.0407634887753,4.84133887064,12.1011305571,15.3678112995,51.390291375,39.8154644976,0.0,11.5748268774
 04/13  06:00:00,69.1413740323,5.40843622631,1.26350142011,1.69420075447,19.7275818095,37.2640762949,56.5541528684,39.075393561,0.0,17.4787593074
 04/13  07:00:00,84.8439858666,5.6162506283,2.90593366983,0.709706564058,24.3117294858,51.2795993405,54.2382448217,30.8061919799,0.0,23.4320528418
 04/13  08:00:00,72.5058461834,5.38202196513,1.90236516144,0.885372100105,23.6694662846,40.6342015617,53.3236162689,17.7397394774,0.0,35.5838767915
 04/13  09:00:00,69.5633566509,5.39889177525,4.22702918541,0.609227019603,23.6694662846,35.6302164847,65.4972365634,12.0427602703,18.025,35.4294762931
 04/13  10:00:00,51.7274656303,5.35279457549,4.23826356698,0.405259868901,18.7433767983,22.9618409725,55.7359214092,8.26908682372,18.025,29.4418345855
 04/13  11:00:00,52.1096661257,5.41372379764,4.82868097753,0.138710278205,18.7433767983,22.9618409725,46.2858686923,4.77123379601,18.025,23.4896348963
 04/13  12:00:00,52.5368571389,5.4694319086,5.28214096387,0.0132854227946,18.5889407304,23.1597249699,51.6033788475,4.23012879779,18.025,29.3482500497
 04/13  13:00:00,52.8737676741,5.48254333167,5.37272111493,0.0,18.7433767983,23.2517909448,48.0414923716,0.659475350424,18.025,29.3570170212
 04/13  14:00:00,53.0307606293,5.50254716119,5.50971415601,0.0,18.7433767983,23.2517909448,42.1953032982,0.691768255725,18.025,23.4785350425
 04/13  15:00:00,52.3271831596,5.46238871925,5.13624060078,0.0,18.7433767983,22.9618409725,50.131585514,2.75394477689,18.025,29.3526407371
 04/13  16:00:00,56.5822253029,5.51922325904,4.88311549049,0.0,18.7433767983,27.431320555,26.1685973761,2.37049014408,18.025,5.77310723202
 04/13  17:00:00,68.3673756351,5.69038585092,4.30850464992,0.0,17.6635504202,40.6971502883,8.50012006523,2.7108725435,0.0,5.78924752173
 04/13  18:00:00,75.4747615971,5.79584339146,4.80473349832,0.0,27.5259009287,37.3340067412,23.9144045661,6.46297792522,0.0,17.4514266409
 04/13  19:00:00,80.3808705531,5.89902913836,5.39887773017,0.0,33.8341110165,33.3544677425,20.2836464889,8.69232461628,0.0,11.5913218726
 04/13  20:00:00,95.4357748806,6.09720713084,6.44944779529,0.0,36.5179666069,38.8247702939,23.2189509704,11.6277551783,0.0,11.591195792
 04/13  21:00:00,90.0721332081,6.14172795489,6.55555434937,0.0,32.965339924,36.8579353714,36.7817652387,13.4869729147,0.0,23.2947923241
 04/13  22:00:00,63.5703915753,5.75753403775,3.98573672087,0.0,25.6355707503,20.6438685092,26.9353923647,15.3271858442,0.0,11.6082065205
 04/13  23:00:00,41.8440163395,5.48748865931,2.08314333413,0.0,15.0252895274,11.7056064465,24.229206827,18.4474830573,0.0,5.7817237697
 04/13  24:00:00,36.1777720174,5.41254462315,1.51777511506,0.0,11.6412384099,10.0650221343,27.7454392914,21.9731445202,0.0,5.77229477118
 04/14  01:00:00,34.2882772026,5.36797622035,1.2337314927,0.0,10.0992000411,10.047477231,29.812306236,24.0471793983,0.0,5.76512683764
 04/14  02:00:00,32.1726014191,5.33328303579,1.01230614023,0.0,8.25718729233,10.0299323277,30.4505993012,24.6855073995,0.0,5.76509190169
 04/14  03:00:00,31.9799238884,5.30705292999,0.845858661151,0.0,8.25718729233,10.0299323277,31.4327117257,25.6674873801,0.0,5.7652243456
 04/14  04:00:00,33.4379886622,5.28655331095,0.717631856299,0.0,8.25718729233,11.6354268332,32.1385321212,26.3652146697,0.0,5.77331745158
 04/14  05:00:00,41.0973712194,5.29507312028,0.778265508592,0.0100104503585,12.1011305571,15.3678112995,37.2019673823,25.62698031,0.0,11.5749870722
 04/14  06:00:00,66.9037477578,5.55143395763,2.46108489932,0.0,19.7275818095,37.2640762949,42.803174699,25.3273143376,0.0,17.4758603614
 04/14  07:00:00,85.1973101452,5.76250587248,3.82271917233,0.0,24.3117294858,51.2795993405,46.9621306616,23.5304545196,0.0,23.431676142
 04/14  08:00:00,72.5661110344,5.47903492039,2.75099586338,0.0,23.6694662846,40.6342015617,52.8344832012,17.2516116953,0.0,35.5828715059
 04/14  09:00:00,69.4812973765,5.47246986842,4.6806235139,0.0,23.6694662846,35.6302164847,68.6586402911,15.2053185034,18.025,35.4283217877
 04/14  10:00:00,51.37009711,5.37920324757,4.25974987584,0.0,18.7433767983,22.9618409725,61.4405103169,13.9744050198,18.025,29.4411052971
 04/14  11:00:00,51.5634647108,5.4069951998,4.42792084612,0.0,18.7433767983,22.9618409725,53.49149591,11.9776523324,18.025,23.4888435776
 04/14  12:00:00,51.9990360925,5.46864805005,4.75839154437,0.0,18.5889407304,23.1597249699,56.6089750241,9.23827474089,18.025,29.3457002832
 04/14  13:00:00,51.749152683,5.42500394469,4.30564806785,0.0,18.7433767983,23.2517909448,57.4383097695,10.0594406623,18.025,29.3538691072
 04/14  14:00:00,51.8804082688,5.43505296872,4.42685826046,0.0,18.7433767983,23.2517909448,50.4320878089,8.92967113511,18.025,23.4774166738
 04/14  15:00:00,52.0209644158,5.48029766035,4.81211523449,0.0,18.7433767983,22.9618409725,56.1313823639,8.75261309205,18.025,29.3537692719
 04/14  16:00:00,55.8802461146,5.49158925286,4.20877286332,0.0,18.7433767983,27.431320555,32.2277454598,8.42982786301,18.025,5.77291759676
 04/14  17:00:00,67.7386018635,5.66820910697,3.70191139371,0.0,17.6635504202,40.6971502883,13.7351107775,7.9454381086,0.0,5.78967266894
 04/14  18:00:00,74.9953971641,5.77766895187,4.34355038464,0.0,27.5259009287,37.3340067412,30.1637521659,12.7108555157,0.0,17.4528966502
 04/14  19:00:00,79.7449298829,5.86596921632,4.79600192314,0.0,33.8341110165,33.3544677425,26.5523767592,14.960033618,0.0,11.5923431412
 04/14  20:00:00,94.6614374084,6.04893270374,5.72339042424,0.0,36.5179666069,38.8247702939,29.2103331183,17.6197913774,0.0,11.5905417409
 04/14  21:00:00,89.2466714642,6.07976771372,5.79205848969,0.0,32.965339924,36.8579353714,36.6789434816,19.2035048998,0.0,17.4754385817
 04/14  22:00:00,63.049028563,5.71177554235,3.51013791843,0.0,25.6355707503,20.6438685092,38.1891400623,20.7856344667,0.0,17.4035055956
 04/14  23:00:00,41.6200289848,5.46944514699,1.87720242579,0.0,15.0252895274,11.7056064465,28.8949952837,23.1135682701,0.0,5.78142701351
 04/14  24:00:00,36.0316991044,5.39705134308,1.38719805281,0.0,11.6412384099,10.0650221343,31.3243961314,25.5511410946,0.0,5.77325503681
 04/15  01:00:00,37.0389533419,5.37035734447,1.22254734466,0.0,12.8411359301,10.0650221343,32.4023672273,26.6372109813,0.0,5.76515624602
 04/15  02:00:00,32.0621703555,5.32099678984,0.914162968182,0.0,8.25718729233,10.0299323277,32.7646578175,26.9993798212,0.0,5.7652779963
 04/15  03:00:00,31.9093412024,5.29944274599,0.782888141592,0.0,8.25718729233,10.0299323277,31.8902003296,26.1257672759,0.0,5.76443305371
 04/15  04:00:00,33.4239698574,5.28474682179,0.693527689449,0.0118941774684,8.25718729233,11.6354268332,31.4631179902,25.6901220601,0.0,5.77299593004
 04/15  05:00:00,37.5408961356,5.2706750761,0.597371096654,0.080566233701,8.71707943955,15.3327214929,30.9730314667,25.1915030074,0.0,5.78152845925
 04/15  06:00:00,52.5196184937,5.34557968243,1.098750312,0.0386272911531,18.5082010057,25.6353820695,36.0609181829,24.4850732099,0.0,11.575844973
 04/15  07:00:00,68.4403934744,5.54324669272,2.40824741112,0.0,19.4083231844,41.0650158608,39.7656031089,22.2888715789,0.0,17.47673153
 04/15  08:00:00,95.3371149434,5.82418187822,5.14655028025,0.0,26.3286599382,57.9988325916,62.3936095028,14.6119071269,0.0,47.7817023759
 04/15  09:00:00,81.317807684,5.69877847894,6.40752061247,0.0,26.3286599382,42.8504436482,65.5353314835,11.9297836584,18.025,35.5805478251
 04/15  10:00:00,56.3812313416,5.53747361122,5.62681416606,0.0,21.7447113004,23.4437158914,57.739213426,10.1875230125,18.025,29.5266904135
 04/15  11:00:00,54.4236080404,5.59939924542,6.06936514142,0.0,19.3027497915,23.426170988,54.6494997941,7.18530286906,18.025,29.439196925
 04/15  12:00:00,55.3481600599,5.70577342184,6.74573272631,0.0,19.1483137236,23.7250123474,52.4071488108,5.03649594964,18.025,29.3456528612
 04/15  13:00:00,55.8115774552,5.76262970066,7.00674636218,0.0,19.3027497915,23.7161209604,49.1439832583,1.76564759541,18.025,29.3533356629
 04/15  14:00:00,56.4148636278,5.83441833471,7.53824778526,0.0,19.3027497915,23.7161209604,42.5574401368,1.05556671643,18.025,23.4768734203
 04/15  15:00:00,56.1920460801,5.83647516787,7.60331877883,0.0,19.3027497915,23.426170988,49.5079441669,2.13113122352,18.025,29.3518129433
 04/15  16:00:00,59.4840329884,5.78021449514,6.50023395433,0.0,19.3027497915,27.8956505705,26.4434800208,2.64560748397,18.025,5.77287253688
 04/15  17:00:00,67.0621987565,5.88354222036,5.35241764851,0.0,18.2229234133,37.5968344597,10.2332811617,4.45201267423,0.0,5.78126848749
 04/15  18:00:00,82.5322478453,6.10725931698,6.6452796359,0.0,32.690315043,37.0816133363,20.6463603846,9.0873019107,0.0,11.5590584739
 04/15  19:00:00,85.1689730896,6.2241930982,7.16905286959,0.0,36.8143715336,33.066984531,23.854817421,12.2655892549,0.0,11.5892281662
 04/15  20:00:00,97.0864657139,6.38839649608,8.03025898023,0.0,36.3493007332,38.7721355839,26.4928541029,14.9025941928,0.0,11.5902599101
 04/15  21:00:00,94.8897533325,6.38682648573,7.95298138301,0.0,36.1807251679,36.8228455648,27.1748275589,15.5834713948,0.0,11.591356164
 04/15  22:00:00,70.5866676758,5.99015965052,5.36596788047,0.0,31.0351095914,20.6438685092,35.2900333126,17.8127816274,0.0,17.4772516852
 04/15  23:00:00,45.5338661245,5.65567063269,3.20242683045,0.0,17.4250845679,11.7056064465,30.5988702186,19.0237560384,0.0,11.5751141802
 04/15  24:00:00,38.5616426774,5.56674095789,2.54755704134,0.0,12.8411359301,10.0650221343,24.8918696029,19.1184942276,0.0,5.77337537529
 04/16  01:00:00,38.4340840422,5.5324341109,2.33618022254,0.0,12.925468867,10.100111941,23.5440574904,17.7788676705,0.0,5.7651898199
 04/16  02:00:00,33.4282914837,5.47900865122,2.00285209319,0.0,8.34152022915,10.0650221343,22.1609390656,16.3961119327,0.0,5.76482713297
 04/16  03:00:00,33.1410962357,5.44197484062,1.75269153322,0.0,8.34152022915,10.0650221343,17.5011153461,17.4811153461,0.0,0.02
 04/16  04:00:00,34.5262106889,5.4140321131,1.55895662216,0.0,8.34152022915,11.6705166398,30.6226709996,19.0972320312,0.0,11.5254389684
 04/16  05:00:00,38.4513078756,5.38429557991,1.35530750997,0.0,8.80141237637,15.3678112995,26.5981363961,20.8168244378,0.0,5.78131195833
 04/16  06:00:00,53.3590217776,5.46158465091,1.86078204744,0.0,18.5082010057,25.6353820695,33.9893435037,22.4145931188,0.0,11.5747503848
 04/16  07:00:00,69.6614143571,5.6821600899,3.37093833977,0.0,19.4926561212,41.1001056674,38.2835741766,20.8069834606,0.0,17.476590716
 04/16  08:00:00,96.9659537403,6.00706614479,6.59251509532,0.0,26.3286599382,57.9988325916,54.7108786315,12.900843579,0.0,41.8100350525
 04/16  09:00:00,82.9402772057,5.87725920352,7.97093675627,0.0,26.2443270014,42.8153538416,69.5194495295,9.99292835951,18.025,41.50152117
 04/16  10:00:00,57.7273625039,5.66891638618,6.84150918546,0.0,21.7447113004,23.4437158914,55.6726197029,8.12110488842,18.025,29.5265148145
 04/16  11:00:00,56.195606556,5.77252374629,7.60853165838,0.0,19.3449162599,23.4437158914,52.7507630418,5.28640673767,18.025,29.4393563041
 04/16  12:00:00,56.3905816309,5.78841564659,7.64580087461,0.0,19.190480192,23.7425572507,51.8845256157,4.50961072816,18.025,29.3499148875
 04/16  13:00:00,57.0807957905,5.88412675797,8.21418602629,0.0,19.260583323,23.698576057,42.4728465316,0.966739510311,18.025,23.4811070213
 04/16  14:00:00,57.3746562894,5.91483289882,8.4773356322,0.0,19.260583323,23.698576057,47.6249515698,0.248108883905,18.025,29.3518426858
 04/16  15:00:00,57.2774103403,5.93070942019,8.65416694868,0.0,19.260583323,23.4086260847,42.5560639844,1.05093597542,18.025,23.480128009
 04/16  16:00:00,61.0645049014,5.926586381,7.99404364518,0.0,19.260583323,27.8781056672,24.5721135919,0.774138834374,18.025,5.77297475755
 04/16  17:00:00,69.4119683684,6.10215511859,7.54328384518,0.0,18.1807569449,37.5792895564,12.1877722553,0.646053684478,0.0,11.5417185708
 04/16  18:00:00,84.7223362964,6.33348691208,8.72856807103,0.0,32.6059821062,37.0465235296,8.39452004079,2.60495434406,0.0,5.78956569673
 04/16  19:00:00,87.6835919916,6.46828070486,9.43958442529,0.0,36.8143715336,33.066984531,16.9319239334,5.34190804267,0.0,11.5900158908
 04/16  20:00:00,99.7952675535,6.64218313042,10.3658555223,0.0,36.43363367,38.8072253906,19.221049741,7.62980000439,0.0,11.5912497366
 04/16  21:00:00,96.9398731103,6.60981569415,9.89954114195,0.0,36.0963922311,36.7877557581,26.9766927361,9.60039622457,0.0,17.3762965115
 04/16  22:00:00,72.4055959975,6.19684448472,7.0976427825,0.0,30.9507766546,20.6087787026,29.1878438444,11.7112683496,0.0,17.4765754948
 04/16  23:00:00,46.9262445891,5.8101932779,4.44028775702,0.0,17.4250845679,11.7056064465,25.2259978346,13.6508905554,0.0,11.5751072792
 04/16  24:00:00,39.4242665674,5.65391742739,3.20358325491,0.0,12.925468867,10.100111941,22.3865241441,16.6134954546,0.0,5.77302868945
 04/17  01:00:00,35.7359808511,5.5538908446,2.49552713281,0.0,10.0992000411,10.047477231,17.593994738,17.573994738,0.0,0.02
 04/17  02:00:00,33.3827041079,5.4926387982,2.06305945845,0.0,8.25718729233,10.0299323277,25.106869895,19.3420107178,0.0,5.76485917724
 04/17  03:00:00,33.0794070415,5.45411497224,1.79828545399,0.0,8.25718729233,10.0299323277,26.5702495534,20.80528223,0.0,5.76496732342
 04/17  04:00:00,34.4394090565,5.42259164842,1.58302172387,0.0,8.25718729233,11.6354268332,28.0851436233,22.3126178484,0.0,5.77252577489
 04/17  05:00:00,42.0388162264,5.42584821858,1.59895592856,0.0,12.1011305571,15.3678112995,33.8891486136,22.3139128202,0.0,11.5752357934
 04/17  06:00:00,67.9762146939,5.70471735066,3.3802928514,0.0,19.7275818095,37.2640762949,40.7973892929,23.3256237456,0.0,17.4717655472
 04/17  07:00:00,86.5592430038,5.94226059918,5.00492690047,0.0,24.3117294858,51.2795993405,44.498600341,21.0698862534,0.0,23.4287140876
 04/17  08:00:00,74.2582438064,5.65159782997,4.27058527252,0.0,23.6694662846,40.6342015617,48.5566067443,12.9746444516,0.0,35.5819622927
 04/17  09:00:00,71.5649147211,5.66089418335,6.57583226728,0.0,23.6694662846,35.6302164847,62.9723234933,9.52847583165,18.025,35.4188476617
 04/17  10:00:00,53.7295956763,5.59316868958,6.4052943192,0.0,18.7433767983,22.9618409725,54.5497384598,7.08481530181,18.025,29.439923158
 04/17  11:00:00,54.5501499654,5.69977828368,7.12182992085,0.0,18.7433767983,22.9618409725,52.1180926528,4.74204804676,18.025,29.351044606
 04/17  12:00:00,55.5241181189,5.82433960425,7.92779033516,0.0,18.5889407304,23.1597249699,46.2039020016,4.69936791012,18.025,23.4795340915
 04/17  13:00:00,56.4683555242,5.92914524025,8.52071603071,0.0,18.7433767983,23.2517909448,48.454557262,1.07413071121,18.025,29.3554265508
 04/17  14:00:00,56.989883203,5.97735754749,8.99403678294,0.0,18.7433767983,23.2517909448,41.7013364556,0.199481886057,18.025,23.4768545696
 04/17  15:00:00,57.4714057345,6.06159720025,9.6812647108,0.0,18.7433767983,22.9618409725,48.5688778327,1.19394803916,18.025,29.3499297936
 04/17  16:00:00,60.993065929,6.05156862019,8.76162012221,0.0,18.7433767983,27.431320555,25.8691467917,2.07109872078,18.025,5.77304807093
 04/17  17:00:00,72.8102999679,6.25184515455,8.18998408122,0.0,17.6635504202,40.6971502883,8.57430181364,2.78525456876,0.0,5.78904724488
 04/17  18:00:00,80.258564721,6.39287949769,8.99152735132,0.0,27.5259009287,37.3340067412,22.6767921618,5.22661075198,0.0,17.4501814098
 04/17  19:00:00,84.9325110435,6.47020893168,9.37935797752,0.0,33.8341110165,33.3544677425,19.0284968172,7.43810267345,0.0,11.5903941438
 04/17  20:00:00,99.6894339654,6.63484954424,10.1654842607,0.0,36.5179666069,38.8247702939,21.4460150828,9.85584593041,0.0,11.5901691524
 04/17  21:00:00,93.9974774072,6.63718644029,9.98546886063,0.0,32.965339924,36.8579353714,28.6364858836,11.1616485872,0.0,17.4748372964
 04/17  22:00:00,66.7937557337,6.16722921839,6.79942815845,0.0,25.6355707503,20.6438685092,31.5702427487,14.1678958198,0.0,17.4023469289
 04/17  23:00:00,44.0313948434,5.7611429178,3.99687976722,0.0,15.0252895274,11.7056064465,23.1051553009,17.3242009287,0.0,5.78095437227
 04/17  24:00:00,37.7750255088,5.61551657944,2.91206667317,0.0,11.6412384099,10.0650221343,24.1843940907,18.4113808014,0.0,5.77301328928
 04/18  01:00:00,35.7195742942,5.55129862469,2.48171340322,0.0,10.0992000411,10.047477231,23.4285339525,17.6636011918,0.0,5.76493276065
 04/18  02:00:00,33.4001427559,5.49358523303,2.07955262462,0.0,8.25718729233,10.0299323277,24.8804978604,19.1154670339,0.0,5.76503082658
 04/18  03:00:00,33.0864906539,5.45484875882,1.80463720447,0.0,8.25718729233,10.0299323277,26.3707304039,20.6056079151,0.0,5.76512248879
 04/18  04:00:00,34.5629524671,5.43690689555,1.69225177676,0.0,8.25718729233,11.6354268332,26.0211273034,20.2488619876,0.0,5.77226531575
 04/18  05:00:00,41.8978505981,5.40522579867,1.47862010382,0.0,12.1011305571,15.3678112995,32.8957703231,21.3225229001,0.0,11.573247423
 04/18  06:00:00,67.9035099183,5.69221034445,3.32010177045,0.0,19.7275818095,37.2640762949,39.1426183793,21.667934907,0.0,17.4746834723
 04/18  07:00:00,86.3898133962,5.92524098623,4.85252585348,0.0,24.3117294858,51.2795993405,43.7720956959,20.3459253098,0.0,23.4261703861
 04/18  08:00:00,73.6180278488,5.59552442821,3.68644953525,0.0,23.6694662846,40.6342015617,50.4726075006,14.8953850547,0.0,35.5772224459
 04/18  09:00:00,70.4578483088,5.56280232195,5.5668625931,0.0,23.6694662846,35.6302164847,68.5573984383,15.1100560443,18.025,35.422342394
 04/18  10:00:00,51.6716536217,5.4048534118,4.53567220783,0.0,18.7433767983,22.9618409725,64.4350202265,16.9713111579,18.025,29.4387090686
 04/18  11:00:00,51.4713377912,5.38892056546,4.35387790825,0.0,18.7433767983,22.9618409725,57.8329220591,16.3214851335,18.025,23.4864369256
 04/18  12:00:00,51.2961147633,5.37989270573,4.1442341123,0.0,18.5889407304,23.1597249699,61.9268352979,14.5536689358,18.025,29.3481663621
 04/18  13:00:00,51.412825244,5.37411710714,4.02022164368,0.0,18.7433767983,23.2517909448,55.3990876787,13.8943431246,18.025,23.4797445541
 04/18  14:00:00,51.4449015967,5.37845349976,4.04795704943,0.0,18.7433767983,23.2517909448,60.5753498977,13.2004968555,18.025,29.3498530422
 04/18  15:00:00,51.6335627393,5.42952094354,4.47550470507,0.0,18.7433767983,22.9618409725,54.1075777993,12.6042732806,18.025,23.4783045187
 04/18  16:00:00,55.3740084188,5.43977743443,3.7543527065,0.0,18.7433767983,27.431320555,36.7431729521,12.945391174,18.025,5.77278177809
 04/18  17:00:00,66.5811019634,5.54969101628,2.66293904339,0.0,17.6635504202,40.6971502883,25.0728270321,13.5144943329,0.0,11.5583326991
 04/18  18:00:00,73.9540351228,5.64255989043,3.43732280373,0.0,27.5259009287,37.3340067412,33.0871065978,15.6372049107,0.0,17.4499016871
 04/18  19:00:00,79.2340647251,5.76907627463,4.38205342524,0.0,33.8341110165,33.3544677425,26.6402512626,15.0503597836,0.0,11.589891479
 04/18  20:00:00,94.6707274902,5.99423213924,5.78739802705,0.0,36.5179666069,38.8247702939,27.8645208436,16.2737181705,0.0,11.5908026731
 04/18  21:00:00,89.5948604171,6.07107096564,6.14897580809,0.0,32.965339924,36.8579353714,34.6830845385,17.2098552545,0.0,17.473229284
 04/18  22:00:00,63.295560808,5.71712060551,3.75134725572,0.0,25.6355707503,20.6438685092,29.5970515608,17.9890824403,0.0,11.6079691205
 04/18  23:00:00,42.065378234,5.51049758537,2.28150905778,0.0,15.0252895274,11.7056064465,30.7423722089,19.1997321115,0.0,11.5426400974
 04/18  24:00:00,36.4005702874,5.4350261681,1.71810422674,0.0,11.6412384099,10.0650221343,26.9609993263,21.187843387,0.0,5.7731559393
 04/19  01:00:00,34.4337879063,5.38352898255,1.36369901791,0.0,10.0992000411,10.047477231,28.5996516752,22.834939859,0.0,5.76471181621
 04/19  02:00:00,32.2189589167,5.33618834951,1.05576931534,0.0,8.25718729233,10.0299323277,23.5305506546,23.5105506546,0.0,0.02
 04/19  03:00:00,32.0507297125,5.31363259416,0.910095170354,0.0,8.25718729233,10.0299323277,30.6681359803,24.9033326167,0.0,5.76480336357
 04/19  04:00:00,33.5077321081,5.28963204449,0.747736798652,0.0365720143649,8.25718729233,11.6354268332,32.2805212534,26.5073947095,0.0,5.77312654388
 04/19  05:00:00,41.1953623335,5.29967582145,0.817254908023,0.0644295429593,12.1011305571,15.3678112995,37.6802519522,26.1055406202,0.0,11.574711332
 04/19  06:00:00,67.2791330893,5.59353840429,2.79440744188,0.0,19.7275818095,37.2640762949,42.7124698941,25.2391188199,0.0,17.4733510742
 04/19  07:00:00,85.5656842397,5.80167128201,4.15197597632,0.0,24.3117294858,51.2795993405,46.5795592357,23.153681939,0.0,23.4258772966
 04/19  08:00:00,72.8774363824,5.50810991774,3.03327914288,0.0,23.6694662846,40.6342015617,58.2425151208,16.7419699329,0.0,41.500545188
 04/19  09:00:00,69.9963555354,5.50697617887,5.16120281913,0.0,23.6694662846,35.6302164847,62.5713104531,15.0298534709,18.025,29.5164569822
 04/19  10:00:00,51.7429848464,5.40656698786,4.60529245194,0.0,18.7433767983,22.9618409725,62.3507591615,14.8873393033,18.025,29.4384198582
 04/19  11:00:00,51.579015513,5.39643697841,4.45404196076,0.0,18.7433767983,22.9618409725,61.8491598137,14.4736977503,18.025,29.3504620634
 04/19  12:00:00,51.8969215723,5.4384652517,4.68647348916,0.0,18.5889407304,23.1597249699,52.4888001899,10.9858059658,18.025,23.4779942241
 04/19  13:00:00,52.9535156407,5.54378777316,5.39123897888,0.0,18.7433767983,23.2517909448,53.8925765297,6.5200682139,18.025,29.3475083157
 04/19  14:00:00,53.3698697381,5.58380732048,5.76757848267,0.0,18.7433767983,23.2517909448,45.7046777829,4.20339626093,18.025,23.4762815219
 04/19  15:00:00,53.3433344656,5.60913568028,6.00566033074,0.0,18.7433767983,22.9618409725,51.916449109,4.54258104823,18.025,29.3488680608
 04/19  16:00:00,57.2552537696,5.62581638417,5.44956513379,0.0,18.7433767983,27.431320555,27.9138496679,4.11594128372,18.025,5.77290838422
 04/19  17:00:00,69.4408940221,5.84060429501,5.23182641722,0.0,17.6635504202,40.6971502883,9.45467057309,3.66565741013,0.0,5.78901316296
 04/19  18:00:00,77.2363520106,6.0220423658,6.3401659413,0.0,27.5259009287,37.3340067412,24.8425176286,7.39367853516,0.0,17.4488390934
 04/19  19:00:00,82.0817090798,6.1314048484,6.86737043995,0.0,33.8341110165,33.3544677425,22.5200021557,10.9305976512,0.0,11.5894045045
 04/19  20:00:00,96.94244107,6.31661929755,7.73673254406,0.0,36.5179666069,38.8247702939,26.1504983201,14.560768008,0.0,11.5897303121
 04/19  21:00:00,91.3102358822,6.32874197678,7.60668676183,0.0,32.965339924,36.8579353714,34.1725819422,16.6992586739,0.0,17.4733232682
 04/19  22:00:00,64.4027293257,5.87931133365,4.6963311485,0.0,25.6355707503,20.6438685092,37.0511434264,19.6497527752,0.0,17.4013906512
 04/19  23:00:00,42.2606838695,5.54593369749,2.4413844289,0.0,15.0252895274,11.7056064465,28.5821377367,22.8008909833,0.0,5.78124675344
 04/19  24:00:00,36.5045653101,5.45723482237,1.79989337353,0.0,11.6412384099,10.0650221343,31.0371536822,25.2643589793,0.0,5.77279470286
 04/20  01:00:00,34.5384883519,5.40301134463,1.44891856064,0.0,10.0992000411,10.047477231,32.8156042555,27.0508774935,0.0,5.76472676204
 04/20  02:00:00,32.3470467003,5.35748099983,1.16256475254,0.0,8.25718729233,10.0299323277,33.6133180933,27.8485096299,0.0,5.7648084634
 04/20  03:00:00,32.0980385929,5.3231983662,0.947839855383,0.0,8.25718729233,10.0299323277,34.5388599019,28.7739766911,0.0,5.76488321079
 04/20  04:00:00,33.5078913363,5.29599121325,0.778111732429,0.0,8.25718729233,11.6354268332,36.2115989285,30.438609466,0.0,5.77298946249
 04/20  05:00:00,41.153772099,5.30344435003,0.836331614636,0.0,12.1011305571,15.3678112995,41.4393875104,29.8665556949,0.0,11.5728318154
 04/20  06:00:00,67.1557786199,5.58448773925,2.68010962316,0.0,19.7275818095,37.2640762949,46.1674670151,28.6928272071,0.0,17.474639808
 04/20  07:00:00,85.8532506922,5.84108359525,4.40014073717,0.0,24.3117294858,51.2795993405,45.2346949685,21.8084903274,0.0,23.4262046411
