Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  08:00:00,73.3789869354,5.55620598587,3.48674220386,0.0,23.6694662846,40.6342015617,49.3150696471,13.7389169777,0.0,35.5761526694
 04/20  09:00:00,70.5132833069,5.55346005772,5.63164987659,0.0,23.6694662846,35.6302164847,59.4761334433,11.9313890251,18.025,29.5197444182
 04/20  10:00:00,52.5534969962,5.47947688413,5.34289983091,0.0,18.7433767983,22.9618409725,58.1628840388,10.7013379736,18.025,29.4365460652
 04/20  11:00:00,53.0876537541,5.54715958123,5.8119605202,0.0,18.7433767983,22.9618409725,55.4200726417,8.04265073826,18.025,29.3524219035
 04/20  12:00:00,53.8115538754,5.63115645349,6.40841461809,0.0,18.5889407304,23.1597249699,53.8588617744,6.48533799689,18.025,29.3485237775
 04/20  13:00:00,53.9564003061,5.64599803567,6.29192100823,0.0,18.7433767983,23.2517909448,45.6720546689,4.17177392105,18.025,23.4752807479
 04/20  14:00:00,53.7857627796,5.62176308216,6.14551365002,0.0,18.7433767983,23.2517909448,51.372461661,3.99786295523,18.025,29.3495987058
 04/20  15:00:00,53.4113691936,5.61241988298,6.07041804182,0.0,18.7433767983,22.9618409725,46.9024624272,5.40411684129,18.025,23.4733455859
 04/20  16:00:00,56.9557313138,5.60699210495,5.16886597744,0.0,18.7433767983,27.431320555,30.5803817657,6.78282181208,18.025,5.77255995362
 04/20  17:00:00,68.4045504307,5.76156693022,4.27451866373,0.0,17.6635504202,40.6971502883,20.8413815418,9.28421674043,0.0,11.5571648013
 04/20  18:00:00,75.568033416,5.85911998351,4.83477657831,0.0,27.5259009287,37.3340067412,32.3288164082,14.8796484094,0.0,17.4491679989
 04/20  19:00:00,80.3873723148,5.94939340326,5.35505288773,0.0,33.8341110165,33.3544677425,28.5377063861,16.9501487369,0.0,11.5875576492
 04/20  20:00:00,95.3983958759,6.13312132744,6.37618951481,0.0,36.5179666069,38.8247702939,31.1897229578,19.6013497471,0.0,11.5883732107
 04/20  21:00:00,90.0426201751,6.16574507016,6.50207495756,0.0,32.965339924,36.8579353714,38.1913356599,20.7163458015,0.0,17.4749898585
 04/20  22:00:00,63.6036608416,5.77499222241,4.00158869227,0.0,25.6355707503,20.6438685092,33.5316428305,21.9244371281,0.0,11.6072057024
 04/20  23:00:00,42.1212046249,5.52890665806,2.3189336149,0.0,15.0252895274,11.7056064465,28.7690516822,22.9878018254,0.0,5.78124985683
 04/20  24:00:00,36.5156872428,5.45758169018,1.81067033434,0.0,11.6412384099,10.0650221343,35.4789144224,23.9527642481,0.0,11.5261501743
 04/21  01:00:00,34.5832640567,5.4083567539,1.48835234499,0.0,10.0992000411,10.047477231,25.3479058286,25.3279058286,0.0,0.02
 04/21  02:00:00,32.4449119084,5.370099634,1.24781405553,0.0,8.25718729233,10.0299323277,31.1662109279,25.4012698354,0.0,5.76494109251
 04/21  03:00:00,32.244867827,5.3425265973,1.07534221656,0.0,8.25718729233,10.0299323277,31.7244130001,25.9593959544,0.0,5.76501704575
 04/21  04:00:00,33.6976687227,5.32103432728,0.942849003454,0.0,8.25718729233,11.6354268332,32.3801134944,26.6080986357,0.0,5.77201485872
 04/21  05:00:00,41.3617640253,5.33079507508,1.01697625057,0.0,12.1011305571,15.3678112995,37.4155220745,25.8411008334,0.0,11.574421241
 04/21  06:00:00,67.4283760071,5.62057041636,2.91663177069,0.0,19.7275818095,37.2640762949,42.9883479789,25.5139411944,0.0,17.4744067845
 04/21  07:00:00,85.8320415978,5.84475600968,4.37527163347,0.0,24.3117294858,51.2795993405,46.5363149552,23.11286315,0.0,23.4234518052
 04/21  08:00:00,73.0970330175,5.54094744264,3.22005489526,0.0,23.6694662846,40.6342015617,52.1420757174,16.5704997147,0.0,35.5715760027
 04/21  09:00:00,70.1079976691,5.52208617717,5.25774329197,0.0,23.6694662846,35.6302164847,68.1480749045,14.7057406904,18.025,35.4173342141
 04/21  10:00:00,52.0363221555,5.42423875398,4.88096643246,0.0,18.7433767983,22.9618409725,59.9656667737,12.5048456528,18.025,29.4358211209
 04/21  11:00:00,52.5304570251,5.46498510142,5.33694136682,0.0,18.7433767983,22.9618409725,49.9892869942,8.48291789587,18.025,23.4813690983
 04/21  12:00:00,52.4667109829,5.44614662608,5.24858486709,0.0,18.5889407304,23.1597249699,53.9030386094,6.53489787204,18.025,29.3431407374
 04/21  13:00:00,52.4157311263,5.43440736005,4.96284382601,0.0,18.7433767983,23.2517909448,46.8883234794,5.38346945786,18.025,23.4798540216
 04/21  14:00:00,52.2431069301,5.42211122013,4.80251395451,0.0,18.7433767983,23.2517909448,53.6615851849,6.29269598732,18.025,29.3438891976
 04/21  15:00:00,51.7654883732,5.41557522827,4.62138283804,0.0,18.7433767983,22.9618409725,51.0315668594,9.52886895036,18.025,23.477697909
 04/21  16:00:00,55.5558681462,5.43864491177,3.93735359985,0.0,18.7433767983,27.431320555,33.9915284281,10.1938963794,18.025,5.77263204876
 04/21  17:00:00,67.3992117438,5.60816203139,3.42259095252,0.0,17.6635504202,40.6971502883,20.4185817982,8.86060403605,0.0,11.5579777621
 04/21  18:00:00,74.8289313499,5.72102890389,4.23377235342,0.0,27.5259009287,37.3340067412,28.8257945931,11.377508317,0.0,17.4482862762
 04/21  19:00:00,79.9634335489,5.84292431892,5.03758921246,0.0,33.8341110165,33.3544677425,24.108756263,12.5190788351,0.0,11.5896774279
 04/21  20:00:00,95.15498611,6.05277930379,6.21312478646,0.0,36.5179666069,38.8247702939,26.2725397461,14.6820598524,0.0,11.5904798937
 04/21  21:00:00,89.5468936207,6.07510789582,6.09699696627,0.0,32.965339924,36.8579353714,34.6480752486,17.1759773502,0.0,17.4720978984
 04/21  22:00:00,62.9277077023,5.68086454546,3.41976792525,0.0,25.6355707503,20.6438685092,31.9998221822,20.3925268511,0.0,11.6072953312
 04/21  23:00:00,41.6469882433,5.4676518263,1.90597474562,0.0,15.0252895274,11.7056064465,34.9389863098,23.396758198,0.0,11.5422281118
 04/21  24:00:00,36.0347687442,5.39239449082,1.39494227863,0.0,11.6412384099,10.0650221343,31.5708391746,25.797880763,0.0,5.77295841165
 04/22  01:00:00,37.0684470742,5.36971519321,1.25269723554,0.0,12.8411359301,10.0650221343,32.0487829455,26.2851778691,0.0,5.76360507638
 04/22  02:00:00,32.0791430484,5.31989285712,0.932255045975,0.0,8.25718729233,10.0299323277,26.8394272136,26.8194272136,0.0,0.02
 04/22  03:00:00,31.8793738836,5.28940480784,0.731534714878,0.0314383961535,8.25718729233,10.0299323277,33.8647396506,28.1001378175,0.0,5.76460183313
 04/22  04:00:00,33.4282251127,5.27033481099,0.591589710552,0.132517477398,8.25718729233,11.6354268332,35.2702396073,29.4972368385,0.0,5.7730027688
 04/22  05:00:00,37.6064052592,5.25699118444,0.479420831742,0.277730802491,8.71707943955,15.3327214929,41.9150984783,30.3739746739,0.0,11.5411238044
 04/22  06:00:00,52.5302285648,5.32539845726,0.949453750213,0.21874831445,18.5082010057,25.6353820695,36.4271566965,30.6318949509,0.0,5.79526174555
 04/22  07:00:00,68.3657727315,5.52583843839,2.31769492696,0.0333932230152,19.4083231844,41.0650158608,50.5666629519,27.2752309853,0.0,23.2914319666
 04/22  08:00:00,94.8731673373,5.78278049867,4.7240779477,0.0,26.3286599382,57.9988325916,61.2074265648,19.4121548799,0.0,41.7952716849
 04/22  09:00:00,80.6939622273,5.64317370477,5.83932863673,0.0,26.3286599382,42.8504436482,70.7120540631,17.119595621,18.025,35.567458442
 04/22  10:00:00,55.5301295915,5.46707501338,4.84614825856,0.0,21.7447113004,23.4437158914,69.8185943725,16.3778641026,18.025,35.4157302699
 04/22  11:00:00,53.3384759505,5.50913750601,5.07452305657,0.0,19.3027497915,23.426170988,62.0350597573,14.580866392,18.025,29.4291933653
 04/22  12:00:00,53.649498059,5.55626261628,5.19660006748,0.0,19.1483137236,23.7250123474,54.6904986089,13.1902757488,18.025,23.47522286
 04/22  13:00:00,54.1443155931,5.60888775366,5.49324366773,0.0,19.3027497915,23.7161209604,56.9335454931,9.56373954756,18.025,29.3448059455
 04/22  14:00:00,54.5811723414,5.66088645888,5.87810749358,0.0,19.3027497915,23.7161209604,49.4935028609,7.9959552872,18.025,23.4725475737
 04/22  15:00:00,54.1566469327,5.64486091776,5.75955209841,0.0,19.3027497915,23.426170988,57.2742778787,9.90549224557,18.025,29.3437856331
 04/22  16:00:00,57.5703497185,5.60268608551,4.76409732385,0.0,19.3027497915,27.8956505705,34.2590207043,10.461553273,18.025,5.77246743128
 04/22  17:00:00,65.225191321,5.70296109778,3.69601404562,0.0,18.2229234133,37.5968344597,16.9418493026,11.1609229328,0.0,5.78092636984
 04/22  18:00:00,80.8105477506,5.91882797323,5.11203850646,0.0,32.690315043,37.0816133363,26.2169713358,14.6594210531,0.0,11.5575502827
 04/22  19:00:00,83.4393913334,6.02999970402,5.63370011599,0.0,36.8143715336,33.066984531,29.7375189312,18.1504057704,0.0,11.5871131608
 04/22  20:00:00,94.9259449491,6.14134592786,6.11682555138,0.0,36.3493007332,38.7721355839,34.5372482813,22.9493546156,0.0,11.5878936657
 04/22  21:00:00,92.4442245759,6.10284417921,5.79147063676,0.0,36.1807251679,36.8228455648,36.9007159455,25.3119460127,0.0,11.5887699327
 04/22  22:00:00,68.4081355588,5.72909799057,3.44855270346,0.0,31.0351095914,20.6438685092,46.2238404669,28.7508212668,0.0,17.4730192001
 04/22  23:00:00,44.0482146404,5.48117619143,1.89130151258,0.0,17.4250845679,11.7056064465,42.5444181874,30.9700893764,0.0,11.574328811
 04/22  24:00:00,37.4065968001,5.42127040358,1.53799961788,0.0,12.8411359301,10.0650221343,37.8574814331,32.0846110665,0.0,5.77287036655
 04/23  01:00:00,37.2241680147,5.3791706328,1.27954214316,0.0,12.925468867,10.100111941,38.81202866,33.047102554,0.0,5.76492610607
 04/23  02:00:00,32.2072172206,5.32386671148,0.936934705804,0.0,8.34152022915,10.0650221343,33.84304179,33.82304179,0.0,0.02
 04/23  03:00:00,32.0124980947,5.29221589424,0.734071344315,0.0397940966913,8.34152022915,10.0650221343,40.2426523154,34.4781398733,0.0,5.76451244206
 04/23  04:00:00,33.6260740372,5.27488999649,0.597485947152,0.200495139365,8.34152022915,11.6705166398,40.9630759117,35.1901876979,0.0,5.77288821373
 04/23  05:00:00,37.9052679421,5.2697672591,0.4941057394,0.429713138797,8.80141237637,15.3678112995,46.4256248292,34.8847820675,0.0,11.5408427617
 04/23  06:00:00,50.8830421532,5.34316709437,0.996846152448,0.390405606859,18.5082010057,25.6353820695,38.9766561616,33.1815746327,0.0,5.79508152886
 04/23  07:00:00,68.6494226772,5.54912291912,2.43359233948,0.0584469998473,19.4926561212,41.1001056674,44.2308685987,26.7577019957,0.0,17.473166603
 04/23  08:00:00,95.6371753092,5.85965388611,5.41122378487,0.0,26.3286599382,57.9988325916,61.5965460025,13.8362369824,0.0,47.7603090202
 04/23  09:00:00,81.4714653887,5.72011824384,6.65931708669,0.0,26.2443270014,42.8153538416,63.3386179711,9.74946224912,18.025,35.564155722
 04/23  10:00:00,56.5405898909,5.54157228715,5.78211683144,0.0,21.7447113004,23.4437158914,61.7324771546,8.29353776716,18.025,35.4139393874
 04/23  11:00:00,54.6664787434,5.59610627948,6.25584976124,0.0,19.3449162599,23.4437158914,52.7715754703,5.31917185932,18.025,29.4274036109
 04/23  12:00:00,55.4792036677,5.68700226083,6.83585752125,0.0,19.190480192,23.7425572507,45.2748380524,3.77725601785,18.025,23.4725820346
 04/23  13:00:00,55.6624900916,5.74058623138,6.93943443585,0.0,19.260583323,23.698576057,48.8347908253,1.46432133692,18.025,29.3454694884
 04/23  14:00:00,55.811360008,5.76720370637,7.06169149329,0.0,19.260583323,23.698576057,42.9035021505,1.40883116682,18.025,23.4696709837
 04/23  15:00:00,55.4190607613,5.75129541461,6.97524612178,0.0,19.260583323,23.4086260847,50.0201644641,2.64957476114,18.025,29.3455897029
 04/23  16:00:00,58.75573255,5.70204176568,5.90983778266,0.0,19.260583323,27.8781056672,27.3379912784,3.5402732473,18.025,5.77271803106
 04/23  17:00:00,66.5787526457,5.8291438746,4.98310642799,0.0,18.1807569449,37.5792895564,10.3864413614,4.60568920027,0.0,5.7807521611
 04/23  18:00:00,82.0616329521,6.06208459452,6.33929497571,0.0,32.6059821062,37.0465235296,14.2955816682,8.50697032958,0.0,5.78861133858
 04/23  19:00:00,83.071085109,6.18995680782,6.98943896397,0.0,36.8143715336,33.066984531,28.4514510205,11.0791766449,0.0,17.3722743757
 04/23  20:00:00,96.5384535813,6.31444715486,7.43681577577,0.0,36.43363367,38.8072253906,27.0055625359,15.4191422314,0.0,11.5864203045
 04/23  21:00:00,93.6571626255,6.27138764888,6.95529568713,0.0,36.0963922311,36.7877557581,30.1557601875,18.5660650127,0.0,11.5896951748
 04/23  22:00:00,69.4814595174,5.87726286397,4.49314234618,0.0,30.9507766546,20.6087787026,39.2481785691,21.7761162412,0.0,17.4720623279
 04/23  23:00:00,44.6658731073,5.55740272305,2.43273939551,0.0,17.4250845679,11.7056064465,36.4344732282,24.8603107937,0.0,11.5741624344
 04/23  24:00:00,37.9167416315,5.47601315761,1.873981428,0.0,12.925468867,10.100111941,33.096187606,27.3234014986,0.0,5.77278610746
 04/24  01:00:00,34.5570267274,5.41003883115,1.46043914717,0.0,10.0992000411,10.047477231,29.0923593088,29.0723593088,0.0,0.02
 04/24  02:00:00,32.2938483381,5.35395871695,1.11289805877,0.0,8.25718729233,10.0299323277,36.9235801174,31.1589178118,0.0,5.76466230566
 04/24  03:00:00,32.0260023532,5.31632753995,0.882682293694,0.0,8.25718729233,10.0299323277,38.4673748342,32.7026622652,0.0,5.76471256897
 04/24  04:00:00,33.4728225596,5.29218192358,0.734409409919,0.0124543036956,8.25718729233,11.6354268332,38.9914978223,33.2193810874,0.0,5.77211673495
 04/24  05:00:00,41.1539257267,5.29714357421,0.761743391216,0.0810595446165,12.1011305571,15.3678112995,44.1245191113,32.5505525265,0.0,11.5739665848
 04/24  06:00:00,65.0368921008,5.5595278046,2.4702158239,0.0,19.7275818095,37.2640762949,47.628367088,30.156091071,0.0,17.472276017
 04/24  07:00:00,85.3775439758,5.79099342308,3.97457004193,0.0,24.3117294858,51.2795993405,48.4064989061,24.9857230474,0.0,23.4207758587
 04/24  08:00:00,72.8180458744,5.51191756026,2.97012047246,0.0,23.6694662846,40.6342015617,53.0945531579,17.5292402354,0.0,35.5653129224
 04/24  09:00:00,69.8444109693,5.50936542539,5.00689404528,0.0,23.6694662846,35.6302164847,68.2656904911,14.8294800696,18.025,35.4112104215
 04/24  10:00:00,51.9476130464,5.43710349403,4.77940533762,0.0,18.7433767983,22.9618409725,60.3160374074,12.8583988092,18.025,29.4326385982
 04/24  11:00:00,52.3344875887,5.49188168182,5.11408325795,0.0,18.7433767983,22.9618409725,51.9034314042,10.4012005285,18.025,23.4772308757
 04/24  12:00:00,52.8256074463,5.55119604871,5.50243974833,0.0,18.5889407304,23.1597249699,54.6889239677,7.32087882736,18.025,29.3430451403
 04/24  13:00:00,53.3425625082,5.60476772337,5.71932464628,0.0,18.7433767983,23.2517909448,46.2177323816,4.71783221372,18.025,23.4749001679
 04/24  14:00:00,53.6227559604,5.64077972509,5.96350126704,0.0,18.7433767983,23.2517909448,51.7594907141,4.3916108656,18.025,29.3428798485
 04/24  15:00:00,53.4838239365,5.65534369817,6.09996006569,0.0,18.7433767983,22.9618409725,47.081825982,5.58484888401,18.025,23.471977098
 04/24  16:00:00,57.1087933462,5.64423735129,5.28469359161,0.0,18.7433767983,27.431320555,30.2412548802,6.44385409152,18.025,5.77240078872
 04/24  17:00:00,68.532438062,5.79374707522,4.37024253988,0.0,17.6635504202,40.6971502883,20.3391566177,8.7820311829,0.0,11.5571254348
 04/24  18:00:00,75.5897190399,5.88328795639,4.83232387446,0.0,27.5259009287,37.3340067412,32.3418175653,14.894456572,0.0,17.4473609933
 04/24  19:00:00,78.2808384931,5.94807339276,5.13386195007,0.0,33.8341110165,33.3544677425,29.5740060671,17.9869996136,0.0,11.5870064536
 04/24  20:00:00,95.1173798176,6.11994155365,6.10837498421,0.0,36.5179666069,38.8247702939,32.2526500075,20.6649629078,0.0,11.5876870997
 04/24  21:00:00,89.7316761428,6.14509989832,6.21180874904,0.0,32.965339924,36.8579353714,39.5668646251,22.0939517903,0.0,17.4729128349
 04/24  22:00:00,63.3739941917,5.757128477,3.78981049623,0.0,25.6355707503,20.6438685092,35.8973921948,24.2913640225,0.0,11.6060281723
 04/24  23:00:00,41.8674155329,5.50392296684,2.09014219317,0.0,15.0252895274,11.7056064465,32.7590069285,26.9781500781,0.0,5.78085685047
 04/24  24:00:00,36.2551386295,5.42537721051,1.58233717689,0.0,11.6412384099,10.0650221343,39.7954956769,28.2710397248,0.0,11.5244559521
 04/25  01:00:00,34.1334936814,5.34774068356,1.09920629628,0.0,10.0992000411,10.047477231,29.0382018923,29.0182018923,0.0,0.02
 04/25  02:00:00,31.9395893188,5.30170007704,0.810899185791,0.0,8.25718729233,10.0299323277,35.9007486224,30.1361784406,0.0,5.76457018174
 04/25  03:00:00,31.7182946147,5.27124170936,0.620062202613,0.0,8.25718729233,10.0299323277,37.0179577276,31.2533456635,0.0,5.76461206408
 04/25  04:00:00,33.2220616748,5.25091819086,0.482937206633,0.0544318862708,8.25718729233,11.6354268332,37.1764712207,31.4036914906,0.0,5.77277973004
 04/25  05:00:00,40.9273640705,5.25741435172,0.51501472335,0.140962720343,12.1011305571,15.3678112995,42.8557235648,31.2824981654,0.0,11.5732253995
 04/25  06:00:00,64.8782295462,5.52677817227,2.3443097157,0.0,19.7275818095,37.2640762949,46.7237202253,29.2517957292,0.0,17.4719244961
 04/25  07:00:00,85.4866956792,5.79225907565,4.08246772549,0.0,24.3117294858,51.2795993405,49.5052347832,26.0840006823,0.0,23.4212341009
 04/25  08:00:00,72.6079380399,5.49552130635,2.77641581257,0.0,23.6694662846,40.6342015617,54.4981641497,18.9376115535,0.0,35.5605525962
 04/25  09:00:00,69.580696994,5.47040612297,4.7821452387,0.0,23.6694662846,35.6302164847,70.119951814,16.6845078458,18.025,35.4104439682
 04/25  10:00:00,51.1009290169,5.33348677989,4.01144427159,0.0248987446827,18.7433767983,22.9618409725,63.695951673,16.2416058244,18.025,29.4293458486
 04/25  11:00:00,51.0502313526,5.32955953647,3.95186293294,0.0402888425374,18.7433767983,22.9618409725,56.9744624216,15.4676093994,18.025,23.4818530222
 04/25  12:00:00,51.1300188205,5.34843687713,4.0019876574,0.00762554947841,18.5889407304,23.1597249699,60.5781433045,13.2097372114,18.025,29.3434060931
 04/25  13:00:00,51.9177834949,5.41082938936,4.48848685994,0.0,18.7433767983,23.2517909448,50.1391570542,8.64357068873,18.025,23.4705863655
 04/25  14:00:00,52.3433833801,5.42540789002,4.89950359436,0.0,18.7433767983,23.2517909448,51.0495163447,4.27187041065,18.025,28.7526459341
 04/25  15:00:00,52.8615080829,5.50395395881,5.62903640505,0.0,18.7433767983,22.9618409725,44.6743796263,2.59158622313,18.025,24.0577934032
 04/25  16:00:00,56.5727571332,5.50695318683,4.88594503496,0.0,18.7433767983,27.431320555,26.2736349533,2.4762455382,18.025,5.77238941506
 04/25  17:00:00,68.4405836309,5.68682850634,4.38531179987,0.0,17.6635504202,40.6971502883,14.1979307733,2.64110271015,0.0,11.5568280632
 04/25  18:00:00,76.1745208791,5.85836023668,5.44206203595,0.0,27.5259009287,37.3340067412,16.5097735166,4.87195392988,0.0,11.6378195868
 04/25  19:00:00,79.4388204559,5.98978996842,6.25012911277,0.0,33.8341110165,33.3544677425,18.3518406599,6.76309557928,0.0,11.5887450806
 04/25  20:00:00,96.0226335688,6.16238218406,6.9711936958,0.0,36.5179666069,38.8247702939,28.493465122,11.1216865627,0.0,17.3717785592
 04/25  21:00:00,90.3302297141,6.18071063205,6.77476427998,0.0,32.965339924,36.8579353714,32.3050784911,14.8344215899,0.0,17.4706569013
 04/25  22:00:00,64.1895116708,5.82644544753,4.53601628302,0.0,25.6355707503,20.6438685092,25.6334728739,14.0282986988,0.0,11.6051741751
 04/25  23:00:00,42.4357278836,5.55045684323,2.61192551172,0.0,15.0252895274,11.7056064465,20.2314039732,14.4507170067,0.0,5.7806869665
 04/25  24:00:00,36.5914499693,5.46213000972,1.88189894698,0.0,11.6412384099,10.0650221343,23.5175082841,17.7447739677,0.0,5.77273431635
 04/26  01:00:00,34.5772584395,5.4055546194,1.48515810981,0.0,10.0992000411,10.047477231,26.6768617869,20.912302295,0.0,5.76455949191
 04/26  02:00:00,32.4181083916,5.36624514967,1.22487474829,0.0,8.25718729233,10.0299323277,27.7125908663,21.948162026,0.0,5.76442884031
 04/26  03:00:00,32.1695014493,5.33233527286,1.01017786695,0.0,8.25718729233,10.0299323277,30.46469486,24.7002321955,0.0,5.76446266448
 04/26  04:00:00,33.5794906367,5.30528049916,0.840438398236,0.0,8.25718729233,11.6354268332,32.2067993583,26.4345159337,0.0,5.77228342456
 04/26  05:00:00,41.1778079929,5.30674997398,0.857091590842,0.0,12.1011305571,15.3678112995,38.4608814007,26.8893169236,0.0,11.5715644771
 04/26  06:00:00,65.2440357318,5.58182056144,2.65508367716,0.0,19.7275818095,37.2640762949,44.2351357885,26.7636879325,0.0,17.4714478559
 04/26  07:00:00,85.4895083708,5.80190110375,4.07564819311,0.0,24.3117294858,51.2795993405,48.0378954368,24.6182645934,0.0,23.4196308435
 04/26  08:00:00,72.7886563414,5.50993028927,2.94273428608,0.0,23.6694662846,40.6342015617,53.7570627753,18.1937474325,0.0,35.5633153428
 04/26  09:00:00,69.5606437277,5.47807125062,4.75443320779,0.0,23.6694662846,35.6302164847,65.3794042073,17.8453883782,18.025,29.5090158291
 04/26  10:00:00,50.8627846879,5.33004797234,3.80164106873,0.0,18.7433767983,22.9618409725,66.7586225651,19.3063583706,18.025,29.4272641946
 04/26  11:00:00,50.8786307452,5.34231547221,3.80779847135,0.0,18.7433767983,22.9618409725,66.1303546335,18.7634326736,18.025,29.3419219599
 04/26  12:00:00,50.6794763212,5.33735194573,3.57016039965,0.0,18.5889407304,23.1597249699,59.2431733052,17.744546262,18.025,23.4736270432
 04/26  13:00:00,51.0432861238,5.35694119838,3.66787618347,0.0,18.7433767983,23.2517909448,63.5101893684,16.1472385264,18.025,29.337950842
 04/26  14:00:00,51.4242057496,5.40086421981,4.00487686284,0.0,18.7433767983,23.2517909448,55.3107054118,13.8146514961,18.025,23.4710539157
 04/26  15:00:00,51.2175262423,5.40923529518,4.07977182981,0.0,18.7433767983,22.9618409725,61.7306185199,14.3644383614,18.025,29.3411801585
 04/26  16:00:00,55.0455697576,5.41708402296,3.44863317489,0.0,18.7433767983,27.431320555,37.2131774546,13.4156875252,18.025,5.77248992942
 04/26  17:00:00,66.5393441292,5.54732208219,2.6235882583,0.0,17.6635504202,40.6971502883,18.9344109663,13.1462661776,0.0,5.7881447887
 04/26  18:00:00,73.9012727691,5.64159695538,3.3855855261,0.0,27.5259009287,37.3340067412,33.5653194582,16.1185921936,0.0,17.4467272646
 04/26  19:00:00,76.7483712636,5.71924159493,3.83023500964,0.0,33.8341110165,33.3544677425,29.9054678665,18.3161824926,0.0,11.5892853739
 04/26  20:00:00,93.3616853852,5.87182381168,4.60081125834,0.0,36.5179666069,38.8247702939,34.0750940642,22.4883183818,0.0,11.5867756824
 04/26  21:00:00,87.9404371116,5.90086827036,4.66482034677,0.0,32.965339924,36.8579353714,42.5830524333,25.1122411591,0.0,17.4708112742
 04/26  22:00:00,62.1179323536,5.59647072188,2.69441713838,0.0,25.6355707503,20.6438685092,46.3022129685,28.9039590083,0.0,17.3982539603
 04/26  23:00:00,41.0148958784,5.39004854138,1.35150474258,0.0,15.0252895274,11.7056064465,38.7496622899,32.9689947557,0.0,5.78066753413
 04/26  24:00:00,35.4946826532,5.32100157317,0.921314379747,0.00494887167434,11.6412384099,10.0650221343,40.922394843,35.1496523749,0.0,5.77274246804
 04/27  01:00:00,33.7555639219,5.27890523034,0.625487551291,0.164627378041,10.0992000411,10.047477231,43.314589936,37.5499605559,0.0,5.7646293801
 04/27  02:00:00,32.036229524,5.25859321649,0.386058728154,0.564592241761,8.25718729233,10.0299323277,44.197023888,38.4323716579,0.0,5.76465223012
 04/27  03:00:00,32.3297463764,5.24838577263,0.242911680072,1.01146437137,8.25718729233,10.0299323277,39.6821639371,39.6621639371,0.0,0.02
 04/27  04:00:00,34.9750403174,5.26661202225,0.111937821509,2.16272130945,8.25718729233,11.6354268332,48.0615723684,42.2888504801,0.0,5.7727218883
 04/27  05:00:00,43.6033462057,5.29739811692,0.10142600108,3.19055978555,12.1011305571,15.3678112995,54.0939273504,42.5219790955,0.0,11.5719482549
 04/27  06:00:00,65.190238247,5.4812109246,1.84633374021,0.85557339065,19.7275818095,37.2640762949,54.5238890414,37.0549757207,0.0,17.4689133207
 04/27  07:00:00,85.0047904225,5.69547773901,3.366457057,0.330907565824,24.3117294858,51.2795993405,53.7653924083,30.3471844978,0.0,23.4182079105
 04/27  08:00:00,72.6575210112,5.44351483,2.26352904454,0.614491430221,23.6694662846,40.6342015617,55.7128413519,20.1482977102,0.0,35.5645436416
 04/27  09:00:00,69.5924300584,5.44444972791,4.3809750583,0.43887249428,23.6694662846,35.6302164847,69.1532998262,15.7264116863,18.025,35.4018881398
 04/27  10:00:00,51.3740523963,5.34199607617,3.85615723417,0.444807854628,18.7433767983,22.9618409725,62.5194616731,15.066516569,18.025,29.4279451041
 04/27  11:00:00,50.931849645,5.30923918053,3.54638298383,0.347713959782,18.7433767983,22.9618409725,57.1732022394,15.6704822642,18.025,23.4777199751
 04/27  12:00:00,50.8880089599,5.32770418606,3.66783708088,0.120505546017,18.5889407304,23.1597249699,59.9717877472,12.6090933989,18.025,29.3376943483
 04/27  13:00:00,51.5949302638,5.38986067361,4.17838244112,0.00822410868792,18.7433767983,23.2517909448,49.713184744,8.21349287135,18.025,23.4746918726
 04/27  14:00:00,52.268612944,5.45058866741,4.79955918802,0.0,18.7433767983,23.2517909448,52.0603850125,4.69885073602,18.025,29.3365342764
 04/27  15:00:00,52.302642185,5.46750272164,5.10662721109,0.0,18.7433767983,22.9618409725,45.1526125284,3.65662180495,18.025,23.4709907235
 04/27  16:00:00,56.1442003542,5.47361062905,4.49073624425,0.0,18.7433767983,27.431320555,27.2653811148,3.46800190337,18.025,5.77237921147
 04/27  17:00:00,67.843272161,5.63609123079,3.83874601503,0.0,17.6635504202,40.6971502883,15.8382156206,4.28131455503,0.0,11.5569010655
 04/27  18:00:00,75.0018464113,5.7431345258,4.38462803482,0.0,27.5259009287,37.3340067412,26.6578634149,9.21337578843,0.0,17.4444876265
 04/27  19:00:00,77.9290212897,5.84240427192,4.88773183555,0.0,33.8341110165,33.3544677425,24.2331415438,12.6465361936,0.0,11.5866053501
 04/27  20:00:00,94.8970007108,6.0406445914,5.96731004093,0.0,36.5179666069,38.8247702939,27.5607456762,15.9735659374,0.0,11.5871797388
 04/27  21:00:00,89.6956451553,6.09964808938,6.22125536246,0.0,32.965339924,36.8579353714,34.3467609925,16.876804766,0.0,17.4699562264
 04/27  22:00:00,63.1226484718,5.70456375741,3.59104901261,0.0,25.6355707503,20.6438685092,31.3667723913,19.7616347526,0.0,11.6051376387
 04/27  23:00:00,41.6999142093,5.47191103879,1.95466377023,0.0,15.0252895274,11.7056064465,27.7641187413,21.9835541565,0.0,5.7805645848
 04/27  24:00:00,36.2016675873,5.41286418507,1.5413878248,0.0,11.6412384099,10.0650221343,33.9530670779,22.4280693352,0.0,11.5249977427
 04/28  01:00:00,34.3469962457,5.37310515266,1.28735085834,0.0,10.0992000411,10.047477231,23.4782501812,23.4582501812,0.0,0.02
 04/28  02:00:00,32.2484101296,5.34085756244,1.08056890276,0.0,8.25718729233,10.0299323277,29.2875903943,23.5232950768,0.0,5.76429531749
 04/28  03:00:00,32.033022336,5.31180107655,0.89423704696,0.0,8.25718729233,10.0299323277,30.4293951029,24.6650844131,0.0,5.76431068979
 04/28  04:00:00,33.4854176969,5.29041481318,0.758958074372,0.00227915490959,8.25718729233,11.6354268332,30.9151823009,25.1427799044,0.0,5.77240239647
 04/28  05:00:00,41.1944881181,5.30457471908,0.85903841448,0.0169172736686,12.1011305571,15.3678112995,35.6071697532,24.0350368432,0.0,11.57213291
 04/28  06:00:00,65.4588073639,5.60048522778,2.85120774104,0.0,19.7275818095,37.2640762949,39.4077999837,21.937512313,0.0,17.4702876707
 04/28  07:00:00,86.0820814,5.85682113419,4.6133261237,0.0,24.3117294858,51.2795993405,40.5525912015,17.1368846685,0.0,23.415706533
 04/28  08:00:00,73.8338241451,5.56638647774,3.93146050884,0.0,23.6694662846,40.6342015617,44.8561319359,9.29407859865,0.0,35.5620533373
 04/28  09:00:00,71.3860031017,5.58604632056,6.47182976797,0.0,23.6694662846,35.6302164847,52.3940935701,4.8611443593,18.025,29.5079492108
 04/28  10:00:00,53.6693415269,5.5235357461,6.41471954544,0.0,18.7433767983,22.9618409725,49.8553535442,2.40334657155,18.025,29.4270069726
 04/28  11:00:00,54.8598971056,5.64607676288,7.48530969206,0.0,18.7433767983,22.9618409725,47.7750280604,0.410264414323,18.025,29.3397636461
 04/28  12:00:00,57.1533335802,5.82960715499,9.55176749284,0.0,18.5889407304,23.1597249699,41.4982312696,0.0,18.025,23.4732312696
 04/28  13:00:00,58.898562336,5.99528459395,10.8848162779,0.0,18.7433767983,23.2517909448,47.3606554554,0.0,18.025,29.3356554554
 04/28  14:00:00,60.209556004,6.10301039603,12.0880862566,0.0,18.7433767983,23.2517909448,41.4951456583,0.0,18.025,23.4701456582
 04/28  15:00:00,59.1834084886,6.10239224235,11.352504503,0.0,18.7433767983,22.9618409725,47.3628201795,0.0,18.025,29.3378201795
 04/28  16:00:00,61.9362856873,6.06798914648,9.68844719779,0.0,18.7433767983,27.431320555,23.894786819,0.097477770521,18.025,5.77230904851
 04/28  17:00:00,73.0454010954,6.24806593831,8.42890827679,0.0,17.6635504202,40.6971502883,7.84045900999,2.05240195084,0.0,5.78805705915
 04/28  18:00:00,80.1501004043,6.37908978647,8.89693538221,0.0,27.5259009287,37.3340067412,21.9912373731,4.54633091758,0.0,17.4449064555
 04/28  19:00:00,84.7420813446,6.61599607167,10.9272035156,0.0,33.8341110165,33.3544677425,13.2616822756,1.67288531096,0.0,11.5887969647
 04/28  20:00:00,102.543543486,6.88573961733,12.7687644082,0.0,36.5179666069,38.8247702939,12.5264056829,0.940176813025,0.0,11.5862288699
 04/28  21:00:00,97.9632920889,6.98256659766,13.6059943294,0.0,32.965339924,36.8579353714,17.6296936706,0.161089550204,0.0,17.4686041204
 04/28  22:00:00,69.9075885814,6.44750247391,9.63305489815,0.0,25.6355707503,20.6438685092,20.0785857031,2.68158222256,0.0,17.3970034805
 04/28  23:00:00,46.8268979261,6.02858047217,6.52498194366,0.0,15.0252895274,11.7056064465,10.5488144327,4.76821551925,0.0,5.78059891348
 04/28  24:00:00,40.5780824993,5.89419099531,5.43647952773,0.0,11.6412384099,10.0650221343,10.3414730474,4.56983991393,0.0,5.7716331335
 04/29  01:00:00,40.6984890861,5.79667467112,4.45579442698,0.0,12.8411359301,10.0650221343,12.5162819871,6.75194647518,0.0,5.76433551189
 04/29  02:00:00,34.6555392132,5.63988695854,3.18867173273,0.0,8.25718729233,10.0299323277,15.7525686696,9.98822813322,0.0,5.76434053637
 04/29  03:00:00,33.7759046065,5.53480670524,2.41411769867,0.0,8.25718729233,10.0299323277,14.4829061387,14.4629061387,0.0,0.02
 04/29  04:00:00,34.8998492576,5.47851185617,1.98757430555,0.0,8.25718729233,11.6354268332,23.6703810184,17.8978456941,0.0,5.77253532424
 04/29  05:00:00,38.7282613668,5.43757999656,1.69844433419,0.0,8.71707943955,15.3327214929,31.7624263537,20.2220682975,0.0,11.5403580562
 04/29  06:00:00,51.7807303804,5.50766201182,2.12047599336,0.0,18.5082010057,25.6353820695,28.4443799376,22.64958652,0.0,5.79479341763
 04/29  07:00:00,69.6398140814,5.70703304878,3.44399531256,0.0,19.4083231844,41.0650158608,45.518442979,22.2324581378,0.0,23.2859848412
 04/29  08:00:00,97.0246035212,6.06217255155,6.596203182,0.0,26.3286599382,57.9988325916,58.5760745768,16.8035485633,0.0,41.7725260135
 04/29  09:00:00,82.2456482352,5.83176383346,7.20248025561,0.0,26.3286599382,42.8504436482,69.1250777074,15.5443081234,18.025,35.555769584
 04/29  10:00:00,56.2919883694,5.55464118632,5.52048147475,0.0,21.7447113004,23.4437158914,63.7803120785,16.246672471,18.025,29.5086396074
 04/29  11:00:00,53.3837102773,5.50991928944,5.11900542878,0.0,19.3027497915,23.426170988,63.6414131984,16.1944099101,18.025,29.4220032883
 04/29  12:00:00,53.5166555228,5.5245088517,5.09553071193,0.0,19.1483137236,23.7250123474,61.5873044982,14.2290837087,18.025,29.3332207894
 04/29  13:00:00,54.5527689891,5.63506271839,5.87554643545,0.0,19.3027497915,23.7161209604,50.2012958454,8.70666699692,18.025,23.4696288485
 04/29  14:00:00,55.4847784247,5.73300587309,6.70960976371,0.0,19.3027497915,23.7161209604,52.6920060486,5.33359580231,18.025,29.3334102462
 04/29  15:00:00,55.3954162042,5.73895221305,6.90425536866,0.0,19.3027497915,23.426170988,46.4630755238,4.96995947374,18.025,23.4681160501
 04/29  16:00:00,59.0877401573,5.72851794965,6.15567137505,0.0,19.3027497915,27.8956505705,28.8275663979,5.03041635201,18.025,5.77215004591
 04/29  17:00:00,67.1531576614,5.88722222752,5.43973930688,0.0,18.2229234133,37.5968344597,17.2877374511,5.74714803592,0.0,11.5405894152
 04/29  18:00:00,83.0879704301,6.16655950328,7.14175993367,0.0,32.690315043,37.0816133363,14.8575230644,9.06926865935,0.0,5.78825440507
 04/29  19:00:00,84.2077011409,6.32244508758,7.99360133644,0.0,36.8143715336,33.066984531,22.8151128649,11.2267783691,0.0,11.5883344958
 04/29  20:00:00,97.8030235433,6.47415572019,8.66113554088,0.0,36.3493007332,38.7721355839,25.9990743521,14.4133136395,0.0,11.5857607126
 04/29  21:00:00,95.463886381,6.46245735906,8.45156067629,0.0,36.1807251679,36.8228455648,27.2946716083,15.7056236056,0.0,11.5890480027
 04/29  22:00:00,71.0322138488,6.0516353799,5.75015434505,0.0,31.0351095914,20.6438685092,35.8793179823,18.4104939054,0.0,17.4688240769
 04/29  23:00:00,45.5824846671,5.6669305392,3.23985295536,0.0,17.4250845679,11.7056064465,32.7901449485,21.217171077,0.0,11.5729738716
 04/29  24:00:00,38.4757498265,5.56086818991,2.46757532394,0.0,12.8411359301,10.0650221343,27.7954293278,22.0229146104,0.0,5.77251471741
 04/30  01:00:00,38.139200876,5.50248434057,2.07127592702,0.0,12.925468867,10.100111941,30.1103892009,24.3460240347,0.0,5.76436516621
 04/30  02:00:00,32.9534277662,5.42781397951,1.57921170979,0.0,8.34152022915,10.0650221343,32.1187123222,26.3543521148,0.0,5.76436020734
 04/30  03:00:00,32.6490321027,5.38658063341,1.31605052857,0.0,8.34152022915,10.0650221343,33.4154180901,27.6515369429,0.0,5.76388114716
 04/30  04:00:00,34.0344193156,5.35512441003,1.12611263508,0.0,8.34152022915,11.6705166398,34.6611129076,28.8893720518,0.0,5.77174085585
 04/30  05:00:00,37.9489543314,5.32047518224,0.916823243962,0.0,8.80141237637,15.3678112995,36.7301549027,30.9499273495,0.0,5.78022755316
 04/30  06:00:00,50.9878905616,5.40064490371,1.43465811969,0.0,18.5082010057,25.6353820695,41.491321166,29.919346078,0.0,11.5719750879
 04/30  07:00:00,69.2676106717,5.63917033002,3.02024106446,0.0,19.4926561212,41.1001056674,40.6449589355,23.1759001744,0.0,17.4690587611
 04/30  08:00:00,96.2699287552,5.9350187774,5.96869371967,0.0,26.3286599382,57.9988325916,54.2786283071,12.5095012172,0.0,41.7691270899
 04/30  09:00:00,82.19165503,5.80311966523,7.2965631082,0.0,26.2443270014,42.8153538416,62.5645898279,8.99297290195,18.025,35.5466169259
 04/30  10:00:00,57.2043421153,5.61587365954,6.37160852611,0.0,21.7447113004,23.4437158914,60.6947885242,7.26750269314,18.025,35.402285831
 04/30  11:00:00,55.372751498,5.68574728161,6.87251216984,0.0,19.3449162599,23.4437158914,52.3383118195,4.89681478945,18.025,29.41649703
 04/30  12:00:00,56.3308999962,5.79707162919,7.57750499963,0.0,19.190480192,23.7425572507,45.2140232394,3.72340328121,18.025,23.4656199582
 04/30  13:00:00,57.1296743086,5.89696401225,8.25026257017,0.0,19.260583323,23.698576057,41.6769988277,0.178421764664,18.025,23.473577063
 04/30  14:00:00,56.8326553149,5.85853161784,7.99167787703,0.0,19.260583323,23.698576057,47.6024397451,0.247261940297,18.025,29.3301778048
 04/30  15:00:00,56.4137606326,5.85464594756,7.86661863273,0.0,19.260583323,23.4086260847,43.5585758956,2.0636247827,18.025,23.4699511129
 04/30  16:00:00,60.1492044823,5.8546220295,7.15074707251,0.0,19.260583323,27.8781056672,26.1615894051,2.3644176703,18.025,5.77217173485
 04/30  17:00:00,68.0495486117,5.98696027432,6.29610801326,0.0,18.1807569449,37.5792895564,14.682491156,3.14227101636,0.0,11.5402201396
 04/30  18:00:00,83.2411468206,6.19361575422,7.38730850822,0.0,32.6059821062,37.0465235296,13.5133295423,7.72517975813,0.0,5.78814978413
 04/30  19:00:00,84.0547613576,6.30433479869,7.85877745522,0.0,36.8143715336,33.066984531,22.5725221808,10.9851619571,0.0,11.5873602237
 04/30  20:00:00,97.5290328489,6.42931689634,8.31256744724,0.0,36.43363367,38.8072253906,26.4950945022,14.9084387164,0.0,11.5866557858
 04/30  21:00:00,94.6145925246,6.38656683961,7.79758605812,0.0,36.0963922311,36.7877557581,29.280662189,17.6920586884,0.0,11.5886035006
 04/30  22:00:00,70.249027956,5.97509446813,5.1629413232,0.0,30.9507766546,20.6087787026,38.2325707737,20.7632716001,0.0,17.4692991736
 04/30  23:00:00,45.080552082,5.61037322178,2.79448340934,0.0,17.4250845679,11.7056064465,35.6240053126,24.0515525103,0.0,11.5724528022
 04/30  24:00:00,38.2125219904,5.51605732794,2.12973851937,0.0,12.925468867,10.100111941,32.453517144,26.6811889256,0.0,5.77232821833
 05/01  01:00:00,34.7787122187,5.44213194036,1.65004565898,0.0,10.0992000411,10.047477231,35.0905922799,29.326256791,0.0,5.76433548893
 05/01  02:00:00,32.4795033853,5.38078979304,1.27173633223,0.0,8.25718729233,10.0299323277,37.667932697,31.9036120078,0.0,5.76432068918
 05/01  03:00:00,32.1513603194,5.33460963149,0.989774195598,0.0,8.25718729233,10.0299323277,40.6721908414,34.9078919216,0.0,5.76429891986
 05/01  04:00:00,33.4796876492,5.29538533919,0.750545831423,0.0,8.25718729233,11.6354268332,43.71828374,37.9461496213,0.0,5.77213411872
 05/01  05:00:00,41.0694258435,5.2917099892,0.730607312769,0.0331670617706,12.1011305571,15.3678112995,44.1149227425,38.3186822825,0.0,5.79624046003
 05/01  06:00:00,65.0088137592,5.55974289299,2.44198641938,0.0,19.7275818095,37.2640762949,60.733200377,37.4497092131,0.0,23.2834911638
 05/01  07:00:00,85.162426597,5.76899391433,3.78153257081,0.0,24.3117294858,51.2795993405,54.3026193066,31.9752878068,0.0,22.3273314998
 05/01  08:00:00,72.6168909824,5.50837286633,2.77256727467,0.0,23.6694662846,40.6342015617,58.1973590788,21.552957738,0.0,36.6444013408
 05/01  09:00:00,69.6810505187,5.5063705685,4.84657166397,0.0,23.6694662846,35.6302164847,64.5508065528,17.0264484259,18.025,29.4993581269
 05/01  10:00:00,51.711665438,5.42399767985,4.55659417623,0.0,18.7433767983,22.9618409725,62.302907047,14.8575370964,18.025,29.4203699507
 05/01  11:00:00,52.1152566129,5.47898919289,4.90776579413,0.0,18.7433767983,22.9618409725,53.7516344004,12.2524826901,18.025,23.4741517103
 05/01  12:00:00,52.5307094213,5.53068004204,5.22807993029,0.0,18.5889407304,23.1597249699,55.7766150698,8.42499675571,18.025,29.3266183141
 05/01  13:00:00,53.1340764716,5.58280577188,5.53281938679,0.0,18.7433767983,23.2517909448,47.202520624,5.70610563518,18.025,23.4714149888
 05/01  14:00:00,53.5107579707,5.62636489291,5.86594009704,0.0,18.7433767983,23.2517909448,52.1224358882,4.76564923389,18.025,29.3317866543
 05/01  15:00:00,53.4250887878,5.64174141764,6.05484765418,0.0,18.7433767983,22.9618409725,46.9259825964,5.43435413501,18.025,23.4666284614
 05/01  16:00:00,57.3231966654,5.65447626456,5.48887868912,0.0,18.7433767983,27.431320555,29.0096396096,5.21256828534,18.025,5.7720713243
 05/01  17:00:00,69.4950180616,5.8819626511,5.24463798072,0.0,17.6635504202,40.6971502883,16.9002943926,5.34447543645,0.0,11.5558189561
 05/01  18:00:00,77.3396754569,6.0622763833,6.40334908117,0.0,27.5259009287,37.3340067412,25.5535423074,8.11081289682,0.0,17.4427294106
 05/01  19:00:00,80.4105995099,6.1743657669,7.03737094551,0.0,33.8341110165,33.3544677425,22.0195095064,10.4348729427,0.0,11.5846365637
 05/01  20:00:00,96.7108850065,6.3127630835,7.50910000145,0.0,36.5179666069,38.8247702939,26.8881890592,15.3031473211,0.0,11.5850417381
 05/01  21:00:00,90.7623826591,6.28882757287,7.09885182307,0.0,32.965339924,36.8579353714,36.9867206461,19.5193075006,0.0,17.4674131455
 05/01  22:00:00,64.0695692404,5.85279363641,4.38976584777,0.0,25.6355707503,20.6438685092,34.831037783,23.2271257149,0.0,11.6039120681
 05/01  23:00:00,42.1234482525,5.53737128779,2.31275351404,0.0,15.0252895274,11.7056064465,31.8967583729,26.1163936983,0.0,5.78036467458
 05/01  24:00:00,36.416622548,5.45091579072,1.7183035513,0.0,11.6412384099,10.0650221343,34.0625398651,28.2900852197,0.0,5.77245464532
 05/02  01:00:00,34.4418722173,5.39359038692,1.36174971389,0.0,10.0992000411,10.047477231,35.8789807916,30.1146564777,0.0,5.76432431385
 05/02  02:00:00,32.2124106373,5.34197107159,1.04346457562,0.0,8.25718729233,10.0299323277,37.8332044804,32.0690634317,0.0,5.76414104871
 05/02  03:00:00,31.9411600661,5.30394057337,0.810244712135,0.0,8.25718729233,10.0299323277,40.0585579382,34.2944373448,0.0,5.76412059341
 05/02  04:00:00,33.3803015099,5.27968153892,0.662622293807,0.00424391736522,8.25718729233,11.6354268332,40.4969406717,34.7258138429,0.0,5.7711268288
 05/02  05:00:00,39.2380739396,5.29153295714,0.732599922767,0.0840059634372,12.1011305571,15.3678112995,44.4704378589,32.8991538616,0.0,11.5712839973
 05/02  06:00:00,65.1703349391,5.57560210853,2.58765694787,0.0,19.7275818095,37.2640762949,48.0443579753,30.5779310346,0.0,17.4664269407
 05/02  07:00:00,85.5811624718,5.81211973028,4.1571559448,0.0,24.3117294858,51.2795993405,46.9148103053,23.5022652534,0.0,23.4125450519
 05/02  08:00:00,73.4603070668,5.56032763934,3.56403734182,0.0,23.6694662846,40.6342015617,47.3623415279,11.8167887233,0.0,35.5455528045
 05/02  09:00:00,70.8849024843,5.57717037785,5.97962974754,0.0,23.6694662846,35.6302164847,53.0994946917,5.575669383,18.025,29.4988253087
 05/02  10:00:00,53.0359188753,5.50123651728,5.80361347225,0.0,18.7433767983,22.9618409725,50.6306706657,3.18523401223,18.025,29.4204366535
 05/02  11:00:00,53.4704382944,5.553611375,6.18832830732,0.0,18.7433767983,22.9618409725,43.4393088406,1.94061627336,18.025,23.4736925673
 05/02  12:00:00,54.2308625001,5.64230271959,6.81661371164,0.0,18.5889407304,23.1597249699,49.2180196398,1.86573604888,18.025,29.3272835909
 05/02  13:00:00,55.1555576745,5.73471070698,7.40239858492,0.0,18.7433767983,23.2517909448,41.5025548926,0.00736918575763,18.025,23.4701857069
 05/02  14:00:00,55.7582977551,5.80500169163,7.93484626928,0.0,18.7433767983,23.2517909448,47.3557115413,0.0,18.025,29.3307115413
 05/02  15:00:00,55.9608718924,5.85880488659,8.3735703936,0.0,18.7433767983,22.9618409725,41.4933568064,0.0,18.025,23.4683568064
 05/02  16:00:00,60.2128480279,5.90893104252,8.12407843734,0.0,18.7433767983,27.431320555,23.796971325,0.0,18.025,5.77197132497
 05/02  17:00:00,72.5868127145,6.16952369178,8.04887620929,0.0,17.6635504202,40.6971502883,11.6443703763,0.0898212729396,0.0,11.5545491034
 05/02  18:00:00,80.4207411505,6.36405974298,9.18264012857,0.0,27.5259009287,37.3340067412,18.4767197112,1.03368007977,0.0,17.4430396314
 05/02  19:00:00,83.6247347283,6.49116683902,9.93471082463,0.0,33.8341110165,33.3544677425,13.5661876681,1.98200277386,0.0,11.5841848942
 05/02  20:00:00,100.109323476,6.65218937294,10.5681186121,0.0,36.5179666069,38.8247702939,16.3496344994,4.76508085452,0.0,11.5845536449
 05/02  21:00:00,94.2177746349,6.64554620336,10.1975346119,0.0,32.965339924,36.8579353714,25.1928306144,7.72644703117,0.0,17.4663835833
 05/02  22:00:00,67.2406443468,6.20205906058,7.2115823629,0.0,25.6355707503,20.6438685092,21.5404666311,9.93718269416,0.0,11.6032839369
 05/02  23:00:00,44.597674383,5.81731088794,4.50704410595,0.0,15.0252895274,11.7056064465,17.6681169539,11.8880122097,0.0,5.78010474426
 05/02  24:00:00,38.1601239028,5.65554619211,3.25717770853,0.0,11.6412384099,10.0650221343,19.0610598918,13.2886978916,0.0,5.77236200021
 05/03  01:00:00,35.671921211,5.54642412373,2.4389671866,0.0,10.0992000411,10.047477231,21.6529661168,15.8885833909,0.0,5.76438272585
 05/03  02:00:00,33.2272130756,5.47446817062,1.92577226806,0.0,8.25718729233,10.0299323277,25.0559411738,19.2915921696,0.0,5.76434900424
 05/03  03:00:00,32.8293799405,5.42446295195,1.57794493441,0.0,8.25718729233,10.0299323277,28.6207910058,22.8564820195,0.0,5.76430898626
 05/03  04:00:00,34.2017203077,5.39411592467,1.37385410165,0.0,8.25718729233,11.6354268332,29.918366531,24.146274488,0.0,5.77209204296
 05/03  05:00:00,39.9798565237,5.40403008559,1.44589652998,0.0,12.1011305571,15.3678112995,32.2212255198,23.247999407,0.0,8.9732261128
 05/03  06:00:00,66.0530540625,5.7016356662,3.3443524193,0.0,19.7275818095,37.2640762949,42.171980011,22.0909232357,0.0,20.0810567754
 05/03  07:00:00,86.9454093609,5.97439608704,5.35913817639,0.0,24.3117294858,51.2795993405,33.7191413076,15.1741198961,0.0,18.5450214116
 05/03  08:00:00,75.3750090578,5.71175646003,5.3273184663,0.0,23.6694662846,40.6342015617,44.8655550893,4.39890298941,0.0,40.4666520999
 05/03  09:00:00,73.2639861478,5.75726061402,8.17862947583,0.0,23.6694662846,35.6302164847,47.8548989153,0.331628005914,18.025,29.4982709094
 05/03  10:00:00,55.4647829232,5.68805913419,8.04566006717,0.0,18.7433767983,22.9618409725,47.4434497003,0.0,18.025,29.4184497003
 05/03  11:00:00,56.488516192,5.81934461949,8.94067656587,0.0,18.7433767983,22.9618409725,41.4969017505,0.0,18.025,23.4719017505
 05/03  12:00:00,58.1118361016,5.96476604867,10.3751257994,0.0,18.5889407304,23.1597249699,47.3545287217,0.0,18.025,29.3295287217
 05/03  13:00:00,58.5389306509,6.06155171844,10.4589355018,0.0,18.7433767983,23.2517909448,41.492807716,0.0,18.025,23.467807716
 05/03  14:00:00,58.7013180392,6.11267791548,10.5701918904,0.0,18.7433767983,23.2517909448,47.3567928948,0.0,18.025,29.3317928948
 05/03  15:00:00,58.3924427542,6.12581517437,10.538135153,0.0,18.7433767983,22.9618409725,41.5152768396,0.0242732865873,18.025,23.466003553
 05/03  16:00:00,61.8973125836,6.11664890342,9.60082811759,0.0,18.7433767983,27.431320555,24.5378355369,0.740982745118,18.025,5.77185279181
 05/03  17:00:00,73.3494536151,6.2884630798,8.6925825799,0.0,17.6635504202,40.6971502883,13.3512740073,1.795644123,0.0,11.5556298843
 05/03  18:00:00,80.3600495549,6.3975720016,9.08844528519,0.0,27.5259009287,37.3340067412,15.6922614074,4.05728614751,0.0,11.6349752598
 05/03  19:00:00,83.1116957748,6.4767184085,9.43612462446,0.0,33.8341110165,33.3544677425,18.4610203124,6.87344701929,0.0,11.5875732931
 05/03  20:00:00,99.3497804007,6.60634040703,9.85442971342,0.0,36.5179666069,38.8247702939,22.0696993573,10.4822136968,0.0,11.5874856604
 05/03  21:00:00,93.3465920219,6.58275032514,9.38915867987,0.0,32.965339924,36.8579353714,30.8656511303,13.399607578,0.0,17.4660435523
 05/03  22:00:00,66.3828500041,6.13346965968,6.422384674,0.0,25.6355707503,20.6438685092,33.4727877113,16.0776716403,0.0,17.395116071
 05/03  23:00:00,43.907996467,5.74799136802,3.88668993972,0.0,15.0252895274,11.7056064465,23.9002308921,18.1201667065,0.0,5.78006418554
 05/03  24:00:00,37.607713274,5.59626246523,2.76405432679,0.0,11.6412384099,10.0650221343,25.2916842337,19.5196044581,0.0,5.77207977555
 05/04  01:00:00,35.4976010005,5.52854663686,2.2825264289,0.0,10.0992000411,10.047477231,26.1020098682,20.3375871504,0.0,5.76442271788
 05/04  02:00:00,33.2519048109,5.47854640818,1.94638850742,0.0,8.25718729233,10.0299323277,26.6110213705,20.8466409521,0.0,5.76438041838
 05/04  03:00:00,32.9891014283,5.44466917719,1.71746356445,0.0,8.25718729233,10.0299323277,21.2978214265,21.2778214265,0.0,0.02
 05/04  04:00:00,34.389455349,5.4172489196,1.5384590517,0.0,8.25718729233,11.6354268332,33.3847442408,21.8613801199,0.0,11.523364121
 05/04  05:00:00,40.1385685856,5.42458216061,1.5840627986,0.0,12.1011305571,15.3678112995,27.1960020642,21.4003961076,0.0,5.79560595662
 05/04  06:00:00,66.1442766146,5.71546639804,3.4217542193,0.0,19.7275818095,37.2640762949,38.2433389035,20.7784468043,0.0,17.4648920993
 05/04  07:00:00,86.8561151438,5.97727608488,5.26697672478,0.0,24.3117294858,51.2795993405,40.0406531242,16.6300661062,0.0,23.410587018
 05/04  08:00:00,74.6886669358,5.68561647311,4.66712519207,0.0,23.6694662846,40.6342015617,44.5410128823,8.99533086725,0.0,35.5456820151
 05/04  09:00:00,71.9099091108,5.68786585142,6.89395249277,0.0,23.6694662846,35.6302164847,58.9087438761,5.49046631242,18.025,35.3932775637
 05/04  10:00:00,53.747705794,5.57953079009,6.43711654664,0.0,18.7433767983,22.9618409725,51.981195619,4.53746461697,18.025,29.4187310021
 05/04  11:00:00,54.2941209675,5.65023164748,6.91539667477,0.0,18.7433767983,22.9618409725,44.599411956,3.10456033897,18.025,23.469851617
 05/04  12:00:00,55.0484289593,5.74516533176,7.53132234139,0.0,18.5889407304,23.1597249699,50.5543265695,3.40954711967,18.025,29.1197794498
 05/04  13:00:00,55.6273411819,5.81168861196,7.7972126584,0.0,18.7433767983,23.2517909448,42.3080062829,0.606323346768,18.025,23.6766829362
 05/04  14:00:00,55.9112032742,5.85017706203,8.04258351718,0.0,18.7433767983,23.2517909448,41.9584495668,0.466457969262,18.025,23.4669915976
 05/04  15:00:00,55.7899648805,5.86725992343,8.194211893,0.0,18.7433767983,22.9618409725,49.0758245461,1.72172122424,18.025,29.3291033219
 05/04  16:00:00,59.4594146859,5.8673514357,7.41223388511,0.0,18.7433767983,27.431320555,26.1453931349,2.34841741707,18.025,5.77197571782
