Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  17:00:00,71.1680367247,6.0601232975,6.73951517861,0.0,17.6635504202,40.6971502883,9.03142904082,3.24378276319,0.0,5.78764627762
 05/04  18:00:00,78.3510382551,6.18215353117,7.29486105007,0.0,27.5259009287,37.3340067412,24.6612469036,7.22099876138,0.0,17.4402481422
 05/04  19:00:00,81.2422334856,6.27193255158,7.77145510925,0.0,33.8341110165,33.3544677425,21.1983148894,9.61125961455,0.0,11.5870552749
 05/04  20:00:00,95.8586299846,6.42397516512,8.42965258418,0.0,36.5179666069,38.8247702939,24.3030929645,12.7175601615,0.0,11.585532803
 05/04  21:00:00,92.0092263786,6.42309509439,8.21145752053,0.0,32.965339924,36.8579353714,32.6719880173,15.2058559949,0.0,17.4661320225
 05/04  22:00:00,65.2625301935,5.99297498727,5.44256572036,0.0,25.6355707503,20.6438685092,29.3151611169,17.7129322307,0.0,11.6022288862
 05/04  23:00:00,43.0324275589,5.64138275648,3.11773132526,0.0,15.0252895274,11.7056064465,31.519960538,19.9804892598,0.0,11.5394712782
 05/04  24:00:00,37.0718661514,5.53412528864,2.29034732805,0.0,11.6412384099,10.0650221343,27.6131025644,21.840971345,0.0,5.7721312194
 05/05  01:00:00,35.0839131744,5.47837938357,1.91900935401,0.0,10.0992000411,10.047477231,28.8537802647,23.0895108048,0.0,5.76426945994
 05/05  02:00:00,32.8607339384,5.42965688922,1.60411121645,0.0,8.25718729233,10.0299323277,23.7858185871,23.7658185871,0.0,0.02
 05/05  03:00:00,32.6083078122,5.39657017213,1.38477056314,0.0,8.25718729233,10.0299323277,30.2005563855,24.4363371635,0.0,5.76421922206
 05/05  04:00:00,34.030882253,5.37152335615,1.22561523052,0.0,8.25718729233,11.6354268332,30.6824110109,24.9105918427,0.0,5.77181916826
 05/05  05:00:00,39.8098400381,5.38123127638,1.29868791072,0.0,12.1011305571,15.3678112995,35.7542500576,24.1829728409,0.0,11.5712772167
 05/05  06:00:00,65.8166364824,5.67134384641,3.13824411681,0.0,19.7275818095,37.2640762949,40.734792931,23.2686617078,0.0,17.4661312232
 05/05  07:00:00,86.320689377,5.91158690619,4.79725503727,0.0,24.3117294858,51.2795993405,41.6848150434,18.2741790755,0.0,23.4106359679
 05/05  08:00:00,74.3702798968,5.64988383035,4.38447840545,0.0,23.6694662846,40.6342015617,45.0774275298,9.53705972296,0.0,35.5403678068
 05/05  09:00:00,71.75106378,5.66216540306,6.76081564277,0.0,23.6694662846,35.6302164847,52.6500162765,5.12795623752,18.025,29.497060039
 05/05  10:00:00,53.720511422,5.57223479883,6.41722306087,0.0,18.7433767983,22.9618409725,51.266285309,3.82453835223,18.025,29.4167469568
 05/05  11:00:00,54.1807847071,5.63818451166,6.81411095252,0.0,18.7433767983,22.9618409725,50.2268589784,2.87180245476,18.025,29.3300565237
 05/05  12:00:00,54.9033829492,5.73424649732,7.3972007133,0.0,18.5889407304,23.1597249699,44.8258375637,3.33659773001,18.025,23.4642398337
 05/05  13:00:00,55.5264272112,5.80710642683,7.70087861778,0.0,18.7433767983,23.2517909448,47.9973109478,0.639700674183,18.025,29.3326102736
 05/05  14:00:00,55.8284788509,5.85162650727,7.95841581173,0.0,18.7433767983,23.2517909448,42.1101635441,0.626885530602,18.025,23.4582780135
 05/05  15:00:00,55.7019304109,5.87046105557,8.10297931211,0.0,18.7433767983,22.9618409725,43.5126126687,2.02092974794,18.025,23.4666829208
 05/05  16:00:00,59.5343520719,5.88050258751,7.47402241723,0.0,18.7433767983,27.431320555,26.1834938989,2.38675703533,18.025,5.77173686355
 05/05  17:00:00,71.504219352,6.09196002431,7.04386360459,0.0,17.6635504202,40.6971502883,14.3783703713,2.82312452714,0.0,11.5552458441
 05/05  18:00:00,78.9645145574,6.23961718863,7.8508816268,0.0,27.5259009287,37.3340067412,22.7426096725,5.30091502599,0.0,17.4416946465
 05/05  19:00:00,81.8374919943,6.33063287649,8.30802376949,0.0,33.8341110165,33.3544677425,19.5468896516,7.96214493033,0.0,11.5847447212
 05/05  20:00:00,96.2497774322,6.46772765031,8.77705344855,0.0,36.5179666069,38.8247702939,23.5725764901,11.9875635165,0.0,11.5850129736
 05/05  21:00:00,92.1504554771,6.44487252656,8.3309157349,0.0,32.965339924,36.8579353714,33.0809734901,15.615187046,0.0,17.4657864441
 05/05  22:00:00,65.2827582818,5.99854551409,5.45723175619,0.0,25.6355707503,20.6438685092,30.3252562671,18.722833763,0.0,11.6024225041
 05/05  23:00:00,42.9550995504,5.63500458566,3.0467872338,0.0,15.0252895274,11.7056064465,27.2370979652,21.45711944,0.0,5.77997852519
 05/05  24:00:00,36.9879836165,5.52433386453,2.21625918843,0.0,11.6412384099,10.0650221343,29.4967961626,23.7247425334,0.0,5.77205362921
 05/06  01:00:00,37.8796239923,5.48495368723,1.9486671553,0.0,12.8411359301,10.0650221343,31.1461025602,25.3818015389,0.0,5.76430102139
 05/06  02:00:00,32.7537957439,5.41727556991,1.50955481896,0.0,8.25718729233,10.0299323277,32.5768105578,26.8127294885,0.0,5.76408106925
 05/06  03:00:00,32.4600418653,5.37718958547,1.25588701837,0.0,8.25718729233,10.0299323277,33.9226604206,28.1586375749,0.0,5.76402284576
 05/06  04:00:00,33.8997367451,5.3527921343,1.11320364738,0.0,8.25718729233,11.6354268332,33.639992917,27.8684044731,0.0,5.77158844394
 05/06  05:00:00,36.0878337096,5.33916742658,1.04045816975,0.0,8.71707943955,15.3327214929,31.6110794929,25.8311866294,0.0,5.77989286352
 05/06  06:00:00,51.3106533151,5.44395052206,1.7141466591,0.0,18.5082010057,25.6353820695,35.044000337,23.4752691779,0.0,11.568731159
 05/06  07:00:00,69.3618694633,5.65651978362,3.21663103475,0.0,19.4083231844,41.0650158608,36.7008491431,19.2349509427,0.0,17.4658982004
 05/06  08:00:00,96.4211907898,5.93630109754,6.11874913826,0.0,26.3286599382,57.9988325916,53.1745293584,11.423042306,0.0,41.7514870524
 05/06  09:00:00,82.4696659095,5.80315646683,7.45516688073,0.0,26.3286599382,42.8504436482,61.7721005425,8.21495446789,18.025,35.5321460746
 05/06  10:00:00,57.2923595268,5.61470275469,6.46083456334,0.0,21.7447113004,23.4437158914,54.7109660776,7.18966615868,18.025,29.4962999189
 05/06  11:00:00,55.1162581852,5.65740679941,6.70409921998,0.0,19.3027497915,23.426170988,53.1652946917,5.7294074564,18.025,29.4108872353
 05/06  12:00:00,55.7586282664,5.73911699361,7.12291670666,0.0,19.1483137236,23.7250123474,52.1674776144,4.81550823938,18.025,29.326969375
 05/06  13:00:00,56.1428549555,5.78467544391,7.31604234317,0.0,19.3027497915,23.7161209604,43.1908688131,1.70402155207,18.025,23.461847261
 05/06  14:00:00,56.5909263905,5.84347664544,7.70530761751,0.0,19.3027497915,23.7161209604,48.7436403118,1.39055825388,18.025,29.3280820579
 05/06  15:00:00,56.3978651324,5.85227659195,7.79340258776,0.0,19.3027497915,23.426170988,44.004860714,2.52150333866,18.025,23.4583573753
 05/06  16:00:00,59.8733088079,5.8188542249,6.85092572193,0.0,19.3027497915,27.8956505705,27.0245247355,3.22777702248,18.025,5.77174771298
 05/06  17:00:00,67.8089891175,5.96075681176,6.02206530542,0.0,18.2229234133,37.5968344597,10.1916219798,4.41192166408,0.0,5.77970031572
 05/06  18:00:00,83.5079636763,6.21284318055,7.51550014282,0.0,32.690315043,37.0816133363,19.546294066,7.99123205713,0.0,11.5550620089
 05/06  19:00:00,84.4916060326,6.35141543887,8.24858264105,0.0,36.8143715336,33.066984531,22.0368943239,10.4510594164,0.0,11.5858349074
 05/06  20:00:00,95.9116270783,6.47304727618,8.65488932579,0.0,36.3493007332,38.7721355839,26.0469062355,14.4608323361,0.0,11.5860738993
 05/06  21:00:00,94.9591011416,6.41121346891,7.99806373004,0.0,36.1807251679,36.8228455648,29.6410102728,18.0546455039,0.0,11.5863647689
 05/06  22:00:00,70.5921240454,5.99806700861,5.36369846235,0.0,31.0351095914,20.6438685092,38.4195878301,20.9541664537,0.0,17.4654213764
 05/06  23:00:00,45.3150840232,5.634547981,3.00487282577,0.0,17.4250845679,11.7056064465,34.6583329652,23.0872711669,0.0,11.5710617983
 05/06  24:00:00,38.3080348477,5.53964541546,2.32110475649,0.0,12.8411359301,10.0650221343,30.3462534117,24.5742743531,0.0,5.77197905855
 05/07  01:00:00,38.052074781,5.49058073201,1.99607133689,0.0,12.925468867,10.100111941,31.3801399828,25.61624425,0.0,5.7638957328
 05/07  02:00:00,32.936638811,5.4241730338,1.56608183686,0.0,8.34152022915,10.0650221343,26.252862815,26.232862815,0.0,0.02
 05/07  03:00:00,32.6530432597,5.38618510255,1.32047285562,0.0,8.34152022915,10.0650221343,32.6216116552,26.8577849536,0.0,5.76382670153
 05/07  04:00:00,34.0854407679,5.36108277282,1.17119821065,0.0,8.34152022915,11.6705166398,32.5106228664,26.7392509403,0.0,5.77137192607
 05/07  05:00:00,36.2564795254,5.34523315922,1.08361813669,0.0,8.80141237637,15.3678112995,31.0256548896,25.2459742062,0.0,5.77968068348
 05/07  06:00:00,51.3227718284,5.44450943973,1.72571319075,0.0,18.5082010057,25.6353820695,35.0933986312,23.5223123781,0.0,11.5710862531
 05/07  07:00:00,69.5260426662,5.66620131755,3.25170972148,0.0,19.4926561212,41.1001056674,36.8318514956,19.3677098034,0.0,17.4641416923
 05/07  08:00:00,96.6247616018,5.96277431127,6.2958595351,0.0,26.3286599382,57.9988325916,52.8275132264,11.0835307706,0.0,41.7439824558
 05/07  09:00:00,82.5892923045,5.82546951371,7.67191036028,0.0,26.2443270014,42.8153538416,61.2054367563,7.64668322801,18.025,35.5337535283
 05/07  10:00:00,57.5878233694,5.63346343482,6.73754499716,0.0,21.7447113004,23.4437158914,59.028197798,5.61257921384,18.025,35.3906185842
 05/07  11:00:00,55.7887370533,5.7013671252,7.27291163737,0.0,19.3449162599,23.4437158914,50.2088949264,2.77232317203,18.025,29.4115717544
 05/07  12:00:00,56.7028128302,5.8043601771,7.94215156628,0.0,19.190480192,23.7425572507,43.5815806645,2.09525914384,18.025,23.4613215207
 05/07  13:00:00,57.168459756,5.87674205649,8.30929071421,0.0,19.260583323,23.698576057,41.4925073698,0.0,18.025,23.4675073698
 05/07  14:00:00,57.3990629131,5.91581438199,8.50082555235,0.0,19.260583323,23.698576057,47.3474191643,0.0,18.025,29.3224191643
 05/07  15:00:00,57.1577108851,5.92197104958,8.5432660368,0.0,19.260583323,23.4086260847,42.5107683615,1.0230667085,18.025,23.462701653
 05/07  16:00:00,60.6455742488,5.89473950417,7.60702100447,0.0,19.260583323,27.8781056672,25.4050542147,1.60842232401,18.025,5.77163189068
 05/07  17:00:00,68.30197936,6.01187008556,6.52365622972,0.0,18.1807569449,37.5792895564,13.921866661,2.38350538196,0.0,11.538361279
 05/07  18:00:00,83.5325937366,6.22901657524,7.6433872901,0.0,32.6059821062,37.0465235296,11.9190603207,6.1314727172,0.0,5.78758760348
 05/07  19:00:00,84.6770039881,6.36533314511,8.42006672715,0.0,36.8143715336,33.066984531,19.4291680729,7.84294854325,0.0,11.5862195297
 05/07  20:00:00,96.8415216105,6.53969503984,9.39872141544,0.0,36.43363367,38.8072253906,21.1907101886,9.60608998974,0.0,11.5846201989
 05/07  21:00:00,96.1797200582,6.53213307669,9.21719238848,0.0,36.0963922311,36.7877557581,22.2885062061,10.702202417,0.0,11.5863037891
 05/07  22:00:00,71.9428070029,6.14780846636,6.68407369339,0.0,30.9507766546,20.6087787026,30.1504302988,12.6856237625,0.0,17.4648065363
 05/07  23:00:00,46.6378803845,5.77957595519,4.18264654842,0.0,17.4250845679,11.7056064465,26.4936066942,14.9225910681,0.0,11.571015626
 05/07  24:00:00,39.4535195399,5.65648275616,3.23033281339,0.0,12.925468867,10.100111941,22.2307636938,16.4587123199,0.0,5.77205137385
 05/08  01:00:00,35.8326359218,5.56484767868,2.58127037138,0.0,10.0992000411,10.047477231,23.1388226634,17.3748012385,0.0,5.7640214249
 05/08  02:00:00,33.568625655,5.51319229612,2.22847420997,0.0,8.25718729233,10.0299323277,23.7411779239,17.9772360976,0.0,5.76394182631
 05/08  03:00:00,33.3037326156,5.48029573998,1.99647821909,0.0,8.25718729233,10.0299323277,18.6780037095,18.6580037095,0.0,0.02
 05/08  04:00:00,34.7279729297,5.45633787311,1.83790059691,0.0,8.25718729233,11.6354268332,24.8502144159,19.0783197444,0.0,5.77189467155
 05/08  05:00:00,40.5243231047,5.46897852124,1.92544256055,0.0,12.1011305571,15.3678112995,29.8905276823,18.3199633463,0.0,11.570564336
 05/08  06:00:00,66.7166432023,5.77893520756,3.93069005828,0.0,19.7275818095,37.2640762949,34.8976383721,17.4365041856,0.0,17.4611341865
 05/08  07:00:00,88.0339918695,6.12140475601,6.30077762917,0.0,24.3117294858,51.2795993405,38.5374999583,15.1318771064,0.0,23.405622852
 05/08  08:00:00,74.9340318274,5.71204097671,4.88610090412,0.0,23.6694662846,40.6342015617,45.9120279939,10.3798427304,0.0,35.5321852635
 05/08  09:00:00,71.6696265473,5.66671636121,6.67484533786,0.0,23.6694662846,35.6302164847,57.2510786329,9.73244386118,18.025,29.4936347717
 05/08  10:00:00,53.1939705892,5.53932469895,5.92360714135,0.0,18.7433767983,22.9618409725,57.6297184133,10.1915557365,18.025,29.4131626768
 05/08  11:00:00,53.2337645251,5.54548095643,5.95980390235,0.0,18.7433767983,22.9618409725,56.8584299781,9.50681363655,18.025,29.3266163416
 05/08  12:00:00,53.1775955888,5.53330949773,5.87236000816,0.0,18.5889407304,23.1597249699,49.0750481159,7.58913328875,18.025,23.4609148271
 05/08  13:00:00,53.352364487,5.55203182977,5.78190013054,0.0,18.7433767983,23.2517909448,52.7005661786,7.01486919862,18.025,27.66069698
 05/08  14:00:00,53.2073316613,5.54767666198,5.6412274287,0.0,18.7433767983,23.2517909448,51.0545188308,7.9071234637,18.025,25.1223953671
 05/08  15:00:00,52.6481804988,5.53035853164,5.38934274086,0.0,18.7433767983,22.9618409725,51.7749819561,10.287899286,18.025,23.4620826701
 05/08  16:00:00,56.5726963557,5.5686106927,4.82426701842,0.0,18.7433767983,27.431320555,34.2455989775,10.4489696127,18.025,5.77162936473
 05/08  17:00:00,68.6436804964,5.78810098202,4.48719657633,0.0,17.6635504202,40.6971502883,22.1860631779,10.6313706744,0.0,11.5546925035
 05/08  18:00:00,76.4001379065,5.94426689452,5.58188288004,0.0,27.5259009287,37.3340067412,31.0724382622,13.6329052337,0.0,17.4395330286
 05/08  19:00:00,79.7723864765,6.08044632299,6.49312212981,0.0,33.8341110165,33.3544677425,25.6606687434,14.078018027,0.0,11.5826507165
 05/08  20:00:00,95.1287345475,6.30580744008,7.81794961322,0.0,36.5179666069,38.8247702939,27.175290067,15.5925141858,0.0,11.5827758812
 05/08  21:00:00,91.7848212523,6.36025199227,8.0499338691,0.0,32.965339924,36.8579353714,33.6111992598,16.1483762116,0.0,17.4628230482
 05/08  22:00:00,65.0804405102,5.94587294388,5.30760771467,0.0,25.6355707503,20.6438685092,28.431368746,16.8298159349,0.0,11.6015528111
 05/08  23:00:00,42.9901353218,5.62388233678,3.09295807188,0.0,15.0252895274,11.7056064465,23.2375011204,17.4577751919,0.0,5.77972592851
 05/08  24:00:00,37.2402701707,5.54344779359,2.44944188784,0.0,11.6412384099,10.0650221343,23.2169151,17.4454876789,0.0,5.77142742112
 05/09  01:00:00,35.3168642231,5.49705836629,2.13329030733,0.0,10.0992000411,10.047477231,23.5553851856,17.7914342507,0.0,5.7639509349
 05/09  02:00:00,33.120056826,5.45340658782,1.83969246411,0.0,8.25718729233,10.0299323277,24.2163247571,18.4524641278,0.0,5.76386062927
 05/09  03:00:00,32.8985301678,5.42510780337,1.64646580044,0.0,8.25718729233,10.0299323277,24.8442432568,19.0809379402,0.0,5.76330531657
 05/09  04:00:00,34.3180955916,5.40140317149,1.48296163712,0.0,8.25718729233,11.6354268332,25.6618422558,19.8909166492,0.0,5.77092560661
 05/09  05:00:00,40.0875128996,5.4118571838,1.54576071316,0.0,12.1011305571,15.3678112995,25.4738616665,19.6788055089,0.0,5.7950561576
 05/09  06:00:00,66.2592710187,5.71781407264,3.53444997606,0.0,19.7275818095,37.2640762949,36.8271483084,19.3655373362,0.0,17.4616109721
 05/09  07:00:00,86.9083682306,5.98099863546,5.31557254899,0.0,24.3117294858,51.2795993405,40.858277469,17.4530905922,0.0,23.4051868768
 05/09  08:00:00,74.1496402426,5.63868376916,4.17507658035,0.0,23.6694662846,40.6342015617,48.192679363,12.6597184657,0.0,35.5329608973
 05/09  09:00:00,71.0310961491,5.6133802435,6.08965655294,0.0,23.6694662846,35.6302164847,65.5459154809,12.1397745697,18.025,35.3811409112
 05/09  10:00:00,52.5710692739,5.48333429535,5.35670087632,0.0,18.7433767983,22.9618409725,53.7809557723,12.2243526687,18.025,23.5316031036
 05/09  11:00:00,52.5911427506,5.4891295945,5.37353724783,0.0,18.7433767983,22.9618409725,58.1511508818,10.7985085845,18.025,29.3276422974
 05/09  12:00:00,52.7927188208,5.50485706648,5.515938349,0.0,18.5889407304,23.1597249699,49.366300046,7.87889627223,18.025,23.4624037738
 05/09  13:00:00,53.1243900662,5.52650437716,5.57945640765,0.0,18.7433767983,23.2517909448,52.8882868268,5.5386547739,18.025,29.3246320529
 05/09  14:00:00,53.4273775636,5.55361433945,5.85533993602,0.0,18.7433767983,23.2517909448,45.2711668942,3.79083433918,18.025,23.455332555
 05/09  15:00:00,53.4929678628,5.58694822464,6.17754202406,0.0,18.7433767983,22.9618409725,45.2105856712,3.72242418147,18.025,23.4631614898
 05/09  16:00:00,57.7112746617,5.6413879867,5.8900729505,0.0,18.7433767983,27.431320555,26.8329385951,3.03645192926,18.025,5.7714866658
 05/09  17:00:00,70.1011364248,5.88313382271,5.84962665161,0.0,17.6635504202,40.6971502883,14.2785573988,2.7242144082,0.0,11.5543429906
 05/09  18:00:00,78.1319322799,6.09247394904,7.16547919766,0.0,27.5259009287,37.3340067412,21.7481536103,4.3091906532,0.0,17.4389629571
 05/09  19:00:00,81.5311515037,6.24135664671,8.09098533371,0.0,33.8341110165,33.3544677425,17.7442416024,6.16106703525,0.0,11.5831745671
 05/09  20:00:00,96.3700490935,6.42770156473,8.93737740078,0.0,36.5179666069,38.8247702939,21.3887321564,9.80545654224,0.0,11.5832756141
 05/09  21:00:00,92.4692615819,6.43437854199,8.6602562123,0.0,32.965339924,36.8579353714,30.245778978,12.7833830718,0.0,17.4623959061
 05/09  22:00:00,65.532799263,5.99761003092,5.70823705414,0.0,25.6355707503,20.6438685092,26.6792457694,15.0782309321,0.0,11.6010148373
 05/09  23:00:00,43.2151256236,5.65009034884,3.29174432286,0.0,15.0252895274,11.7056064465,22.1069016619,16.3272497142,0.0,5.77965194766
 05/09  24:00:00,37.2451077938,5.54357886795,2.45415177116,0.0,11.6412384099,10.0650221343,22.7254883671,16.953826665,0.0,5.77166170214
 05/10  01:00:00,35.2427051734,5.48982574785,2.06636640345,0.0,10.0992000411,10.047477231,23.9310027232,18.1672656407,0.0,5.7637370825
 05/10  02:00:00,32.991916742,5.43950579155,1.7254554327,0.0,8.25718729233,10.0299323277,25.471618934,19.7075267008,0.0,5.76409223321
 05/10  03:00:00,32.7147441584,5.40456473998,1.48322526899,0.0,8.25718729233,10.0299323277,27.1626146119,21.3990870123,0.0,5.76352759955
 05/10  04:00:00,34.1422679994,5.38150607294,1.32703472068,0.0,8.25718729233,11.6354268332,27.5714258694,21.8003049325,0.0,5.7711209369
 05/10  05:00:00,39.9621951264,5.39718855736,1.43511721572,0.0,12.1011305571,15.3678112995,26.1436623753,20.3484758578,0.0,5.79518651752
 05/10  06:00:00,66.2188893755,5.71297787285,3.49891460153,0.0,19.7275818095,37.2640762949,36.1236444483,18.6619753058,0.0,17.4616691425
 05/10  07:00:00,87.0712497221,5.98252269588,5.47694345337,0.0,24.3117294858,51.2795993405,36.4084940214,13.0048494823,0.0,23.4036445391
 05/10  08:00:00,75.3914507193,5.70744084321,5.3481390867,0.0,23.6694662846,40.6342015617,39.5531672342,4.02119693552,0.0,35.5319702986
 05/10  09:00:00,73.1244574619,5.73742365839,8.05898237237,0.0,23.6694662846,35.6302164847,53.8894082352,0.483102020715,18.025,35.3813062145
 05/10  10:00:00,55.1993149071,5.65069979245,7.81758498458,0.0,18.7433767983,22.9618409725,41.6733072898,0.11764065857,18.025,23.5306666312
 05/10  11:00:00,56.1788431266,5.75797033245,8.69240012288,0.0,18.7433767983,22.9618409725,47.3514509006,0.0,18.025,29.3264509006
 05/10  12:00:00,57.8621586105,5.88321695549,10.2070215657,0.0,18.5889407304,23.1597249699,41.486332487,0.0,18.025,23.461332487
 05/10  13:00:00,59.3065708061,6.01211111221,11.2760334863,0.0,18.7433767983,23.2517909448,47.3483147338,0.0,18.025,29.3233147338
 05/10  14:00:00,60.9227865032,6.11991322325,12.7844533277,0.0,18.7433767983,23.2517909448,41.4789411501,0.0,18.025,23.4539411501
 05/10  15:00:00,61.8314452178,6.21243218283,13.8905391201,0.0,18.7433767983,22.9618409725,41.4866203667,0.0,18.025,23.4616203667
 05/10  16:00:00,66.3212437983,6.27326484301,13.8681680394,0.0,18.7433767983,27.431320555,23.7964515906,0.0,18.025,5.77145159059
 05/10  17:00:00,78.7296701679,6.5483869845,13.8129114695,0.0,17.6635504202,40.6971502883,11.5540728729,0.0,0.0,11.5540728729
 05/10  18:00:00,86.1151717948,6.77740348751,14.4637984771,0.0,27.5259009287,37.3340067412,17.4374259357,0.0,0.0,17.4374259357
 05/10  19:00:00,89.0437681785,6.93478294088,14.9101817371,0.0,33.8341110165,33.3544677425,11.5824726356,0.0,0.0,11.5824726356
 05/10  20:00:00,103.129969525,7.09475455876,15.0302513367,0.0,36.5179666069,38.8247702939,11.629949819,0.0474213143229,0.0,11.5825285046
 05/10  21:00:00,98.6563917013,7.07152244538,14.21025304,0.0,32.965339924,36.8579353714,17.5236308501,0.0620756364513,0.0,17.4615552137
 05/10  22:00:00,71.6541185075,6.62965386397,11.1975198139,0.0,25.6355707503,20.6438685092,11.9113867905,0.310381764795,0.0,11.6010050257
 05/10  23:00:00,49.0407167288,6.24530742035,8.5221227446,0.0,15.0252895274,11.7056064465,6.1269962824,0.347433029428,0.0,5.77956325298
 05/10  24:00:00,42.6183319918,6.09267304347,7.27828513848,0.0,11.6412384099,10.0650221343,6.11419644769,0.342914159022,0.0,5.77128228867
 05/11  01:00:00,40.1301815337,5.99428979079,6.44938123625,0.0,10.0992000411,10.047477231,6.15896507597,0.395145634935,0.0,5.76381944104
 05/11  02:00:00,37.5448163719,5.91258276488,5.80528090307,0.0,8.25718729233,10.0299323277,6.24232436995,0.478614744921,0.0,5.76370962503
 05/11  03:00:00,37.1217430245,5.86600589648,5.42878561268,0.0,8.25718729233,10.0299323277,4.62909086449,0.549350219226,0.0,4.07974064526
 05/11  04:00:00,38.4162483196,5.83060974634,5.15191448814,0.0,8.25718729233,11.6354268332,8.22421369936,0.76853341513,0.0,7.45568028423
 05/11  05:00:00,44.4041554814,5.85983037224,5.4144420297,0.0,12.1011305571,15.3678112995,6.74932769454,0.955021355602,0.0,5.79430633893
 05/11  06:00:00,72.7062404205,6.41004663942,9.28920701148,0.0,19.7275818095,37.2640762949,18.6001594997,1.14164944293,0.0,17.4585100568
 05/11  07:00:00,95.1223609186,6.84529358297,12.6652976861,0.0,24.3117294858,51.2795993405,23.9615584022,0.558442430578,0.0,23.4031159716
 05/11  08:00:00,82.4321439138,6.36571510537,11.7305669325,0.0,23.6694662846,40.6342015617,35.5372619449,0.00930056333581,0.0,35.5279613815
 05/11  09:00:00,79.5895513491,6.3549623965,13.90654246,0.0,23.6694662846,35.6302164847,47.5089089652,0.0,18.025,29.4839089652
 05/11  10:00:00,61.0035155068,6.17597120172,13.0965209617,0.0,18.7433767983,22.9618409725,47.4338721044,0.0,18.025,29.4088721044
 05/11  11:00:00,61.6491977909,6.26441241117,13.6563156343,0.0,18.7433767983,22.9618409725,47.348491633,0.0,18.025,29.323491633
 05/11  12:00:00,62.9664793115,6.35803089184,14.8365321228,0.0,18.5889407304,23.1597249699,41.4827479044,0.0,18.025,23.4577479044
 05/11  13:00:00,63.3851564729,6.44585048779,14.9208837822,0.0,18.7433767983,23.2517909448,41.4893009429,0.0,18.025,23.4643009429
 05/11  14:00:00,63.431960925,6.47008467528,14.9434575502,0.0,18.7433767983,23.2517909448,47.3417867299,0.0,18.025,29.3167867299
 05/11  15:00:00,62.9711575479,6.46834872091,14.7743403119,0.0,18.7433767983,22.9618409725,41.4843595254,0.0,18.025,23.4593595254
 05/11  16:00:00,66.3773219439,6.46279556206,13.7347171113,0.0,18.7433767983,27.431320555,23.7963521345,0.0,18.025,5.77135213454
 05/11  17:00:00,77.9671511376,6.68533796139,12.9134443491,0.0,17.6635504202,40.6971502883,11.5538391208,0.0,0.0,11.5538391208
 05/11  18:00:00,85.0337307243,6.84758702993,13.3121837096,0.0,27.5259009287,37.3340067412,11.6394948774,0.00792267272066,0.0,11.6315722047
 05/11  19:00:00,87.786787981,6.94572270751,13.6422650195,0.0,33.8341110165,33.3544677425,11.9983012849,0.412842684549,0.0,11.5854586004
 05/11  20:00:00,102.043113888,7.06951181329,13.9686446182,0.0,36.5179666069,38.8247702939,13.688665689,2.1032827513,0.0,11.5853829377
 05/11  21:00:00,97.7242735292,7.02629656682,13.3233731272,0.0,32.965339924,36.8579353714,21.708524835,4.24791754069,0.0,17.4606072943
 05/11  22:00:00,70.3864969328,6.54528069248,10.0142791783,0.0,25.6355707503,20.6438685092,23.9561741954,6.56609000529,0.0,17.3900841901
 05/11  23:00:00,47.2350734986,6.10878513903,6.85300573634,0.0,15.0252895274,11.7056064465,14.860519666,9.08118947255,0.0,5.77933019348
 05/11  24:00:00,40.259308892,5.90302967703,5.10890891233,0.0,11.6412384099,10.0650221343,16.8033893852,11.0316242938,0.0,5.7717650914
 05/12  01:00:00,37.5029128164,5.7659587958,4.05044629391,0.0,10.0992000411,10.047477231,18.2547615689,12.4909942139,0.0,5.76376735495
 05/12  02:00:00,34.7119962128,5.65129458927,3.23375273717,0.0,8.25718729233,10.0299323277,19.2557652094,13.4921164554,0.0,5.76364875398
 05/12  03:00:00,34.190497706,5.58479452508,2.77875459599,0.0,8.25718729233,10.0299323277,14.489200411,14.469200411,0.0,0.02
 05/12  04:00:00,35.5160221188,5.54989752126,2.53240369474,0.0,8.25718729233,11.6354268332,21.4187688424,15.6471091258,0.0,5.77165971666
 05/12  05:00:00,39.3528514943,5.55515818345,2.55181466294,0.0,12.1011305571,15.3678112995,27.3930467575,15.8234338337,0.0,11.5696129239
 05/12  06:00:00,67.6539007427,5.89532224727,4.7516000339,0.0,19.7275818095,37.2640762949,33.3614017616,15.9037825611,0.0,17.4576192005
 05/12  07:00:00,89.1138821176,6.25522316506,7.24690389529,0.0,24.3117294858,51.2795993405,37.625588251,14.223834279,0.0,23.401753972
 05/12  08:00:00,75.7544542304,5.8040781761,5.61452274856,0.0,23.6694662846,40.6342015617,45.1387882855,9.60887133765,0.0,35.5299169478
 05/12  09:00:00,72.4666686823,5.75874155817,7.37989058647,0.0,23.6694662846,35.6302164847,56.4020443414,8.89490546317,18.025,29.4821388782
 05/12  10:00:00,53.7308749874,5.60126239267,6.39859232772,0.0,18.7433767983,22.9618409725,57.01502884,9.58260038091,18.025,29.4074284591
 05/12  11:00:00,53.5661844403,5.58943696147,6.24828106765,0.0,18.7433767983,22.9618409725,50.8595709512,9.37165230939,18.025,23.4629186418
 05/12  12:00:00,53.6304410057,5.59761135292,6.26091536876,0.0,18.5889407304,23.1597249699,54.9300448457,7.59204966478,18.025,29.312995181
 05/12  13:00:00,53.8818077055,5.62067790681,6.24271472774,0.0,18.7433767983,23.2517909448,47.7497312317,6.26594298241,18.025,23.4587882493
 05/12  14:00:00,54.0609863096,5.64552919119,6.39703757014,0.0,18.7433767983,23.2517909448,53.1021452125,5.75217405463,18.025,29.3249711579
 05/12  15:00:00,53.9227401726,5.66493901601,6.52933734791,0.0,18.7433767983,22.9618409725,48.2356254208,6.75977666022,18.025,23.4508487605
 05/12  16:00:00,57.6624509436,5.67856349415,5.80408214362,0.0,18.7433767983,27.431320555,31.1229964175,7.32668800421,18.025,5.77130841332
 05/12  17:00:00,69.5661853932,5.88794682728,5.3098774823,0.0,17.6635504202,40.6971502883,14.4278566252,8.64114278916,0.0,5.78671383605
 05/12  18:00:00,77.097133025,6.03240360083,6.19077815393,0.0,27.5259009287,37.3340067412,30.1996249176,12.7623288505,0.0,17.4372960671
 05/12  19:00:00,80.3035633004,6.15361984776,6.95115058754,0.0,33.8341110165,33.3544677425,25.5696762304,13.9849333801,0.0,11.5847428504
 05/12  20:00:00,95.3697433436,6.34969260218,8.01510184578,0.0,36.5179666069,38.8247702939,27.6778010467,16.095767203,0.0,11.5820338438
 05/12  21:00:00,91.7821535924,6.37821140873,8.02934790727,0.0,32.965339924,36.8579353714,34.7705566495,17.3102248411,0.0,17.4603318083
 05/12  22:00:00,65.1337063022,5.96168916916,5.34508781118,0.0,25.6355707503,20.6438685092,29.8846735182,18.2837989312,0.0,11.6008745869
 05/12  23:00:00,43.0969824533,5.63951285253,3.18418892434,0.0,15.0252895274,11.7056064465,30.4904747959,18.9519869894,0.0,11.5384878066
 05/12  24:00:00,37.370719317,5.56225240346,2.56109974695,0.0,11.6412384099,10.0650221343,24.7313211245,18.9598257875,0.0,5.77149533703
 05/13  01:00:00,38.3475557994,5.53490959555,2.36666203431,0.0,12.8411359301,10.0650221343,18.749702215,18.729702215,0.0,0.02
 05/13  02:00:00,33.2746285422,5.47512095623,1.97256075103,0.0,8.25718729233,10.0299323277,24.2185002004,18.4555191465,0.0,5.76298105392
 05/13  03:00:00,33.0363243656,5.44472117638,1.76465534717,0.0,8.25718729233,10.0299323277,23.8719752001,18.1081344137,0.0,5.76384078634
 05/13  04:00:00,34.4592482215,5.42083581087,1.60469506523,0.0,8.25718729233,11.6354268332,24.3609870863,18.5894599048,0.0,5.77152718149
 05/13  05:00:00,34.7066918453,5.40205425404,1.4804585707,0.0,8.71707943955,15.3327214929,24.4116971372,18.6327595262,0.0,5.77893761108
 05/13  06:00:00,51.7520923932,5.49862660599,2.1009509839,0.0,18.5082010057,25.6353820695,30.0326404578,18.4654625558,0.0,11.567177902
 05/13  07:00:00,69.8329173755,5.71497590308,3.62929314345,0.0,19.4083231844,41.0650158608,33.0351180937,15.5741876945,0.0,17.4609303992
 05/13  08:00:00,97.4888110307,6.05169563374,7.07106737744,0.0,26.3286599382,57.9988325916,50.7401731296,9.01427324474,0.0,41.7258998849
 05/13  09:00:00,83.3855058874,5.8959463037,8.27828108982,0.0,26.3286599382,42.8504436482,59.8795556371,6.3395360342,18.025,35.5150196029
 05/13  10:00:00,57.8815144293,5.66174960983,7.00298961093,0.0,21.7447113004,23.4437158914,52.5436933967,5.03204265668,18.025,29.4866507401
 05/13  11:00:00,55.9586336829,5.72784657476,7.47606911643,0.0,19.3027497915,23.426170988,50.131000375,2.70387380758,18.025,29.4021265675
 05/13  12:00:00,56.7109625931,5.81751269477,7.99687675891,0.0,19.1483137236,23.7250123474,49.7863055642,2.43737353535,18.025,29.3239320288
 05/13  13:00:00,57.6293973749,5.92431245863,8.66297162859,0.0,19.3027497915,23.7161209604,41.4790244683,0.0,18.025,23.4540244683
 05/13  14:00:00,58.3506685959,6.00535779311,9.30319502322,0.0,19.3027497915,23.7161209604,41.4819004117,0.0,18.025,23.4569004117
 05/13  15:00:00,58.5372406177,6.04418676357,9.74088504576,0.0,19.3027497915,23.426170988,47.3453510198,0.0,18.025,29.3203510198
 05/13  16:00:00,62.3537605858,6.04461203056,9.10564834374,0.0,19.3027497915,27.8956505705,23.7962771283,0.0,18.025,5.77127712832
 05/13  17:00:00,70.4512585754,6.20538355464,8.41974074962,0.0,18.2229234133,37.5968344597,5.84402628386,0.0651659891269,0.0,5.77886029473
 05/13  18:00:00,86.1140862842,6.47786221002,9.85664295569,0.0,32.690315043,37.0816133363,7.32694095711,1.54040931175,0.0,5.78653164536
 05/13  19:00:00,87.251301804,6.63651632104,10.7232225226,0.0,36.8143715336,33.066984531,14.7025226561,3.11797493665,0.0,11.5845477195
 05/13  20:00:00,98.9296794446,6.78238390556,11.3636534538,0.0,36.3493007332,38.7721355839,18.0092395213,6.42514700778,0.0,11.5840925135
 05/13  21:00:00,98.0334564511,6.73291879226,10.7507610596,0.0,36.1807251679,36.8228455648,20.5693909011,8.98565283274,0.0,11.5837380683
 05/13  22:00:00,73.5255109722,6.32125567737,7.97396848113,0.0,31.0351095914,20.6438685092,28.2286332925,10.7678890031,0.0,17.4607442894
 05/13  23:00:00,47.9026727121,5.92944496608,5.29760593626,0.0,17.4250845679,11.7056064465,23.6367092553,12.0672929681,0.0,11.5694162872
 05/13  24:00:00,40.3045697561,5.77593980201,4.08136909376,0.0,12.8411359301,10.0650221343,18.5448250556,12.7734136504,0.0,5.77141140518
 05/14  01:00:00,39.5669596643,5.67403826773,3.32751499083,0.0,12.925468867,10.100111941,19.4077983565,13.6439728483,0.0,5.76382550819
 05/14  02:00:00,34.0907964198,5.56205013017,2.58237891252,0.0,8.34152022915,10.0650221343,20.2422366964,14.4785505662,0.0,5.76368613024
 05/14  03:00:00,33.746107579,5.51860210887,2.28113947448,0.0,8.34152022915,10.0650221343,15.3393511993,15.3193511993,0.0,0.02
 05/14  04:00:00,35.1093019936,5.48838252298,2.06778263583,0.0,8.34152022915,11.6705166398,21.9571788627,16.1864874458,0.0,5.77069141693
 05/14  05:00:00,35.3377833131,5.46794717608,1.92623705296,0.0,8.80141237637,15.3678112995,27.7568913602,16.2188860932,0.0,11.538005267
 05/14  06:00:00,52.2725846716,5.56445804323,2.55562075635,0.0,18.5082010057,25.6353820695,21.8006111206,16.0076089422,0.0,5.79300217843
 05/14  07:00:00,70.7732062175,5.80574773828,4.35939762861,0.0,19.4926561212,41.1001056674,29.7381066541,12.2780916184,0.0,17.4600150356
 05/14  08:00:00,99.6238163725,6.28380995107,8.97397226497,0.0,26.3286599382,57.9988325916,49.3026125616,4.52470165556,0.0,44.7779109061
 05/14  09:00:00,85.677372168,6.15496260033,10.4305612739,0.0,26.2443270014,42.8153538416,51.4694581732,0.963232514263,18.025,32.4812256589
 05/14  10:00:00,60.1041743957,5.89152617256,8.99588054649,0.0,21.7447113004,23.4437158914,54.2073274702,0.805685244274,18.025,35.376642226
 05/14  11:00:00,58.3033087196,5.96879506145,9.52009019378,0.0,19.3449162599,23.4437158914,47.4903367892,0.0654265721356,18.025,29.3999102171
 05/14  12:00:00,59.363860507,6.09013458367,10.3174475644,0.0,19.190480192,23.7425572507,41.478408229,0.0,18.025,23.453408229
 05/14  13:00:00,59.9430584567,6.16892605144,10.7917309277,0.0,19.260583323,23.698576057,41.4838975555,0.0,18.025,23.4588975555
 05/14  14:00:00,60.1122846966,6.20592544832,10.9239553548,0.0,19.260583323,23.698576057,47.3442293123,0.0,18.025,29.3192293123
 05/14  15:00:00,59.559302055,6.18417952719,10.6826742789,0.0,19.260583323,23.4086260847,41.5883147148,0.109427744893,18.025,23.4538869699
 05/14  16:00:00,63.1156608781,6.17114346858,9.80072647056,0.0,19.260583323,27.8781056672,24.5851329246,0.789637232344,18.025,5.77049569228
 05/14  17:00:00,70.9039665283,6.29807412676,8.83947060221,0.0,18.1807569449,37.5792895564,7.35007017739,1.57134532947,0.0,5.77872484792
 05/14  18:00:00,86.2113270613,6.52827075255,10.0228988334,0.0,32.6059821062,37.0465235296,15.581048849,4.02803527743,0.0,11.5530135715
 05/14  19:00:00,87.2191036042,6.65070877492,10.6768417625,0.0,36.8143715336,33.066984531,17.921571739,6.33913308404,0.0,11.582438655
 05/14  20:00:00,99.0273914822,6.78876511173,11.3355679994,0.0,36.43363367,38.8072253906,20.5804328257,8.9980784283,0.0,11.5823543974
 05/14  21:00:00,97.9311197207,6.73946758734,10.7613025151,0.0,36.0963922311,36.7877557581,22.4512829831,10.866602086,0.0,11.5846808972
 05/14  22:00:00,73.4472440936,6.3289445272,8.00744463464,0.0,30.9507766546,20.6087787026,29.9347320897,12.474273447,0.0,17.4604586426
 05/14  23:00:00,47.9670516232,5.93821818203,5.353219212,0.0,17.4250845679,11.7056064465,19.3676441579,13.5731777122,0.0,5.79446644574
 05/14  24:00:00,40.6257389728,5.7951164714,4.26394176011,0.0,12.925468867,10.100111941,19.7542936955,13.9828295283,0.0,5.77146416717
 05/15  01:00:00,36.6947015511,5.66845121773,3.339751136,0.0,10.0992000411,10.047477231,20.5730257973,14.8092078827,0.0,5.76381791454
 05/15  02:00:00,34.1340047124,5.57896975771,2.72809232726,0.0,8.25718729233,10.0299323277,21.7557922667,15.9919794766,0.0,5.76381279005
 05/15  03:00:00,33.8088293252,5.53884394986,2.44304301132,0.0,8.25718729233,10.0299323277,22.8645618097,17.1013586312,0.0,5.76320317848
 05/15  04:00:00,35.1883149252,5.51069366586,2.24391062265,0.0,8.25718729233,11.6354268332,23.5938079195,17.822821258,0.0,5.77098666147
 05/15  05:00:00,39.0603976413,5.51970782155,2.29483004421,0.0,12.1011305571,15.3678112995,28.9557064909,17.3887926113,0.0,11.5669138796
 05/15  06:00:00,67.306335554,5.85260236469,4.44678791094,0.0,19.7275818095,37.2640762949,28.5154496693,16.8703019674,0.0,11.645147702
 05/15  07:00:00,88.8380733252,6.2192580102,7.0071016802,0.0,24.3117294858,51.2795993405,38.0845049048,14.6862588589,0.0,23.3982460458
 05/15  08:00:00,75.5270915365,5.77518953881,5.4160777385,0.0,23.6694662846,40.6342015617,45.3508641911,9.83056048214,0.0,35.520303709
 05/15  09:00:00,72.3622281262,5.7359436708,7.29826562876,0.0,23.6694662846,35.6302164847,62.2458643896,8.85123325086,18.025,35.3696311388
 05/15  10:00:00,53.6121889903,5.57589815141,6.30528723367,0.0,18.7433767983,22.9618409725,50.9833588311,9.43260466046,18.025,23.5257541706
 05/15  11:00:00,53.5171756105,5.57125580189,6.21746378235,0.0,18.7433767983,22.9618409725,56.4787997176,9.13467046888,18.025,29.3191292487
 05/15  12:00:00,53.6656050372,5.58750998912,6.30619226556,0.0,18.5889407304,23.1597249699,48.8107223414,7.33206092614,18.025,23.4536614152
 05/15  13:00:00,54.492177845,5.66933394728,6.80443560986,0.0,18.7433767983,23.2517909448,45.4767686533,3.99389478039,18.025,23.4578738729
 05/15  14:00:00,55.2502329983,5.74068854179,7.49113804107,0.0,18.7433767983,23.2517909448,49.0854725491,1.74952863306,18.025,29.310943916
 05/15  15:00:00,55.7639571011,5.80702016887,8.22848295507,0.0,18.7433767983,22.9618409725,43.2569552042,1.78025878179,18.025,23.4516964224
 05/15  16:00:00,60.0064132652,5.85942665177,7.96719035441,0.0,18.7433767983,27.431320555,25.4315437239,1.63536643208,18.025,5.77117729183
 05/15  17:00:00,72.4271624839,6.13683177799,7.92198225514,0.0,17.6635504202,40.6971502883,13.5464222101,1.99336699386,0.0,11.5530552162
 05/15  18:00:00,80.3568454773,6.34851805616,9.13440566597,0.0,27.5259009287,37.3340067412,15.5331714024,3.90342698613,0.0,11.6297444163
 05/15  19:00:00,84.0135116176,6.52390481035,10.2908341805,0.0,33.8341110165,33.3544677425,17.0632984754,5.47980584193,0.0,11.5834926334
 05/15  20:00:00,99.0428560334,6.7258268914,11.312100782,0.0,36.5179666069,38.8247702939,19.3909896333,7.80843142486,0.0,11.5825582085
 05/15  21:00:00,95.2520015739,6.73715745274,11.14028032,0.0,32.965339924,36.8579353714,26.594474857,9.13485234274,0.0,17.4596225143
 05/15  22:00:00,68.0988540768,6.27702827421,7.99491980432,0.0,25.6355707503,20.6438685092,22.3258439581,10.7262001158,0.0,11.5996438423
 05/15  23:00:00,45.2092599639,5.87356411621,5.06242839872,0.0,15.0252895274,11.7056064465,24.0956431194,12.5576145967,0.0,11.5380285226
 05/15  24:00:00,38.6646770021,5.70567199405,3.7116483239,0.0,11.6412384099,10.0650221343,19.6349520483,13.8636798562,0.0,5.77127219216
 05/16  01:00:00,36.2186185738,5.60163037524,2.93049231753,0.0,10.0992000411,10.047477231,14.7583134259,14.7383134259,0.0,0.02
 05/16  02:00:00,33.8826409027,5.54114970397,2.51455285469,0.0,8.25718729233,10.0299323277,20.9921782839,15.2284659112,0.0,5.76371237276
 05/16  03:00:00,33.6192090933,5.50875739943,2.28351188811,0.0,8.25718729233,10.0299323277,21.4881571731,15.7246025349,0.0,5.76355463821
 05/16  04:00:00,35.0637403671,5.48812106338,2.1419125687,0.0,8.25718729233,11.6354268332,21.4250913198,15.6546873412,0.0,5.77040397858
 05/16  05:00:00,39.0414076316,5.50893961462,2.28661293135,0.0,12.1011305571,15.3678112995,25.9070927859,14.3389531206,0.0,11.5681396653
 05/16  06:00:00,67.5962934583,5.8709652841,4.71839014633,0.0,19.7275818095,37.2640762949,30.345009782,12.8864327923,0.0,17.4585769897
 05/16  07:00:00,89.9111942305,6.30448849366,7.99500787829,0.0,24.3117294858,51.2795993405,32.5644721325,9.16749669267,0.0,23.3969754399
 05/16  08:00:00,77.3304331613,5.88749139285,7.10712622742,0.0,23.6694662846,40.6342015617,38.1730156583,2.66179978255,0.0,35.5112158757
 05/16  09:00:00,74.7641304941,5.90412054983,9.5319992089,0.0,23.6694662846,35.6302164847,48.2198303287,0.72052467125,18.025,29.4743056574
 05/16  10:00:00,56.5074249419,5.78769887217,8.9887276795,0.0,18.7433767983,22.9618409725,48.0722745645,0.648479402645,18.025,29.3987951619
 05/16  11:00:00,57.8154525914,5.92963687995,10.1573629875,0.0,18.7433767983,22.9618409725,41.4857391362,0.0,18.025,23.4607391362
 05/16  12:00:00,59.8603579581,6.10242978952,11.9860281262,0.0,18.5889407304,23.1597249699,41.4807990354,0.0,18.025,23.4557990354
 05/16  13:00:00,61.2337273221,6.24561729938,12.9697046484,0.0,18.7433767983,23.2517909448,47.3408903442,0.0,18.025,29.3158903442
 05/16  14:00:00,62.4139227118,6.3328503019,14.06267263,0.0,18.7433767983,23.2517909448,41.4728534156,0.0,18.025,23.4478534156
 05/16  15:00:00,62.8878116992,6.39812553099,14.7612330545,0.0,18.7433767983,22.9618409725,41.4796200476,0.0,18.025,23.4546200476
 05/16  16:00:00,66.9411500595,6.44161000273,14.319748796,0.0,18.7433767983,27.431320555,23.7960536243,0.0,18.025,5.77105362429
 05/16  17:00:00,78.9121401757,6.70002332263,13.8437746588,0.0,17.6635504202,40.6971502883,11.5527135173,0.0,0.0,11.5527135173
 05/16  18:00:00,85.9844918136,6.89193678392,14.2186423875,0.0,27.5259009287,37.3340067412,12.3928956267,0.0,0.0,12.3928956267
 05/16  19:00:00,89.0797282871,7.02931919184,14.8516434641,0.0,33.8341110165,33.3544677425,10.8236804897,0.0,0.0,10.8236804897
 05/16  20:00:00,101.48000754,7.1818079243,15.1772769957,0.0,36.5179666069,38.8247702939,12.2826034358,0.698650836706,0.0,11.5839525991
 05/16  21:00:00,98.9748662479,7.13385896608,14.4664553993,0.0,32.965339924,36.8579353714,19.5574073269,2.09960406252,0.0,17.4578032644
 05/16  22:00:00,71.5032974308,6.64027150963,11.0361277468,0.0,25.6355707503,20.6438685092,21.4467022697,4.0576415052,0.0,17.3890607645
 05/16  23:00:00,48.1837351412,6.1890999653,7.72137342975,0.0,15.0252895274,11.7056064465,12.2181143069,6.43912822777,0.0,5.77898607916
 05/16  24:00:00,41.0770847682,5.97408596755,5.85564561829,0.0,11.6412384099,10.0650221343,14.3939807502,8.62277546952,0.0,5.77120528065
 05/17  01:00:00,38.1770574671,5.83443940157,4.65612378011,0.0,10.0992000411,10.047477231,15.5993935726,9.83593244553,0.0,5.76346112706
 05/17  02:00:00,35.3554482351,5.72251458521,3.80599849157,0.0,8.25718729233,10.0299323277,10.5167565953,10.4967565953,0.0,0.02
 05/17  03:00:00,34.7201443898,5.64261021507,3.25059771532,0.0,8.25718729233,10.0299323277,16.9610366486,11.1985258183,0.0,5.76251083025
 05/17  04:00:00,35.9220612845,5.58939094512,2.89896735545,0.0,8.25718729233,11.6354268332,17.2142292642,11.4432146198,0.0,5.7710146444
 05/17  05:00:00,39.9048559017,5.60899972959,3.05000685943,0.0,12.1011305571,15.3678112995,22.0436123462,10.476277321,0.0,11.5673350252
 05/17  06:00:00,69.7086004851,6.11498032008,6.5866927882,0.0,19.7275818095,37.2640762949,26.8237890019,9.36496047246,0.0,17.4588285295
 05/17  07:00:00,92.1735400167,6.54903210324,10.0128232349,0.0,24.3117294858,51.2795993405,29.2447767786,5.84915977024,0.0,23.3956170083
 05/17  08:00:00,79.6989529033,6.12298501629,9.24016359635,0.0,23.6694662846,40.6342015617,35.8829820722,0.370831147812,0.0,35.5121509243
 05/17  09:00:00,77.4234640744,6.16101054827,11.9344501447,0.0,23.6694662846,35.6302164847,47.5000430172,0.0,18.025,29.4750430172
 05/17  10:00:00,59.5441909923,6.04389196485,11.769304502,0.0,18.7433767983,22.9618409725,47.4234939658,0.0,18.025,29.3984939658
 05/17  11:00:00,61.2122815987,6.20661984725,13.2772120562,0.0,18.7433767983,22.9618409725,41.4813934533,0.0,18.025,23.4563934533
 05/17  12:00:00,63.8373027623,6.40100573439,15.6644002568,0.0,18.5889407304,23.1597249699,41.4816517361,0.0,18.025,23.4566517361
 05/17  13:00:00,65.8283967897,6.5520218233,17.2579742907,0.0,18.7433767983,23.2517909448,47.3366494802,0.0,18.025,29.3116494802
 05/17  14:00:00,66.9245713601,6.63864744768,18.2675274268,0.0,18.7433767983,23.2517909448,41.4731159872,0.0,18.025,23.4481159872
 05/17  15:00:00,67.1954036638,6.69694828662,18.7700049025,0.0,18.7433767983,22.9618409725,41.4797290739,0.0,18.025,23.4547290739
 05/17  16:00:00,71.0549603685,6.73468252907,18.1404910433,0.0,18.7433767983,27.431320555,23.7958771535,0.0,18.025,5.77087715354
 05/17  17:00:00,82.9034662963,6.99655439399,17.5385759813,0.0,17.6635504202,40.6971502883,11.5526966062,0.0,0.0,11.5526966062
 05/17  18:00:00,89.6224256612,7.1962011979,17.5523217056,0.0,27.5259009287,37.3340067412,17.4335802995,0.0,0.0,17.4335802995
 05/17  19:00:00,92.10506588,7.31369679587,17.5926116858,0.0,33.8341110165,33.3544677425,11.5818198021,0.0,0.0,11.5818198021
 05/17  20:00:00,103.724615363,7.41251529579,17.1911835091,0.0,36.5179666069,38.8247702939,5.88328411702,0.0813123845887,0.0,5.80197173243
 05/17  21:00:00,100.664865274,7.32557990911,15.9647439934,0.0,32.965339924,36.8579353714,18.7760594501,1.31853338088,0.0,17.4575260693
 05/17  22:00:00,72.9551399723,6.80792608295,12.3203235712,0.0,25.6355707503,20.6438685092,20.3155664779,2.92840617682,0.0,17.387160301
 05/17  23:00:00,49.4479012534,6.33426444305,8.84037962237,0.0,15.0252895274,11.7056064465,11.2205160277,5.44154813023,0.0,5.7789678975
 05/17  24:00:00,42.1198054846,6.09306162079,6.77939424319,0.0,11.6412384099,10.0650221343,13.7439817326,7.97278563888,0.0,5.77119609373
 05/18  01:00:00,39.1714116483,5.94706297839,5.53785698745,0.0,10.0992000411,10.047477231,14.3160271922,8.55256820497,0.0,5.76345898725
 05/18  02:00:00,36.4642887089,5.84464893206,4.79270726604,0.0,8.25718729233,10.0299323277,7.87394141836,7.85394141836,0.0,0.02
 05/18  03:00:00,35.9199138736,5.7787667387,4.31421342642,0.0,8.25718729233,10.0299323277,12.8850771658,7.12179628162,0.0,5.76328088421
 05/18  04:00:00,37.2991919295,5.74120301991,4.12428942798,0.0,8.25718729233,11.6354268332,11.6079530386,5.83697931617,0.0,5.77097372242
 05/18  05:00:00,41.7791206525,5.7960017351,4.73727580215,0.0,12.1011305571,15.3678112995,15.0128577052,3.44506659738,0.0,11.5677911078
 05/18  06:00:00,72.5038383574,6.38559489635,9.11132676541,0.0,19.7275818095,37.2640762949,19.029637445,1.57151474106,0.0,17.4581227039
 05/18  07:00:00,95.3496016065,6.84511024588,12.892820952,0.0,24.3117294858,51.2795993405,23.5898992795,0.195681734075,0.0,23.3942175454
 05/18  08:00:00,83.8958883905,6.44038983141,13.1197037481,0.0,23.6694662846,40.6342015617,35.5092293795,0.0,0.0,35.5092293795
 05/18  09:00:00,83.0453786496,6.50360923495,17.213772638,0.0,23.6694662846,35.6302164847,47.4943512961,0.0,18.025,29.4693512961
 05/18  10:00:00,65.3299886961,6.37329542524,17.2257045993,0.0,18.7433767983,22.9618409725,47.4225878896,0.0,18.025,29.3975878896
 05/18  11:00:00,66.9417918791,6.51762221526,18.695723717,0.0,18.7433767983,22.9618409725,41.4844022834,0.0,18.025,23.4594022834
 05/18  12:00:00,69.1629663802,6.70467777707,20.6863955062,0.0,18.5889407304,23.1597249699,41.477750883,0.0,18.025,23.452750883
 05/18  13:00:00,70.731672354,6.81486137657,21.8984126818,0.0,18.7433767983,23.2517909448,47.3391462966,0.0,18.025,29.3141462966
 05/18  14:00:00,71.7898372703,6.90167002149,22.8697744621,0.0,18.7433767983,23.2517909448,41.4706569613,0.0,18.025,23.4456569613
 05/18  15:00:00,72.1789278169,6.96890229668,23.481579616,0.0,18.7433767983,22.9618409725,41.477116408,0.0,18.025,23.452116408
 05/18  16:00:00,76.3170572048,7.02261657002,23.1146560444,0.0,18.7433767983,27.431320555,23.795940938,0.0,18.025,5.77094093801
 05/18  17:00:00,88.5169700179,7.30353984262,22.8450980822,0.0,17.6635504202,40.6971502883,11.5526261275,0.0,0.0,11.5526261275
 05/18  18:00:00,95.7458004095,7.53334085171,23.3385668245,0.0,27.5259009287,37.3340067412,11.6287704829,0.0,0.0,11.6287704829
 05/18  19:00:00,98.146830529,7.67925506612,23.2688243247,0.0,33.8341110165,33.3544677425,11.5831296667,0.0,0.0,11.5831296667
 05/18  20:00:00,108.742619504,7.78675944125,21.8349532847,0.0,36.5179666069,38.8247702939,11.5827099195,0.0,0.0,11.5827099195
 05/18  21:00:00,104.747577581,7.67411603215,19.6989289852,0.0,32.965339924,36.8579353714,17.4576545841,0.0,0.0,17.4576545841
 05/18  22:00:00,76.3492876867,7.1310411484,15.3913640105,0.0,25.6355707503,20.6438685092,11.5975167424,0.0,0.0,11.5975167424
 05/18  23:00:00,52.5774281147,6.64204011184,11.6621343316,0.0,15.0252895274,11.7056064465,11.5374951574,0.0,0.0,11.5374951574
 05/18  24:00:00,45.2345933035,6.39779999859,9.58944719814,0.0,11.6412384099,10.0650221343,6.11890431451,0.34783365825,0.0,5.77107065626
 05/19  01:00:00,42.1404217831,6.23511303663,8.21882058513,0.0,10.0992000411,10.047477231,6.63400628397,0.870689632534,0.0,5.76331665144
 05/19  02:00:00,39.0825045703,6.10139586434,7.15417869244,0.0,8.25718729233,10.0299323277,1.14932434929,1.12932434929,0.0,0.02
 05/19  03:00:00,38.237178254,6.00921316076,6.401033398,0.0,8.25718729233,10.0299323277,7.12789269759,1.36432693658,0.0,5.76356576101
 05/19  04:00:00,39.3058662755,5.9469435641,5.92522682085,0.0,8.25718729233,11.6354268332,7.19364577259,1.42330290375,0.0,5.77034286884
 05/19  05:00:00,43.3775362138,5.96905663556,6.16264295312,0.0,12.1011305571,15.3678112995,12.8644961167,1.29717956418,0.0,11.5673165525
 05/19  06:00:00,73.5474841143,6.51628727904,10.024290656,0.0,19.7275818095,37.2640762949,18.5898396687,1.13319536592,0.0,17.4566443027
 05/19  07:00:00,95.5339728046,6.90820084392,13.0141167374,0.0,24.3117294858,51.2795993405,24.0851624793,0.692148210909,0.0,23.3930142683
 05/19  08:00:00,82.7051405509,6.44127496707,11.9280783097,0.0,23.6694662846,40.6342015617,29.6424237981,0.0,0.0,29.6424237981
