Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  09:00:00,79.1864986356,6.38316986892,13.4753401488,0.0,23.6694662846,35.6302164847,53.3367829458,0.0,18.025,35.3117829458
 05/19  10:00:00,60.2299609287,6.16130648547,12.3376715238,0.0,18.7433767983,22.9618409725,43.5726391402,0.0,18.025,25.5476391402
 05/19  11:00:00,60.8894735369,6.21701266529,12.9440189293,0.0,18.7433767983,22.9618409725,45.3169362459,0.0,18.025,27.2919362459
 05/19  12:00:00,62.4668322695,6.29548099415,14.3994621909,0.0,18.5889407304,23.1597249699,41.4759364715,0.0,18.025,23.4509364715
 05/19  13:00:00,64.0663671996,6.39648458637,15.6514878301,0.0,18.7433767983,23.2517909448,41.479528057,0.0,18.025,23.454528057
 05/19  14:00:00,65.6485085649,6.47658124576,17.1535352081,0.0,18.7433767983,23.2517909448,47.3304421296,0.0,18.025,29.3054421296
 05/19  15:00:00,66.8580232095,6.57596910556,18.5536140636,0.0,18.7433767983,22.9618409725,41.472140274,0.0,18.025,23.447140274
 05/19  16:00:00,71.7321474995,6.67139235411,18.8809728775,0.0,18.7433767983,27.431320555,23.7956978953,0.0,18.025,5.77069789532
 05/19  17:00:00,84.144855238,6.95883237023,18.8176961025,0.0,17.6635504202,40.6971502883,11.5521128224,0.0,0.0,11.5521128224
 05/19  18:00:00,91.4550906504,7.18571140498,19.395496107,0.0,27.5259009287,37.3340067412,11.6285077599,0.0,0.0,11.6285077599
 05/19  19:00:00,93.6063087847,7.31429007693,19.0932742626,0.0,33.8341110165,33.3544677425,11.582954822,0.0,0.0,11.582954822
 05/19  20:00:00,104.655889553,7.42635836381,18.1086311724,0.0,36.5179666069,38.8247702939,11.5827321757,0.0,0.0,11.5827321757
 05/19  21:00:00,101.374202497,7.3513887466,16.6482929382,0.0,32.965339924,36.8579353714,17.4927925239,0.0372420289178,0.0,17.455550495
 05/19  22:00:00,73.9257138549,6.88060281828,13.2182370198,0.0,25.6355707503,20.6438685092,12.0691177349,0.470478903045,0.0,11.5986388319
 05/19  23:00:00,51.0948395289,6.46995565006,10.3516343372,0.0,15.0252895274,11.7056064465,12.7047748556,1.16754663611,0.0,11.5372282195
 05/19  24:00:00,44.425048865,6.28939926806,8.88830690262,0.0,11.6412384099,10.0650221343,7.56191695689,1.79103032436,0.0,5.77088663253
 05/20  01:00:00,44.6670276398,6.19703074519,8.02403094949,0.0,12.8411359301,10.0650221343,2.82310116131,2.80310116131,0.0,0.02
 05/20  02:00:00,38.6285588304,6.04229645859,6.75933334343,0.0,8.25718729233,10.0299323277,9.82788549377,4.06442129605,0.0,5.76346419772
 05/20  03:00:00,37.6703764479,5.94679225864,5.89665492149,0.0,8.25718729233,10.0299323277,11.0166983715,5.25344251684,0.0,5.76325585467
 05/20  04:00:00,38.3707144017,5.86056332925,5.07645824888,0.0,8.25718729233,11.6354268332,12.6655647216,6.89467197457,0.0,5.77089274705
 05/20  05:00:00,38.0445010537,5.7809940516,4.43935892313,0.0,8.71707943955,15.3327214929,14.0289103423,8.25041321874,0.0,5.77849712357
 05/20  06:00:00,55.3264838172,5.89908470006,5.27492706779,0.0,18.5082010057,25.6353820695,20.7569131715,9.19037734806,0.0,11.5665358235
 05/20  07:00:00,74.4670233292,6.23554748667,7.74290120926,0.0,19.4083231844,41.0650158608,25.9254265027,8.4694367995,0.0,17.4559897032
 05/20  08:00:00,103.264135246,6.6889812445,12.2092060674,0.0,26.3286599382,57.9988325916,45.7093868876,4.00953237975,0.0,41.6998545079
 05/20  09:00:00,88.2274076603,6.42376804241,12.5924276726,0.0,26.3286599382,42.8504436482,56.6576222663,3.12850930153,18.025,35.5041129648
 05/20  10:00:00,61.0645627096,6.00757659568,9.84025902572,0.0,21.7447113004,23.4437158914,52.0315672602,4.53314548833,18.025,29.4734217719
 05/20  11:00:00,58.0631465885,5.95796291571,9.35050301089,0.0,19.3027497915,23.426170988,52.3991506544,4.98144108273,18.025,29.3927095717
 05/20  12:00:00,57.9028179321,5.94484588563,9.06142614334,0.0,19.1483137236,23.7250123474,47.4799907312,6.00595057971,18.025,23.4490401514
 05/20  13:00:00,58.0822440581,5.96683176083,9.07332048957,0.0,19.3027497915,23.7161209604,44.9757104999,3.50105907398,18.025,23.4496514259
 05/20  14:00:00,58.2792287082,5.99180061304,9.24533294798,0.0,19.3027497915,23.7161209604,49.9508699604,2.61066913861,18.025,29.3152008218
 05/20  15:00:00,58.2045108871,6.01360151629,9.43877008218,0.0,19.3027497915,23.426170988,44.5240864089,3.05716255775,18.025,23.4419238511
 05/20  16:00:00,61.876848314,6.00254148038,8.67082713535,0.0,19.3027497915,27.8956505705,26.3609739535,2.56561562615,18.025,5.77035832736
 05/20  17:00:00,70.0647347514,6.16812034853,8.07050894724,0.0,18.2229234133,37.5968344597,8.14794717214,2.36950304145,0.0,5.77844413069
 05/20  18:00:00,86.1614979793,6.46887558278,9.91307497247,0.0,32.690315043,37.0816133363,15.8937851417,4.34168729153,0.0,11.5520978501
 05/20  19:00:00,87.5077671128,6.64824835076,10.9680055856,0.0,36.8143715336,33.066984531,17.7791662096,6.20036804464,0.0,11.578798165
 05/20  20:00:00,97.2071137232,6.79290602759,11.5146126749,0.0,36.3493007332,38.7721355839,15.3476343187,9.54835932863,0.0,5.79927499007
 05/20  21:00:00,97.8511536083,6.71315814177,10.5882694428,0.0,36.1807251679,36.8228455648,23.9971617416,12.4141335311,0.0,11.5830282105
 05/20  22:00:00,73.1022794793,6.28258110622,7.58948614842,0.0,31.0351095914,20.6438685092,32.647963087,15.1915421744,0.0,17.4564209127
 05/20  23:00:00,47.3313340217,5.86985613736,4.78589938442,0.0,17.4250845679,11.7056064465,29.0482462868,17.4808226731,0.0,11.5674236137
 05/20  24:00:00,39.7009058713,5.70268047679,3.55098918078,0.0,12.8411359301,10.0650221343,24.8375298239,19.066649873,0.0,5.77087995091
 05/21  01:00:00,39.0511071937,5.6089359108,2.87678347899,0.0,12.925468867,10.100111941,26.2733404746,20.5099940681,0.0,5.76334640654
 05/21  02:00:00,33.8019051581,5.52942201036,2.32613452201,0.0,8.34152022915,10.0650221343,27.8220944276,22.0589574863,0.0,5.76313694133
 05/21  03:00:00,33.4056384361,5.48153576166,1.97775554777,0.0,8.34152022915,10.0650221343,23.7774281894,23.7574281894,0.0,0.02
 05/21  04:00:00,34.7736526681,5.45203936305,1.76850140291,0.0,8.34152022915,11.6705166398,29.8130225585,24.0420271529,0.0,5.77099540565
 05/21  05:00:00,35.1099714177,5.44279126257,1.72361172902,0.0,8.80141237637,15.3678112995,34.0815777152,22.5446170618,0.0,11.5369606534
 05/21  06:00:00,52.2159491516,5.55648331114,2.50700312047,0.0,18.5082010057,25.6353820695,26.5459071723,20.7521488207,0.0,5.79375835165
 05/21  07:00:00,70.5001657075,5.76748383825,4.12469586411,0.0,19.4926561212,41.1001056674,34.2440480438,16.788974863,0.0,17.4550731807
 05/21  08:00:00,98.2847081649,6.12946236807,7.78931064327,0.0,26.3286599382,57.9988325916,50.9593692686,9.26329175429,0.0,41.6960775143
 05/21  09:00:00,84.3450766646,5.98982019828,9.26347819798,0.0,26.2443270014,42.8153538416,59.4011224921,5.87929480708,18.025,35.4968276851
 05/21  10:00:00,58.9213046827,5.74744905214,7.95713581214,0.0,21.7447113004,23.4437158914,51.829350385,4.33363345198,18.025,29.470716933
 05/21  11:00:00,57.4183420063,5.85803870412,8.74591561513,0.0,19.3449162599,23.4437158914,49.3854566459,1.97115104929,18.025,29.3893055966
 05/21  12:00:00,58.7818593619,6.01896951102,9.806634509,0.0,19.190480192,23.7425572507,42.984236749,1.50689706175,18.025,23.4523396873
 05/21  13:00:00,59.9698804215,6.16093945474,10.8265638778,0.0,19.260583323,23.698576057,47.3301381805,0.0,18.025,29.3051381805
 05/21  14:00:00,60.9867656204,6.26409633643,11.7402948909,0.0,19.260583323,23.698576057,41.4691298525,0.0,18.025,23.4441298525
 05/21  15:00:00,61.5663100283,6.329553027,12.5443291377,0.0,19.260583323,23.4086260847,41.4768806682,0.0,18.025,23.4518806682
 05/21  16:00:00,65.4951865151,6.34299373203,12.0084282733,0.0,19.260583323,27.8781056672,23.7946907486,0.0,18.025,5.76969074865
 05/21  17:00:00,73.4975652396,6.51754774978,11.2136256233,0.0,18.1807569449,37.5792895564,11.5368090388,0.0,0.0,11.5368090388
 05/21  18:00:00,89.202610569,6.80659590758,12.7358973754,0.0,32.6059821062,37.0465235296,6.3763629567,0.590610440617,0.0,5.78575251609
 05/21  19:00:00,90.4245699822,6.96578111519,13.5672810145,0.0,36.8143715336,33.066984531,13.5010143659,1.91982331614,0.0,11.5811910498
 05/21  20:00:00,100.01336671,7.0820175123,13.9123403479,0.0,36.43363367,38.8072253906,16.6043989714,5.02199688631,0.0,11.5824020851
 05/21  21:00:00,100.097331886,6.96930401794,12.6977316189,0.0,36.0963922311,36.7877557581,19.5068080544,7.92476701729,0.0,11.5820410371
 05/21  22:00:00,75.0997431045,6.51084358505,9.47811894687,0.0,30.9507766546,20.6087787026,27.4686745193,10.0135797299,0.0,17.4550947894
 05/21  23:00:00,49.2177112822,6.07898493111,6.46315523587,0.0,17.4250845679,11.7056064465,20.776275873,11.9225800461,0.0,8.85369582686
 05/21  24:00:00,41.4139155982,5.89391506367,4.95334471222,0.0,12.925468867,10.100111941,21.7719779649,13.2997070507,0.0,8.47227091423
 05/22  01:00:00,37.1945183841,5.73478115026,3.77325741054,0.0,10.0992000411,10.047477231,14.5661205395,14.5461205395,0.0,0.02
 05/22  02:00:00,34.3940248147,5.61294958948,2.95415155138,0.0,8.25718729233,10.0299323277,21.5398090623,15.776525894,0.0,5.76328316831
 05/22  03:00:00,33.8861300744,5.54832281195,2.51088349368,0.0,8.25718729233,10.0299323277,22.6885461676,16.9254917934,0.0,5.76305437421
 05/22  04:00:00,35.3107505699,5.52421248927,2.35285244159,0.0,8.25718729233,11.6354268332,22.3578249377,16.5871919198,0.0,5.77063301789
 05/22  05:00:00,39.3391042066,5.55007372993,2.5432143102,0.0,12.1011305571,15.3678112995,25.9663103944,14.4004587743,0.0,11.5658516201
 05/22  06:00:00,68.2590056963,5.95896480278,5.29317099648,0.0,19.7275818095,37.2640762949,23.6799065973,12.0374546614,0.0,11.6424519359
 05/22  07:00:00,90.4826538336,6.38600943496,8.48502981053,0.0,24.3117294858,51.2795993405,31.3868189804,7.99812133894,0.0,23.3886976415
 05/22  08:00:00,77.9978720192,5.98305686062,7.67905889781,0.0,23.6694662846,40.6342015617,37.1133302674,1.61334606198,0.0,35.4999842054
 05/22  09:00:00,75.64631072,6.02593456783,10.292408693,0.0,23.6694662846,35.6302164847,47.6531358799,0.159287718333,18.025,29.4688481615
 05/22  10:00:00,57.7006717188,5.91092135267,10.0587826256,0.0,18.7433767983,22.9618409725,47.4686941008,0.0522586365999,18.025,29.3914354642
 05/22  11:00:00,59.0392228098,6.04622153872,11.2645698418,0.0,18.7433767983,22.9618409725,41.4771760611,0.0,18.025,23.4521760611
 05/22  12:00:00,61.7072948854,6.2380356685,13.6973775047,0.0,18.5889407304,23.1597249699,47.3310388431,0.0,18.025,29.3060388431
 05/22  13:00:00,62.7013311229,6.35702458437,14.3259278137,0.0,18.7433767983,23.2517909448,41.4700721962,0.0,18.025,23.4450721962
 05/22  14:00:00,62.7010852509,6.3830185245,14.2996852466,0.0,18.7433767983,23.2517909448,41.4723719483,0.0,18.025,23.4473719483
 05/22  15:00:00,62.5508638921,6.42424947103,14.3981794024,0.0,18.7433767983,22.9618409725,47.3369978795,0.0,18.025,29.3119978795
 05/22  16:00:00,66.1748147626,6.44244345937,13.5526067334,0.0,18.7433767983,27.431320555,23.7953888019,0.0,18.025,5.77038880191
 05/22  17:00:00,78.0073679585,6.6771151801,12.9619482555,0.0,17.6635504202,40.6971502883,5.78471869912,0.0,0.0,5.78471869912
 05/22  18:00:00,85.2577147011,6.85106759043,13.5327945164,0.0,27.5259009287,37.3340067412,17.4378229178,0.00696966727085,0.0,17.4308532506
 05/22  19:00:00,88.0381497901,6.95734356396,13.8820863655,0.0,33.8341110165,33.3544677425,11.7032532982,0.12462556994,0.0,11.5786277283
 05/22  20:00:00,100.432457689,7.09272732906,14.2188494677,0.0,36.5179666069,38.8247702939,13.2998058694,1.72162758753,0.0,11.5781782819
 05/22  21:00:00,97.905137421,7.04140690047,13.4892427175,0.0,32.965339924,36.8579353714,15.5768078108,3.9354865637,0.0,11.6413212471
 05/22  22:00:00,70.5764199429,6.56218556532,10.187384422,0.0,25.6355707503,20.6438685092,23.6692210343,6.28454038823,0.0,17.3846806461
 05/22  23:00:00,47.4276584603,6.12594525723,7.02847829583,0.0,15.0252895274,11.7056064465,14.4698402043,8.69143607059,0.0,5.77840413374
 05/22  24:00:00,40.4466437347,5.91994452241,5.27936748787,0.0,11.6412384099,10.0650221343,16.3623248988,10.591418721,0.0,5.77090617778
 05/23  01:00:00,37.6145416654,5.77924928356,4.14881440036,0.0,10.0992000411,10.047477231,18.0305859816,12.2685300344,0.0,5.76205594721
 05/23  02:00:00,34.7500756249,5.65651685888,3.26663995759,0.0,8.25718729233,10.0299323277,13.9261462234,13.9061462234,0.0,0.02
 05/23  03:00:00,34.1298662358,5.57698173351,2.72596405306,0.0,8.25718729233,10.0299323277,21.2106203576,15.447431316,0.0,5.76318904155
 05/23  04:00:00,35.5202342173,5.54884529592,2.53770760666,0.0,8.25718729233,11.6354268332,21.2606511578,15.4903599294,0.0,5.77029122846
 05/23  05:00:00,39.5165764038,5.57113837913,2.69962663078,0.0,12.1011305571,15.3678112995,25.1314890891,13.5648640231,0.0,11.566625066
 05/23  06:00:00,68.4846189677,5.98652134293,5.49123479441,0.0,19.7275818095,37.2640762949,28.9495838567,11.4954533311,0.0,17.4541305255
 05/23  07:00:00,90.87586893,6.43007692161,8.83419467384,0.0,24.3117294858,51.2795993405,30.4977984752,7.10999303328,0.0,23.3878054419
 05/23  08:00:00,78.7184558354,6.05221482532,8.33049438762,0.0,23.6694662846,40.6342015617,30.2626010674,0.673887536081,0.0,29.5887135313
 05/23  09:00:00,76.7489472002,6.11643023049,11.3045572503,0.0,23.6694662846,35.6302164847,53.379952733,0.0,18.025,35.354952733
 05/23  10:00:00,58.9704676197,6.00373101048,11.2357746064,0.0,18.7433767983,22.9618409725,41.5410668488,0.0,18.025,23.5160668488
 05/23  11:00:00,60.3157065722,6.13616382074,12.4511143595,0.0,18.7433767983,22.9618409725,47.3336585168,0.0,18.025,29.3086585168
 05/23  12:00:00,62.5138953181,6.29048851857,14.4515320071,0.0,18.5889407304,23.1597249699,41.4685904455,0.0,18.025,23.4435904455
 05/23  13:00:00,64.3719050481,6.436869985,15.9166572647,0.0,18.7433767983,23.2517909448,41.4733079408,0.0,18.025,23.4483079408
 05/23  14:00:00,65.74905664,6.53752923467,17.1931464466,0.0,18.7433767983,23.2517909448,41.4763183954,0.0,18.025,23.4513183954
 05/23  15:00:00,66.2784088375,6.60630889071,17.9436727498,0.0,18.7433767983,22.9618409725,47.3256941158,0.0,18.025,29.3006941158
 05/23  16:00:00,69.9835055692,6.64323758997,17.1605040697,0.0,18.7433767983,27.431320555,23.7951965133,0.0,18.025,5.77019651326
 05/23  17:00:00,81.3595712696,6.88913981096,16.1021318876,0.0,17.6635504202,40.6971502883,5.78571965241,0.0,0.0,5.78571965241
 05/23  18:00:00,87.7534113396,7.06383511346,15.8157317514,0.0,27.5259009287,37.3340067412,17.4298775306,0.0,0.0,17.4298775306
 05/23  19:00:00,90.5049105314,7.18322932882,16.1229697947,0.0,33.8341110165,33.3544677425,11.5804978741,0.0,0.0,11.5804978741
 05/23  20:00:00,102.583373228,7.31161304195,16.1508886051,0.0,36.5179666069,38.8247702939,12.0249534104,0.444959845463,0.0,11.5799935649
 05/23  21:00:00,99.8804515122,7.24632574682,15.2596459557,0.0,32.965339924,36.8579353714,19.3180976103,1.86499188448,0.0,17.4531057258
 05/23  22:00:00,72.3953120163,6.74871873025,11.8197513907,0.0,25.6355707503,20.6438685092,15.0628447794,3.4663380887,0.0,11.5965066907
 05/23  23:00:00,49.0305630254,6.28841568682,8.46891777673,0.0,15.0252895274,11.7056064465,11.4187940665,5.64048818504,0.0,5.77830588141
 05/23  24:00:00,41.8620117338,6.06194732802,6.55273635111,0.0,11.6412384099,10.0650221343,13.4208558455,7.65037223392,0.0,5.77048361161
 05/24  01:00:00,38.7949404396,5.9061769989,5.20228726305,0.0,10.0992000411,10.047477231,14.921978179,9.15900565913,0.0,5.76297251985
 05/24  02:00:00,35.8021485667,5.77741417541,4.1978171626,0.0,8.25718729233,10.0299323277,16.1006634346,10.3374897556,0.0,5.76317367897
 05/24  03:00:00,35.0012552787,5.68289230876,3.49144664607,0.0,8.25718729233,10.0299323277,11.6400662987,11.6200662987,0.0,0.02
 05/24  04:00:00,36.1779399487,5.62529846481,3.11896326435,0.0,8.25718729233,11.6354268332,17.3054846049,11.5346521426,0.0,5.77083246233
 05/24  05:00:00,40.2406534299,5.65218817559,3.3426608692,0.0,12.1011305571,15.3678112995,21.3660815816,9.79964733951,0.0,11.5664342421
 05/24  06:00:00,70.1915259226,6.17696855175,7.00770589428,0.0,19.7275818095,37.2640762949,25.3143899131,7.86112090906,0.0,17.453269004
 05/24  07:00:00,92.9573323966,6.64318461788,10.7025641449,0.0,24.3117294858,51.2795993405,27.0651353209,3.67775000326,0.0,23.3873853176
 05/24  08:00:00,81.1272136182,6.26390976051,10.5275677197,0.0,23.6694662846,40.6342015617,35.4970421994,0.00360442851976,0.0,35.4934377709
 05/24  09:00:00,80.06707895,6.36054675331,14.3785779065,0.0,23.6694662846,35.6302164847,47.4905498148,0.0,18.025,29.4655498148
 05/24  10:00:00,62.7331295438,6.23447209671,14.7677020052,0.0,18.7433767983,22.9618409725,41.5396924017,0.0,18.025,23.5146924017
 05/24  11:00:00,64.4038402098,6.37209638694,16.3033196732,0.0,18.7433767983,22.9618409725,47.3325862734,0.0,18.025,29.3075862734
 05/24  12:00:00,66.4856686681,6.52932617675,18.1844713792,0.0,18.5889407304,23.1597249699,41.4691303072,0.0,18.025,23.4441303072
 05/24  13:00:00,68.4776236835,6.66630324759,19.7929450371,0.0,18.7433767983,23.2517909448,41.4719817339,0.0,18.025,23.4469817339
 05/24  14:00:00,69.7000465791,6.75820804114,20.9234609762,0.0,18.7433767983,23.2517909448,47.3307548379,0.0,18.025,29.3057548379
 05/24  15:00:00,70.1465113119,6.82935904472,21.5887306353,0.0,18.7433767983,22.9618409725,41.4630333026,0.0,18.025,23.4380333026
 05/24  16:00:00,74.0708835869,6.87701429298,21.0141069468,0.0,18.7433767983,27.431320555,23.795560557,0.0,18.025,5.77056055701
 05/24  17:00:00,85.7659590523,7.13967297186,20.2579903248,0.0,17.6635504202,40.6971502883,5.78547239075,0.0,0.0,5.78547239075
 05/24  18:00:00,92.2661054877,7.34508750494,20.0471827112,0.0,27.5259009287,37.3340067412,17.428857723,0.0,0.0,17.428857723
 05/24  19:00:00,94.4733055917,7.47290222966,19.8016978095,0.0,33.8341110165,33.3544677425,11.5810295089,0.0,0.0,11.5810295089
 05/24  20:00:00,105.779093742,7.5648080372,19.0934223225,0.0,36.5179666069,38.8247702939,11.6001526929,0.0196843321116,0.0,11.5804683608
 05/24  21:00:00,102.384250111,7.47104073806,17.5387407794,0.0,32.965339924,36.8579353714,17.7197403668,0.26665549115,0.0,17.4530848756
 05/24  22:00:00,74.5854854724,6.95255920087,13.8060928322,0.0,25.6355707503,20.6438685092,12.8013800188,1.20601598743,0.0,11.5953640313
 05/24  23:00:00,51.0596909614,6.47904769343,10.3074184935,0.0,15.0252895274,11.7056064465,7.65190790996,1.87362828952,0.0,5.77827962045
 05/24  24:00:00,43.8115944103,6.24586649993,8.31840355725,0.0,11.6412384099,10.0650221343,8.86358755732,3.0928812837,0.0,5.77070627362
 05/25  01:00:00,40.7739006586,6.09207271408,6.99535453903,0.0,10.0992000411,10.047477231,9.99603122654,4.23282879861,0.0,5.76320242793
 05/25  02:00:00,37.7724746717,5.96776469844,5.97779500346,0.0,8.25718729233,10.0299323277,10.7192893493,4.95633738386,0.0,5.76295196541
 05/25  03:00:00,36.9863823688,5.88503024836,5.27443867503,0.0,8.25718729233,10.0299323277,5.62652564048,5.60652564048,0.0,0.02
 05/25  04:00:00,38.2468113435,5.84108840369,4.97204848013,0.0,8.25718729233,11.6354268332,11.0629352951,5.29224462617,0.0,5.77069066893
 05/25  05:00:00,40.6662429663,5.88087228323,5.42357326277,0.0,12.1011305571,15.3678112995,15.3075520124,3.74106829543,0.0,11.5664837169
 05/25  06:00:00,73.1297471789,6.45854578813,9.66436108019,0.0,19.7275818095,37.2640762949,19.6731412273,2.223114281,0.0,17.4500269463
 05/25  07:00:00,95.4059530336,6.87967351978,12.9147099746,0.0,24.3117294858,51.2795993405,25.232366712,1.84547823788,0.0,23.3868884741
 05/25  08:00:00,82.0411284603,6.35665489345,11.3487479424,0.0,23.6694662846,40.6342015617,35.4917739177,0.0,0.0,35.4917739177
 05/25  09:00:00,78.3607343767,6.28248363023,12.7503038683,0.0,23.6694662846,35.6302164847,47.671732895,0.185410710073,18.025,29.4613221849
 05/25  10:00:00,59.3404772437,6.05689939265,11.5526275937,0.0,18.7433767983,22.9618409725,42.4117819479,0.873163163864,18.025,23.513618784
 05/25  11:00:00,59.9495502203,6.10571531789,12.1154143646,0.0,18.7433767983,22.9618409725,47.4018699115,0.0706315260678,18.025,29.3062383854
 05/25  12:00:00,61.3909588623,6.20377928626,13.415312031,0.0,18.5889407304,23.1597249699,41.4687745279,0.0,18.025,23.4437745279
 05/25  13:00:00,63.5193502939,6.35647714976,15.1445011277,0.0,18.7433767983,23.2517909448,41.4723916572,0.0,18.025,23.4473916572
 05/25  14:00:00,67.380774917,6.55779818672,18.8046030364,0.0,18.7433767983,23.2517909448,47.3340826115,0.0,18.025,29.3090826115
 05/25  15:00:00,70.3763922624,6.7316481084,21.9163258449,0.0,18.7433767983,22.9618409725,41.4613402082,0.0,18.025,23.4363402082
 05/25  16:00:00,74.8133755571,6.82721739417,21.8064001462,0.0,18.7433767983,27.431320555,23.7954721889,0.0,18.025,5.77047218888
 05/25  17:00:00,85.4194731531,7.0932988723,19.9578846864,0.0,17.6635504202,40.6971502883,5.78516685024,0.0,0.0,5.78516685024
 05/25  18:00:00,90.7545610362,7.24990775126,18.6308284931,0.0,27.5259009287,37.3340067412,17.4293025116,0.0,0.0,17.4293025116
 05/25  19:00:00,93.4627975836,7.37550446903,18.8885958165,0.0,33.8341110165,33.3544677425,11.5802340731,0.0,0.0,11.5802340731
 05/25  20:00:00,105.852166002,7.53419877965,19.1971105013,0.0,36.5179666069,38.8247702939,11.5965080804,0.0168724842104,0.0,11.5796355962
 05/25  21:00:00,103.414445921,7.51942273038,18.5205655663,0.0,32.965339924,36.8579353714,17.5620570668,0.110127840255,0.0,17.4519292266
 05/25  22:00:00,75.7427672994,7.01947756941,14.8964644554,0.0,25.6355707503,20.6438685092,12.2429153193,0.647074314678,0.0,11.5958410047
 05/25  23:00:00,52.1947786849,6.55002254411,11.3715357456,0.0,15.0252895274,11.7056064465,6.92163734117,1.14354756807,0.0,5.7780897731
 05/25  24:00:00,45.0597489248,6.33490241396,9.47752576271,0.0,11.6412384099,10.0650221343,7.37086649093,1.60058212992,0.0,5.77028436101
 05/26  01:00:00,42.0667271329,6.19190578885,8.18835071982,0.0,10.0992000411,10.047477231,7.68982075848,1.92659340447,0.0,5.76322735401
 05/26  02:00:00,39.0402213449,6.07071312638,7.14259673464,0.0,8.25718729233,10.0299323277,8.33320659879,2.57023979501,0.0,5.76296680377
 05/26  03:00:00,38.2305673308,5.99008814657,6.41356827688,0.0,8.25718729233,10.0299323277,3.20756573762,3.18756573762,0.0,0.02
 05/26  04:00:00,39.1616203007,5.92228478763,5.80566469945,0.0,8.25718729233,11.6354268332,9.89047670527,4.1199101816,0.0,5.77056652367
 05/26  05:00:00,41.1257665109,5.92780044318,5.83617445069,0.0,12.1011305571,15.3678112995,15.9767741738,4.41066357814,0.0,11.5661105957
 05/26  06:00:00,73.0229383964,6.45973825933,9.55637059354,0.0,19.7275818095,37.2640762949,21.9662308711,4.51361153896,0.0,17.4526193321
 05/26  07:00:00,95.282361441,6.8802258206,12.7905820423,0.0,24.3117294858,51.2795993405,26.5531648943,3.16906528002,0.0,23.3840996143
 05/26  08:00:00,82.3561744335,6.39433235352,11.6261250263,0.0,23.6694662846,40.6342015617,29.7413639059,0.165149932232,0.0,29.5762139737
 05/26  09:00:00,79.2285174086,6.35731104391,13.5432681519,0.0,23.6694662846,35.6302164847,53.3739278948,0.0,18.025,35.3489278948
 05/26  10:00:00,60.6167293793,6.15509705873,12.7306874905,0.0,18.7433767983,22.9618409725,41.5530599719,0.0165809707794,18.025,23.5114790011
 05/26  11:00:00,62.0341298353,6.28299296332,14.0227193678,0.0,18.7433767983,22.9618409725,47.3296834481,0.0,18.025,29.3046834481
 05/26  12:00:00,65.2612915908,6.47884423811,17.0105832747,0.0,18.5889407304,23.1597249699,41.4654094449,0.0,18.025,23.4404094449
 05/26  13:00:00,68.3576929854,6.63644228809,19.7028841984,0.0,18.7433767983,23.2517909448,41.4692232503,0.0,18.025,23.4442232503
 05/26  14:00:00,72.3425517859,6.85231132604,23.4718713004,0.0,18.7433767983,23.2517909448,41.4717839287,0.0,18.025,23.4467839287
 05/26  15:00:00,75.5355641464,7.05476777106,26.7523776525,0.0,18.7433767983,22.9618409725,47.3248010002,0.0,18.025,29.2998010002
 05/26  16:00:00,79.293428578,7.13133891156,25.9823393642,0.0,18.7433767983,27.431320555,23.7953024372,0.0,18.025,5.77030243725
 05/26  17:00:00,88.2116381885,7.29925458702,22.5441019872,0.0,17.6635504202,40.6971502883,5.78531542399,0.0,0.0,5.78531542399
 05/26  18:00:00,91.4667802029,7.33983965501,19.2531281237,0.0,27.5259009287,37.3340067412,17.4422272895,0.01378939782,0.0,17.4284378916
 05/26  19:00:00,93.760632256,7.42007754124,19.1418651743,0.0,33.8341110165,33.3544677425,11.5781754724,0.0,0.0,11.5781754724
 05/26  20:00:00,106.745168232,7.60978938949,20.0145275137,0.0,36.5179666069,38.8247702939,11.6099679987,0.032419226088,0.0,11.5775487726
 05/26  21:00:00,104.839363509,7.62153593063,19.8433827603,0.0,32.965339924,36.8579353714,11.6403494178,0.0,0.0,11.6403494178
 05/26  22:00:00,77.1522424538,7.13528724504,16.1901380882,0.0,25.6355707503,20.6438685092,17.383309486,0.0,0.0,17.383309486
 05/26  23:00:00,53.8258120031,6.68836446272,12.8642308951,0.0,15.0252895274,11.7056064465,5.77800890698,0.0,0.0,5.77800890698
 05/26  24:00:00,46.9365810453,6.49803265052,11.1912313098,0.0,11.6412384099,10.0650221343,5.77054142117,0.0,0.0,5.77054142117
 05/27  01:00:00,47.1113135947,6.40679581717,10.2585703379,0.0,12.8411359301,10.0650221343,5.76308332558,0.0,0.0,5.76308332558
 05/27  02:00:00,41.1099128173,6.25654569735,9.02645933806,0.0,8.25718729233,10.0299323277,0.0469682622979,0.0269682622979,0.0,0.02
 05/27  03:00:00,40.2551768002,6.16981755553,8.25844954111,0.0,8.25718729233,10.0299323277,6.09172369083,0.328909814413,0.0,5.76281387642
 05/27  04:00:00,41.2952056972,6.11024009458,7.75129894667,0.0,8.25718729233,11.6354268332,6.34874760654,0.578945642827,0.0,5.76980196372
 05/27  05:00:00,39.5797952492,6.07494659629,7.56473205283,0.0,8.71707943955,15.3327214929,6.46311459125,0.685127152148,0.0,5.7779874391
 05/27  06:00:00,59.6144334771,6.27534026789,9.18666634426,0.0,18.5082010057,25.6353820695,12.3454840388,0.779708156287,0.0,11.5657758825
 05/27  07:00:00,79.6904798051,6.70029202441,12.501689719,0.0,19.4083231844,41.0650158608,17.7323684449,0.281658497158,0.0,17.4507099478
 05/27  08:00:00,110.151856006,7.22951689809,18.5564933927,0.0,26.3286599382,57.9988325916,41.6762305132,0.0,0.0,41.6762305132
 05/27  09:00:00,95.2320369081,6.98096890244,19.039925708,0.0,26.3286599382,42.8504436482,53.5122493738,0.0,18.025,35.4872493738
 05/27  10:00:00,68.8202768962,6.6097249846,16.9938761024,0.0,21.7447113004,23.4437158914,47.4869541544,0.0,18.025,29.4619541544
 05/27  11:00:00,67.4796669851,6.66310108029,18.0619232432,0.0,19.3027497915,23.426170988,41.5334707052,0.0,18.025,23.5084707052
 05/27  12:00:00,69.3582855809,6.76097201004,19.7007908763,0.0,19.1483137236,23.7250123474,47.3179766589,0.0,18.025,29.2929766589
 05/27  13:00:00,70.7093346377,6.81745296492,20.8498173611,0.0,19.3027497915,23.7161209604,41.4624155733,0.0,18.025,23.4374155733
 05/27  14:00:00,69.9859716461,6.805692556,20.1382123948,0.0,19.3027497915,23.7161209604,41.467446482,0.0,18.025,23.442446482
 05/27  15:00:00,68.155474446,6.7523343172,18.6510205188,0.0,19.3027497915,23.426170988,41.4724429875,0.0,18.025,23.4474429875
 05/27  16:00:00,71.5707461541,6.74844181447,17.6188546989,0.0,19.3027497915,27.8956505705,23.7951666374,0.0,18.025,5.77016663738
 05/27  17:00:00,79.3198314782,6.9196281009,16.5741306017,0.0,18.2229234133,37.5968344597,11.5353868562,0.0,0.0,11.5353868562
 05/27  18:00:00,94.5794206761,7.20158396137,17.5983319549,0.0,32.690315043,37.0816133363,5.7850476628,0.0,0.0,5.7850476628
 05/27  19:00:00,95.5080093536,7.3543767521,18.2621700554,0.0,36.8143715336,33.066984531,11.5802014739,0.0,0.0,11.5802014739
 05/27  20:00:00,105.031292483,7.50474989211,18.6269993405,0.0,36.3493007332,38.7721355839,11.6101386575,0.0322859040192,0.0,11.5778527535
 05/27  21:00:00,105.597313826,7.43896885701,17.6086702824,0.0,36.1807251679,36.8228455648,12.2800518808,0.699438639819,0.0,11.5806132409
 05/27  22:00:00,80.6729997135,6.99542621622,14.4474365813,0.0,31.0351095914,20.6438685092,18.5157136547,1.06464466048,0.0,17.4510689942
 05/27  23:00:00,54.7104307276,6.57244687139,11.4624519043,0.0,17.4250845679,11.7056064465,6.85540643321,1.06261025534,0.0,5.79279617786
 05/27  24:00:00,46.9338146815,6.40954976598,10.0770540867,0.0,12.8411359301,10.0650221343,6.81553948442,1.04493022884,0.0,5.77060925558
 05/28  01:00:00,45.9362869299,6.29749371996,9.07342609511,0.0,12.925468867,10.100111941,6.93215275238,1.16921528139,0.0,5.76293747099
 05/28  02:00:00,39.9577793764,6.14735056899,7.86409869059,0.0,8.34152022915,10.0650221343,7.13744280432,1.3743556632,0.0,5.76308714111
 05/28  03:00:00,39.1608866746,6.06535419756,7.14920252643,0.0,8.34152022915,10.0650221343,7.36254526944,1.60018580173,0.0,5.76235946771
 05/28  04:00:00,40.3276061625,6.01614210076,6.75837830757,0.0,8.34152022915,11.6705166398,7.53255951648,1.76223957551,0.0,5.77031994097
 05/28  05:00:00,38.7712313225,5.9933616897,6.71833510016,0.0,8.80141237637,15.3678112995,7.24284822668,1.46515464526,0.0,5.77769358142
 05/28  06:00:00,58.7923919648,6.19981880277,8.44015444651,0.0,18.5082010057,25.6353820695,12.8344580281,1.26983545969,0.0,11.5646225684
 05/28  07:00:00,78.8418714644,6.61560621582,11.6183563745,0.0,19.4926561212,41.1001056674,12.7018893374,1.06249712962,0.0,11.6393922077
 05/28  08:00:00,108.30402927,7.09802372163,16.8401739641,0.0,26.3286599382,57.9988325916,41.6737308745,0.0,0.0,41.6737308745
 05/28  09:00:00,92.559343768,6.78887197807,16.6787639565,0.0,26.2443270014,42.8153538416,53.5070349866,0.0,18.025,35.4820349866
 05/28  10:00:00,65.5958583362,6.38828037884,13.9909091009,0.0,21.7447113004,23.4437158914,47.6608359293,0.177985654395,18.025,29.4578502749
 05/28  11:00:00,62.9227568913,6.36232787025,13.7460798319,0.0,19.3449162599,23.4437158914,47.5149545186,0.110029999549,18.025,29.3799245191
 05/28  12:00:00,62.6963892052,6.33013015287,13.410030111,0.0,19.190480192,23.7425572507,42.1729290138,0.703844029854,18.025,23.444084984
 05/28  13:00:00,63.0797553185,6.38150094905,13.7159000095,0.0,19.260583323,23.698576057,47.3305561639,0.0,18.025,29.3055561639
 05/28  14:00:00,63.3937605812,6.41754593808,13.9938650164,0.0,19.260583323,23.698576057,41.4573717123,0.0,18.025,23.4323717123
 05/28  15:00:00,63.2588108675,6.4315817324,14.1348295373,0.0,19.260583323,23.4086260847,41.4657203779,0.0,18.025,23.4407203779
 05/28  16:00:00,66.9515589588,6.42899123288,13.3788266853,0.0,19.260583323,27.8781056672,23.7946708574,0.0,18.025,5.76967085736
 05/28  17:00:00,75.0132006922,6.60631205273,12.6405297321,0.0,18.1807569449,37.5792895564,5.77647114493,0.0,0.0,5.77647114493
 05/28  18:00:00,90.8658270218,6.9119249181,14.2938200875,0.0,32.6059821062,37.0465235296,11.5585411191,0.00828735082493,0.0,11.5502537683
 05/28  19:00:00,92.3155191671,7.08885419389,15.3352119627,0.0,36.8143715336,33.066984531,11.9089303829,0.331876467677,0.0,11.5770539152
 05/28  20:00:00,102.650830627,7.28209229805,16.3497786122,0.0,36.43363367,38.8072253906,12.1172999267,0.902896173586,0.0,11.2144037531
 05/28  21:00:00,103.712944024,7.26491514049,16.01778418,0.0,36.0963922311,36.7877557581,7.4461907941,1.2841157506,0.0,6.1620750435
 05/28  22:00:00,78.9664342858,6.83681029574,13.0189225942,0.0,30.9507766546,20.6087787026,19.094775291,1.64437084203,0.0,17.4504044489
 05/28  23:00:00,53.0816327545,6.4127817778,9.9933232355,0.0,17.4250845679,11.7056064465,13.7983937966,2.23291571637,0.0,11.5654780802
 05/28  24:00:00,45.3226984817,6.24419545928,8.51187322183,0.0,12.925468867,10.100111941,8.76251332617,2.99298276578,0.0,5.76953056039
 05/29  01:00:00,44.2440273715,6.1382248214,7.54043714647,0.0,12.925468867,10.100111941,9.27367937993,3.51097880042,0.0,5.76270057951
 05/29  02:00:00,38.4563375371,6.00705934903,6.50295313107,0.0,8.34152022915,10.0650221343,3.78515526234,3.76515526234,0.0,0.02
 05/29  03:00:00,37.8152084214,5.93949814063,5.92938444711,0.0,8.34152022915,10.0650221343,9.74150168567,3.97865542658,0.0,5.76284625909
 05/29  04:00:00,38.5488113817,5.85822596045,5.13750343139,0.0,8.34152022915,11.6705166398,11.6657854964,5.89556914932,0.0,5.77021634713
 05/29  05:00:00,36.1945196281,5.77236272547,4.36262624445,0.0,8.80141237637,15.3678112995,14.0050491866,8.22718720075,0.0,5.77786198581
 05/29  06:00:00,55.1009972961,5.87938300073,5.06920150194,0.0,18.5082010057,25.6353820695,21.7679315422,10.2025220325,0.0,11.5654095097
 05/29  07:00:00,74.414122079,6.22130718315,7.58491670454,0.0,19.4926561212,41.1001056674,27.321994743,9.87310974345,0.0,17.4488849996
 05/29  08:00:00,103.147517624,6.67733359372,12.1043679392,0.0,26.3286599382,57.9988325916,47.2684472807,5.59972770274,0.0,41.6687195779
 05/29  09:00:00,87.8484316798,6.39245752092,12.3642751058,0.0,26.2443270014,42.8153538416,58.4896658479,4.98094083408,18.025,35.4837250138
 05/29  10:00:00,61.4977351619,6.03841189676,10.2426619949,0.0,21.7447113004,23.4437158914,52.1312719127,4.64777217486,18.025,29.4584997378
 05/29  11:00:00,59.445948819,6.05733113219,10.5742748421,0.0,19.3449162599,23.4437158914,44.0208038901,2.48965709277,18.025,23.5061467973
 05/29  12:00:00,60.2742337105,6.12469998085,11.1933067863,0.0,19.190480192,23.7425572507,49.3344440043,2.01934149116,18.025,29.2901025131
 05/29  13:00:00,60.9212414122,6.18875489197,11.7501409646,0.0,19.260583323,23.698576057,41.4632859469,0.0,18.025,23.4382859469
 05/29  14:00:00,61.3500454853,6.23248710558,12.1352108377,0.0,19.260583323,23.698576057,41.4645008738,0.0,18.025,23.4395008738
 05/29  15:00:00,61.2935753248,6.2545003072,12.3466748334,0.0,19.260583323,23.4086260847,41.7155100465,0.246311367773,18.025,23.4441986787
 05/29  16:00:00,64.8564206809,6.24875183718,11.4639363271,0.0,19.260583323,27.8781056672,24.3450357634,0.549974563065,18.025,5.77006120038
 05/29  17:00:00,72.6382034595,6.40682656649,10.4650234119,0.0,18.1807569449,37.5792895564,12.5832097641,1.04808592726,0.0,11.5351238369
 05/29  18:00:00,88.2421784246,6.68361028959,11.8984963114,0.0,32.6059821062,37.0465235296,8.49463250086,2.7096081929,0.0,5.78502430797
 05/29  19:00:00,89.7813198448,6.86192441446,13.0279469998,0.0,36.8143715336,33.066984531,15.0733686954,3.49314438664,0.0,11.5802243088
 05/29  20:00:00,98.6329934072,7.08001731743,14.4180269605,0.0,36.43363367,38.8072253906,15.6925822033,4.11288413644,0.0,11.5796980669
 05/29  21:00:00,101.987388381,7.09559320624,14.461557326,0.0,36.0963922311,36.7877557581,15.5427414373,3.9637257293,0.0,11.579015708
 05/29  22:00:00,77.2664420084,6.66848231465,11.487268205,0.0,30.9507766546,20.6087787026,22.408684157,4.95904807037,0.0,17.4496360867
 05/29  23:00:00,51.0769794385,6.22114425947,8.18031659473,0.0,17.4250845679,11.7056064465,12.8135178298,7.02079262135,0.0,5.79272520843
 05/29  24:00:00,43.0478527026,6.03477264331,6.44645390384,0.0,12.925468867,10.100111941,14.7317364501,8.96146644749,0.0,5.7702700026
 05/30  01:00:00,38.7394350398,5.89175651909,5.16121955477,0.0,10.0992000411,10.047477231,15.3874345908,9.62571326142,0.0,5.76172132942
 05/30  02:00:00,36.0601752233,5.79894972273,4.43432367967,0.0,8.25718729233,10.0299323277,15.2986225902,9.53588255,0.0,5.76274004017
 05/30  03:00:00,35.5822758862,5.74184700362,4.01352849487,0.0,8.25718729233,10.0299323277,15.1767313731,9.41430112741,0.0,5.76243024569
 05/30  04:00:00,36.8180761659,5.69327827366,3.69114251588,0.0,8.25718729233,11.6354268332,15.224931296,9.45547625003,0.0,5.76945504602
 05/30  05:00:00,38.9091804491,5.71071833994,3.83669872951,0.0,12.1011305571,15.3678112995,14.6794099619,8.88685451733,0.0,5.79255544453
 05/30  06:00:00,70.7708366624,6.23299998671,7.53105392529,0.0,19.7275818095,37.2640762949,25.4866433715,8.04000796256,0.0,17.4466354089
 05/30  07:00:00,93.0984732918,6.66482813459,10.8221485442,0.0,24.3117294858,51.2795993405,29.7067364655,6.326460881,0.0,23.3802755845
 05/30  08:00:00,79.9363165831,6.17725894452,9.42338303032,0.0,23.6694662846,40.6342015617,37.3208078617,1.84132970367,0.0,35.479478158
 05/30  09:00:00,76.8689817378,6.1519636427,11.3891079228,0.0,23.6694662846,35.6302164847,48.7795709943,1.30003571859,18.025,29.4545352757
 05/30  10:00:00,57.9846373894,5.95400635377,10.2997085037,0.0,18.7433767983,22.9618409725,43.3348169039,1.80326169496,18.025,23.5065552089
 05/30  11:00:00,58.6370152779,6.01374960027,10.894863012,0.0,18.7433767983,22.9618409725,48.2447625845,0.921102911454,18.025,29.2986596731
 05/30  12:00:00,59.0740383167,6.05329356256,11.2488952786,0.0,18.5889407304,23.1597249699,42.2107207679,0.749356866012,18.025,23.4363639019
 05/30  13:00:00,59.9024944798,6.12452332427,11.7596194113,0.0,18.7433767983,23.2517909448,41.4698879315,0.0052798520599,18.025,23.4396080794
 05/30  14:00:00,60.0110354258,6.14592420094,11.846757423,0.0,18.7433767983,23.2517909448,41.4665258109,0.0,18.025,23.4415258109
 05/30  15:00:00,59.5521858186,6.1362522345,11.6875280452,0.0,18.7433767983,22.9618409725,47.7794228703,0.454272111508,18.025,29.3001507588
 05/30  16:00:00,63.6759288784,6.194312714,11.3018825243,0.0,18.7433767983,27.431320555,24.4181866014,0.623312199677,18.025,5.76987440175
 05/30  17:00:00,75.8389287754,6.46296745348,11.0077021315,0.0,17.6635504202,40.6971502883,6.42654082599,0.642217194529,0.0,5.78432363146
 05/30  18:00:00,83.4454139147,6.65039299858,11.9212506346,0.0,27.5259009287,37.3340067412,18.9895269303,1.56316857689,0.0,17.4263583534
 05/30  19:00:00,86.7801799909,6.79037105316,12.7911465657,0.0,33.8341110165,33.3544677425,7.70057106766,1.90272880467,0.0,5.79784226299
 05/30  20:00:00,98.1732771677,6.99897199424,13.9374858413,0.0,36.5179666069,38.8247702939,14.4844577135,2.90484280464,0.0,11.5796149089
 05/30  21:00:00,98.3000034448,7.02476954238,13.9008347377,0.0,32.965339924,36.8579353714,21.276629297,3.82830603208,0.0,17.4483232649
 05/30  22:00:00,71.1580458653,6.56910336933,10.7621602924,0.0,25.6355707503,20.6438685092,16.3046240468,4.71052732109,0.0,11.5940967257
 05/30  23:00:00,48.179408983,6.15744452229,7.74876533542,0.0,15.0252895274,11.7056064465,17.2333713532,5.69785277833,0.0,11.5355185749
 05/30  24:00:00,41.485125733,5.98710436701,6.25071950961,0.0,11.6412384099,10.0650221343,12.3815375364,6.61127271729,0.0,5.77026481911
 05/31  01:00:00,38.7786737136,5.87493911651,5.21728035548,0.0,10.0992000411,10.047477231,7.48781283474,7.46781283474,0.0,0.02
 05/31  02:00:00,35.9734418591,5.7797182738,4.36682505969,0.0,8.25718729233,10.0299323277,13.9507321378,8.18780768153,0.0,5.7629244563
 05/31  03:00:00,35.381999448,5.71541755802,3.83968308827,0.0,8.25718729233,10.0299323277,14.674371869,8.9117679706,0.0,5.7626038984
 05/31  04:00:00,36.6000436725,5.66634491644,3.5000465327,0.0,8.25718729233,11.6354268332,15.0692623873,9.2993452291,0.0,5.76991715825
 05/31  05:00:00,38.7220297894,5.68812546265,3.6721472162,0.0,12.1011305571,15.3678112995,14.5210050896,8.7285648723,0.0,5.79244021728
 05/31  06:00:00,70.5617530484,6.20959153245,7.34539222882,0.0,19.7275818095,37.2640762949,25.3074103713,7.85967494819,0.0,17.4477354232
 05/31  07:00:00,92.7577144523,6.62985233495,10.5163801642,0.0,24.3117294858,51.2795993405,29.5556665515,6.17674615055,0.0,23.3789204009
 05/31  08:00:00,79.592443516,6.14866270872,9.1081161981,0.0,23.6694662846,40.6342015617,37.2702293964,1.78731386791,0.0,35.4829155285
 05/31  09:00:00,76.5256809115,6.12318912929,11.0745904262,0.0,23.6694662846,35.6302164847,48.7647522996,1.29117409118,18.025,29.4485782084
 05/31  10:00:00,57.1688200163,5.89096431832,9.54693760808,0.0,18.7433767983,22.9618409725,49.9580981714,2.55596100497,18.025,29.3771371665
 05/31  11:00:00,56.9534435654,5.88706147039,9.33798362007,0.0,18.7433767983,22.9618409725,44.3253526513,2.85735581972,18.025,23.4429968316
 05/31  12:00:00,56.9037742192,5.90366444217,9.22826424686,0.0,18.5889407304,23.1597249699,45.8965524356,4.43559038245,18.025,23.4359620532
 05/31  13:00:00,56.9835247818,5.92094516596,9.04423019897,0.0,18.7433767983,23.2517909448,43.867429031,2.40169637254,18.025,23.4407326585
 05/31  14:00:00,56.6326867884,5.90423446215,8.71010075886,0.0,18.7433767983,23.2517909448,44.9153324071,3.44697307471,18.025,23.4433593324
 05/31  15:00:00,55.7683193587,5.86037672343,8.17954408393,0.0,18.7433767983,22.9618409725,53.4173968894,6.10305181296,18.025,29.2893450765
 05/31  16:00:00,59.4043937519,5.8758186282,7.34884257074,0.0,18.7433767983,27.431320555,30.9835696306,7.18851335611,18.025,5.77005627446
 05/31  17:00:00,71.1045137448,6.0705088119,6.66575088274,0.0,17.6635504202,40.6971502883,14.2239687739,8.43914401663,0.0,5.78482475723
 05/31  18:00:00,78.3391903364,6.18489110504,7.2805379792,0.0,27.5259009287,37.3340067412,30.0844697694,12.6592680919,0.0,17.4252016775
 05/31  19:00:00,81.4516875324,6.29570284059,7.95733184285,0.0,33.8341110165,33.3544677425,25.4866131846,13.9102746601,0.0,11.5763385245
 05/31  20:00:00,92.6253601725,6.47604234812,8.91250269269,0.0,36.5179666069,38.8247702939,23.8820918102,15.9562734543,0.0,7.92581835586
 05/31  21:00:00,92.6288213099,6.48234430084,8.77209024662,0.0,32.965339924,36.8579353714,32.4812899891,17.1741648471,0.0,15.307125142
 05/31  22:00:00,65.9076044516,6.05845748918,6.02237247627,0.0,25.6355707503,20.6438685092,29.4624289856,17.868995238,0.0,11.5934337476
 05/31  23:00:00,43.7430582124,5.71660697597,3.75325704177,0.0,15.0252895274,11.7056064465,29.7177992467,18.1827875601,0.0,11.5350116865
 05/31  24:00:00,37.7662864535,5.60605039266,2.91293780505,0.0,11.6412384099,10.0650221343,23.5698845788,17.7995952761,0.0,5.77028930266
 06/01  01:00:00,35.808769592,5.55713457435,2.56518376631,0.0,10.0992000411,10.047477231,17.2902725019,17.2702725019,0.0,0.02
 06/01  02:00:00,33.639036726,5.51638631128,2.29575541268,0.0,8.25718729233,10.0299323277,22.4508416034,16.6879379126,0.0,5.76290369083
 06/01  03:00:00,33.4913630343,5.49649302372,2.16797381641,0.0,8.25718729233,10.0299323277,21.9279130027,16.1657741343,0.0,5.76213886841
 06/01  04:00:00,34.996079989,5.48246874131,2.07996276974,0.0,8.25718729233,11.6354268332,21.3381045605,15.5683834749,0.0,5.76972108554
 06/01  05:00:00,37.1790448315,5.51383824414,2.30345558075,0.0,12.1011305571,15.3678112995,25.3864548803,13.8227294979,0.0,11.5637253824
 06/01  06:00:00,67.5417691121,5.86613455427,4.66887652719,0.0,19.7275818095,37.2640762949,24.6988178434,13.0608527912,0.0,11.6379650523
 06/01  07:00:00,89.3667253429,6.2603835793,7.49487587034,0.0,24.3117294858,51.2795993405,34.3204490565,10.9445048275,0.0,23.375944229
 06/01  08:00:00,76.1434835205,5.80116908154,6.00665913663,0.0,23.6694662846,40.6342015617,41.5870610258,6.10828566428,0.0,35.4787753615
 06/01  09:00:00,72.6399554791,5.73054478967,7.58151775313,0.0,23.6694662846,35.6302164847,53.9793529584,6.50597681367,18.025,29.4483761447
 06/01  10:00:00,53.8112831793,5.57213857657,6.50823179297,0.0,18.7433767983,22.9618409725,55.5683484054,8.16645113279,18.025,29.3768972726
 06/01  11:00:00,53.6108496893,5.55647008816,6.32598484608,0.0,18.7433767983,22.9618409725,49.3881321155,7.92032892642,18.025,23.4428031891
 06/01  12:00:00,53.7329630815,5.56164704999,6.399474343,0.0,18.5889407304,23.1597249699,47.6292743887,6.16739703553,18.025,23.4368773532
 06/01  13:00:00,54.0623369463,5.58927259818,6.4547183303,0.0,18.7433767983,23.2517909448,45.2468157213,3.78327364394,18.025,23.4385420774
 06/01  14:00:00,54.4793424805,5.63316504418,6.82782945706,0.0,18.7433767983,23.2517909448,44.1497605193,2.68202985468,18.025,23.4427306646
 06/01  15:00:00,54.4976035143,5.67077432967,7.09843486304,0.0,18.7433767983,22.9618409725,50.9662117237,3.65284633286,18.025,29.2883653908
 06/01  16:00:00,58.0912112101,5.67205916488,6.23942293821,0.0,18.7433767983,27.431320555,28.3896938982,4.59602686814,18.025,5.76866703007
 06/01  17:00:00,69.955538886,5.88875485809,5.69853547172,0.0,17.6635504202,40.6971502883,12.1219013054,6.3371612205,0.0,5.78474008489
 06/01  18:00:00,77.5360117765,6.04508843445,6.61717152478,0.0,27.5259009287,37.3340067412,27.6414947335,10.2163465428,0.0,17.4251481908
 06/01  19:00:00,80.8200413154,6.17796866366,7.44342780634,0.0,33.8341110165,33.3544677425,23.1872545317,11.6112621052,0.0,11.5759924265
 06/01  20:00:00,92.0148108082,6.36849483201,8.40950892313,0.0,36.5179666069,38.8247702939,20.3861089172,14.5884364586,0.0,5.79767245854
 06/01  21:00:00,91.9793673784,6.37645097989,8.22854068276,0.0,32.965339924,36.8579353714,33.8310538522,16.3839806156,0.0,17.4470732366
 06/01  22:00:00,65.2495838818,5.96261635077,5.46020178313,0.0,25.6355707503,20.6438685092,29.1306203648,17.5364055567,0.0,11.5942148081
 06/01  23:00:00,43.1040585042,5.63327284161,3.19759596401,0.0,15.0252895274,11.7056064465,30.0352143672,18.5000849202,0.0,11.5351294469
 06/01  24:00:00,37.4060820013,5.56010816372,2.59867946187,0.0,11.6412384099,10.0650221343,23.5079051597,17.7378326954,0.0,5.77007246435
 06/02  01:00:00,35.530077248,5.52051819046,2.32311069613,0.0,10.0992000411,10.047477231,16.8798627313,16.8598627313,0.0,0.02
 06/02  02:00:00,33.4070153787,5.48536912966,2.0947538767,0.0,8.25718729233,10.0299323277,21.9486693326,16.1859746675,0.0,5.76269466504
 06/02  03:00:00,33.2294704611,5.46312259244,1.9394543644,0.0,8.25718729233,10.0299323277,21.7767059217,16.0139185736,0.0,5.7627873481
 06/02  04:00:00,34.69657323,5.44531185274,1.81761678153,0.0,8.25718729233,11.6354268332,21.9471083956,16.1770686539,0.0,5.77003974171
 06/02  05:00:00,36.8423067315,5.47239918613,2.00816322319,0.0,12.1011305571,15.3678112995,26.4238096936,14.8607254802,0.0,11.5630842133
 06/02  06:00:00,67.1874022671,5.81833301978,4.36232288957,0.0,19.7275818095,37.2640762949,24.6318158854,12.9947395604,0.0,11.637076325
 06/02  07:00:00,89.0836738939,6.21343711225,7.25878537379,0.0,24.3117294858,51.2795993405,33.6837344341,10.3066402038,0.0,23.3770942303
 06/02  08:00:00,76.3074479362,5.792459692,6.17934419922,0.0,23.6694662846,40.6342015617,40.2785956992,4.80050626245,0.0,35.4780894368
 06/02  09:00:00,73.7316309872,5.80763835924,8.5961061576,0.0,23.6694662846,35.6302164847,49.7983501636,2.32848711487,18.025,29.4448630487
 06/02  10:00:00,54.2670316234,5.57438433404,6.96174050426,0.0,18.7433767983,22.9618409725,50.6860156298,3.28767610402,18.025,29.3733395257
 06/02  11:00:00,54.134380969,5.57113962397,6.83485028632,0.0,18.7433767983,22.9618409725,44.5114173751,3.04646534027,18.025,23.4399520348
 06/02  12:00:00,54.4142472536,5.60273648867,7.03967256234,0.0,18.5889407304,23.1597249699,45.7248234294,4.26508249878,18.025,23.4347409306
 06/02  13:00:00,55.1215581953,5.67879967229,7.42441718117,0.0,18.7433767983,23.2517909448,43.1888288453,1.72672940708,18.025,23.4370994382
 06/02  14:00:00,55.3768119259,5.70672932623,7.6517394867,0.0,18.7433767983,23.2517909448,43.056731789,1.59230376975,18.025,23.4394280193
 06/02  15:00:00,54.9352789805,5.70432861459,7.50255642014,0.0,18.7433767983,22.9618409725,50.6445709226,3.3250836797,18.025,29.2944872429
 06/02  16:00:00,58.3065249597,5.69805252866,6.42875039503,0.0,18.7433767983,27.431320555,29.0516121254,5.25690455123,18.025,5.76970757416
 06/02  17:00:00,70.653778572,5.96522326316,6.3203133607,0.0,17.6635504202,40.6971502883,11.4429039264,5.65939991502,0.0,5.78350401134
 06/02  18:00:00,78.8559661715,6.18551932885,7.79670786614,0.0,27.5259009287,37.3340067412,25.2368183355,7.81245862941,0.0,17.4243597061
 06/02  19:00:00,82.5172241501,6.3516978723,8.96688665634,0.0,33.8341110165,33.3544677425,13.9334089375,8.13384182438,0.0,5.79956711308
 06/02  20:00:00,94.3779575516,6.6065799083,10.5345815498,0.0,36.5179666069,38.8247702939,20.4707367742,8.89236121833,0.0,11.5783755559
 06/02  21:00:00,94.5491777611,6.6379524228,10.5368603547,0.0,32.965339924,36.8579353714,26.8391255535,9.39198499837,0.0,17.4471405551
 06/02  22:00:00,67.137788478,6.15896469951,7.152066648,0.0,25.6355707503,20.6438685092,23.9649582024,12.3713610674,0.0,11.593597135
 06/02  23:00:00,44.2140277467,5.75702046199,4.18382276494,0.0,15.0252895274,11.7056064465,21.0495647593,15.2720902045,0.0,5.77747455478
 06/02  24:00:00,37.8189513045,5.60601728983,2.96564342249,0.0,11.6412384099,10.0650221343,22.8575212475,17.0874303098,0.0,5.77009093768
 06/03  01:00:00,38.5337070535,5.55453388762,2.5332458153,0.0,12.8411359301,10.0650221343,24.293132217,18.5305020867,0.0,5.76263013026
 06/03  02:00:00,33.387597315,5.48874665657,2.07196018518,0.0,8.25718729233,10.0299323277,25.4608326975,19.6981200975,0.0,5.76271259994
