Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  03:00:00,33.1775307373,5.4614621264,1.88917825599,0.0,8.25718729233,10.0299323277,24.9504510019,19.1889909898,0.0,5.76146001211
 06/03  04:00:00,34.6019533476,5.43784808902,1.73046522122,0.0,8.25718729233,11.6354268332,25.0035947042,19.2338906311,0.0,5.76970407316
 06/03  05:00:00,33.0340145367,5.42788885907,1.66604182465,0.0,8.71707943955,15.3327214929,24.77241818,18.9952292706,0.0,5.77718890948
 06/03  06:00:00,52.2841830159,5.5559964005,2.57580842469,0.0,18.5082010057,25.6353820695,28.088393098,16.5255146736,0.0,11.5628784244
 06/03  07:00:00,70.617751813,5.78327667881,4.34605714185,0.0,19.4083231844,41.0650158608,24.6827726032,13.0451324484,0.0,11.6376401549
 06/03  08:00:00,99.4561296924,6.23829528919,8.85209184099,0.0,26.3286599382,57.9988325916,48.3099501356,6.65690573671,0.0,41.6530443989
 06/03  09:00:00,85.2331440478,6.05978780285,9.96228637824,0.0,26.3286599382,42.8504436482,57.3687525422,3.87285497867,18.025,35.4708975635
 06/03  10:00:00,59.0139255011,5.75417246569,8.04313017292,0.0,21.7447113004,23.4437158914,51.4937299249,4.01855136956,18.025,29.4501785553
 06/03  11:00:00,56.8584793938,5.80538937626,8.29848589229,0.0,19.3027497915,23.426170988,50.4223386736,3.02758023367,18.025,29.3697584399
 06/03  12:00:00,57.6745221159,5.91269847921,8.8653285827,0.0,19.1483137236,23.7250123474,44.8297538613,3.37392013852,18.025,23.4308337228
 06/03  13:00:00,58.472706673,6.01019192956,9.42047498871,0.0,19.3027497915,23.7161209604,41.9582047189,0.499483014488,18.025,23.4337217045
 06/03  14:00:00,59.2769500485,6.09735916962,10.1375496854,0.0,19.3027497915,23.7161209604,41.4608941218,0.0,18.025,23.4358941218
 06/03  15:00:00,59.3352548883,6.12674043199,10.456421331,0.0,19.3027497915,23.426170988,42.1294549568,0.664664971603,18.025,23.4397899852
 06/03  16:00:00,63.0720863381,6.12980908149,9.73885328946,0.0,19.3027497915,27.8956505705,24.6536803363,0.859055442976,18.025,5.76962489331
 06/03  17:00:00,71.4139974913,6.31562626202,9.27233062283,0.0,18.2229234133,37.5968344597,12.4161042788,0.881869151863,0.0,11.5342351269
 06/03  18:00:00,87.3608433703,6.61009448146,10.9712829664,0.0,32.690315043,37.0816133363,7.59206664944,1.8076629482,0.0,5.78440370123
 06/03  19:00:00,88.7394372139,6.79095464794,12.0570727322,0.0,36.8143715336,33.066984531,14.8191222278,3.24069656043,0.0,11.5784256673
 06/03  20:00:00,96.6651382821,6.93862128427,12.7110293741,0.0,36.3493007332,38.7721355839,18.0903199784,6.51263602219,0.0,11.5776839562
 06/03  21:00:00,99.1804772844,6.85114368158,11.7797090199,0.0,36.1807251679,36.8228455648,20.6916654308,9.11374766916,0.0,11.5779177616
 06/03  22:00:00,74.2209371365,6.39849986375,8.5923803425,0.0,31.0351095914,20.6438685092,29.5639234177,12.1181336531,0.0,17.4457897646
 06/03  23:00:00,48.1142351598,5.96042668278,5.47832225176,0.0,17.4250845679,11.7056064465,21.0731103766,15.2810174845,0.0,5.79209289207
 06/03  24:00:00,40.3282675897,5.77905966178,4.10202351981,0.0,12.8411359301,10.0650221343,22.7638389734,16.9940966724,0.0,5.76974230102
 06/04  01:00:00,39.4696782,5.66058413352,3.24374521697,0.0,12.925468867,10.100111941,23.9797512657,18.2172977671,0.0,5.7624534986
 06/04  02:00:00,34.0161943953,5.55200225929,2.51788237872,0.0,8.34152022915,10.0650221343,24.0910902546,18.3285593324,0.0,5.76253092229
 06/04  03:00:00,33.6616559522,5.50863962315,2.20670845933,0.0,8.34152022915,10.0650221343,19.4115542942,19.3915542942,0.0,0.02
 06/04  04:00:00,34.9588141713,5.47156474035,1.93418986558,0.0,8.34152022915,11.6705166398,26.7694213743,20.9994512914,0.0,5.76997008288
 06/04  05:00:00,33.4029024418,5.46259255264,1.88080693894,0.0,8.80141237637,15.3678112995,31.7338514043,20.1997152096,0.0,11.5341361948
 06/04  06:00:00,52.5940821294,5.59460143753,2.84710914281,0.0,18.5082010057,25.6353820695,22.5182953401,16.727136295,0.0,5.79115904514
 06/04  07:00:00,71.1890227945,5.8345878987,4.74660468604,0.0,19.4926561212,41.1001056674,29.2701222137,11.8238283181,0.0,17.4462938956
 06/04  08:00:00,100.208325151,6.32019973453,9.52239951487,0.0,26.3286599382,57.9988325916,46.702389643,5.05367825203,0.0,41.648711391
 06/04  09:00:00,85.710096933,6.12885412143,10.4896049684,0.0,26.2443270014,42.8153538416,56.7234622497,3.230436567,18.025,35.4680256827
 06/04  10:00:00,59.7183223476,5.82732629135,8.67438083561,0.0,21.7447113004,23.4437158914,50.1932775379,2.7204779726,18.025,29.4477995653
 06/04  11:00:00,57.7670293111,5.89253359256,9.06018597021,0.0,19.3449162599,23.4437158914,43.1320921563,1.61189355607,18.025,23.4951986002
 06/04  12:00:00,58.4729626438,5.98716682998,9.52959040496,0.0,19.190480192,23.7425572507,43.7015583017,2.23690594517,18.025,23.4396523565
 06/04  13:00:00,59.0491123741,6.07009629169,9.99669075012,0.0,19.260583323,23.698576057,47.3080127301,0.0,18.025,29.2830127301
 06/04  14:00:00,59.5416445262,6.12798596958,10.4313353421,0.0,19.260583323,23.698576057,41.4521464765,0.0,18.025,23.4271464765
 06/04  15:00:00,59.5504152871,6.15435482928,10.7036858918,0.0,19.260583323,23.4086260847,41.6026365001,0.14412593324,18.025,23.4335105668
 06/04  16:00:00,63.2637517995,6.1530800621,9.96695668857,0.0,19.260583323,27.8781056672,24.1001693012,0.305591767704,18.025,5.76957753347
 06/04  17:00:00,71.5084456525,6.32852837858,9.41359109845,0.0,18.1807569449,37.5792895564,6.24612362741,0.469823115955,0.0,5.77630051145
 06/04  18:00:00,87.1700404623,6.60781672704,10.9021811193,0.0,32.6059821062,37.0465235296,13.3829378485,1.83447340142,0.0,11.5484644471
 06/04  19:00:00,88.4081661306,6.75969054315,11.7570739962,0.0,36.8143715336,33.066984531,14.9201255174,3.34564487973,0.0,11.5744806377
 06/04  20:00:00,96.4803061668,6.90611565184,12.4392856536,0.0,36.43363367,38.8072253906,12.298440856,6.49934363899,0.0,5.79909721697
 06/04  21:00:00,98.9323849764,6.83556090468,11.6666320904,0.0,36.0963922311,36.7877557581,20.1506719761,8.57223538577,0.0,11.5784365903
 06/04  22:00:00,74.0620128295,6.3909525876,8.56043748402,0.0,30.9507766546,20.6087787026,28.6455025825,11.1993065643,0.0,17.4461960183
 06/04  23:00:00,48.1780612251,5.96282064584,5.53975854974,0.0,17.4250845679,11.7056064465,25.3492229648,13.7867504182,0.0,11.5624725466
 06/04  24:00:00,40.5631481001,5.79037936983,4.20616534177,0.0,12.925468867,10.100111941,20.8985254889,15.128617978,0.0,5.76990751083
 06/05  01:00:00,36.5046981016,5.64786022626,3.17039771254,0.0,10.0992000411,10.047477231,16.3668030993,16.3468030993,0.0,0.02
 06/05  02:00:00,33.9512839103,5.55850278678,2.56589804275,0.0,8.25718729233,10.0299323277,22.7270741844,16.9645736537,0.0,5.76250053071
 06/05  03:00:00,33.6633360864,5.52181266753,2.314638571,0.0,8.25718729233,10.0299323277,23.0079950293,17.2454258579,0.0,5.76256917143
 06/05  04:00:00,35.0617366614,5.4953091747,2.13279425191,0.0,8.25718729233,11.6354268332,23.2474270332,17.4778370266,0.0,5.76959000658
 06/05  05:00:00,37.1677562782,5.51866511559,2.28736645544,0.0,12.1011305571,15.3678112995,28.2383380527,16.6754568747,0.0,11.5628811781
 06/05  06:00:00,67.5518987064,5.87586338853,4.66932291289,0.0,19.7275818095,37.2640762949,26.8387760248,15.2025960895,0.0,11.6361799353
 06/05  07:00:00,89.7507773352,6.30810880148,7.83126285771,0.0,24.3117294858,51.2795993405,33.6970683668,10.3263945689,0.0,23.3706737979
 06/05  08:00:00,77.0868349037,5.90314872983,6.84807338139,0.0,23.6694662846,40.6342015617,39.7060032465,4.2354752215,0.0,35.470528025
 06/05  09:00:00,74.5456027927,5.92386236296,9.29387592561,0.0,23.6694662846,35.6302164847,49.304243496,1.84087425444,18.025,29.4383692416
 06/05  10:00:00,55.6922841832,5.7389552191,8.22243952642,0.0,18.7433767983,22.9618409725,43.8371817398,2.31274944359,18.025,23.4994322963
 06/05  11:00:00,55.6382422826,5.73433486496,8.17552718891,0.0,18.7433767983,22.9618409725,49.4145108009,2.09961871988,18.025,29.289892081
 06/05  12:00:00,55.6372369289,5.74291926346,8.12249027123,0.0,18.5889407304,23.1597249699,44.1112563417,2.65690880556,18.025,23.4293475362
 06/05  13:00:00,56.238795506,5.78685376419,8.43361253381,0.0,18.7433767983,23.2517909448,41.7258112463,0.268206094935,18.025,23.4326051513
 06/05  14:00:00,56.6408553798,5.83163996477,8.79088498649,0.0,18.7433767983,23.2517909448,41.4753685456,0.0172456125108,18.025,23.4331229331
 06/05  15:00:00,56.4525570068,5.84803075352,8.87614416413,0.0,18.7433767983,22.9618409725,42.7299886914,1.26827515992,18.025,23.4367135315
 06/05  16:00:00,60.0135753665,5.84807012166,7.98579031194,0.0,18.7433767983,27.431320555,25.6521193794,1.85757250649,18.025,5.7695468729
 06/05  17:00:00,72.0647719539,6.09725604566,7.59928590176,0.0,17.6635504202,40.6971502883,13.9008336666,2.35217626192,0.0,11.5486574047
 06/05  18:00:00,79.2777829058,6.23292445081,8.17115091859,0.0,27.5259009287,37.3340067412,17.1286134046,5.50672276101,0.0,11.6218906436
 06/05  19:00:00,82.6410097758,6.37255612315,9.06983603481,0.0,33.8341110165,33.3544677425,18.6355104856,7.05875572244,0.0,11.5767547631
 06/05  20:00:00,94.1978581003,6.59699702236,10.3640871814,0.0,36.5179666069,38.8247702939,20.4311374024,8.85471810076,0.0,11.5764193016
 06/05  21:00:00,94.4750898866,6.63724558476,10.4635114475,0.0,32.965339924,36.8579353714,26.9074385735,9.46281353961,0.0,17.4446250339
 06/05  22:00:00,67.7597041668,6.21992619818,7.71304776616,0.0,25.6355707503,20.6438685092,21.1027090465,9.51013296103,0.0,11.5925760855
 06/05  23:00:00,45.2768618296,5.85551099202,5.14818233377,0.0,15.0252895274,11.7056064465,15.8999511184,10.1228197012,0.0,5.77713141724
 06/05  24:00:00,38.865480958,5.71226063525,3.90594106771,0.0,11.6412384099,10.0650221343,16.7190770599,10.9494276147,0.0,5.76964944522
 06/06  01:00:00,36.4660598089,5.6239375971,3.15568261195,0.0,10.0992000411,10.047477231,17.3014882767,11.5391128974,0.0,5.76237537926
 06/06  02:00:00,34.1099245448,5.56619402307,2.71684918989,0.0,8.25718729233,10.0299323277,17.5502009508,11.7877703131,0.0,5.7624306377
 06/06  03:00:00,33.9011813003,5.54021542762,2.53408644963,0.0,8.25718729233,10.0299323277,12.0204442629,12.0004442629,0.0,0.02
 06/06  04:00:00,35.3050471353,5.51580708397,2.35561086966,0.0,8.25718729233,11.6354268332,18.5611848889,12.7913744796,0.0,5.76981040928
 06/06  05:00:00,37.2359539799,5.52028409258,2.35395099422,0.0,12.1011305571,15.3678112995,25.5097993791,13.9478236079,0.0,11.5619757712
 06/06  06:00:00,67.9037881213,5.90973588304,4.98734716542,0.0,19.7275818095,37.2640762949,30.3331309573,12.8879868037,0.0,17.4451441536
 06/06  07:00:00,90.3835952696,6.36929947113,8.4029089411,0.0,24.3117294858,51.2795993405,26.4236990239,8.889990203,0.0,17.5337088209
 06/06  08:00:00,77.9056365403,5.96438922494,7.60564548848,0.0,23.6694662846,40.6342015617,37.7360309386,2.2693738476,0.0,35.466657091
 06/06  09:00:00,75.4300863844,5.98967641954,10.1125539754,0.0,23.6694662846,35.6302164847,48.203628701,0.736368577369,18.025,29.4422601236
 06/06  10:00:00,56.8369275793,5.82354496313,9.28249757173,0.0,18.7433767983,22.9618409725,48.5032637582,1.11084537883,18.025,29.3674183794
 06/06  11:00:00,57.7102296557,5.91790222273,10.0639505616,0.0,18.7433767983,22.9618409725,41.7554946661,0.294572981426,18.025,23.4359216847
 06/06  12:00:00,58.2704617105,5.99398109642,10.5046579653,0.0,18.5889407304,23.1597249699,42.0976539791,0.639179423251,18.025,23.4334745558
 06/06  13:00:00,58.721117139,6.03237472224,10.670414373,0.0,18.7433767983,23.2517909448,41.4675598915,0.00603757079998,18.025,23.4365223207
 06/06  14:00:00,58.6959407319,6.0480312891,10.6295804241,0.0,18.7433767983,23.2517909448,47.3155199815,0.0,18.025,29.2905199815
 06/06  15:00:00,57.7017952555,6.00408841759,9.96933263398,0.0,18.7433767983,22.9618409725,42.8035143491,1.35324665273,18.025,23.4252676964
 06/06  16:00:00,60.8019730225,5.97312866292,8.64913312071,0.0,18.7433767983,27.431320555,25.9893288659,2.19499926164,18.025,5.76932960424
 06/06  17:00:00,72.6069696142,6.1850659755,8.05368272809,0.0,17.6635504202,40.6971502883,8.15897191293,2.37478154144,0.0,5.78419037149
 06/06  18:00:00,80.2666002609,6.3544942472,9.03840621993,0.0,27.5259009287,37.3340067412,20.6202198922,3.19848027817,0.0,17.421739614
 06/06  19:00:00,83.7844451073,6.50701813597,10.078818579,0.0,33.8341110165,33.3544677425,15.8904970162,4.31644908476,0.0,11.5740479315
 06/06  20:00:00,94.9771079951,6.69322931431,11.0471111161,0.0,36.5179666069,38.8247702939,12.1509028143,6.35207589432,0.0,5.79882691997
 06/06  21:00:00,95.3205272011,6.73851212771,11.2076958316,0.0,32.965339924,36.8579353714,24.3197411248,6.87589644504,0.0,17.4438446798
 06/06  22:00:00,68.607401877,6.32333756238,8.4573420034,0.0,25.6355707503,20.6438685092,19.3073863934,7.71484445663,0.0,11.5925419368
 06/06  23:00:00,46.0240298012,5.94886826869,5.80199604537,0.0,15.0252895274,11.7056064465,14.7803048694,9.0033221424,0.0,5.77698272696
 06/06  24:00:00,39.6601543189,5.8067519559,4.60612710619,0.0,11.6412384099,10.0650221343,15.0972258128,9.32739770851,0.0,5.76982810433
 06/07  01:00:00,37.2382083661,5.71760427365,3.83416893832,0.0,10.0992000411,10.047477231,15.3478331702,9.58543490574,0.0,5.76239826441
 06/07  02:00:00,34.6533181952,5.6318594239,3.19457967047,0.0,8.25718729233,10.0299323277,15.579672235,9.81723582289,0.0,5.76243641207
 06/07  03:00:00,34.1350386068,5.57054954297,2.73761034574,0.0,8.25718729233,10.0299323277,16.8277568661,11.065282911,0.0,5.76247395511
 06/07  04:00:00,35.5963654877,5.55144990485,2.61129086585,0.0,8.25718729233,11.6354268332,17.1150419039,11.3457734595,0.0,5.76926844437
 06/07  05:00:00,37.62587756,5.56558439868,2.69858314456,0.0,12.1011305571,15.3678112995,17.2068573214,11.4154259421,0.0,5.79143137929
 06/07  06:00:00,68.7285019169,6.00654483703,5.71526544022,0.0,19.7275818095,37.2640762949,28.1066814212,10.6650316578,0.0,17.4416497634
 06/07  07:00:00,90.8884753226,6.42476196242,8.85233711623,0.0,24.3117294858,51.2795993405,31.2141092783,7.84467486016,0.0,23.3694344182
 06/07  08:00:00,77.9073162439,5.97061138656,7.60111215894,0.0,23.6694662846,40.6342015617,31.3402567684,1.78543406744,0.0,29.5548227009
 06/07  09:00:00,75.3873146988,6.0006881363,10.0587785449,0.0,23.6694662846,35.6302164847,47.5864397837,0.123588802934,18.025,29.4378509808
 06/07  10:00:00,57.0288644509,5.84393813037,9.45404803738,0.0,18.7433767983,22.9618409725,47.4127245765,0.0206202078777,18.025,29.3671043686
 06/07  11:00:00,57.6365348387,5.91792651411,9.99023595119,0.0,18.7433767983,22.9618409725,41.460723438,0.0,18.025,23.435723438
 06/07  12:00:00,58.7417535119,6.0234194139,10.9465117564,0.0,18.5889407304,23.1597249699,41.4608346429,0.0,18.025,23.4358346429
 06/07  13:00:00,59.5304578408,6.12657927018,11.3855547223,0.0,18.7433767983,23.2517909448,47.3089424562,0.0,18.025,29.2839424562
 06/07  14:00:00,60.4855582251,6.21559741326,12.251640418,0.0,18.7433767983,23.2517909448,41.4475841856,0.0,18.025,23.4225841856
 06/07  15:00:00,60.657001543,6.27078441815,12.6578459984,0.0,18.7433767983,22.9618409725,41.453511748,0.0,18.025,23.428511748
 06/07  16:00:00,65.1532568886,6.35014785237,12.6233974117,0.0,18.7433767983,27.431320555,23.7944518063,0.0,18.025,5.76945180634
 06/07  17:00:00,77.6602961914,6.64374199953,12.6483360617,0.0,17.6635504202,40.6971502883,5.78401780296,0.0,0.0,5.78401780296
 06/07  18:00:00,85.6043987541,6.87385391444,13.8568536834,0.0,27.5259009287,37.3340067412,17.4281798685,0.00692231750596,0.0,17.421257551
 06/07  19:00:00,89.3467143697,7.0610623777,15.0870531993,0.0,33.8341110165,33.3544677425,11.5756251694,0.0,0.0,11.5756251694
 06/07  20:00:00,100.122612092,7.23305958891,15.6527925041,0.0,36.5179666069,38.8247702939,11.8736274984,0.299147030687,0.0,11.5744804678
 06/07  21:00:00,99.4837849831,7.18787648945,14.9215988314,0.0,32.965339924,36.8579353714,13.8474148893,2.21312648632,0.0,11.634288403
 06/07  22:00:00,71.6807868296,6.66520981878,11.1888618599,0.0,25.6355707503,20.6438685092,17.1757484393,5.58379106424,0.0,11.591957375
 06/07  23:00:00,48.3149176513,6.20911384432,7.83264278171,0.0,15.0252895274,11.7056064465,19.7330174453,8.19922547733,0.0,11.533791968
 06/07  24:00:00,41.1533286686,5.98663181138,5.91942520417,0.0,11.6412384099,10.0650221343,15.9127613794,10.1430715523,0.0,5.76968982708
 06/08  01:00:00,38.4857611521,5.86586302506,4.93346693794,0.0,10.0992000411,10.047477231,9.67756400322,9.65756400322,0.0,0.02
 06/08  02:00:00,36.0199763011,5.78977666741,4.40332431975,0.0,8.25718729233,10.0299323277,13.8128503613,8.05049283644,0.0,5.76235752487
 06/08  03:00:00,35.5003368325,5.72547383446,3.94798664527,0.0,8.25718729233,10.0299323277,13.505095654,7.74271245588,0.0,5.76238319807
 06/08  04:00:00,36.8335876744,5.68732877356,3.71263708244,0.0,8.25718729233,11.6354268332,13.2107344862,7.44127343132,0.0,5.76946105486
 06/08  05:00:00,39.1903160702,5.72277623992,4.10583596044,0.0,12.1011305571,15.3678112995,12.3659378875,6.57449594907,0.0,5.79144193844
 06/08  06:00:00,71.5886324288,6.29826484815,8.28368940678,0.0,19.7275818095,37.2640762949,22.6946333952,5.25268465391,0.0,17.4419487413
 06/08  07:00:00,94.5021443236,6.7804672587,12.1103161005,0.0,24.3117294858,51.2795993405,25.7321985094,2.36392553207,0.0,23.3682729773
 06/08  08:00:00,82.3871932403,6.35590081023,11.6957108272,0.0,23.6694662846,40.6342015617,35.4616811416,0.00352146719962,0.0,35.4581596744
 06/08  09:00:00,79.9638289996,6.3778576099,14.2581290375,0.0,23.6694662846,35.6302164847,47.4631072503,0.0,18.025,29.4381072503
 06/08  10:00:00,61.880018592,6.2166077282,13.9325393214,0.0,18.7433767983,22.9618409725,41.5215964414,0.0,18.025,23.4965964414
 06/08  11:00:00,62.9398312434,6.3200604574,14.8914018456,0.0,18.7433767983,22.9618409725,41.4601362591,0.0,18.025,23.4351362591
 06/08  12:00:00,64.966730345,6.4684681929,16.7264421602,0.0,18.5889407304,23.1597249699,47.3162299093,0.0,18.025,29.2912299093
 06/08  13:00:00,67.3862702912,6.62687166841,18.7410811893,0.0,18.7433767983,23.2517909448,41.4450940696,0.0,18.025,23.4200940696
 06/08  14:00:00,67.8628976062,6.69235396336,19.1522268242,0.0,18.7433767983,23.2517909448,41.4482677991,0.0,18.025,23.4232677991
 06/08  15:00:00,67.195551436,6.7221057389,18.7450777377,0.0,18.7433767983,22.9618409725,41.4514544899,0.0,18.025,23.4264544899
 06/08  16:00:00,70.2629486747,6.71512628013,17.3681138698,0.0,18.7433767983,27.431320555,23.7944011913,0.0,18.025,5.7694011913
 06/08  17:00:00,83.4588077957,7.03207156219,18.0585227896,0.0,17.6635504202,40.6971502883,5.78368349602,0.0,0.0,5.78368349602
 06/08  18:00:00,91.0694040617,7.26082275915,18.9349004144,0.0,27.5259009287,37.3340067412,17.4208349678,0.0,0.0,17.4208349678
 06/08  19:00:00,92.7394155136,7.33652191093,18.2042997289,0.0,33.8341110165,33.3544677425,11.6116412339,0.0356346122331,0.0,11.5760066216
 06/08  20:00:00,102.216989187,7.43007990391,17.5501582927,0.0,36.5179666069,38.8247702939,12.229472528,0.65362286736,0.0,11.5758496606
 06/08  21:00:00,101.5696877,7.38773025212,16.8076603569,0.0,32.965339924,36.8579353714,13.1302317165,1.49535838809,0.0,11.6348733284
 06/08  22:00:00,74.2886755014,6.90855873419,13.553410146,0.0,25.6355707503,20.6438685092,19.3265156169,1.94995071383,0.0,17.3765649031
 06/08  23:00:00,50.7964468696,6.4313899316,10.0919009573,0.0,15.0252895274,11.7056064465,8.58523133772,2.80833752232,0.0,5.7768938154
 06/08  24:00:00,43.6040875693,6.21303522083,8.14378440476,0.0,11.6412384099,10.0650221343,10.972720309,5.20332400351,0.0,5.76939630548
 06/09  01:00:00,40.3014843325,6.0405640808,6.57449187909,0.0,10.0992000411,10.047477231,7.11308980497,7.09308980497,0.0,0.02
 06/09  02:00:00,37.0683047428,5.89987352515,5.34155896673,0.0,8.25718729233,10.0299323277,14.0825506585,8.32010601269,0.0,5.76244464584
 06/09  03:00:00,36.0975696354,5.79483526922,4.47586068947,0.0,8.25718729233,10.0299323277,15.2117895022,9.45078082106,0.0,5.76100868116
 06/09  04:00:00,37.2135755987,5.73525930781,4.04469833749,0.0,8.25718729233,11.6354268332,14.795377297,9.02586925744,0.0,5.7695080396
 06/09  05:00:00,39.8037165319,5.79680394287,4.64521522045,0.0,12.1011305571,15.3678112995,12.6920511998,6.90126660082,0.0,5.790784599
 06/09  06:00:00,73.0400398497,6.443649639,9.58972378095,0.0,19.7275818095,37.2640762949,21.059929924,3.61838480547,0.0,17.4415451185
 06/09  07:00:00,95.9677751938,6.91157173544,13.4448577196,0.0,24.3117294858,51.2795993405,24.8863523316,1.51863164841,0.0,23.3677206832
 06/09  08:00:00,84.0241939998,6.4800246373,13.2085981208,0.0,23.6694662846,40.6342015617,35.4651642317,0.00942319389728,0.0,35.4557410378
 06/09  09:00:00,82.6671890541,6.54624074239,16.7931131238,0.0,23.6694662846,35.6302164847,47.4642032183,0.0,18.025,29.4392032183
 06/09  10:00:00,64.4295732518,6.37371171343,16.3249959625,0.0,18.7433767983,22.9618409725,41.5199849191,0.0,18.025,23.4949849191
 06/09  11:00:00,65.9043713732,6.48720013122,17.6888061632,0.0,18.7433767983,22.9618409725,41.4585421291,0.0,18.025,23.4335421291
 06/09  12:00:00,67.4919046747,6.62187965905,19.0982091509,0.0,18.5889407304,23.1597249699,41.4600122782,0.0,18.025,23.4350122782
 06/09  13:00:00,70.6649232473,6.80587899127,21.8407293593,0.0,18.7433767983,23.2517909448,47.3023229345,0.0,18.025,29.2773229344
 06/09  14:00:00,71.614419653,6.89915298548,22.6969537535,0.0,18.7433767983,23.2517909448,41.4461933211,0.0,18.025,23.4211933211
 06/09  15:00:00,71.0964864636,6.9388456031,22.429277017,0.0,18.7433767983,22.9618409725,41.4492323952,0.0,18.025,23.4242323952
 06/09  16:00:00,76.4393432777,7.03780140004,23.2218374983,0.0,18.7433767983,27.431320555,23.7943461431,0.0,18.025,5.76934614313
 06/09  17:00:00,89.1617413029,7.33522673048,23.4583075929,0.0,17.6635504202,40.6971502883,5.7838158038,0.0,0.0,5.7838158038
 06/09  18:00:00,95.3708660541,7.52060640834,22.9765892548,0.0,27.5259009287,37.3340067412,17.4199555581,0.0,0.0,17.4199555581
 06/09  19:00:00,97.2904252775,7.65516308386,22.4366786618,0.0,33.8341110165,33.3544677425,11.5748718344,0.0,0.0,11.5748718344
 06/09  20:00:00,105.4391546,7.70459456913,20.4978146877,0.0,36.5179666069,38.8247702939,11.6416998103,0.0657594601576,0.0,11.5759403502
 06/09  21:00:00,103.373224577,7.57145219708,18.4274863295,0.0,32.965339924,36.8579353714,12.6085588428,0.974146447248,0.0,11.6344123956
 06/09  22:00:00,75.4374776402,7.03833593712,14.5724440352,0.0,25.6355707503,20.6438685092,13.5069163445,1.91523069411,0.0,11.5916856504
 06/09  23:00:00,51.9103040653,6.56374282835,11.0734094987,0.0,15.0252895274,11.7056064465,13.6300194683,2.09658885391,0.0,11.5334306143
 06/09  24:00:00,44.7565841254,6.33698255841,9.17233763715,0.0,11.6412384099,10.0650221343,8.26560279975,2.4959896367,0.0,5.76961316304
 06/10  01:00:00,44.6960570057,6.21323889651,8.03691173689,0.0,12.8411359301,10.0650221343,3.52657954216,3.50657954216,0.0,0.02
 06/10  02:00:00,38.6711006988,6.05465107675,6.78957949189,0.0,8.25718729233,10.0299323277,9.96976452417,4.20741710216,0.0,5.76234742201
 06/10  03:00:00,37.8002459342,5.96054409878,6.01283148272,0.0,8.25718729233,10.0299323277,10.3219508393,4.56002471013,0.0,5.76192612914
 06/10  04:00:00,38.3466848917,5.85909840362,5.05397233951,0.0,8.25718729233,11.6354268332,12.6489640514,6.8794741966,0.0,5.76948985475
 06/10  05:00:00,36.24537481,5.78806492117,4.51725970662,0.0,8.71707943955,15.3327214929,13.6434560621,7.86669479762,0.0,5.77676126444
 06/10  06:00:00,55.8575509209,5.93445386024,5.7707653274,0.0,18.5082010057,25.6353820695,18.4020878931,6.84080219591,0.0,11.5612856972
 06/10  07:00:00,76.0814961635,6.37451036846,9.21864795922,0.0,19.4083231844,41.0650158608,16.5915745684,4.95788102997,0.0,11.6336935385
 06/10  08:00:00,106.051030168,6.9024984319,14.7828950167,0.0,26.3286599382,57.9988325916,42.0227398447,0.395841463206,0.0,41.6268983815
 06/10  09:00:00,91.4055882663,6.66069451832,15.533897527,0.0,26.3286599382,42.8504436482,53.4808358214,0.0,18.025,35.4558358214
 06/10  10:00:00,64.6113356,6.26058805189,13.1341768034,0.0,21.7447113004,23.4437158914,47.4937926897,0.0304799790206,18.025,29.4383127107
 06/10  11:00:00,62.4217085705,6.29891427488,13.3682302668,0.0,19.3027497915,23.426170988,41.5145456926,0.0,18.025,23.4895456926
 06/10  12:00:00,63.8026883531,6.4282586018,14.4779597888,0.0,19.1483137236,23.7250123474,41.4584385356,0.0,18.025,23.4334385356
 06/10  13:00:00,65.6142592209,6.55918609327,16.013056254,0.0,19.3027497915,23.7161209604,47.3051606589,0.0,18.025,29.2801606589
 06/10  14:00:00,67.5482319882,6.61996585847,17.8862536585,0.0,19.3027497915,23.7161209604,41.4441198571,0.0,18.025,23.4191198571
 06/10  15:00:00,68.8368495269,6.77573239126,19.3090543379,0.0,19.3027497915,23.426170988,41.4470008954,0.0,18.025,23.4220008954
 06/10  16:00:00,73.4660488492,6.81581351184,19.4468324976,0.0,19.3027497915,27.8956505705,23.7942847,0.0,18.025,5.76928470002
 06/10  17:00:00,80.9159968011,7.00074288532,18.0892455369,0.0,18.2229234133,37.5968344597,5.77662662368,0.0,0.0,5.77662662368
 06/10  18:00:00,94.9182493465,7.25519690798,17.8836239966,0.0,32.690315043,37.0816133363,5.78376776021,0.0,0.0,5.78376776021
 06/10  19:00:00,95.3000833606,7.38641315983,18.0223134053,0.0,36.8143715336,33.066984531,11.595708568,0.0197264204045,0.0,11.5759821476
 06/10  20:00:00,102.699542067,7.51496800858,18.1691384908,0.0,36.3493007332,38.7721355839,12.9250899735,1.35148101021,0.0,11.5736089633
 06/10  21:00:00,104.899309596,7.40262052192,16.9471181831,0.0,36.1807251679,36.8228455648,14.3552969249,2.77890315298,0.0,11.5763937719
 06/10  22:00:00,79.8304385666,6.94107403957,13.6593859606,0.0,31.0351095914,20.6438685092,21.3387634789,3.89759802727,0.0,17.4411654516
 06/10  23:00:00,53.4488913443,6.47540073045,10.2980521604,0.0,17.4250845679,11.7056064465,10.747695789,4.95653126024,0.0,5.79116452879
 06/10  24:00:00,45.3171090182,6.27841290725,8.59153845174,0.0,12.8411359301,10.0650221343,11.537684752,5.76815164519,0.0,5.7695331068
 06/11  01:00:00,43.8978217167,6.12774766515,7.20474586721,0.0,12.925468867,10.100111941,12.9177993079,7.15558074483,0.0,5.76221856308
 06/11  02:00:00,37.5553896489,5.94614185752,5.66295726863,0.0,8.34152022915,10.0650221343,14.3932455887,8.63117249845,0.0,5.76207309025
 06/11  03:00:00,36.4544407238,5.8275440301,4.68060788576,0.0,8.34152022915,10.0650221343,16.0398611157,10.2782183781,0.0,5.76164273756
 06/11  04:00:00,37.3648752822,5.7493111659,4.06253148245,0.0,8.34152022915,11.6705166398,11.2367732372,11.2167732372,0.0,0.02
 06/11  05:00:00,35.6983049872,5.71822555822,3.92061002837,0.0,8.80141237637,15.3678112995,22.3516919711,10.8189406735,0.0,11.5327512976
 06/11  06:00:00,56.1179871992,5.96193055738,6.00373238866,0.0,18.5082010057,25.6353820695,12.8322482178,7.04118662718,0.0,5.79106159064
 06/11  07:00:00,77.1829723,6.44306635144,10.1321558854,0.0,19.4926561212,41.1001056674,19.5816593701,2.14249517611,0.0,17.439164194
 06/11  08:00:00,109.151317718,7.105669057,17.68002874,0.0,26.3286599382,57.9988325916,41.6350202098,0.0113814788104,0.0,41.623638731
 06/11  09:00:00,97.3370100918,7.02642378577,21.2190216753,0.0,26.2443270014,42.8153538416,47.5695218421,0.0,18.025,29.5445218421
 06/11  10:00:00,73.0842689724,6.75230496097,21.1154012628,0.0,21.7447113004,23.4437158914,47.4594917206,0.0,18.025,29.4344917206
 06/11  11:00:00,70.5714336927,6.7610521185,20.9961115782,0.0,19.3449162599,23.4437158914,47.3851427936,0.0,18.025,29.3601427936
 06/11  12:00:00,69.2796792991,6.70521759194,19.6182855378,0.0,19.190480192,23.7425572507,41.4516997947,0.0,18.025,23.4266997947
 06/11  13:00:00,69.4016702207,6.69085060838,19.7285197402,0.0,19.260583323,23.698576057,41.4541496907,0.0,18.025,23.4291496907
 06/11  14:00:00,68.2524636084,6.65184356309,18.6183187907,0.0,19.260583323,23.698576057,41.4568002978,0.0,18.025,23.4318002978
 06/11  15:00:00,65.8735786046,6.55989633489,16.6213312223,0.0,19.260583323,23.4086260847,47.308189844,0.0,18.025,29.283189844
 06/11  16:00:00,68.1896767874,6.44988972449,14.596108383,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,75.6526397414,6.58806846295,13.2982826492,0.0,18.1807569449,37.5792895564,11.5326784213,0.0,0.0,11.5326784213
 06/11  18:00:00,91.1373611428,6.87112361688,14.6062414113,0.0,32.6059821062,37.0465235296,5.7925279907,0.00880066528662,0.0,5.78372732541
 06/11  19:00:00,91.8541016541,6.99940604737,14.9633471139,0.0,36.8143715336,33.066984531,11.8480229111,0.271816307738,0.0,11.5762066034
 06/11  20:00:00,100.494982265,7.21498233301,16.1451507513,0.0,36.43363367,38.8072253906,12.5813606764,1.00624816956,0.0,11.5751125068
 06/11  21:00:00,103.534723211,7.20429269199,15.900290302,0.0,36.0963922311,36.7877557581,12.7537318773,1.17765195759,0.0,11.5760799197
 06/11  22:00:00,78.9237411215,6.78858091271,13.0246178712,0.0,30.9507766546,20.6087787026,12.9425589647,1.30881903555,0.0,11.6337399291
 06/11  23:00:00,53.0890889151,6.37133180226,10.0423226623,0.0,17.4250845679,11.7056064465,12.9691121586,1.40718809834,0.0,11.5619240603
 06/11  24:00:00,45.49911786,6.22158674028,8.71095420434,0.0,12.925468867,10.100111941,7.26233217763,1.49422615245,0.0,5.76810602518
 06/12  01:00:00,41.1457894709,6.07196373913,7.38740353929,0.0,10.0992000411,10.047477231,7.89562915935,2.13361224021,0.0,5.76201691915
 06/12  02:00:00,38.219184053,5.96205062933,6.43027114911,0.0,8.25718729233,10.0299323277,2.66556644528,2.64556644528,0.0,0.02
 06/12  03:00:00,37.5665434674,5.89654567045,5.84313436758,0.0,8.25718729233,10.0299323277,8.64895687052,2.88694915475,0.0,5.76200771577
 06/12  04:00:00,38.4151756483,5.82454142793,5.15702817823,0.0,8.25718729233,11.6354268332,9.95995417631,4.19098535912,0.0,5.7689688172
 06/12  05:00:00,40.5137991882,5.84770268355,5.30441652908,0.0,12.1011305571,15.3678112995,16.2933887325,4.7323308917,0.0,11.5610578408
 06/12  06:00:00,73.4936470486,6.47831642663,10.0086962469,0.0,19.7275818095,37.2640762949,15.0188743116,3.3851914853,0.0,11.6336828263
 06/12  07:00:00,96.3167242515,6.93390115471,13.7715270372,0.0,24.3117294858,51.2795993405,24.5040512376,1.13894206738,0.0,23.3651091703
 06/12  08:00:00,84.1159580238,6.46777410992,13.312643715,0.0,23.6694662846,40.6342015617,35.4643999194,0.0109926444876,0.0,35.4534072749
 06/12  09:00:00,82.1452551216,6.49782708848,16.3196155151,0.0,23.6694662846,35.6302164847,47.4523432421,0.0,18.025,29.4273432421
 06/12  10:00:00,63.5245886312,6.30867302859,15.4850666988,0.0,18.7433767983,22.9618409725,41.5167534469,0.0,18.025,23.4917534469
 06/12  11:00:00,64.2446583926,6.3955271697,16.1207769577,0.0,18.7433767983,22.9618409725,41.45679373,0.0,18.025,23.43179373
 06/12  12:00:00,65.5231355359,6.51584232076,17.2354888833,0.0,18.5889407304,23.1597249699,47.3026643509,0.0,18.025,29.2776643509
 06/12  13:00:00,67.2825114414,6.64044606722,18.6237632667,0.0,18.7433767983,23.2517909448,41.441846787,0.0,18.025,23.416846787
 06/12  14:00:00,68.5340146808,6.73718942034,19.7785229605,0.0,18.7433767983,23.2517909448,41.4444257567,0.0,18.025,23.4194257567
 06/12  15:00:00,68.6853063573,6.80943341849,20.1475198361,0.0,18.7433767983,22.9618409725,41.4469988776,0.0,18.025,23.4219988776
 06/12  16:00:00,73.0069088924,6.88191151293,19.9453040162,0.0,18.7433767983,27.431320555,23.7940929961,0.0,18.025,5.76909299606
 06/12  17:00:00,85.0129044559,7.14088802925,19.5038261434,0.0,17.6635504202,40.6971502883,5.78358180772,0.0,0.0,5.78358180772
 06/12  18:00:00,91.7030010588,7.329294375,19.5000676051,0.0,27.5259009287,37.3340067412,17.4182181103,0.0,0.0,17.4182181103
 06/12  19:00:00,94.4788259522,7.46235511127,19.8179101276,0.0,33.8341110165,33.3544677425,11.5738866089,0.0,0.0,11.5738866089
 06/12  20:00:00,104.694080825,7.61399984106,19.8433579835,0.0,36.5179666069,38.8247702939,11.5725401077,0.0,0.0,11.5725401077
 06/12  21:00:00,103.576201686,7.54855761058,18.6533928085,0.0,32.965339924,36.8579353714,11.6326982004,0.0,0.0,11.6326982004
 06/12  22:00:00,75.1472114566,7.00442475721,14.3161151339,0.0,25.6355707503,20.6438685092,11.6814951252,0.0923109526292,0.0,11.5891841726
 06/12  23:00:00,51.8471713532,6.55575760074,11.0182764946,0.0,15.0252895274,11.7056064465,11.6376296335,0.104671694722,0.0,11.5329579388
 06/12  24:00:00,44.7296716552,6.3359809378,9.14643842142,0.0,11.6412384099,10.0650221343,0.888639356777,0.868639356777,0.0,0.02
 06/13  01:00:00,41.5316173144,6.16416305918,7.68103654166,0.0,10.0992000411,10.047477231,7.30611815973,1.54389431651,0.0,5.76222384322
 06/13  02:00:00,38.6418050549,6.05329886806,6.76164414947,0.0,8.25718729233,10.0299323277,7.4055979324,1.64340121238,0.0,5.76219672002
 06/13  03:00:00,37.4198908903,5.92153798297,5.67149122179,0.0,8.25718729233,10.0299323277,8.73819283492,2.9760241328,0.0,5.76216870212
 06/13  04:00:00,38.4938007365,5.86482224199,5.19537669744,0.0,8.25718729233,11.6354268332,10.2335499794,4.46475510625,0.0,5.76879487313
 06/13  05:00:00,40.8649165024,5.90773613653,5.59551034265,0.0,12.1011305571,15.3678112995,10.0212251115,4.23066728091,0.0,5.79055783054
 06/13  06:00:00,72.9934172173,6.46019394427,9.52659933168,0.0,19.7275818095,37.2640762949,21.0756674402,3.63787918887,0.0,17.4377882513
 06/13  07:00:00,94.9944580504,6.85118075817,12.5319943034,0.0,24.3117294858,51.2795993405,26.1144473426,2.75224759879,0.0,23.3621997438
 06/13  08:00:00,81.56703558,6.31717997796,10.9143265859,0.0,23.6694662846,40.6342015617,30.2375030002,0.691706374154,0.0,29.5457966261
 06/13  09:00:00,77.4589993063,6.19626194793,11.9349344448,0.0,23.6694662846,35.6302164847,48.7663386842,1.31031220305,18.025,29.4310264812
 06/13  10:00:00,57.4114309449,5.89356126684,9.78702389984,0.0,18.7433767983,22.9618409725,50.2493006789,2.86840273219,18.025,29.3558979467
 06/13  11:00:00,56.6320650557,5.83262698078,9.07108819285,0.0,18.7433767983,22.9618409725,44.8514992197,3.39761329228,18.025,23.4288859274
 06/13  12:00:00,56.2863650536,5.80803414844,8.70653419319,0.0,18.5889407304,23.1597249699,46.1430411908,4.6916173284,18.025,23.4264238624
 06/13  13:00:00,56.6003643604,5.81784233032,8.76422193423,0.0,18.7433767983,23.2517909448,43.2609128353,1.80962181323,18.025,23.426291022
 06/13  14:00:00,57.4465226986,5.86995968943,9.55826196599,0.0,18.7433767983,23.2517909448,41.9847787077,0.532799143292,18.025,23.4269795644
 06/13  15:00:00,58.6705424661,5.97404780324,10.9681435058,0.0,18.7433767983,22.9618409725,41.663462623,0.209148723473,18.025,23.4293138995
 06/13  16:00:00,62.0427217377,5.96892239204,9.89411441858,0.0,18.7433767983,27.431320555,24.851008653,1.05698499107,18.025,5.76902366193
 06/13  17:00:00,73.8636930515,6.23020906744,9.26529923145,0.0,17.6635504202,40.6971502883,13.0206622444,1.47391274782,0.0,11.5467494966
 06/13  18:00:00,81.9019566939,6.45465769502,10.5736757558,0.0,27.5259009287,37.3340067412,13.8157455905,2.19761010467,0.0,11.6181354859
 06/13  19:00:00,85.7189698561,6.63817493972,11.8822379448,0.0,33.8341110165,33.3544677425,13.8551205918,2.27981000151,0.0,11.5753105903
 06/13  20:00:00,97.1876426055,6.85740402361,13.0935234089,0.0,36.5179666069,38.8247702939,16.1625313514,4.58746830554,0.0,11.5750630459
 06/13  21:00:00,97.4562516051,6.90088855699,13.1811240474,0.0,32.965339924,36.8579353714,22.7266857005,5.28693073227,0.0,17.4397549682
 06/13  22:00:00,70.8420968562,6.49438415166,10.5210497567,0.0,25.6355707503,20.6438685092,16.0516532569,4.46223440004,0.0,11.5894188569
 06/13  23:00:00,48.9645320216,6.17853732135,8.51286387345,0.0,15.0252895274,11.7056064465,7.73880730129,1.96237567899,0.0,5.7764316223
 06/13  24:00:00,42.5668742775,6.03044861731,7.28917650542,0.0,11.6412384099,10.0650221343,7.41407681524,1.64474097019,0.0,5.76933584505
 06/14  01:00:00,39.8447164309,5.92217098311,6.23612956069,0.0,10.0992000411,10.047477231,8.56196845753,2.80015127764,0.0,5.76181717989
 06/14  02:00:00,36.8494349138,5.81622342009,5.20635519558,0.0,8.25718729233,10.0299323277,4.39101245534,4.37101245534,0.0,0.02
 06/14  03:00:00,36.28663816,5.7737015052,4.68607789357,0.0,8.25718729233,10.0299323277,11.3424920572,5.58168845104,0.0,5.76080360611
 06/14  04:00:00,37.7818148024,5.75649695187,4.5917188787,0.0,8.25718729233,11.6354268332,10.7650431344,4.99677230091,0.0,5.76827083349
 06/14  05:00:00,40.26401879,5.80530207665,5.09705132826,0.0,12.1011305571,15.3678112995,15.3767226647,3.81615228868,0.0,11.560570376
 06/14  06:00:00,73.1408911505,6.42399026924,9.71029144826,0.0,19.7275818095,37.2640762949,14.3481541233,2.71572653408,0.0,11.6324275892
 06/14  07:00:00,96.2752714612,6.91693726393,13.7470648514,0.0,24.3117294858,51.2795993405,24.4878087903,1.12606855429,0.0,23.361740236
 06/14  08:00:00,84.3212149548,6.45723826109,13.5284577517,0.0,23.6694662846,40.6342015617,35.4550268847,0.00984861156718,0.0,35.4451782732
 06/14  09:00:00,82.1355642653,6.48681092848,16.3209558981,0.0,23.6694662846,35.6302164847,47.4525657692,0.0,18.025,29.4275657692
 06/14  10:00:00,63.4484197611,6.28377773885,15.4338042995,0.0,18.7433767983,22.9618409725,41.5138053654,0.0,18.025,23.4888053654
 06/14  11:00:00,63.8468046248,6.35455274474,15.76390567,0.0,18.7433767983,22.9618409725,41.4532715481,0.0,18.025,23.4282715481
 06/14  12:00:00,65.9619913575,6.47882694316,17.7113694744,0.0,18.5889407304,23.1597249699,41.4535921771,0.0,18.025,23.4285921771
 06/14  13:00:00,68.53974942,6.62743826015,19.8940129441,0.0,18.7433767983,23.2517909448,41.4545191892,0.0,18.025,23.4295191892
 06/14  14:00:00,70.8508250736,6.7539565334,22.0785707544,0.0,18.7433767983,23.2517909448,47.3011599085,0.0,18.025,29.2761599085
 06/14  15:00:00,69.7779075988,6.78267496638,21.2668879969,0.0,18.7433767983,22.9618409725,41.4392124955,0.0,18.025,23.4142124955
 06/14  16:00:00,72.7180460775,6.78476906238,19.753597611,0.0,18.7433767983,27.431320555,23.7938428705,0.0,18.025,5.76884287053
 06/14  17:00:00,83.7255691051,7.00759573675,18.3497984357,0.0,17.6635504202,40.6971502883,5.78214436848,0.0,0.0,5.78214436848
 06/14  18:00:00,90.1114508743,7.18629054018,18.0515452037,0.0,27.5259009287,37.3340067412,15.4686601268,0.0,0.0,15.4686601268
 06/14  19:00:00,93.0203756324,7.30681010638,18.5150180084,0.0,33.8341110165,33.3544677425,7.73739718183,0.0,0.0,7.73739718183
 06/14  20:00:00,102.929530963,7.42626919012,18.2665570526,0.0,36.5179666069,38.8247702939,11.7313623609,0.15749713754,0.0,11.5738652234
 06/14  21:00:00,101.87919112,7.36832437756,17.1366367944,0.0,32.965339924,36.8579353714,18.3685228006,0.930932461989,0.0,17.4375903386
 06/14  22:00:00,74.0339891261,6.85081033929,13.3565247545,0.0,25.6355707503,20.6438685092,13.4641875595,1.87445986551,0.0,11.589727694
 06/14  23:00:00,51.258898788,6.44875653878,10.5370164317,0.0,15.0252895274,11.7056064465,7.16063505912,1.38442063593,0.0,5.77621442319
 06/14  24:00:00,45.031487013,6.3088733332,9.4753684455,0.0,11.6412384099,10.0650221343,6.51705975094,0.748258747316,0.0,5.76880100362
 06/15  01:00:00,42.303298116,6.18909439432,8.42778968224,0.0,10.0992000411,10.047477231,6.68216725079,0.920157182766,0.0,5.76201006802
 06/15  02:00:00,38.7710206053,6.02882443365,6.91534126067,0.0,8.25718729233,10.0299323277,7.10104578559,1.33907776195,0.0,5.76196802365
 06/15  03:00:00,37.805070328,5.94084052313,6.03737596086,0.0,8.25718729233,10.0299323277,1.94498364079,1.92498364079,0.0,0.02
 06/15  04:00:00,39.0964967936,5.9038242603,5.75907741407,0.0,8.25718729233,11.6354268332,8.83878020083,3.06964145339,0.0,5.76913874744
 06/15  05:00:00,41.3461258361,5.93288802623,6.05157828933,0.0,12.1011305571,15.3678112995,14.4622334595,2.90155265625,0.0,11.5606808032
 06/15  06:00:00,73.8482692741,6.52218507271,10.3194826007,0.0,19.7275818095,37.2640762949,19.8708570016,2.43198878658,0.0,17.438868215
 06/15  07:00:00,95.9618433541,6.92622284614,13.4243707713,0.0,24.3117294858,51.2795993405,19.4878897212,1.96174799911,0.0,17.5261417221
 06/15  08:00:00,82.5220205305,6.38403667507,11.8024747299,0.0,23.6694662846,40.6342015617,35.4428641916,0.0,0.0,35.4428641916
 06/15  09:00:00,79.1130244852,6.33005609798,13.4551785275,0.0,23.6694662846,35.6302164847,47.4482147399,0.0,18.025,29.4232147399
 06/15  10:00:00,59.7915608651,6.08215195431,11.9785770717,0.0,18.7433767983,22.9618409725,41.7722060528,0.260291045253,18.025,23.4869150076
 06/15  11:00:00,60.5231651226,6.16634469267,12.6284776273,0.0,18.7433767983,22.9618409725,41.4528289249,0.0,18.025,23.4278289249
 06/15  12:00:00,62.0588401851,6.26033189216,14.0267145432,0.0,18.5889407304,23.1597249699,43.2884134879,0.0,18.025,25.2634134879
 06/15  13:00:00,61.6508967579,6.24000806473,13.3925965536,0.0,18.7433767983,23.2517909448,45.4589119506,0.0,18.025,27.4339119506
 06/15  14:00:00,63.096184679,6.37278839951,14.7051051684,0.0,18.7433767983,23.2517909448,41.4390713194,0.0,18.025,23.4140713194
 06/15  15:00:00,62.8899763982,6.39464077028,14.7669942357,0.0,18.7433767983,22.9618409725,41.4445680261,0.0,18.025,23.4195680261
 06/15  16:00:00,66.9899837476,6.44098815746,14.3693154709,0.0,18.7433767983,27.431320555,23.7939419779,0.0,18.025,5.76894197789
 06/15  17:00:00,78.8101913753,6.68089846024,13.7611214402,0.0,17.6635504202,40.6971502883,5.7832870561,0.0,0.0,5.7832870561
 06/15  18:00:00,85.8979430483,6.8650530849,14.1592829309,0.0,27.5259009287,37.3340067412,17.4166444083,0.0,0.0,17.4166444083
 06/15  19:00:00,88.6789956398,6.98921665797,14.4912392556,0.0,33.8341110165,33.3544677425,6.74652421211,0.949609496067,0.0,5.79691471604
 06/15  20:00:00,99.394979904,7.15096060474,15.0073212314,0.0,36.5179666069,38.8247702939,14.9239969957,3.34917156512,0.0,11.5748254306
 06/15  21:00:00,98.8220232385,7.10687795472,14.3409284952,0.0,32.965339924,36.8579353714,22.6443627603,5.20660451588,0.0,17.4377582444
 06/15  22:00:00,71.3890260446,6.61982148359,10.9425581958,0.0,25.6355707503,20.6438685092,18.1446050423,6.55486422397,0.0,11.5897408183
 06/15  23:00:00,48.2396875291,6.18472897308,7.78183714091,0.0,15.0252895274,11.7056064465,13.6510551161,7.87494234196,0.0,5.77611277409
 06/15  24:00:00,41.3456762771,5.98818778934,6.11024713966,0.0,11.6412384099,10.0650221343,14.6376637979,8.86855452983,0.0,5.76910926803
 06/16  01:00:00,38.3985237839,5.8482874602,4.8638252276,0.0,10.0992000411,10.047477231,15.8551407856,10.0930903568,0.0,5.76205042876
 06/16  02:00:00,35.4979093585,5.72790180346,3.9431545134,0.0,8.25718729233,10.0299323277,17.1177929622,11.3557958343,0.0,5.76199712789
 06/16  03:00:00,34.8040832972,5.64628525522,3.3309473245,0.0,8.25718729233,10.0299323277,12.1121730074,12.0921730074,0.0,0.02
 06/16  04:00:00,36.015051515,5.59790144955,2.98355899527,0.0,8.25718729233,11.6354268332,18.6758724293,12.9067860523,0.0,5.76908637695
 06/16  05:00:00,38.2135869032,5.62841670919,3.2235174766,0.0,12.1011305571,15.3678112995,23.512806543,11.9520424548,0.0,11.5607640882
 06/16  06:00:00,70.3752843336,6.17977378955,7.18891949555,0.0,19.7275818095,37.2640762949,26.670128256,9.23148636699,0.0,17.438641889
 06/16  07:00:00,93.4226444914,6.66739469955,11.144016443,0.0,24.3117294858,51.2795993405,22.2076315557,4.682749487,0.0,17.5248820687
 06/16  08:00:00,80.919807216,6.22110730132,10.3632003434,0.0,23.6694662846,40.6342015617,35.5658719486,0.124494710475,0.0,35.4413772381
 06/16  09:00:00,78.4401819172,6.23764937611,12.8747515331,0.0,23.6694662846,35.6302164847,47.4459141028,0.0,18.025,29.4209141028
 06/16  10:00:00,60.1382523835,6.07796377148,12.3294615398,0.0,18.7433767983,22.9618409725,41.5127394927,0.0,18.025,23.4877394927
 06/16  11:00:00,61.3408797404,6.20147985387,13.4110606208,0.0,18.7433767983,22.9618409725,41.4528064356,0.0,18.025,23.4278064356
 06/16  12:00:00,62.89485695,6.28614777084,14.8369191722,0.0,18.5889407304,23.1597249699,47.3020388433,0.0,18.025,29.2770388433
 06/16  13:00:00,61.6907679117,6.26380678165,13.4086750057,0.0,18.7433767983,23.2517909448,41.4653631546,0.0177404001358,18.025,23.4226227545
 06/16  14:00:00,59.8182910809,6.10600706411,11.693995065,0.0,18.7433767983,23.2517909448,41.4981022076,0.0594387940124,18.025,23.4136634136
 06/16  15:00:00,59.1465588645,6.08227099381,11.335949923,0.0,18.7433767983,22.9618409725,42.199028413,0.758412144751,18.025,23.4156162682
 06/16  16:00:00,64.262413889,6.20067300883,11.882064069,0.0,18.7433767983,27.431320555,23.8297282762,0.0361330444696,18.025,5.76859523171
 06/16  17:00:00,77.5731343903,6.52509139897,12.6798768952,0.0,17.6635504202,40.6971502883,5.78300864901,0.0,0.0,5.78300864901
 06/16  18:00:00,85.1165189996,6.71391497013,13.5290071127,0.0,27.5259009287,37.3340067412,17.416178411,0.0,0.0,17.416178411
 06/16  19:00:00,88.2136684824,6.86456299443,14.1505726915,0.0,33.8341110165,33.3544677425,5.79566441195,0.0,0.0,5.79566441195
 06/16  20:00:00,98.7348974096,7.03959228462,14.4586151032,0.0,36.5179666069,38.8247702939,12.4798640032,0.905325583199,0.0,11.57453842
 06/16  21:00:00,98.1931993261,7.0141910439,13.8048029514,0.0,32.965339924,36.8579353714,20.1817579328,2.74545318261,0.0,17.4363047502
 06/16  22:00:00,71.0448173196,6.56053235729,10.657647133,0.0,25.6355707503,20.6438685092,15.8404385018,4.25112839634,0.0,11.5893101055
 06/16  23:00:00,48.0565280527,6.14602966233,7.63738175579,0.0,15.0252895274,11.7056064465,11.0522631516,5.27603892618,0.0,5.7762242254
 06/16  24:00:00,41.184704909,5.95574787619,5.98171948599,0.0,11.6412384099,10.0650221343,12.3762957168,6.60719748675,0.0,5.76909823007
 06/17  01:00:00,41.244963784,5.85296085151,4.94611382728,0.0,12.8411359301,10.0650221343,14.0789360554,8.31703310584,0.0,5.7619029496
 06/17  02:00:00,35.3860256578,5.71385796477,3.84531763851,0.0,8.25718729233,10.0299323277,15.4509571826,9.68911788324,0.0,5.76183929938
 06/17  03:00:00,34.5522676709,5.61793079964,3.10748897599,0.0,8.25718729233,10.0299323277,11.9100530627,11.8900530627,0.0,0.02
 06/17  04:00:00,35.7322109939,5.56839391159,2.73022971281,0.0,8.25718729233,11.6354268332,20.0837999223,14.314743151,0.0,5.76905677128
 06/17  05:00:00,34.1050110749,5.55187484078,2.61311813552,0.0,8.71707943955,15.3327214929,20.2829869688,14.5069782628,0.0,5.77600870595
 06/17  06:00:00,53.7068052877,5.70262963467,3.8518895061,0.0,18.5082010057,25.6353820695,22.040305536,10.4797507186,0.0,11.5605548174
 06/17  07:00:00,73.7533133996,6.11330673239,7.15174700229,0.0,19.4083231844,41.0650158608,23.3760593435,5.93837601306,0.0,17.4376833305
 06/17  08:00:00,103.728917851,6.66737514424,12.6960135953,0.0,26.3286599382,57.9988325916,36.0336076268,0.372098516674,0.0,35.6615091102
 06/17  09:00:00,88.9231394013,6.43566497935,13.2765509512,0.0,26.3286599382,42.8504436482,53.458089969,0.0,18.025,35.433089969
 06/17  10:00:00,62.9133068762,6.12346410231,11.5733242785,0.0,21.7447113004,23.4437158914,47.4484588735,0.0,18.025,29.4234588735
 06/17  11:00:00,60.9503946174,6.17048756341,12.0253818064,0.0,19.3027497915,23.426170988,42.080631334,0.0,18.025,24.055631334
 06/17  12:00:00,62.2930615623,6.30240488547,13.0942108667,0.0,19.1483137236,23.7250123474,46.7207040234,0.0,18.025,28.6957040234
 06/17  13:00:00,63.6333848243,6.40931840623,14.1820795037,0.0,19.3027497915,23.7161209604,41.4404131494,0.0,18.025,23.4154131494
 06/17  14:00:00,65.0246681911,6.51211454117,15.4705665675,0.0,19.3027497915,23.7161209604,41.4384382466,0.0,18.025,23.4134382466
 06/17  15:00:00,65.2217354971,6.55907455072,15.9106235231,0.0,19.3027497915,23.426170988,41.4427740188,0.0,18.025,23.4177740188
 06/17  16:00:00,68.9597112398,6.56704825936,15.1892864277,0.0,19.3027497915,27.8956505705,23.7938444,0.0,18.025,5.76884440003
 06/17  17:00:00,76.9473900061,6.75090828316,14.3705062668,0.0,18.2229234133,37.5968344597,5.77601821217,0.0,0.0,5.77601821217
 06/17  18:00:00,92.5555310047,7.04038095625,15.7357619678,0.0,32.690315043,37.0816133363,5.78276079514,0.0,0.0,5.78276079514
 06/17  19:00:00,94.0124367315,7.22645999466,16.8946722609,0.0,36.8143715336,33.066984531,11.5746237091,0.0,0.0,11.5746237091
 06/17  20:00:00,101.971692859,7.39147815395,17.5648308359,0.0,36.3493007332,38.7721355839,11.5723707725,0.0,0.0,11.5723707725
 06/17  21:00:00,104.324145078,7.31476053864,16.4598681687,0.0,36.1807251679,36.8228455648,12.3552021583,0.781130081451,0.0,11.5740720769
