Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  22:00:00,78.9076286284,6.82703747965,12.8506936885,0.0,31.0351095914,20.6438685092,19.8293199331,2.3930881695,0.0,17.4362317636
 06/17  23:00:00,52.3196999274,6.35119588125,9.29311113516,0.0,17.4250845679,11.7056064465,10.3965706651,4.60631636706,0.0,5.79025429805
 06/17  24:00:00,44.1604366902,6.15599850459,7.55730672148,0.0,12.8411359301,10.0650221343,11.5340486541,5.76497395971,0.0,5.76907469438
 06/18  01:00:00,42.9291744921,6.0229584586,6.34090695295,0.0,12.925468867,10.100111941,12.4690330137,6.7072792542,0.0,5.76175375953
 06/18  02:00:00,36.8246418999,5.86403631583,5.01433672483,0.0,8.34152022915,10.0650221343,13.5757615819,7.81408119962,0.0,5.76168038231
 06/18  03:00:00,36.1482041806,5.79132030478,4.41061557035,0.0,8.34152022915,10.0650221343,7.9295697993,7.9095697993,0.0,0.02
 06/18  04:00:00,36.9635649163,5.6964880862,3.71407045594,0.0,8.34152022915,11.6705166398,14.7713952206,9.00250333106,0.0,5.76889188957
 06/18  05:00:00,34.6286214569,5.59545832509,2.97372771052,0.0,8.80141237637,15.3678112995,17.7401403591,11.9641955769,0.0,5.77594478226
 06/18  06:00:00,53.3942684789,5.68073650311,3.56125083531,0.0,18.5082010057,25.6353820695,25.5960516877,14.035791375,0.0,11.5602603128
 06/18  07:00:00,73.2522864876,6.08059261173,6.56402298835,0.0,19.4926561212,41.1001056674,27.6563852761,10.2193218143,0.0,17.4370634617
 06/18  08:00:00,103.193962366,6.64229189145,12.1861568002,0.0,26.3286599382,57.9988325916,39.1601563315,3.50166274569,0.0,35.6584935858
 06/18  09:00:00,88.4083894085,6.39459873001,12.9222985867,0.0,26.2443270014,42.8153538416,55.1601455952,1.69989073982,18.025,35.4352548553
 06/18  10:00:00,61.2731101383,5.96274710987,10.0938524695,0.0,21.7447113004,23.4437158914,49.9169155334,2.46934362033,18.025,29.4225719131
 06/18  11:00:00,58.0348810931,5.87839794669,9.34225328943,0.0,19.3449162599,23.4437158914,44.4716414846,2.96522223344,18.025,23.4814192512
 06/18  12:00:00,57.1740250312,5.8089001817,8.40897210624,0.0,19.190480192,23.7425572507,47.6374440122,6.18710297107,18.025,23.4253410411
 06/18  13:00:00,57.6441223007,5.87798588958,8.78386123199,0.0,19.260583323,23.698576057,43.9499448081,2.49822241949,18.025,23.4267223886
 06/18  14:00:00,58.2821717452,5.93868163633,9.36121694673,0.0,19.260583323,23.698576057,48.1400246941,0.849442604257,18.025,29.2655820899
 06/18  15:00:00,58.8298517915,6.01971541391,10.1178146838,0.0,19.260583323,23.4086260847,42.7918595798,1.35658377212,18.025,23.4102758077
 06/18  16:00:00,62.6041531815,6.02580903891,9.43468839191,0.0,19.260583323,27.8781056672,25.4348065093,1.64134319433,18.025,5.76846331501
 06/18  17:00:00,70.1531925684,6.16321457405,8.22372106879,0.0,18.1807569449,37.5792895564,8.75226650286,2.97656007804,0.0,5.77570642482
 06/18  18:00:00,85.8765526752,6.45071485751,9.7658806544,0.0,32.6059821062,37.0465235296,12.9340114474,7.15127958007,0.0,5.78273186735
 06/18  19:00:00,86.9773776887,6.59189361408,10.4941871408,0.0,36.8143715336,33.066984531,20.7546910545,9.18042802144,0.0,11.574263033
 06/18  20:00:00,95.6104242047,6.79535325734,11.6802748427,0.0,36.43363367,38.8072253906,22.2870849035,10.7139160859,0.0,11.5731688176
 06/18  21:00:00,98.7173599168,6.78780612459,11.499467014,0.0,36.0963922311,36.7877557581,22.18049283,10.6066830195,0.0,11.5738098105
 06/18  22:00:00,74.6271364332,6.41454605568,9.10212740307,0.0,30.9507766546,20.6087787026,21.6139223064,9.98369519048,0.0,11.630227116
 06/18  23:00:00,49.470616376,6.04889588673,6.7463317014,0.0,17.4250845679,11.7056064465,20.395373391,8.83524941225,0.0,11.5601239788
 06/18  24:00:00,42.4530095542,5.94480986157,5.94164932097,0.0,12.925468867,10.100111941,12.9689057775,7.20000570973,0.0,5.76890006778
 06/19  01:00:00,38.4045684846,5.82295705131,4.89521010607,0.0,10.0992000411,10.047477231,12.9818534408,7.22001778106,0.0,5.76183565973
 06/19  02:00:00,35.2787312589,5.69499944995,3.75688958924,0.0,8.25718729233,10.0299323277,9.23570361465,9.21570361465,0.0,0.02
 06/19  03:00:00,34.5528282398,5.61376202032,3.11222158225,0.0,8.25718729233,10.0299323277,16.5572034027,10.7954607006,0.0,5.76174270206
 06/19  04:00:00,35.8270062334,5.57291262019,2.82051328196,0.0,8.25718729233,11.6354268332,17.0630110746,11.2942147929,0.0,5.76879628174
 06/19  05:00:00,38.0279817992,5.60629827314,3.0600516208,0.0,12.1011305571,15.3678112995,22.1239957057,10.5646764165,0.0,11.5593192892
 06/19  06:00:00,70.0534356714,6.14749682221,6.89938634292,0.0,19.7275818095,37.2640762949,20.7956538734,9.16578864365,0.0,11.6298652298
 06/19  07:00:00,92.3202951431,6.56540922274,10.1436913223,0.0,24.3117294858,51.2795993405,29.8808438035,6.52425324564,0.0,23.3565905579
 06/19  08:00:00,79.4202668521,6.10392607645,8.9808725705,0.0,23.6694662846,40.6342015617,30.4178416228,0.887954285056,0.0,29.5298873378
 06/19  09:00:00,76.7190868785,6.11055496816,11.2807744058,0.0,23.6694662846,35.6302164847,47.4428496489,0.0,18.025,29.4178496489
 06/19  10:00:00,58.1586536681,5.93406043072,10.4937815922,0.0,18.7433767983,22.9618409725,47.376244365,0.00226884031131,18.025,29.3489755247
 06/19  11:00:00,59.1828014189,6.04125058369,11.4132231443,0.0,18.7433767983,22.9618409725,41.4485027769,0.0,18.025,23.4235027769
 06/19  12:00:00,60.9263459692,6.16390302224,12.9906687688,0.0,18.5889407304,23.1597249699,41.4431088383,0.0,18.025,23.4181088383
 06/19  13:00:00,61.7686509423,6.26101283931,13.4893602963,0.0,18.7433767983,23.2517909448,41.4446237,0.0,18.025,23.4196237
 06/19  14:00:00,62.8244634863,6.33614700815,14.4700384635,0.0,18.7433767983,23.2517909448,41.4436207621,0.0,18.025,23.4186207621
 06/19  15:00:00,62.9423561604,6.39060498761,14.8234227161,0.0,18.7433767983,22.9618409725,41.4451162348,0.0,18.025,23.4201162348
 06/19  16:00:00,66.9167910924,6.42947802185,14.3076476437,0.0,18.7433767983,27.431320555,23.793644901,0.0,18.025,5.76864490096
 06/19  17:00:00,79.4049094781,6.70984185345,14.326915821,0.0,17.6635504202,40.6971502883,11.5452711685,0.0,0.0,11.5452711685
 06/19  18:00:00,86.8271217829,6.92903821759,15.0245196941,0.0,27.5259009287,37.3340067412,11.6155226534,0.0,0.0,11.6155226534
 06/19  19:00:00,90.1348533914,7.09426908605,15.8420749766,0.0,33.8341110165,33.3544677425,11.5732597447,0.0,0.0,11.5732597447
 06/19  20:00:00,100.719408187,7.26576632394,16.2169742112,0.0,36.5179666069,38.8247702939,11.747888821,0.176297222535,0.0,11.5715915985
 06/19  21:00:00,99.8840834735,7.21506337313,15.2948472118,0.0,32.965339924,36.8579353714,13.1040631593,1.47365126416,0.0,11.6304118951
 06/19  22:00:00,72.6492458979,6.7464990681,12.0761345472,0.0,25.6355707503,20.6438685092,13.7956042688,2.20729838412,0.0,11.5883058847
 06/19  23:00:00,49.3274501886,6.2955376527,8.75880828582,0.0,15.0252895274,11.7056064465,15.5995448931,4.06776644997,0.0,11.5317784431
 06/19  24:00:00,41.770561755,6.04209209947,6.48124394103,0.0,11.6412384099,10.0650221343,8.13996312562,8.11996312562,0.0,0.02
 06/20  01:00:00,39.1132508947,5.92357818769,5.50327456189,0.0,10.0992000411,10.047477231,13.850001445,8.08823497585,0.0,5.76176646916
 06/20  02:00:00,36.3350852805,5.82242612038,4.68581675841,0.0,8.25718729233,10.0299323277,14.008934731,8.2472688651,0.0,5.76166586593
 06/20  03:00:00,35.2540536745,5.7044518471,3.72276052913,0.0,8.25718729233,10.0299323277,17.0655470182,11.3039836772,0.0,5.76156334106
 06/20  04:00:00,36.2416747522,5.62876109324,3.17933809077,0.0,8.25718729233,11.6354268332,18.1822230555,12.4142217538,0.0,5.76800130172
 06/20  05:00:00,38.3631122519,5.64910261221,3.35238539599,0.0,12.1011305571,15.3678112995,17.6862366637,11.8965527708,0.0,5.78968389291
 06/20  06:00:00,70.940978743,6.24763522596,7.68679646357,0.0,19.7275818095,37.2640762949,25.1958427499,7.7611927788,0.0,17.4346499711
 06/20  07:00:00,93.9392993112,6.72589449977,11.6022306599,0.0,24.3117294858,51.2795993405,20.3979390301,2.87726328501,0.0,17.5206757451
 06/20  08:00:00,81.4677511349,6.27886873526,10.8534237204,0.0,23.6694662846,40.6342015617,35.4326395585,0.0,0.0,35.4326395585
 06/20  09:00:00,78.8054897526,6.28225697939,13.1954826243,0.0,23.6694662846,35.6302164847,47.4415596104,0.0,18.025,29.4165596104
 06/20  10:00:00,60.403411961,6.12576702038,12.5468395982,0.0,18.7433767983,22.9618409725,41.5070602736,0.0,18.025,23.4820602736
 06/20  11:00:00,61.5142436424,6.23698586911,13.5489331986,0.0,18.7433767983,22.9618409725,41.4492812256,0.0,18.025,23.4242812256
 06/20  12:00:00,63.110543128,6.35611601513,14.9826517738,0.0,18.5889407304,23.1597249699,47.099566308,0.0,18.025,29.074566308
 06/20  13:00:00,63.3673874307,6.4304672866,14.9186466337,0.0,18.7433767983,23.2517909448,41.6361178503,0.0,18.025,23.6111178503
 06/20  14:00:00,62.3043422597,6.36595544009,13.9201137099,0.0,18.7433767983,23.2517909448,41.4333869101,0.0,18.025,23.4083869101
 06/20  15:00:00,63.7570902062,6.50259007388,15.5261775548,0.0,18.7433767983,22.9618409725,41.4447976582,0.0,18.025,23.4197976582
 06/20  16:00:00,68.7249973087,6.58752200288,15.9578149888,0.0,18.7433767983,27.431320555,23.7936297004,0.0,18.025,5.76862970038
 06/20  17:00:00,78.3308737963,6.69094007346,13.2717904986,0.0,17.6635504202,40.6971502883,5.79171553986,0.00902878449239,0.0,5.78268675537
 06/20  18:00:00,85.3508728698,6.85380367043,13.6235147931,0.0,27.5259009287,37.3340067412,12.5704839419,0.954268396593,0.0,11.6162155453
 06/20  19:00:00,88.9419693168,7.01079145097,14.7326754237,0.0,33.8341110165,33.3544677425,12.6133774354,1.03984277192,0.0,11.5735346634
 06/20  20:00:00,98.505791393,7.21474200759,15.9383891733,0.0,36.5179666069,38.8247702939,13.147594839,1.57584911331,0.0,11.5717457257
 06/20  21:00:00,100.08501571,7.19419657539,15.5166559178,0.0,32.965339924,36.8579353714,19.5380873921,2.10274017441,0.0,17.4353472176
 06/20  22:00:00,72.4996948706,6.69875577592,11.9743360038,0.0,25.6355707503,20.6438685092,14.6883930326,3.10089562197,0.0,11.5874974106
 06/20  23:00:00,49.2952706888,6.26573629549,8.75643711726,0.0,15.0252895274,11.7056064465,10.1414729431,4.36567814474,0.0,5.77579479833
 06/20  24:00:00,42.4412564211,6.07907660784,7.11495711345,0.0,11.6412384099,10.0650221343,11.4187863082,5.65002571,0.0,5.76876059815
 06/21  01:00:00,39.3126682672,5.93094832036,5.69532341459,0.0,10.0992000411,10.047477231,13.6026657095,7.84093354474,0.0,5.76173216481
 06/21  02:00:00,36.0000412094,5.78427732564,4.38892745797,0.0,8.25718729233,10.0299323277,10.658786534,10.638786534,0.0,0.02
 06/21  03:00:00,35.2012327885,5.69563004673,3.67876408664,0.0,8.25718729233,10.0299323277,17.7235890479,11.961960496,0.0,5.76162855195
 06/21  04:00:00,36.4393776395,5.64944737927,3.35635771637,0.0,8.25718729233,11.6354268332,17.4418251815,11.673898452,0.0,5.76792672947
 06/21  05:00:00,38.5682699213,5.66939579178,3.53725455609,0.0,12.1011305571,15.3678112995,22.2360365503,10.6771382834,0.0,11.5588982669
 06/21  06:00:00,70.4981800339,6.20683045501,7.28481930168,0.0,19.7275818095,37.2640762949,20.9028455718,9.27365342545,0.0,11.6291921463
 06/21  07:00:00,92.4457919682,6.60191912221,10.2327084455,0.0,24.3117294858,51.2795993405,31.3352668815,7.98169599938,0.0,23.3535708822
 06/21  08:00:00,79.2751615473,6.11882583696,8.82088775093,0.0,23.6694662846,40.6342015617,32.3983739602,2.87094249302,0.0,29.5274314672
 06/21  09:00:00,76.0384374623,6.07378896549,10.6369058572,0.0,23.6694662846,35.6302164847,49.461392989,2.02146808023,18.025,29.4149249088
 06/21  10:00:00,56.8706141277,5.85363272621,9.28618070536,0.0,18.7433767983,22.9618409725,49.9981954552,2.62723707702,18.025,29.3459583782
 06/21  11:00:00,57.5300461885,5.91982290624,9.88190310648,0.0,18.7433767983,22.9618409725,43.367368112,1.92032743411,18.025,23.4220406779
 06/21  12:00:00,57.7093848608,5.95724672692,9.98037105559,0.0,18.5889407304,23.1597249699,44.0773364025,2.63774899255,18.025,23.41458741
 06/21  13:00:00,58.8822393158,6.06183434581,10.8021346329,0.0,18.7433767983,23.2517909448,41.5269373652,0.0857697596231,18.025,23.4161676056
 06/21  14:00:00,59.5026458064,6.12297252765,11.3614028217,0.0,18.7433767983,23.2517909448,41.4403688147,0.0,18.025,23.4153688147
 06/21  15:00:00,59.6083678064,6.16732663893,11.7127202121,0.0,18.7433767983,22.9618409725,41.8013961483,0.359792566223,18.025,23.4166035821
 06/21  16:00:00,63.8621302151,6.23863615479,11.4438350729,0.0,18.7433767983,27.431320555,24.1978004915,0.404430618808,18.025,5.76836987267
 06/21  17:00:00,76.0178268474,6.50644329501,11.1432435105,0.0,17.6635504202,40.6971502883,6.45748676172,0.674874913371,0.0,5.78261184835
 06/21  18:00:00,83.5600457299,6.69221993182,11.9942805567,0.0,27.5259009287,37.3340067412,19.3815118042,1.96830038168,0.0,17.4132114225
 06/21  19:00:00,86.9031363553,6.83943900821,12.8652044192,0.0,33.8341110165,33.3544677425,14.6619862398,3.09043501756,0.0,11.5715512222
 06/21  20:00:00,96.3752738402,7.05166771872,13.9709505249,0.0,36.5179666069,38.8247702939,10.9795968613,5.1844613189,0.0,5.79513554238
 06/21  21:00:00,98.1318372745,7.04618286289,13.7115045959,0.0,32.965339924,36.8579353714,23.1197998974,5.68681049858,0.0,17.4329893988
 06/21  22:00:00,70.7830024552,6.56560639346,10.3908015715,0.0,25.6355707503,20.6438685092,19.0500722719,7.46257698815,0.0,11.5874952837
 06/21  23:00:00,47.4078031693,6.11190309852,7.02280653565,0.0,15.0252895274,11.7056064465,16.2129353038,10.4371234138,0.0,5.77581188994
 06/21  24:00:00,40.20281593,5.88666775501,5.06892964189,0.0,11.6412384099,10.0650221343,18.8276904464,13.0588840284,0.0,5.76880641802
 06/22  01:00:00,37.2761694949,5.73212719581,3.85764838284,0.0,10.0992000411,10.047477231,20.8138484384,15.0521616876,0.0,5.76168675079
 06/22  02:00:00,34.5361595098,5.62301239137,3.08631051978,0.0,8.25718729233,10.0299323277,20.9502477702,15.1886766442,0.0,5.76157112599
 06/22  03:00:00,34.1758491393,5.57676549782,2.77224953005,0.0,8.25718729233,10.0299323277,15.166764251,15.146764251,0.0,0.02
 06/22  04:00:00,35.5467530533,5.54709774844,2.56608688957,0.0,8.25718729233,11.6354268332,21.1980385377,15.4292875227,0.0,5.76875101504
 06/22  05:00:00,37.6625381377,5.57136591382,2.72955901611,0.0,12.1011305571,15.3678112995,26.2069149368,14.6475967581,0.0,11.5593181786
 06/22  06:00:00,68.7642641928,6.0006301616,5.75711047224,0.0,19.7275818095,37.2640762949,28.9704174324,11.5356357317,0.0,17.4347817007
 06/22  07:00:00,92.0167055278,6.51681793358,9.88874325224,0.0,24.3117294858,51.2795993405,23.0563654668,5.5378000809,0.0,17.5185653859
 06/22  08:00:00,79.8976787646,6.11821912796,9.44402246359,0.0,23.6694662846,40.6342015617,35.5325869697,0.10347714967,0.0,35.42910982
 06/22  09:00:00,77.6487379835,6.1615805954,12.159420669,0.0,23.6694662846,35.6302164847,47.4391092126,0.0,18.025,29.4141092126
 06/22  10:00:00,58.842828808,5.98321642247,11.1288182222,0.0,18.7433767983,22.9618409725,41.5041687305,0.0,18.025,23.4791687305
 06/22  11:00:00,59.8243532218,6.09343825552,12.0025981216,0.0,18.7433767983,22.9618409725,41.4446393504,0.0,18.025,23.4196393504
 06/22  12:00:00,61.5947453901,6.22952314672,13.5934581783,0.0,18.5889407304,23.1597249699,41.443813741,0.0,18.025,23.418813741
 06/22  13:00:00,62.5960728118,6.34898136347,14.2288240121,0.0,18.7433767983,23.2517909448,41.4436528651,0.0,18.025,23.4186528651
 06/22  14:00:00,63.4982529397,6.43650129824,15.0434840382,0.0,18.7433767983,23.2517909448,41.4446837806,0.0,18.025,23.4196837806
 06/22  15:00:00,64.1558956329,6.52289889872,15.9046789039,0.0,18.7433767983,22.9618409725,41.4457282232,0.0,18.025,23.4207282232
 06/22  16:00:00,68.9933791644,6.61390024701,16.1998294229,0.0,18.7433767983,27.431320555,23.7932854133,0.0,18.025,5.7682854133
 06/22  17:00:00,81.2796662957,6.89976125635,16.011771985,0.0,17.6635504202,40.6971502883,11.5449929775,0.0,0.0,11.5449929775
 06/22  18:00:00,88.6525451064,7.1209450251,16.6580697969,0.0,27.5259009287,37.3340067412,11.6140775632,0.0,0.0,11.6140775632
 06/22  19:00:00,91.8510811792,7.28294293088,17.3696488697,0.0,33.8341110165,33.3544677425,11.5731324393,0.0,0.0,11.5731324393
 06/22  20:00:00,100.469754431,7.43747263246,17.6796381363,0.0,36.5179666069,38.8247702939,11.5907010314,0.018853769406,0.0,11.571847262
 06/22  21:00:00,101.482975863,7.38373864513,16.7250982005,0.0,32.965339924,36.8579353714,11.8319425654,0.202623313515,0.0,11.6293192519
 06/22  22:00:00,73.9274498206,6.88635369372,13.2145088787,0.0,25.6355707503,20.6438685092,12.6669592955,1.07958973849,0.0,11.587369557
 06/22  23:00:00,50.3737120879,6.40999953903,9.69062219372,0.0,15.0252895274,11.7056064465,13.8212904398,2.29006768215,0.0,11.5312227576
 06/22  24:00:00,42.8409859447,6.15172738273,7.44204396746,0.0,11.6412384099,10.0650221343,11.3504674055,5.58194174477,0.0,5.7685256607
 06/23  01:00:00,39.6707349778,5.98613484495,5.99821097865,0.0,10.0992000411,10.047477231,7.3421812392,7.3221812392,0.0,0.02
 06/23  02:00:00,36.6059368549,5.85740290349,4.92169994457,0.0,8.25718729233,10.0299323277,14.0458057407,8.28445054686,0.0,5.76135519383
 06/23  03:00:00,36.0054082695,5.78726135422,4.39131332817,0.0,8.25718729233,10.0299323277,13.7304420228,7.96880807975,0.0,5.7616339431
 06/23  04:00:00,37.1525472553,5.73136987234,3.98761316038,0.0,8.25718729233,11.6354268332,13.4317033214,7.6637112818,0.0,5.76799203958
 06/23  05:00:00,39.4515734627,5.7638092693,4.32615972081,0.0,12.1011305571,15.3678112995,12.4052120031,6.6157275551,0.0,5.789484448
 06/23  06:00:00,71.8647430922,6.34030656266,8.51792290366,0.0,19.7275818095,37.2640762949,21.9479550867,4.51730884239,0.0,17.4306462444
 06/23  07:00:00,94.3691666515,6.77351193242,11.9845248555,0.0,24.3117294858,51.2795993405,19.5325523698,2.0139606066,0.0,17.5185917632
 06/23  08:00:00,82.2351077299,6.35033428065,11.5493452426,0.0,23.6694662846,40.6342015617,35.4262672172,0.0,0.0,35.4262672172
 06/23  09:00:00,80.0360538547,6.37962851673,14.3286964148,0.0,23.6694662846,35.6302164847,47.4354076644,0.0,18.025,29.4104076644
 06/23  10:00:00,62.0402589571,6.21564128594,14.0938295521,0.0,18.7433767983,22.9618409725,41.5041717165,0.0,18.025,23.4791717165
 06/23  11:00:00,63.3092303703,6.32214646687,15.2587706961,0.0,18.7433767983,22.9618409725,41.4443008951,0.0,18.025,23.4193008951
 06/23  12:00:00,65.4316785782,6.46602327266,17.1938927305,0.0,18.5889407304,23.1597249699,41.4449596121,0.0,18.025,23.4199596121
 06/23  13:00:00,67.4569299352,6.58820415285,18.8504614905,0.0,18.7433767983,23.2517909448,41.4458378069,0.0,18.025,23.4208378069
 06/23  14:00:00,68.8657197062,6.67876185773,20.1686935471,0.0,18.7433767983,23.2517909448,41.4467271535,0.0,18.025,23.4217271535
 06/23  15:00:00,68.9985696235,6.74278667763,20.5274686439,0.0,18.7433767983,22.9618409725,46.2705511214,0.0,18.025,28.2455511214
 06/23  16:00:00,73.0430777292,6.80868939028,20.054748255,0.0,18.7433767983,27.431320555,19.0515831518,0.0,18.025,1.02658315178
 06/23  17:00:00,85.2818846954,7.10264550485,19.8111162054,0.0,17.6635504202,40.6971502883,11.5443972471,0.0,0.0,11.5443972471
 06/23  18:00:00,92.5270119439,7.33441339123,20.3190813215,0.0,27.5259009287,37.3340067412,11.6144841224,0.0,0.0,11.6144841224
 06/23  19:00:00,95.4782249467,7.50419791215,20.7755452821,0.0,33.8341110165,33.3544677425,11.5726043364,0.0,0.0,11.5726043364
 06/23  20:00:00,103.883344088,7.68522844154,20.8454769082,0.0,36.5179666069,38.8247702939,11.5726395969,0.0,0.0,11.5726395969
 06/23  21:00:00,104.464103705,7.60499231465,19.4849834969,0.0,32.965339924,36.8579353714,17.4321075762,0.0,0.0,17.4321075762
 06/23  22:00:00,76.4458287574,7.09454256255,15.5247080896,0.0,25.6355707503,20.6438685092,11.5861083757,0.0,0.0,11.5861083757
 06/23  23:00:00,52.9474095103,6.63282180671,12.0415025368,0.0,15.0252895274,11.7056064465,5.77551965054,0.0,0.0,5.77551965054
 06/23  24:00:00,45.6508538308,6.40333560984,10.0003069944,0.0,11.6412384099,10.0650221343,5.90240887215,0.133913356347,0.0,5.7684955158
 06/24  01:00:00,45.453932935,6.27243255498,8.7356337369,0.0,12.8411359301,10.0650221343,0.943699300953,0.923699300953,0.0,0.02
 06/24  02:00:00,39.489093496,6.12068658522,7.54157614386,0.0,8.25718729233,10.0299323277,6.83240530762,1.07102155399,0.0,5.76138375363
 06/24  03:00:00,38.7423192137,6.03776083383,6.87772733118,0.0,8.25718729233,10.0299323277,6.78689992954,1.02576252047,0.0,5.76113740907
 06/24  04:00:00,39.5924852133,5.95909665676,6.19982752981,0.0,8.25718729233,11.6354268332,7.33451658362,1.5662222314,0.0,5.76829435222
 06/24  05:00:00,38.0058864707,5.93710340498,6.12879804055,0.0,8.71707943955,15.3327214929,7.41209815526,1.63665932979,0.0,5.77543882547
 06/24  06:00:00,58.6372381855,6.19161503919,8.29338466835,0.0,18.5082010057,25.6353820695,6.54488730252,0.756782786453,0.0,5.78810451606
 06/24  07:00:00,78.6864016886,6.60091294835,11.5973073492,0.0,19.4083231844,41.0650158608,17.4331174983,0.0,0.0,17.4331174983
 06/24  08:00:00,108.556415738,7.09007295219,17.1009156318,0.0,26.3286599382,57.9988325916,41.5803364302,0.0,0.0,41.5803364302
 06/24  09:00:00,94.6077583801,6.91398871289,18.4829186669,0.0,26.3286599382,42.8504436482,47.5436905167,0.0,18.025,29.5186905167
 06/24  10:00:00,68.8697580941,6.57746146326,17.0758294097,0.0,21.7447113004,23.4437158914,47.4399884888,0.0,18.025,29.4149884888
 06/24  11:00:00,66.6900870334,6.56676196549,17.3688384229,0.0,19.3027497915,23.426170988,41.5002137343,0.0,18.025,23.4752137343
 06/24  12:00:00,67.3382982349,6.58896929382,17.8529075668,0.0,19.1483137236,23.7250123474,47.2916917465,0.0,18.025,29.2666917465
 06/24  13:00:00,67.7209905609,6.59144550943,18.0875826776,0.0,19.3027497915,23.7161209604,41.4280258678,0.0,18.025,23.4030258678
 06/24  14:00:00,67.8185219463,6.60267063925,18.1738894615,0.0,19.3027497915,23.7161209604,41.428846338,0.0,18.025,23.403846338
 06/24  15:00:00,68.9100368267,6.70300490862,19.4550199909,0.0,19.3027497915,23.426170988,41.429688548,0.0,18.025,23.404688548
 06/24  16:00:00,73.9473040873,6.75661349498,19.9873459594,0.0,19.3027497915,27.8956505705,23.7933058503,0.0,18.025,5.76830585034
 06/24  17:00:00,81.6180183889,6.95172117593,18.8403564996,0.0,18.2229234133,37.5968344597,5.77535139563,0.0,0.0,5.77535139563
 06/24  18:00:00,96.8449823887,7.29223901713,19.7733965762,0.0,32.690315043,37.0816133363,5.78240729981,0.0,0.0,5.78240729981
 06/24  19:00:00,98.1787801466,7.50822320485,20.7793061355,0.0,36.8143715336,33.066984531,11.5722130741,0.0,0.0,11.5722130741
 06/24  20:00:00,103.740530678,7.66594179768,20.9432600137,0.0,36.3493007332,38.7721355839,11.6162755802,0.0456841771928,0.0,11.570591403
 06/24  21:00:00,107.287999798,7.54456105307,19.1939734431,0.0,36.1807251679,36.8228455648,5.795718943,0.0,0.0,5.795718943
 06/24  22:00:00,81.5800639664,7.05731196992,15.2929324701,0.0,31.0351095914,20.6438685092,17.5227956088,0.0898441186222,0.0,17.4329514901
 06/24  23:00:00,55.1235353129,6.59412687158,11.8540579145,0.0,17.4250845679,11.7056064465,12.126338386,0.567870295893,0.0,11.5584680901
 06/24  24:00:00,47.1201233674,6.41192092993,10.2610973751,0.0,12.8411359301,10.0650221343,6.60022977111,0.831722533512,0.0,5.7685072376
 06/25  01:00:00,46.2022255224,6.30442506419,9.3325138879,0.0,12.925468867,10.100111941,0.765468331218,0.745468331218,0.0,0.02
 06/25  02:00:00,40.2990141745,6.15750402276,8.19525954649,0.0,8.34152022915,10.0650221343,6.48029887854,0.718998057707,0.0,5.76130082083
 06/25  03:00:00,39.6618672467,6.08584981255,7.62976636028,0.0,8.34152022915,10.0650221343,6.32054001068,0.559393036297,0.0,5.76114697438
 06/25  04:00:00,40.7507029869,6.02829055926,7.16943219293,0.0,8.34152022915,11.6705166398,6.49239746349,0.724120610971,0.0,5.76827685252
 06/25  05:00:00,39.4155226299,6.02793217039,7.32818731616,0.0,8.80141237637,15.3678112995,6.37604782682,0.600654597112,0.0,5.7753932297
 06/25  06:00:00,60.1693999501,6.30256185732,9.71460601058,0.0,18.5082010057,25.6353820695,5.99326124153,0.205243415456,0.0,5.78801782608
 06/25  07:00:00,81.9809359156,6.81582433556,14.5575183703,0.0,19.4926561212,41.1001056674,17.432532104,0.0,0.0,17.432532104
 06/25  08:00:00,113.485505885,7.4033131352,21.7167799873,0.0,26.3286599382,57.9988325916,41.5764533216,0.0,0.0,41.5764533216
 06/25  09:00:00,101.178221878,7.25319416521,24.8336095672,0.0,26.2443270014,42.8153538416,47.541382672,0.0,18.025,29.516382672
 06/25  10:00:00,76.5428228063,6.94269791558,24.3836648564,0.0,21.7447113004,23.4437158914,47.4377337818,0.0,18.025,29.4127337818
 06/25  11:00:00,77.4472525533,7.1101434401,27.5229168339,0.0,19.3449162599,23.4437158914,41.5000629356,0.0,18.025,23.4750629356
 06/25  12:00:00,80.8250764001,7.33122123317,30.53772654,0.0,19.190480192,23.7425572507,41.4453252767,0.0,18.025,23.4203252767
 06/25  13:00:00,83.3802439975,7.48452228868,32.9134729213,0.0,19.260583323,23.698576057,43.3426486529,0.0,18.025,25.3176486529
 06/25  14:00:00,85.6817495703,7.63062320109,35.0688786906,0.0,19.260583323,23.698576057,45.3831268363,0.0,18.025,27.3581268363
 06/25  15:00:00,86.9897174966,7.74117754166,36.5562429229,0.0,19.260583323,23.4086260847,41.4273225223,0.0,18.025,23.4023225223
 06/25  16:00:00,90.5982107338,7.75303425472,35.701550328,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,98.3565609421,7.9517394798,34.6385981926,0.0,18.1807569449,37.5792895564,11.5303293387,0.0,0.0,11.5303293387
 06/25  18:00:00,113.564870582,8.29636491156,35.6085876385,0.0,32.6059821062,37.0465235296,5.78190724787,0.0,0.0,5.78190724787
 06/25  19:00:00,113.820612026,8.46701404337,35.4623571638,0.0,36.8143715336,33.066984531,11.5713289472,0.0,0.0,11.5713289472
 06/25  20:00:00,118.128002964,8.60132443821,34.2759320789,0.0,36.43363367,38.8072253906,11.5694670943,0.0,0.0,11.5694670943
 06/25  21:00:00,120.780448062,8.46824552198,31.8821680684,0.0,36.0963922311,36.7877557581,5.79621707415,0.0,0.0,5.79621707415
 06/25  22:00:00,94.5234797928,7.94976772658,27.4633255468,0.0,30.9507766546,20.6087787026,17.4324141724,0.0,0.0,17.4324141724
 06/25  23:00:00,66.8665565826,7.41874496778,22.772468265,0.0,17.4250845679,11.7056064465,11.5582418801,0.0,0.0,11.5582418801
 06/25  24:00:00,58.0777441476,7.17858089464,20.332639487,0.0,12.925468867,10.100111941,5.76828595231,0.0,0.0,5.76828595231
 06/26  01:00:00,53.2135735332,6.98403898196,18.5431535295,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,49.0820826714,6.81261179333,16.4426450204,0.0,8.25718729233,10.0299323277,5.76154453808,0.0,0.0,5.76154453808
 06/26  03:00:00,47.6657286634,6.70765738748,15.131246191,0.0,8.25718729233,10.0299323277,5.76138200288,0.0,0.0,5.76138200288
 06/26  04:00:00,48.391437557,6.63970413476,14.3181800655,0.0,8.25718729233,11.6354268332,5.76766436152,0.0,0.0,5.76766436152
 06/26  05:00:00,50.3760798743,6.67081811369,14.3436761627,0.0,12.1011305571,15.3678112995,5.7888285161,0.0,0.0,5.7888285161
 06/26  06:00:00,84.2254281785,7.35460675708,19.8643406693,0.0,19.7275818095,37.2640762949,17.4322013992,0.0,0.0,17.4322013992
 06/26  07:00:00,108.618671632,7.85018556239,25.157400833,0.0,24.3117294858,51.2795993405,17.5162393373,0.0,0.0,17.5162393373
 06/26  08:00:00,98.5471857413,7.37349434954,26.8382934393,0.0,23.6694662846,40.6342015617,35.4187787477,0.0,0.0,35.4187787477
 06/26  09:00:00,96.5184673422,7.37389731254,29.8168612506,0.0,23.6694662846,35.6302164847,47.4346094631,0.0,18.025,29.4096094631
 06/26  10:00:00,77.7118193193,7.14628813056,28.8347599951,0.0,18.7433767983,22.9618409725,41.5005523149,0.0,18.025,23.4755523149
 06/26  11:00:00,79.4583586839,7.26861342652,30.4614427679,0.0,18.7433767983,22.9618409725,41.4409163051,0.0,18.025,23.4159163051
 06/26  12:00:00,82.3351576761,7.4561492654,33.1072590305,0.0,18.5889407304,23.1597249699,41.4383100913,0.0,18.025,23.4133100913
 06/26  13:00:00,85.120180876,7.64252755204,35.4594007176,0.0,18.7433767983,23.2517909448,41.4388293762,0.0,18.025,23.4138293762
 06/26  14:00:00,86.4434071079,7.74656582518,36.6785884817,0.0,18.7433767983,23.2517909448,41.4393394099,0.0,18.025,23.4143394099
 06/26  15:00:00,86.5563745402,7.81162003658,37.0164516319,0.0,18.7433767983,22.9618409725,41.4398439118,0.0,18.025,23.4148439118
 06/26  16:00:00,90.3441856853,7.85559257885,36.3089547389,0.0,18.7433767983,27.431320555,23.7930850352,0.0,18.025,5.76808503517
 06/26  17:00:00,102.218864484,8.12922407114,35.7215279201,0.0,17.6635504202,40.6971502883,11.5434541057,0.0,0.0,11.5434541057
 06/26  18:00:00,109.206782366,8.35966987491,35.9736198438,0.0,27.5259009287,37.3340067412,11.612778687,0.0,0.0,11.612778687
 06/26  19:00:00,111.766247326,8.50735984573,36.0604307231,0.0,33.8341110165,33.3544677425,11.5709223947,0.0,0.0,11.5709223947
 06/26  20:00:00,119.292819911,8.68109594944,35.2591060383,0.0,36.5179666069,38.8247702939,11.568999159,0.0,0.0,11.568999159
 06/26  21:00:00,119.023563449,8.5998124731,33.0496562371,0.0,32.965339924,36.8579353714,11.6265085112,0.0,0.0,11.6265085112
 06/26  22:00:00,88.1933618081,7.95205763256,26.4147504913,0.0,25.6355707503,20.6438685092,11.5852866089,0.0,0.0,11.5852866089
 06/26  23:00:00,61.9338188023,7.34207761755,20.3186705968,0.0,15.0252895274,11.7056064465,5.77535687259,0.0,0.0,5.77535687259
 06/26  24:00:00,52.6200047847,6.9831732417,16.3896312749,0.0,11.6412384099,10.0650221343,5.76838249694,0.0,0.0,5.76838249694
 06/27  01:00:00,48.0305883444,6.71765017623,13.626557701,0.0,10.0992000411,10.047477231,5.76129574635,0.0,0.0,5.76129574635
 06/27  02:00:00,43.5536121163,6.48538153053,11.2414077305,0.0,8.25718729233,10.0299323277,5.76153843212,0.0,0.0,5.76153843212
 06/27  03:00:00,41.9333030045,6.33993722715,9.76654568159,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,42.6620030785,6.25204530016,8.97640747088,0.0,8.25718729233,11.6354268332,5.7683279217,0.0,0.0,5.7683279217
 06/27  05:00:00,44.8122535173,6.26980893502,9.18086277629,0.0,12.1011305571,15.3678112995,11.5581105949,0.0,0.0,11.5581105949
 06/27  06:00:00,78.0300019569,6.91004260248,14.1134914484,0.0,19.7275818095,37.2640762949,17.4312971165,0.0,0.0,17.4312971165
 06/27  07:00:00,101.937585301,7.39985962869,18.9266536365,0.0,24.3117294858,51.2795993405,17.5155036545,0.0,0.0,17.5155036545
 06/27  08:00:00,90.9876544171,6.93625292307,19.7160134704,0.0,23.6694662846,40.6342015617,34.431987867,0.0,0.0,34.431987867
 06/27  09:00:00,88.1379543073,6.910166691,21.9000877667,0.0,23.6694662846,35.6302164847,42.5320010085,0.0,18.025,24.5070010085
 06/27  10:00:00,68.9868645995,6.69370115856,20.5623957879,0.0,18.7433767983,22.9618409725,47.362934876,0.0,18.025,29.337934876
 06/27  11:00:00,69.6951844912,6.7697503862,21.1971355416,0.0,18.7433767983,22.9618409725,41.441809646,0.0,18.025,23.416809646
 06/27  12:00:00,70.4995373038,6.86290195362,21.864889402,0.0,18.5889407304,23.1597249699,41.4362397808,0.0,18.025,23.4112397808
 06/27  13:00:00,72.2372735694,6.97583017663,23.2431947927,0.0,18.7433767983,23.2517909448,41.4317237831,0.0,18.025,23.4067237831
 06/27  14:00:00,72.3835513798,7.01431195403,23.350990558,0.0,18.7433767983,23.2517909448,41.432131559,0.0,18.025,23.407131559
 06/27  15:00:00,70.4263993609,6.98918377868,21.7089166494,0.0,18.7433767983,22.9618409725,41.4325326836,0.0,18.025,23.4075326836
 06/27  16:00:00,73.7897953137,7.00560108992,20.6045563083,0.0,18.7433767983,27.431320555,23.7932056541,0.0,18.025,5.76820565414
 06/27  17:00:00,86.4877384868,7.29410502321,20.8255271658,0.0,17.6635504202,40.6971502883,5.7809585479,0.0,0.0,5.7809585479
 06/27  18:00:00,93.9801937434,7.53029091295,21.5764175649,0.0,27.5259009287,37.3340067412,17.4093444804,0.0,0.0,17.4093444804
 06/27  19:00:00,95.9719752779,7.62343288779,21.1500914486,0.0,33.8341110165,33.3544677425,5.80935579857,0.0138319944321,0.0,5.79552380414
 06/27  20:00:00,103.928933648,7.73743811847,20.8388867051,0.0,36.5179666069,38.8247702939,11.5905428728,0.0199161833529,0.0,11.5706266895
 06/27  21:00:00,104.639984201,7.66381507402,19.6020817247,0.0,32.965339924,36.8579353714,17.7125117725,0.283264167358,0.0,17.4292476051
 06/27  22:00:00,76.3106671699,7.10758325272,15.3765386355,0.0,25.6355707503,20.6438685092,13.0426782152,1.4565732755,0.0,11.5861049397
 06/27  23:00:00,52.3470082795,6.59796430595,11.47597873,0.0,15.0252895274,11.7056064465,8.02052936314,2.24522884049,0.0,5.77530052266
 06/27  24:00:00,45.1552107915,6.37058164246,9.53743206919,0.0,11.6412384099,10.0650221343,8.18606677906,2.41776295549,0.0,5.76830382357
 06/28  01:00:00,42.0283525057,6.20831040066,8.1336651022,0.0,10.0992000411,10.047477231,9.00094322093,3.24047444731,0.0,5.76046877362
 06/28  02:00:00,38.922141894,6.07432097934,7.02100368509,0.0,8.25718729233,10.0299323277,4.00378986004,3.98378986004,0.0,0.02
 06/28  03:00:00,38.1735866416,5.99285351843,6.3539131706,0.0,8.25718729233,10.0299323277,10.1452350825,4.38390403644,0.0,5.76133104607
 06/28  04:00:00,39.354183669,5.939525437,5.98111082504,0.0,8.25718729233,11.6354268332,10.0359572632,4.26781556146,0.0,5.76814170171
 06/28  05:00:00,41.4129267225,5.95172823055,6.09962467687,0.0,12.1011305571,15.3678112995,10.3172857337,4.52850891659,0.0,5.78877681709
 06/28  06:00:00,74.2268994152,6.56698695131,10.6534586289,0.0,19.7275818095,37.2640762949,20.4618837846,3.03222153512,0.0,17.4296622494
 06/28  07:00:00,97.0804799902,7.02615803464,14.4432595573,0.0,24.3117294858,51.2795993405,24.5311853585,1.1845527815,0.0,23.346632577
 06/28  08:00:00,84.989180514,6.56844243999,14.0853611222,0.0,23.6694662846,40.6342015617,29.525538374,0.00923101706077,0.0,29.516307357
 06/28  09:00:00,82.6252004554,6.58551709763,16.7119904193,0.0,23.6694662846,35.6302164847,47.4301625992,0.0,18.025,29.4051625992
 06/28  10:00:00,65.6056508891,6.4583951512,17.4164934863,0.0,18.7433767983,22.9618409725,41.4975051784,0.0,18.025,23.4725051784
 06/28  11:00:00,68.7826122357,6.64568170323,20.4086349589,0.0,18.7433767983,22.9618409725,41.4414448452,0.0,18.025,23.4164448452
 06/28  12:00:00,73.4743013932,6.90739694509,24.7951591967,0.0,18.5889407304,23.1597249699,41.4414421034,0.0,18.025,23.4164421034
 06/28  13:00:00,77.3778570396,7.13732071647,28.2222903769,0.0,18.7433767983,23.2517909448,41.441624127,0.0,18.025,23.416624127
 06/28  14:00:00,78.9109428191,7.25428314732,29.6384139286,0.0,18.7433767983,23.2517909448,41.4418378606,0.0,18.025,23.4168378606
 06/28  15:00:00,78.8803512191,7.31426834953,29.8377871072,0.0,18.7433767983,22.9618409725,41.4420562407,0.0,18.025,23.4170562407
 06/28  16:00:00,83.0959197377,7.38085791437,29.535437923,0.0,18.7433767983,27.431320555,23.7929140603,0.0,18.025,5.76791406026
 06/28  17:00:00,95.6935995325,7.70874149851,29.6167603754,0.0,17.6635504202,40.6971502883,11.5426188956,0.0,0.0,11.5426188956
 06/28  18:00:00,102.670133452,7.94430599368,29.8523588267,0.0,27.5259009287,37.3340067412,11.6118458129,0.0,0.0,11.6118458129
 06/28  19:00:00,105.071524257,8.09363081861,29.779447876,0.0,33.8341110165,33.3544677425,11.5715551479,0.0,0.0,11.5715551479
 06/28  20:00:00,112.352443651,8.24930288462,28.7505405453,0.0,36.5179666069,38.8247702939,11.5700296661,0.0,0.0,11.5700296661
 06/28  21:00:00,112.283035082,8.16764061131,26.7413214128,0.0,32.965339924,36.8579353714,11.6264327265,0.0,0.0,11.6264327265
 06/28  22:00:00,82.8835297891,7.58901973971,21.4679722017,0.0,25.6355707503,20.6438685092,11.5856321248,0.0,0.0,11.5856321248
 06/28  23:00:00,58.1453613185,7.06162377982,16.8106748395,0.0,15.0252895274,11.7056064465,5.77510481409,0.0,0.0,5.77510481409
 06/28  24:00:00,50.6128644881,6.8155698075,14.550102017,0.0,11.6412384099,10.0650221343,5.76828337161,0.0,0.0,5.76828337161
 06/29  01:00:00,47.4101796835,6.65293950725,13.0708659134,0.0,10.0992000411,10.047477231,5.76128382241,0.0,0.0,5.76128382241
 06/29  02:00:00,43.8757511542,6.49188055216,11.5570526537,0.0,8.25718729233,10.0299323277,5.76123022106,0.0,0.0,5.76123022106
 06/29  03:00:00,42.7605206926,6.38693547231,10.5467692903,0.0,8.25718729233,10.0299323277,5.30919283703,0.0,0.0,5.30919283703
 06/29  04:00:00,43.9435069282,6.33381935528,10.1761449386,0.0,8.25718729233,11.6354268332,0.471710280288,0.0,0.0,0.471710280288
 06/29  05:00:00,46.4873486878,6.38072669048,10.7450537417,0.0,12.1011305571,15.3678112995,11.5575485965,0.0,0.0,11.5575485965
 06/29  06:00:00,79.4827425716,7.01689978441,15.4593952463,0.0,19.7275818095,37.2640762949,17.4307490351,0.0,0.0,17.4307490351
 06/29  07:00:00,102.676061032,7.46520043169,19.5998177967,0.0,24.3117294858,51.2795993405,17.5137702289,0.0,0.0,17.5137702289
 06/29  08:00:00,91.6413586524,6.98316918172,20.322821488,0.0,23.6694662846,40.6342015617,35.4140201261,0.0,0.0,35.4140201261
 06/29  09:00:00,90.7589347081,7.03728431738,24.3939637649,0.0,23.6694662846,35.6302164847,41.5506464156,0.0,18.025,23.5256464156
 06/29  10:00:00,73.5322163194,6.8885493686,24.9129104571,0.0,18.7433767983,22.9618409725,47.3605164079,0.0,18.025,29.3355164079
 06/29  11:00:00,75.6465341704,7.0194488151,26.8987936515,0.0,18.7433767983,22.9618409725,41.4388627657,0.0,18.025,23.4138627657
 06/29  12:00:00,77.8254330955,7.16540835071,28.8882860689,0.0,18.5889407304,23.1597249699,41.4322003266,0.0,18.025,23.4072003266
 06/29  13:00:00,79.4678300057,7.27559812944,30.1739900977,0.0,18.7433767983,23.2517909448,41.4298984425,0.0,18.025,23.4048984425
 06/29  14:00:00,80.0027251506,7.33455257887,30.6499306408,0.0,18.7433767983,23.2517909448,41.4300379007,0.0,18.025,23.4050379007
 06/29  15:00:00,80.5847464526,7.41974253777,31.4367119439,0.0,18.7433767983,22.9618409725,41.430174061,0.0,18.025,23.405174061
 06/29  16:00:00,85.0899358516,7.49427022396,31.4160351248,0.0,18.7433767983,27.431320555,23.7930547372,0.0,18.025,5.76805473717
 06/29  17:00:00,98.4739977028,7.86528602994,32.2406162533,0.0,17.6635504202,40.6971502883,5.78159666719,0.0,0.0,5.78159666719
 06/29  18:00:00,106.289267349,8.14921407718,33.2665875736,0.0,27.5259009287,37.3340067412,17.4080825786,0.0,0.0,17.4080825786
 06/29  19:00:00,109.439588817,8.34203074929,33.8991210494,0.0,33.8341110165,33.3544677425,5.79553604786,0.0,0.0,5.79553604786
 06/29  20:00:00,117.294511001,8.52826892202,33.4136480946,0.0,36.5179666069,38.8247702939,11.5694396443,0.0,0.0,11.5694396443
 06/29  21:00:00,113.873586003,8.28940460421,28.2101166701,0.0,32.965339924,36.8579353714,17.4302833642,0.0,0.0,17.4302833642
 06/29  22:00:00,82.2121288595,7.56183138093,20.8237676478,0.0,25.6355707503,20.6438685092,11.5847268732,0.0,0.0,11.5847268732
 06/29  23:00:00,58.1961496798,7.06935656306,16.8537360044,0.0,15.0252895274,11.7056064465,5.77513572943,0.0,0.0,5.77513572943
 06/29  24:00:00,51.2632116132,6.86547617926,15.1505453443,0.0,11.6412384099,10.0650221343,5.76813659272,0.0,0.0,5.76813659272
 06/30  01:00:00,47.328703933,6.65202261824,12.9903108181,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,43.5130290493,6.47036610183,11.2158500235,0.0,8.25718729233,10.0299323277,5.76133570588,0.0,0.0,5.76133570588
 06/30  03:00:00,41.8975640692,6.32532569954,9.7454231698,0.0,8.25718729233,10.0299323277,5.90934845335,0.14861997123,0.0,5.76072848212
 06/30  04:00:00,42.7020135401,6.24280907031,9.02566418663,0.0,8.25718729233,11.6354268332,5.86639747275,0.0983767471729,0.0,5.76802072557
 06/30  05:00:00,44.9284855022,6.26849596203,9.29842957626,0.0,12.1011305571,15.3678112995,5.83326849916,0.0446531275789,0.0,5.78861537158
 06/30  06:00:00,78.0031934387,6.8991756627,14.0975826924,0.0,19.7275818095,37.2640762949,17.4275530147,0.0,0.0,17.4275530147
 06/30  07:00:00,101.532964197,7.37615339285,18.5457784804,0.0,24.3117294858,51.2795993405,17.513155903,0.0,0.0,17.513155903
 06/30  08:00:00,90.4825828069,6.90465081135,19.2425730009,0.0,23.6694662846,40.6342015617,35.4128088229,0.0,0.0,35.4128088229
 06/30  09:00:00,88.3289155429,6.89773678295,22.1034992655,0.0,23.6694662846,35.6302164847,47.4245030921,0.0,18.025,29.3995030921
 06/30  10:00:00,69.6686241092,6.70009679679,21.2377771171,0.0,18.7433767983,22.9618409725,41.4960364344,0.0,18.025,23.4710364344
 06/30  11:00:00,70.9678694401,6.80920774122,22.4303732271,0.0,18.7433767983,22.9618409725,41.4360979322,0.0,18.025,23.4110979322
 06/30  12:00:00,72.1624731296,6.91490518275,23.4758323804,0.0,18.5889407304,23.1597249699,41.4351449698,0.0,18.025,23.4101449698
 06/30  13:00:00,73.7239694965,7.0193396631,24.6863914222,0.0,18.7433767983,23.2517909448,41.4351282831,0.0,18.025,23.4101282831
 06/30  14:00:00,74.2562847057,7.07555741556,25.1624887642,0.0,18.7433767983,23.2517909448,41.435110798,0.0,18.025,23.410110798
 06/30  15:00:00,73.2785929078,7.08102873944,24.4692756072,0.0,18.7433767983,22.9618409725,41.4350915136,0.0,18.025,23.4100915136
 06/30  16:00:00,76.2357227099,7.07418671405,22.9819103444,0.0,18.7433767983,27.431320555,23.7927624457,0.0,18.025,5.76776244571
 06/30  17:00:00,86.2332079051,7.24780181798,20.6173152544,0.0,17.6635504202,40.6971502883,5.78134865613,0.0,0.0,5.78134865613
 06/30  18:00:00,91.3136347499,7.34988273468,19.0902963457,0.0,27.5259009287,37.3340067412,17.4072360086,0.0,0.0,17.4072360086
 06/30  19:00:00,93.1553886243,7.4156066913,18.5413542239,0.0,33.8341110165,33.3544677425,11.5686876546,0.0,0.0,11.5686876546
 06/30  20:00:00,101.050185775,7.51566196589,18.1819337043,0.0,36.5179666069,38.8247702939,5.84680625912,0.0511304420214,0.0,5.7956758171
 06/30  21:00:00,101.366117553,7.40383544778,16.5882314667,0.0,32.965339924,36.8579353714,18.110203277,0.681160099858,0.0,17.4290431772
 06/30  22:00:00,73.8342327657,6.90814615772,13.0995639205,0.0,25.6355707503,20.6438685092,13.3100194874,1.72590575227,0.0,11.5841137351
 06/30  23:00:00,50.7294635234,6.46836290424,9.98804843956,0.0,15.0252895274,11.7056064465,8.0288967492,2.25400964943,0.0,5.77488709977
 06/30  24:00:00,43.6423340279,6.24518613335,8.14996148197,0.0,11.6412384099,10.0650221343,9.27402143212,3.50590250048,0.0,5.76811893164
 07/01  01:00:00,43.5482194654,6.10826852686,6.99409998606,0.0,12.8411359301,10.0650221343,10.7631053993,5.00181097921,0.0,5.76129442012
 07/01  02:00:00,37.8315029068,5.97691208293,6.02778106467,0.0,8.25718729233,10.0299323277,6.1232952439,6.1032952439,0.0,0.02
 07/01  03:00:00,36.9963942673,5.88750881832,5.28207475826,0.0,8.25718729233,10.0299323277,12.8923843043,7.13130192176,0.0,5.76108238256
 07/01  04:00:00,38.1500373631,5.8364225134,4.88007849618,0.0,8.25718729233,11.6354268332,13.8870168449,8.11946984448,0.0,5.76754700047
 07/01  05:00:00,36.4410200159,5.79880100726,4.70226568803,0.0,8.71707943955,15.3327214929,13.3750548718,7.60036062014,0.0,5.77469425163
 07/01  06:00:00,56.4351517082,5.98808721689,6.29486505895,0.0,18.5082010057,25.6353820695,17.679049407,6.12195797677,0.0,11.5570914302
 07/01  07:00:00,75.9755616134,6.35996453701,9.12749368794,0.0,19.4083231844,41.0650158608,16.9431300926,5.31692656572,0.0,11.6262035269
 07/01  08:00:00,104.836917521,6.79436572722,13.6772261738,0.0,26.3286599382,57.9988325916,43.2740499229,1.71771945875,0.0,41.5563304641
 07/01  09:00:00,89.5068156646,6.49537201168,13.8006592508,0.0,26.3286599382,42.8504436482,49.1091904566,1.57749299971,18.025,29.5066974569
 07/01  10:00:00,61.8377116154,6.03084598943,10.5904482787,0.0,21.7447113004,23.4437158914,50.8945898991,3.46462049097,18.025,29.4049694081
 07/01  11:00:00,58.6567814488,5.95777445148,9.9445574603,0.0,19.3027497915,23.426170988,48.5422939069,3.23492709554,18.025,27.2823668114
 07/01  12:00:00,58.618540217,5.94459983776,9.77754389209,0.0,19.1483137236,23.7250123474,43.8156969485,3.5603102939,18.025,22.2303866546
 07/01  13:00:00,58.2974109128,5.91322011701,9.34225204522,0.0,19.3027497915,23.7161209604,41.2746530289,1.7717697974,18.025,21.4778832315
 07/01  14:00:00,58.2957304396,5.91177288589,9.34201920553,0.0,19.3027497915,23.7161209604,42.1775374065,1.43633490117,18.025,22.7162025053
 07/01  15:00:00,57.7029306906,5.88630146136,9.06464115062,0.0,19.3027497915,23.426170988,44.795024091,3.35480191496,18.025,23.415222176
 07/01  16:00:00,61.0463758357,5.85700341127,7.98605806137,0.0,19.3027497915,27.8956505705,27.6097053458,3.8169918021,18.025,5.76771354367
 07/01  17:00:00,68.9485366841,6.01500190353,7.10762807156,0.0,18.2229234133,37.5968344597,16.0433619513,4.51415519896,0.0,11.5292067524
 07/01  18:00:00,84.8425142003,6.29558685252,8.76761787961,0.0,32.690315043,37.0816133363,13.3286918537,7.5473618606,0.0,5.78132999308
 07/01  19:00:00,86.1175017772,6.46175592115,9.76454923819,0.0,36.8143715336,33.066984531,20.1300257621,8.56148784281,0.0,11.5685379193
 07/01  20:00:00,92.7312878696,6.66386820113,10.9361371594,0.0,36.3493007332,38.7721355839,15.616074361,9.82256654844,0.0,5.79350781255
 07/01  21:00:00,97.9967519079,6.66423571955,10.7831022194,0.0,36.1807251679,36.8228455648,22.0341382251,10.4644841153,0.0,11.5696541098
 07/01  22:00:00,73.5365259841,6.26374371401,8.04303667147,0.0,31.0351095914,20.6438685092,28.7895352378,11.3605378521,0.0,17.4289973857
 07/01  23:00:00,47.8199086431,5.87159053017,5.27301547248,0.0,17.4250845679,11.7056064465,18.6148558845,12.8261478786,0.0,5.78870800588
 07/01  24:00:00,40.2294433803,5.73051878085,4.05184450836,0.0,12.8411359301,10.0650221343,19.7764855068,14.0084016941,0.0,5.76808381262
 07/02  01:00:00,39.6399767425,5.65351976388,3.42118605701,0.0,12.925468867,10.100111941,20.3315387819,14.5705100621,0.0,5.76102871982
 07/02  02:00:00,34.41573335,5.58437349513,2.88512760736,0.0,8.34152022915,10.0650221343,20.5490423954,14.7878224295,0.0,5.76121996591
 07/02  03:00:00,34.0520855721,5.54571152611,2.56014451601,0.0,8.34152022915,10.0650221343,15.6063172852,15.5863172852,0.0,0.02
 07/02  04:00:00,35.4321316769,5.51870471303,2.36047141744,0.0,8.34152022915,11.6705166398,21.8918048418,16.1237703494,0.0,5.76803449236
 07/02  05:00:00,33.8118362835,5.50165454501,2.25080954525,0.0,8.80141237637,15.3678112995,21.3257233953,15.5518884823,0.0,5.77383491299
 07/02  06:00:00,52.8461432224,5.60780966299,3.08614153437,0.0,18.5082010057,25.6353820695,25.7173351103,14.1609079074,0.0,11.5564272029
 07/02  07:00:00,71.5951843779,5.8734538903,5.11421272811,0.0,19.4926561212,41.1001056674,28.806548912,11.3789990961,0.0,17.4275498159
 07/02  08:00:00,100.640862155,6.35640303824,9.91914604734,0.0,26.3286599382,57.9988325916,41.880767605,6.25852190318,0.0,35.6222457018
 07/02  09:00:00,85.8485765197,6.11719538925,10.6400284951,0.0,26.2443270014,42.8153538416,52.1251961926,4.59129256137,18.025,29.5089036313
 07/02  10:00:00,59.4801371776,5.76983696855,8.49389191063,0.0,21.7447113004,23.4437158914,52.0540334087,4.62630468146,18.025,29.4027287273
 07/02  11:00:00,57.212762972,5.77829188914,8.62031519059,0.0,19.3449162599,23.4437158914,50.2043379681,2.85082135018,18.025,29.3285166179
 07/02  12:00:00,57.485941286,5.78675629971,8.74308287958,0.0,19.190480192,23.7425572507,43.8170102708,2.39072928704,18.025,23.4012809838
 07/02  13:00:00,58.8736449568,5.92229660412,9.9691247729,0.0,19.260583323,23.698576057,41.4283643648,0.0,18.025,23.4033643648
 07/02  14:00:00,60.0368160627,6.00347378982,11.0511181832,0.0,19.260583323,23.698576057,41.4231469787,0.0,18.025,23.3981469787
 07/02  15:00:00,60.1097934797,6.0271047681,11.390414926,0.0,19.260583323,23.4086260847,41.4261785326,0.0,18.025,23.4011785326
 07/02  16:00:00,64.6433174004,6.09451921865,11.4051930995,0.0,19.260583323,27.8781056672,23.7926930453,0.0,18.025,5.76769304532
 07/02  17:00:00,73.2403335455,6.32981310561,11.1443261872,0.0,18.1807569449,37.5792895564,5.77452737641,0.0,0.0,5.77452737641
 07/02  18:00:00,89.438337446,6.67456621422,13.1038895165,0.0,32.6059821062,37.0465235296,5.79064840307,0.00927815099844,0.0,5.78137025207
 07/02  19:00:00,91.1567843726,6.88380169506,14.3817907065,0.0,36.8143715336,33.066984531,11.5695893683,0.0,0.0,11.5695893683
 07/02  20:00:00,96.9402954639,7.0395102025,14.6500878913,0.0,36.43363367,38.8072253906,13.1856995608,1.61713623757,0.0,11.5685633232
 07/02  21:00:00,100.676390238,6.93859193926,13.3078139213,0.0,36.0963922311,36.7877557581,11.2458596519,5.45077584281,0.0,5.79508380907
 07/02  22:00:00,75.5045925392,6.48185100499,9.91242887701,0.0,30.9507766546,20.6087787026,25.0887919416,7.66011336783,0.0,17.4286785737
