Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  23:00:00,49.4000837539,6.04486700162,6.67991885679,0.0,17.4250845679,11.7056064465,15.7390295872,9.9505986711,0.0,5.78843091606
 07/02  24:00:00,41.5753687491,5.87155214893,5.13731763143,0.0,12.925468867,10.100111941,17.2204444565,11.4529670596,0.0,5.76747739685
 07/03  01:00:00,37.4477763776,5.73269354505,4.02871873251,0.0,10.0992000411,10.047477231,17.8200035385,12.0587472919,0.0,5.76125624664
 07/03  02:00:00,34.7738620779,5.63632707113,3.31072743411,0.0,8.25718729233,10.0299323277,18.1607666805,12.399869597,0.0,5.76089708349
 07/03  03:00:00,34.3086358687,5.58330205802,2.89852887483,0.0,8.25718729233,10.0299323277,12.6989730726,12.6789730726,0.0,0.02
 07/03  04:00:00,35.6918755311,5.55809024628,2.70025646132,0.0,8.25718729233,11.6354268332,18.6898204014,12.9217822254,0.0,5.76803817596
 07/03  05:00:00,37.6748978035,5.5626842265,2.75066902207,0.0,12.1011305571,15.3678112995,24.334495788,12.7776975589,0.0,11.5567982291
 07/03  06:00:00,68.8918708524,6.01414433302,5.87132163383,0.0,19.7275818095,37.2640762949,29.0673810422,11.6395010954,0.0,17.4278799468
 07/03  07:00:00,90.9455990926,6.42283631747,8.91177488666,0.0,24.3117294858,51.2795993405,26.7526990288,9.24189610653,0.0,17.5108029222
 07/03  08:00:00,77.5828051587,5.92443015029,7.32304445264,0.0,23.6694662846,40.6342015617,33.9525843803,4.44634357605,0.0,29.5062408043
 07/03  09:00:00,74.1481145758,5.85078871483,8.96966893849,0.0,23.6694662846,35.6302164847,51.1493781947,3.72767424213,18.025,29.3967039526
 07/03  10:00:00,55.0758307744,5.63892994049,7.70616342472,0.0,18.7433767983,22.9618409725,50.9846998762,3.62931714141,18.025,29.3303827348
 07/03  11:00:00,54.9518754727,5.62412676499,7.5994701569,0.0,18.7433767983,22.9618409725,44.5783648474,3.1446185887,18.025,23.4087462587
 07/03  12:00:00,55.0237244116,5.63600503998,7.61599093488,0.0,18.5889407304,23.1597249699,45.4022318601,3.9775772841,18.025,23.399654576
 07/03  13:00:00,55.7420809946,5.674823628,8.04902819801,0.0,18.7433767983,23.2517909448,42.2614569523,0.83679253304,18.025,23.3996644193
 07/03  14:00:00,56.0386681665,5.69789991979,8.32253900494,0.0,18.7433767983,23.2517909448,41.8827919009,0.462183468037,18.025,23.3956084328
 07/03  15:00:00,55.5986255643,5.70009020518,8.17025620669,0.0,18.7433767983,22.9618409725,43.7227585233,2.30251072093,18.025,23.3952478024
 07/03  16:00:00,59.6416072976,5.74663509536,7.71536667003,0.0,18.7433767983,27.431320555,20.3161983348,2.27119833481,18.025,0.02
 07/03  17:00:00,72.0212662239,6.03670401963,7.61649163076,0.0,17.6635504202,40.6971502883,13.7878468107,2.24535879731,0.0,11.5424880134
 07/03  18:00:00,80.1374669706,6.26349194469,9.00055519224,0.0,27.5259009287,37.3340067412,14.6971638455,3.08662962381,0.0,11.6105342217
 07/03  19:00:00,84.0290522904,6.45368302621,10.3769580487,0.0,33.8341110165,33.3544677425,14.8227669355,3.25225285128,0.0,11.5705140843
 07/03  20:00:00,93.7949210138,6.6922055182,11.7501506351,0.0,36.5179666069,38.8247702939,16.979522325,5.41072066985,0.0,11.5688016551
 07/03  21:00:00,95.9057016189,6.7363378813,11.7953431772,0.0,32.965339924,36.8579353714,18.238961904,6.61384709143,0.0,11.6251148126
 07/03  22:00:00,69.0254915434,6.31003217257,8.88896082812,0.0,25.6355707503,20.6438685092,18.3096749602,6.72539610183,0.0,11.5842788583
 07/03  23:00:00,46.1672162538,5.91364376781,5.98053221418,0.0,15.0252895274,11.7056064465,13.9398801316,8.16507164653,0.0,5.77480848511
 07/03  24:00:00,39.9219179503,5.78718198717,4.88756057164,0.0,11.6412384099,10.0650221343,13.8236764654,8.05573342883,0.0,5.76794303657
 07/04  01:00:00,40.818380115,5.75045322281,4.50266139632,0.0,12.925468867,10.100111941,13.4253400333,7.66413777963,0.0,5.76120225367
 07/04  02:00:00,35.1838396289,5.64166455864,3.59594764269,0.0,8.34152022915,10.0650221343,14.0488466626,8.28787449743,0.0,5.76097216514
 07/04  03:00:00,34.7306288606,5.59812813219,3.18627613596,0.0,8.34152022915,10.0650221343,8.266595912,8.246595912,0.0,0.02
 07/04  04:00:00,36.2199047992,5.58235667278,3.08459966392,0.0,8.34152022915,11.6705166398,13.8672664713,8.0992783272,0.0,5.76798814411
 07/04  05:00:00,34.850555323,5.57744752359,3.21374397458,0.0,8.80141237637,15.3678112995,12.918953085,7.1443080075,0.0,5.77464507751
 07/04  06:00:00,54.6353609863,5.75115185958,4.7320296396,0.0,18.5082010057,25.6353820695,17.1374672671,5.58077211905,0.0,11.556695148
 07/04  07:00:00,74.9951561294,6.18782251019,8.19983600121,0.0,19.4926561212,41.1001056674,21.2981488444,3.87125516653,0.0,17.4268936779
 07/04  08:00:00,104.897755755,6.7227051228,13.8097648125,0.0,26.3286599382,57.9988325916,35.6822430759,0.0640933526401,0.0,35.6181497232
 07/04  09:00:00,89.6704483694,6.44472479217,14.1343897498,0.0,26.2443270014,42.8153538416,47.5303761971,0.0,18.025,29.5053761971
 07/04  10:00:00,62.9889371751,6.04501445372,11.7275273775,0.0,21.7447113004,23.4437158914,47.4391851312,0.0138838234672,18.025,29.4003013077
 07/04  11:00:00,60.6888044959,6.04448853585,11.8301696525,0.0,19.3449162599,23.4437158914,47.3499966385,0.0,18.025,29.3249966385
 07/04  12:00:00,61.8572703285,6.12872933108,12.7724460721,0.0,19.190480192,23.7425572507,41.4315813128,0.0,18.025,23.4065813128
 07/04  13:00:00,62.7149227923,6.22825690706,13.5044467959,0.0,19.260583323,23.698576057,41.424017128,0.0,18.025,23.399017128
 07/04  14:00:00,64.330496173,6.33748393254,15.0107947801,0.0,19.260583323,23.698576057,41.42471134,0.0,18.025,23.39971134
 07/04  15:00:00,65.8037247774,6.46476729345,16.6466893618,0.0,19.260583323,23.4086260847,41.4193181367,0.0,18.025,23.3943181367
 07/04  16:00:00,68.3300444344,6.42022404949,14.7662268585,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,78.2830951277,6.72690580668,15.7900061969,0.0,18.1807569449,37.5792895564,11.5278050653,0.0,0.0,11.5278050653
 07/04  18:00:00,93.8518079887,7.07735635757,17.1145805091,0.0,32.6059821062,37.0465235296,5.80117029746,0.0200101230036,0.0,5.78116017445
 07/04  19:00:00,95.262827917,7.27296008675,18.0986915247,0.0,36.8143715336,33.066984531,11.5679350868,0.0,0.0,11.5679350868
 07/04  20:00:00,102.011250322,7.48677089129,19.2737947917,0.0,36.43363367,38.8072253906,5.79316564245,0.0,0.0,5.79316564245
 07/04  21:00:00,105.581038116,7.38436055683,17.7667068535,0.0,36.0963922311,36.7877557581,11.7302459013,0.159971508456,0.0,11.5702743929
 07/04  22:00:00,80.039044157,6.90320280208,14.0255491713,0.0,30.9507766546,20.6087787026,18.2732363138,0.846218848815,0.0,17.427017465
 07/04  23:00:00,53.9107670741,6.45743085305,10.7780519815,0.0,17.4250845679,11.7056064465,6.90585402002,1.11763525229,0.0,5.78821876773
 07/04  24:00:00,46.1404118686,6.2859671488,9.2879520732,0.0,12.925468867,10.100111941,6.98887880606,1.22213645232,0.0,5.76674235375
 07/05  01:00:00,41.6752309271,6.12153831511,7.86733268904,0.0,10.0992000411,10.047477231,7.27266429716,1.51159823871,0.0,5.76106605846
 07/05  02:00:00,38.6613485917,5.99963530872,6.83491188998,0.0,8.25718729233,10.0299323277,7.47008157553,1.70925355808,0.0,5.76082801745
 07/05  03:00:00,37.8049682389,5.91494516129,6.06322393947,0.0,8.25718729233,10.0299323277,2.4848871315,2.4648871315,0.0,0.02
 07/05  04:00:00,38.6752541927,5.8409689321,5.40076245102,0.0,8.25718729233,11.6354268332,9.37008088483,3.60221109174,0.0,5.76786979308
 07/05  05:00:00,40.9761981723,5.87935748969,5.73530720515,0.0,12.1011305571,15.3678112995,14.9430509211,3.3872268825,0.0,11.5558240386
 07/05  06:00:00,74.1370723944,6.52644176366,10.6042493721,0.0,19.7275818095,37.2640762949,13.7109260018,2.08710641418,0.0,11.6238195877
 07/05  07:00:00,97.4160153923,7.00466934411,14.8003814171,0.0,24.3117294858,51.2795993405,23.7590878553,0.41903118931,0.0,23.340056666
 07/05  08:00:00,86.1624168283,6.57318107341,15.2539250072,0.0,23.6694662846,40.6342015617,29.5169950571,0.0127295240388,0.0,29.5042655331
 07/05  09:00:00,85.0262945684,6.62153239427,19.0771171763,0.0,23.6694662846,35.6302164847,47.4202390395,0.0,18.025,29.3952390395
 07/05  10:00:00,66.9358416884,6.47265343409,18.7324612205,0.0,18.7433767983,22.9618409725,41.4905310993,0.0,18.025,23.4655310993
 07/05  11:00:00,68.6467329518,6.60948489704,20.3089759247,0.0,18.7433767983,22.9618409725,41.4347700234,0.0,18.025,23.4097700234
 07/05  12:00:00,70.6919709117,6.75957195075,22.1606780988,0.0,18.5889407304,23.1597249699,41.433867706,0.0,18.025,23.408867706
 07/05  13:00:00,72.4060339827,6.86855012708,23.5192619312,0.0,18.7433767983,23.2517909448,41.4331815505,0.0,18.025,23.4081815505
 07/05  14:00:00,71.3851369608,6.81508254345,22.5518325738,0.0,18.7433767983,23.2517909448,41.4325267988,0.0,18.025,23.4075267988
 07/05  15:00:00,70.2686705167,6.84090562504,21.6994929708,0.0,18.7433767983,22.9618409725,41.4318779791,0.0,18.025,23.4068779791
 07/05  16:00:00,75.4980313778,6.93980248297,22.3786214108,0.0,18.7433767983,27.431320555,23.7926241874,0.0,18.025,5.7676241874
 07/05  17:00:00,88.9870605536,7.27504762438,23.3439484186,0.0,17.6635504202,40.6971502883,5.78101015148,0.0,0.0,5.78101015148
 07/05  18:00:00,96.6513352894,7.53815966667,24.2397681657,0.0,27.5259009287,37.3340067412,17.4057403502,0.0,0.0,17.4057403502
 07/05  19:00:00,99.4726096551,7.70965948088,24.5645563559,0.0,33.8341110165,33.3544677425,11.5672822681,0.0,0.0,11.5672822681
 07/05  20:00:00,109.377418057,7.90082363698,24.2400394838,0.0,36.5179666069,38.8247702939,5.79487070852,0.0,0.0,5.79487070852
 07/05  21:00:00,108.743076767,7.89813993569,23.4709366522,0.0,32.965339924,36.8579353714,17.4254509153,0.0,0.0,17.4254509153
 07/05  22:00:00,80.4398787764,7.37031197272,19.2430832659,0.0,25.6355707503,20.6438685092,11.5832079309,0.0,0.0,11.5832079309
 07/05  23:00:00,56.0713751174,6.85505900581,14.943285178,0.0,15.0252895274,11.7056064465,5.77455238201,0.0,0.0,5.77455238201
 07/05  24:00:00,48.1816487347,6.59062567251,12.3438535226,0.0,11.6412384099,10.0650221343,5.76782448783,0.0,0.0,5.76782448783
 07/06  01:00:00,45.0424581823,6.4364712125,10.9196303362,0.0,10.0992000411,10.047477231,5.76089045099,0.0,0.0,5.76089045099
 07/06  02:00:00,41.9033711968,6.30301008314,9.77356467962,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,40.7561538579,6.19565256987,8.73370192651,0.0,8.25718729233,10.0299323277,5.9566254692,0.195590560315,0.0,5.76103490889
 07/06  04:00:00,41.5085760737,6.11231966696,7.96273650887,0.0,8.25718729233,11.6354268332,6.42687234133,0.659224987959,0.0,5.76764735337
 07/06  05:00:00,43.652773575,6.13772196706,8.15352653236,0.0,12.1011305571,15.3678112995,6.80652572638,1.01868925198,0.0,5.7878364744
 07/06  06:00:00,76.6024973589,6.76215675666,12.8339687578,0.0,19.7275818095,37.2640762949,18.1225693676,0.698068450011,0.0,17.4245009176
 07/06  07:00:00,99.6829716505,7.20209670434,16.869923822,0.0,24.3117294858,51.2795993405,17.5089752164,0.0,0.0,17.5089752164
 07/06  08:00:00,88.1190426254,6.73720012906,17.0465393113,0.0,23.6694662846,40.6342015617,35.3997290669,0.0,0.0,35.3997290669
 07/06  09:00:00,86.6846608969,6.75580528922,20.6012152604,0.0,23.6694662846,35.6302164847,47.4207641651,0.0,18.025,29.3957641651
 07/06  10:00:00,68.0393068931,6.55989363313,19.7486929721,0.0,18.7433767983,22.9618409725,41.4916187917,0.0,18.025,23.4666187917
 07/06  11:00:00,68.5282718356,6.63267371832,20.1673283791,0.0,18.7433767983,22.9618409725,41.4304357178,0.0,18.025,23.4054357178
 07/06  12:00:00,69.4769947506,6.73068620745,20.9745938766,0.0,18.5889407304,23.1597249699,41.4284976132,0.0,18.025,23.4034976132
 07/06  13:00:00,70.7339123295,6.81530973091,21.9003837093,0.0,18.7433767983,23.2517909448,41.425370998,0.0,18.025,23.400370998
 07/06  14:00:00,71.8347648434,6.88713001256,22.9294155367,0.0,18.7433767983,23.2517909448,41.4246276888,0.0,18.025,23.3996276888
 07/06  15:00:00,71.7426206613,6.93100569957,23.0833455444,0.0,18.7433767983,22.9618409725,41.4238797316,0.0,18.025,23.3988797316
 07/06  16:00:00,76.1608345018,6.99609891364,22.9851292558,0.0,18.7433767983,27.431320555,23.7925598654,0.0,18.025,5.76755986535
 07/06  17:00:00,88.9911330578,7.29942247921,23.3236511921,0.0,17.6635504202,40.6971502883,5.78122170137,0.0,0.0,5.78122170137
 07/06  18:00:00,96.3268518316,7.53628391913,23.9171694325,0.0,27.5259009287,37.3340067412,11.6090497117,0.0,0.0,11.6090497117
 07/06  19:00:00,99.4940389942,7.72530750217,24.5703416864,0.0,33.8341110165,33.3544677425,11.5680650532,0.0,0.0,11.5680650532
 07/06  20:00:00,108.212331647,7.86207115959,23.1137129245,0.0,36.5179666069,38.8247702939,11.5675222927,0.0,0.0,11.5675222927
 07/06  21:00:00,105.75704685,7.72645582429,20.6566002836,0.0,32.965339924,36.8579353714,17.4244448812,0.0,0.0,17.4244448812
 07/06  22:00:00,77.5313991968,7.20107067336,16.50385321,0.0,25.6355707503,20.6438685092,11.5823340688,0.0,0.0,11.5823340688
 07/06  23:00:00,53.92002742,6.72794563323,12.9190535521,0.0,15.0252895274,11.7056064465,5.77457259158,0.0,0.0,5.77457259158
 07/06  24:00:00,46.4900354476,6.4849824522,10.7578879823,0.0,11.6412384099,10.0650221343,6.23412684924,0.466475442679,0.0,5.76765140657
 07/07  01:00:00,43.4900225179,6.33429653211,9.46937364538,0.0,10.0992000411,10.047477231,0.683213833365,0.663213833365,0.0,0.02
 07/07  02:00:00,40.4568766898,6.20680429314,8.42327496409,0.0,8.25718729233,10.0299323277,6.64467818963,0.883704887322,0.0,5.76097330231
 07/07  03:00:00,39.9949182322,6.14580586333,8.022316231,0.0,8.25718729233,10.0299323277,6.21434801725,0.453638589699,0.0,5.76070942755
 07/07  04:00:00,41.6043565962,6.12375633311,8.04708479707,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/07  05:00:00,43.6599141213,6.13774926527,8.16064532668,0.0,12.1011305571,15.3678112995,11.7196395597,0.163417514827,0.0,11.5562220449
 07/07  06:00:00,76.1559017038,6.72812649616,12.4214093315,0.0,19.7275818095,37.2640762949,17.6274914665,0.20191734432,0.0,17.4255741222
 07/07  07:00:00,99.6250669571,7.21428868813,16.7998450035,0.0,24.3117294858,51.2795993405,17.508957152,0.0,0.0,17.508957152
 07/07  08:00:00,87.6057214709,6.73685880256,16.533568276,0.0,23.6694662846,40.6342015617,29.5010823599,0.0,0.0,29.5010823599
 07/07  09:00:00,84.7024341419,6.69657321813,18.6782299793,0.0,23.6694662846,35.6302164847,47.416496361,0.0,18.025,29.391496361
 07/07  10:00:00,65.8896141438,6.46279891064,17.6960970721,0.0,18.7433767983,22.9618409725,47.3491151911,0.0,18.025,29.3241151911
 07/07  11:00:00,66.2890949392,6.47981510194,18.0810135973,0.0,18.7433767983,22.9618409725,41.4294019659,0.0,18.025,23.4044019659
 07/07  12:00:00,66.5887513551,6.49280322266,18.3242310868,0.0,18.5889407304,23.1597249699,40.1257415246,0.0,18.025,22.1007415246
 07/07  13:00:00,67.8533766057,6.54114373765,19.2940166421,0.0,18.7433767983,23.2517909448,36.8791201063,0.0,18.025,18.8541201063
 07/07  14:00:00,66.4251345819,6.51484017824,17.8920793661,0.0,18.7433767983,23.2517909448,41.4343877629,0.0,18.025,23.4093877629
 07/07  15:00:00,66.7525676166,6.61884805995,18.4054546067,0.0,18.7433767983,22.9618409725,41.4334841068,0.0,18.025,23.4084841068
 07/07  16:00:00,69.13209345,6.58546062765,16.367037311,0.0,18.7433767983,27.431320555,23.7917286925,0.0,18.025,5.7667286925
 07/07  17:00:00,79.811678629,6.78076909841,14.6628565547,0.0,17.6635504202,40.6971502883,11.5410788042,0.0,0.0,11.5410788042
 07/07  18:00:00,87.7543190627,7.00483381792,15.8761003234,0.0,27.5259009287,37.3340067412,11.6168218769,0.00739803745998,0.0,11.6094238395
 07/07  19:00:00,91.618618865,7.1988163788,17.2214219433,0.0,33.8341110165,33.3544677425,11.5681809699,0.0,0.0,11.5681809699
 07/07  20:00:00,102.579549753,7.39941135951,17.9435966017,0.0,36.5179666069,38.8247702939,5.8466761452,0.0534502344163,0.0,5.79322591078
 07/07  21:00:00,101.68233083,7.35447354994,16.9538776543,0.0,32.965339924,36.8579353714,18.4040068176,0.978199058391,0.0,17.4258077592
 07/07  22:00:00,74.1760683016,6.87359276832,13.4760066605,0.0,25.6355707503,20.6438685092,13.4017840811,1.81871255694,0.0,11.5830715242
 07/07  23:00:00,51.0240874062,6.4364409864,10.314623965,0.0,15.0252895274,11.7056064465,7.87351228235,2.09909751077,0.0,5.77441477158
 07/07  24:00:00,44.1375648206,6.23770215601,8.6527000139,0.0,11.6412384099,10.0650221343,7.98668655867,2.21900343181,0.0,5.76768312686
 07/08  01:00:00,44.1960820068,6.12911004702,7.62113873359,0.0,12.8411359301,10.0650221343,8.75274243119,2.99184411174,0.0,5.76089831945
 07/08  02:00:00,38.0623950159,5.96611147539,6.26949177462,0.0,8.25718729233,10.0299323277,4.26328956156,4.24328956156,0.0,0.02
 07/08  03:00:00,36.9760960172,5.85913555302,5.29016680501,0.0,8.25718729233,10.0299323277,11.6962384062,5.93520492535,0.0,5.7610334809
 07/08  04:00:00,37.6363547947,5.76768192585,4.43515988489,0.0,8.25718729233,11.6354268332,13.6138208181,7.84689536168,0.0,5.76692545645
 07/08  05:00:00,35.5657989987,5.69663035608,3.92924506464,0.0,8.71707943955,15.3327214929,14.9513478731,9.17701918605,0.0,5.77432868709
 07/08  06:00:00,55.8661492653,5.91972834283,5.79426315343,0.0,18.5082010057,25.6353820695,18.5886475563,7.03288043304,0.0,11.5557671233
 07/08  07:00:00,76.1659525403,6.35525510921,9.32266519183,0.0,19.4083231844,41.0650158608,15.1331679807,3.50925633316,0.0,11.6239116476
 07/08  08:00:00,106.396401021,6.89154075219,15.1396259063,0.0,26.3286599382,57.9988325916,41.5386057218,0.0,0.0,41.5386057218
 07/08  09:00:00,91.9989106862,6.68239859285,16.1057928699,0.0,26.3286599382,42.8504436482,47.5187170081,0.0,18.025,29.4937170081
 07/08  10:00:00,65.4992162125,6.33217113019,13.9506728999,0.0,21.7447113004,23.4437158914,47.4192523967,0.0,18.025,29.3942523967
 07/08  11:00:00,63.4606360326,6.38654823756,14.3196725233,0.0,19.3027497915,23.426170988,41.4860490059,0.0,18.025,23.4610490059
 07/08  12:00:00,64.0790685012,6.44692606251,14.7357733019,0.0,19.1483137236,23.7250123474,41.4288133132,0.0,18.025,23.4038133132
 07/08  13:00:00,65.2711405455,6.55210103894,15.6771238539,0.0,19.3027497915,23.7161209604,41.4272840221,0.0,18.025,23.4022840221
 07/08  14:00:00,66.1386711671,6.61553789295,16.4812175131,0.0,19.3027497915,23.7161209604,41.4250485682,0.0,18.025,23.4000485682
 07/08  15:00:00,66.6545788408,6.68362631292,17.2189864863,0.0,19.3027497915,23.426170988,41.4240604678,0.0,18.025,23.3990604678
 07/08  16:00:00,71.0406494724,6.71620221612,17.1211434614,0.0,19.3027497915,27.8956505705,23.7925340421,0.0,18.025,5.76753404212
 07/08  17:00:00,79.7193447472,6.92341849415,16.9700428777,0.0,18.2229234133,37.5968344597,5.7743077186,0.0,0.0,5.7743077186
 07/08  18:00:00,95.6909765765,7.27367889346,18.6380214117,0.0,32.690315043,37.0816133363,5.7810347543,0.0,0.0,5.7810347543
 07/08  19:00:00,96.7772161496,7.4656045299,19.4204554249,0.0,36.8143715336,33.066984531,11.5686877263,0.0,0.0,11.5686877263
 07/08  20:00:00,104.163595866,7.60126234306,19.5471013527,0.0,36.3493007332,38.7721355839,11.5818594332,0.0137333281782,0.0,11.568126105
 07/08  21:00:00,105.940755915,7.48542193257,17.9059664684,0.0,36.1807251679,36.8228455648,6.05129453205,0.257036519165,0.0,5.79425801289
 07/08  22:00:00,80.0851971477,6.96935812662,13.8861657304,0.0,31.0351095914,20.6438685092,19.5682267027,2.14319811301,0.0,17.4250285897
 07/08  23:00:00,53.6858300033,6.50238009056,10.5081848526,0.0,17.4250845679,11.7056064465,14.7272114242,3.17181186711,0.0,11.5553995571
 07/08  24:00:00,45.724631241,6.31417618342,8.96339919951,0.0,12.8411359301,10.0650221343,5.33711973307,3.07212465844,0.0,2.26499507463
 07/09  01:00:00,44.4522633233,6.16870996746,7.7183020148,0.0,12.925468867,10.100111941,7.33778697393,3.82042279834,0.0,3.51736417559
 07/09  02:00:00,38.4526941347,6.00857989607,6.4978988169,0.0,8.34152022915,10.0650221343,9.78426411918,4.02351358656,0.0,5.76075053263
 07/09  03:00:00,37.5753407724,5.91353023832,5.71559683882,0.0,8.34152022915,10.0650221343,10.3496772632,4.58920757213,0.0,5.76046969105
 07/09  04:00:00,38.6707229729,5.85358392168,5.26420754031,0.0,8.34152022915,11.6705166398,4.67685813366,4.65685813366,0.0,0.02
 07/09  05:00:00,37.0514363461,5.82423755383,5.16785524513,0.0,8.80141237637,15.3678112995,15.5612892127,4.03276428999,0.0,11.5285249227
 07/09  06:00:00,57.5152339911,6.07220911386,7.29087606137,0.0,18.5082010057,25.6353820695,7.74856731278,1.96185980922,0.0,5.78670750356
 07/09  07:00:00,77.8546186232,6.4980934778,10.7490755027,0.0,19.4926561212,41.1001056674,17.9890947891,0.565447302395,0.0,17.4236474867
 07/09  08:00:00,108.281194303,7.03301810287,16.8829553343,0.0,26.3286599382,57.9988325916,35.6158218242,0.00929554927419,0.0,35.6065262749
 07/09  09:00:00,93.6596422836,6.8228971309,17.7454556788,0.0,26.2443270014,42.8153538416,47.5231103807,0.0,18.025,29.4981103807
 07/09  10:00:00,67.1180917679,6.45362402431,15.4481043406,0.0,21.7447113004,23.4437158914,47.4174215733,0.0,18.025,29.3924215733
 07/09  11:00:00,65.7263517077,6.52592303564,16.3863060278,0.0,19.3449162599,23.4437158914,47.3466228333,0.0,18.025,29.3216228333
 07/09  12:00:00,67.5260985454,6.66334978368,17.9066660975,0.0,19.190480192,23.7425572507,38.0671794532,0.0,18.025,20.0421794532
 07/09  13:00:00,68.6315118792,6.72467304418,18.9246375341,0.0,19.260583323,23.698576057,38.938234311,0.0,18.025,20.913234311
 07/09  14:00:00,68.9066999888,6.76081351522,19.1636861789,0.0,19.260583323,23.698576057,41.4322951208,0.0,18.025,23.4072951208
 07/09  15:00:00,67.8701912445,6.76797096265,18.4099698629,0.0,19.260583323,23.4086260847,41.4311698744,0.0,18.025,23.4061698744
 07/09  16:00:00,71.5084111428,6.75651716321,17.6083119572,0.0,19.260583323,27.8781056672,23.7923481797,0.0,18.025,5.76734817974
 07/09  17:00:00,80.0214156656,6.95678630722,17.2984651554,0.0,18.1807569449,37.5792895564,5.7742086302,0.0,0.0,5.7742086302
 07/09  18:00:00,95.9365880205,7.29953230233,18.9772057394,0.0,32.6059821062,37.0465235296,11.5417343865,0.0,0.0,11.5417343865
 07/09  19:00:00,97.4453679574,7.50847057003,20.0457517465,0.0,36.8143715336,33.066984531,5.79259529583,0.0,0.0,5.79259529583
 07/09  20:00:00,105.100316264,7.66206191493,20.3036061216,0.0,36.43363367,38.8072253906,11.6122372311,0.0446875257593,0.0,11.5675497053
 07/09  21:00:00,106.264255749,7.52007404896,18.3142418091,0.0,36.0963922311,36.7877557581,11.8288455967,0.260967280179,0.0,11.5678783165
 07/09  22:00:00,80.862078631,7.04518311981,14.706654653,0.0,30.9507766546,20.6087787026,12.8079511447,1.18477947694,0.0,11.6231716677
 07/09  23:00:00,54.7928630061,6.59513940045,11.5224656241,0.0,17.4250845679,11.7056064465,13.0724777988,1.51690695242,0.0,11.5555708464
 07/09  24:00:00,46.5457205079,6.37373529732,9.60550863018,0.0,12.925468867,10.100111941,7.94882481565,2.18119105403,0.0,5.76763376162
 07/10  01:00:00,41.4717579337,6.15095156435,7.63445991843,0.0,10.0992000411,10.047477231,10.4224456751,4.66153476978,0.0,5.76091090533
 07/10  02:00:00,37.8544079798,5.9737402989,6.05388084475,0.0,8.25718729233,10.0299323277,7.08260635524,7.06260635524,0.0,0.02
 07/10  03:00:00,36.5734932641,5.84426906732,4.90243444153,0.0,8.25718729233,10.0299323277,14.8157036157,9.05508242581,0.0,5.76062118984
 07/10  04:00:00,37.5104262827,5.76429880799,4.31262028016,0.0,8.25718729233,11.6354268332,15.2163329938,9.44962323901,0.0,5.7667097548
 07/10  05:00:00,41.686475336,5.79396952564,4.64700426816,0.0,12.1011305571,15.3678112995,13.4467676676,7.65904728673,0.0,5.78772038084
 07/10  06:00:00,73.1057547442,6.44813577839,9.65128379765,0.0,19.7275818095,37.2640762949,20.5567641799,3.13269380069,0.0,17.4240703792
 07/10  07:00:00,96.9684282627,6.98037528309,14.3771560482,0.0,24.3117294858,51.2795993405,17.7842504562,0.278412330829,0.0,17.5058381254
 07/10  08:00:00,85.7376151907,6.56037174507,14.8419754479,0.0,23.6694662846,40.6342015617,35.3939737595,0.0,0.0,35.3939737595
 07/10  09:00:00,85.1791538202,6.62621176517,19.225326711,0.0,23.6694662846,35.6302164847,41.5397238207,0.0,18.025,23.5147238207
 07/10  10:00:00,66.4596208067,6.44092692768,18.2879916543,0.0,18.7433767983,22.9618409725,47.3475012212,0.0,18.025,29.3225012212
 07/10  11:00:00,68.4763888139,6.5886389932,20.159493571,0.0,18.7433767983,22.9618409725,41.4299255513,0.0,18.025,23.4049255513
 07/10  12:00:00,70.2322179909,6.73024097621,21.7302718852,0.0,18.5889407304,23.1597249699,41.4204816148,0.0,18.025,23.3954816148
 07/10  13:00:00,71.5911565072,6.83396965851,22.7389790127,0.0,18.7433767983,23.2517909448,41.4168545288,0.0,18.025,23.3918545288
 07/10  14:00:00,72.004951557,6.89697075171,23.0897727526,0.0,18.7433767983,23.2517909448,41.4156485496,0.0,18.025,23.3906485496
 07/10  15:00:00,72.8004272909,6.99053584569,24.0816331769,0.0,18.7433767983,22.9618409725,40.920082041,0.0,18.025,22.895082041
 07/10  16:00:00,78.2365177096,7.10620407869,24.9507318395,0.0,18.7433767983,27.431320555,18.530798673,0.0,18.025,0.505798673042
 07/10  17:00:00,90.4332825835,7.40164665468,24.6636000432,0.0,17.6635504202,40.6971502883,11.5414443092,0.0,0.0,11.5414443092
 07/10  18:00:00,97.216474302,7.6284103999,24.7147071419,0.0,27.5259009287,37.3340067412,11.609464578,0.0,0.0,11.609464578
 07/10  19:00:00,98.6992008021,7.73378632224,23.7670516431,0.0,33.8341110165,33.3544677425,11.5671309948,0.0,0.0,11.5671309948
 07/10  20:00:00,107.050198199,7.80636020757,22.0073174764,0.0,36.5179666069,38.8247702939,11.5659616055,0.0,0.0,11.5659616055
 07/10  21:00:00,105.158723159,7.68700675627,20.097764731,0.0,32.965339924,36.8579353714,11.6218525146,0.0,0.0,11.6218525146
 07/10  22:00:00,76.8132821355,7.14849087155,15.8383447077,0.0,25.6355707503,20.6438685092,11.6038971764,0.0213469105835,0.0,11.5825502658
 07/10  23:00:00,53.0019147024,6.65791849165,12.0709858168,0.0,15.0252895274,11.7056064465,6.46292566497,0.688734928204,0.0,5.77419073676
 07/10  24:00:00,45.6920069162,6.41903739269,10.0258165773,0.0,11.6412384099,10.0650221343,7.15068196125,1.38347055435,0.0,5.7672114069
 07/11  01:00:00,42.5315279286,6.25192315934,8.59325924625,0.0,10.0992000411,10.047477231,7.67490255088,1.91433431275,0.0,5.76056823814
 07/11  02:00:00,39.3273992864,6.10736605557,7.39324832002,0.0,8.25718729233,10.0299323277,2.73716261324,2.71716261324,0.0,0.02
 07/11  03:00:00,38.3178752004,6.00253097728,6.48855818014,0.0,8.25718729233,10.0299323277,9.77622029344,4.01554422711,0.0,5.76067606633
 07/11  04:00:00,39.2362744047,5.92730645281,5.87546461036,0.0,8.25718729233,11.6354268332,10.492695546,4.72579419335,0.0,5.76690135264
 07/11  05:00:00,43.1927398162,5.94081578837,6.00642546753,0.0,12.1011305571,15.3678112995,16.2973781244,4.74301192531,0.0,11.5543661991
 07/11  06:00:00,74.0286849066,6.5460237916,10.4763385306,0.0,19.7275818095,37.2640762949,14.6931436176,3.07160728568,0.0,11.6215363319
 07/11  07:00:00,97.0929410671,7.01225737485,14.4697960027,0.0,24.3117294858,51.2795993405,24.0413864795,0.707443267737,0.0,23.3339432118
 07/11  08:00:00,85.9707792462,6.60563981937,15.0298796401,0.0,23.6694662846,40.6342015617,29.5073129527,0.0123951809671,0.0,29.4949177718
 07/11  09:00:00,84.43177463,6.64313074556,18.4610346598,0.0,23.6694662846,35.6302164847,47.4142842062,0.0,18.025,29.3892842062
 07/11  10:00:00,66.4650100911,6.48155112225,18.2527620834,0.0,18.7433767983,22.9618409725,41.4863072033,0.0,18.025,23.4613072033
 07/11  11:00:00,67.8324974275,6.57212728412,19.5321161482,0.0,18.7433767983,22.9618409725,41.4306388185,0.0,18.025,23.4056388185
 07/11  12:00:00,69.2239406828,6.69790210418,20.7543383105,0.0,18.5889407304,23.1597249699,41.4226594926,0.0,18.025,23.3976594926
 07/11  13:00:00,69.6220384635,6.76591895326,20.837915284,0.0,18.7433767983,23.2517909448,41.4189596624,0.0,18.025,23.3939596624
 07/11  14:00:00,67.4280226372,6.70757692661,18.7022410177,0.0,18.7433767983,23.2517909448,41.417640508,0.0,18.025,23.392640508
 07/11  15:00:00,64.9488932772,6.6048151638,16.615823142,0.0,18.7433767983,22.9618409725,41.4199413293,0.0,18.025,23.3949413293
 07/11  16:00:00,68.1527587239,6.60110129828,15.3720728111,0.0,18.7433767983,27.431320555,23.7921453408,0.0,18.025,5.76714534081
 07/11  17:00:00,79.8473768628,6.82952556056,14.6498172776,0.0,17.6635504202,40.6971502883,5.77978082519,0.0,0.0,5.77978082519
 07/11  18:00:00,87.5122889844,7.01441475071,15.6245239058,0.0,27.5259009287,37.3340067412,11.6194957958,0.011001028909,0.0,11.6084947669
 07/11  19:00:00,91.1499313372,7.16751890457,16.7840529795,0.0,33.8341110165,33.3544677425,11.5675133177,0.0,0.0,11.5675133177
 07/11  20:00:00,102.09062433,7.34241076995,17.5117010786,0.0,36.5179666069,38.8247702939,12.0716516674,0.504801947975,0.0,11.5668497195
 07/11  21:00:00,101.915757071,7.35612898888,17.1856864065,0.0,32.965339924,36.8579353714,12.8803111908,1.25841129158,0.0,11.6218998993
 07/11  22:00:00,74.6086093912,6.89126379242,13.8909056476,0.0,25.6355707503,20.6438685092,13.0090006062,1.42818078015,0.0,11.5808198261
 07/11  23:00:00,51.7172212075,6.4815461415,10.9626681127,0.0,15.0252895274,11.7056064465,6.97093527916,1.19682039023,0.0,5.77411488893
 07/11  24:00:00,44.7583756032,6.28347589265,9.22775005024,0.0,11.6412384099,10.0650221343,7.38628027555,1.61875997418,0.0,5.76752030138
 07/12  01:00:00,41.7169219732,6.13937258864,7.89120617554,0.0,10.0992000411,10.047477231,8.1106354002,2.35001358984,0.0,5.76062181036
 07/12  02:00:00,38.8015482252,6.02976980869,6.94499446578,0.0,8.25718729233,10.0299323277,8.78586539139,3.02514475575,0.0,5.76072063564
 07/12  03:00:00,38.1679531816,5.96469487635,6.37647573934,0.0,8.25718729233,10.0299323277,3.36996114574,3.34996114574,0.0,0.02
 07/12  04:00:00,39.4926255262,5.9291972129,6.12992811513,0.0,8.25718729233,11.6354268332,8.84040927836,3.07308751494,0.0,5.76732176342
 07/12  05:00:00,43.7196915081,5.96642842145,6.50776882486,0.0,12.1011305571,15.3678112995,13.8489344274,2.29407239606,0.0,11.5548620313
 07/12  06:00:00,74.3086680718,6.54991438437,10.7524408572,0.0,19.7275818095,37.2640762949,13.4781056359,1.85639568872,0.0,11.6217099472
 07/12  07:00:00,96.4867281369,6.95768626405,13.9181662961,0.0,24.3117294858,51.2795993405,24.7367597357,1.40263123197,0.0,23.3341285037
 07/12  08:00:00,83.3880295442,6.42354825939,12.629229932,0.0,23.6694662846,40.6342015617,29.4922095736,0.0,0.0,29.4922095736
 07/12  09:00:00,79.9758015991,6.36047023722,14.2877283121,0.0,23.6694662846,35.6302164847,47.4084015622,0.0,18.025,29.3834015622
 07/12  10:00:00,60.2654647723,6.06806507675,12.4667070355,0.0,18.7433767983,22.9618409725,41.5185381075,0.0334460762261,18.025,23.4600920312
 07/12  11:00:00,59.9407639386,6.04170363253,12.1708089167,0.0,18.7433767983,22.9618409725,41.4385381219,0.00955723492815,18.025,23.403980887
 07/12  12:00:00,59.9497978627,6.04391944375,12.134181458,0.0,18.5889407304,23.1597249699,41.9150366761,0.489664441821,18.025,23.4003722343
 07/12  13:00:00,60.0726017349,6.04746812204,12.0069326693,0.0,18.7433767983,23.2517909448,41.4266814651,0.00509628024793,18.025,23.3965851848
 07/12  14:00:00,59.9546850524,6.0432338651,11.8932496647,0.0,18.7433767983,23.2517909448,41.4177233866,0.0,18.025,23.3927233866
 07/12  15:00:00,59.8771048533,6.06952144609,12.0793314459,0.0,18.7433767983,22.9618409725,41.4186989397,0.0,18.025,23.3936989397
 07/12  16:00:00,64.0447589987,6.12580589931,11.7393701153,0.0,18.7433767983,27.431320555,23.7922500369,0.0,18.025,5.7672500369
 07/12  17:00:00,76.6140089338,6.4387413424,11.8072377239,0.0,17.6635504202,40.6971502883,5.78072689431,0.0,0.0,5.78072689431
 07/12  18:00:00,84.4179327419,6.65479082808,12.8897996074,0.0,27.5259009287,37.3340067412,12.3452594838,0.736790863673,0.0,11.6084686201
 07/12  19:00:00,87.8854874618,6.82909284271,13.8580411566,0.0,33.8341110165,33.3544677425,12.8536625063,1.2860817068,0.0,11.5675807995
 07/12  20:00:00,99.3446576996,7.06303793072,15.0451131209,0.0,36.5179666069,38.8247702939,13.3749384179,1.80810224126,0.0,11.5668361767
 07/12  21:00:00,99.4553202388,7.09459631179,14.9867914992,0.0,32.965339924,36.8579353714,13.7766667947,2.154930612,0.0,11.6217361827
 07/12  22:00:00,72.1388211857,6.62766645663,11.6847217707,0.0,25.6355707503,20.6438685092,14.5908652137,3.00919292505,0.0,11.5816722886
 07/12  23:00:00,49.2301012039,6.22226870609,8.73482932807,0.0,15.0252895274,11.7056064465,8.97274990061,3.19865396156,0.0,5.77409593904
 07/12  24:00:00,42.6381036643,6.0584714525,7.33248563709,0.0,11.6412384099,10.0650221343,9.05357182025,3.28606609166,0.0,5.76750572859
 07/13  01:00:00,39.9806612299,5.9484856203,6.34583467936,0.0,10.0992000411,10.047477231,9.37544424659,3.61483169366,0.0,5.76061255293
 07/13  02:00:00,37.2559043066,5.85726575885,5.57185679263,0.0,8.25718729233,10.0299323277,9.63210587822,3.87140301604,0.0,5.76070286218
 07/13  03:00:00,36.8432923934,5.81207515208,5.20443699196,0.0,8.25718729233,10.0299323277,3.55821304654,3.53821304654,0.0,0.02
 07/13  04:00:00,37.9976762481,5.76400835489,4.80017070913,0.0,8.25718729233,11.6354268332,9.72841708639,3.96113447013,0.0,5.76728261627
 07/13  05:00:00,42.3269558583,5.81348826424,5.2679786482,0.0,12.1011305571,15.3678112995,14.7217165352,3.16703853181,0.0,11.5546780034
 07/13  06:00:00,73.7723558094,6.47823701746,10.2878150863,0.0,19.7275818095,37.2640762949,13.4173312929,1.79597429594,0.0,11.6213569969
 07/13  07:00:00,96.4417937013,6.920675839,13.9102545138,0.0,24.3117294858,51.2795993405,24.0856367032,0.752540177623,0.0,23.3330965255
 07/13  08:00:00,83.9403362164,6.43061434424,13.1744784869,0.0,23.6694662846,40.6342015617,29.5003789705,0.00937456012045,0.0,29.4910044103
 07/13  09:00:00,81.4494643394,6.43926232188,15.6826047392,0.0,23.6694662846,35.6302164847,47.411065269,0.0,18.025,29.386065269
 07/13  10:00:00,63.0077341806,6.25060201248,15.0264442685,0.0,18.7433767983,22.9618409725,41.4852092491,0.0,18.025,23.4602092491
 07/13  11:00:00,62.5817924951,6.28280053782,14.5707436988,0.0,18.7433767983,22.9618409725,41.4288706587,0.0,18.025,23.4038706587
 07/13  12:00:00,63.5595643775,6.36419878275,15.4236713284,0.0,18.5889407304,23.1597249699,41.4213961698,0.0,18.025,23.3963961698
 07/13  13:00:00,64.5911921119,6.46650936117,16.1064841772,0.0,18.7433767983,23.2517909448,41.4203619668,0.0,18.025,23.3953619668
 07/13  14:00:00,66.0509990759,6.5578103598,17.4749897766,0.0,18.7433767983,23.2517909448,41.415920821,0.0,18.025,23.390920821
 07/13  15:00:00,65.8153607564,6.5920672193,17.4950441485,0.0,18.7433767983,22.9618409725,41.4143822898,0.0,18.025,23.3893822898
 07/13  16:00:00,69.7060647611,6.62611298129,16.9003744071,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,81.8753763754,6.89533732791,16.6120144859,0.0,17.6635504202,40.6971502883,11.5410382141,0.0,0.0,11.5410382141
 07/13  18:00:00,88.9617037012,7.10576956981,16.9826012062,0.0,27.5259009287,37.3340067412,11.6075008615,0.0,0.0,11.6075008615
 07/13  19:00:00,92.3272344525,7.28222602206,17.8466622482,0.0,33.8341110165,33.3544677425,11.5679273801,0.0,0.0,11.5679273801
 07/13  20:00:00,102.783840435,7.44658044274,18.1007582016,0.0,36.5179666069,38.8247702939,11.7185782417,0.152637045332,0.0,11.5659411963
 07/13  21:00:00,101.665143466,7.37872747752,16.9124925453,0.0,32.965339924,36.8579353714,12.6390214203,1.01837766125,0.0,11.6206437591
 07/13  22:00:00,73.9679397276,6.87496068386,13.2665531096,0.0,25.6355707503,20.6438685092,13.5266785801,1.94527961048,0.0,11.5813989696
 07/13  23:00:00,50.232015234,6.38517091605,9.57384531196,0.0,15.0252895274,11.7056064465,9.87982094629,4.10569657872,0.0,5.77412436757
 07/13  24:00:00,42.8416552238,6.14027405581,7.45423751883,0.0,11.6412384099,10.0650221343,12.3561840454,6.58902372373,0.0,5.76716032162
 07/14  01:00:00,39.549722055,5.96450221417,5.89888109508,0.0,10.0992000411,10.047477231,14.2220800008,8.46154823127,0.0,5.76053176949
 07/14  02:00:00,36.7315120883,5.8530688807,5.0516649455,0.0,8.25718729233,10.0299323277,7.97354348462,7.95354348462,0.0,0.02
 07/14  03:00:00,36.2295690207,5.78963240047,4.61315752357,0.0,8.25718729233,10.0299323277,12.6908482548,6.93023418367,0.0,5.76061407112
 07/14  04:00:00,37.2062840954,5.71877776632,4.05401206202,0.0,8.25718729233,11.6354268332,13.1812361366,7.41445887105,0.0,5.76677726558
 07/14  05:00:00,41.3195702316,5.74028810393,4.33379944106,0.0,12.1011305571,15.3678112995,18.2928191338,6.73901829344,0.0,11.5538008404
 07/14  06:00:00,72.1135739063,6.34567068351,8.76160794133,0.0,19.7275818095,37.2640762949,15.8470550492,4.2265934771,0.0,11.6204615721
 07/14  07:00:00,94.849635023,6.79765888759,12.4411249157,0.0,24.3117294858,51.2795993405,18.8552262134,1.35221425131,0.0,17.503011962
 07/14  08:00:00,82.9859626472,6.37812707675,12.272600554,0.0,23.6694662846,40.6342015617,35.3973229616,0.0103341141916,0.0,35.3869888474
 07/14  09:00:00,81.1341008844,6.41037922372,15.3961298921,0.0,23.6694662846,35.6302164847,47.410584026,0.0,18.025,29.385584026
 07/14  10:00:00,63.7567118976,6.28004069328,15.7459874444,0.0,18.7433767983,22.9618409725,41.4841665636,0.0,18.025,23.4591665636
 07/14  11:00:00,65.7081721502,6.42473522884,17.5551922022,0.0,18.7433767983,22.9618409725,41.4272021339,0.0,18.025,23.4022021339
 07/14  12:00:00,68.1092759405,6.6026701049,19.7349124817,0.0,18.5889407304,23.1597249699,41.4177156699,0.0,18.025,23.3927156699
 07/14  13:00:00,69.7124781352,6.73347008216,20.9608115204,0.0,18.7433767983,23.2517909448,41.4136714423,0.0,18.025,23.3886714423
 07/14  14:00:00,70.1523375145,6.80173710832,21.3324034515,0.0,18.7433767983,23.2517909448,41.4120261317,0.0,18.025,23.3870261317
 07/14  15:00:00,70.7370235848,6.88246845745,22.1263094995,0.0,18.7433767983,22.9618409725,35.5791959571,0.0,18.025,17.5541959571
 07/14  16:00:00,75.8884647276,6.97936966659,22.7295253069,0.0,18.7433767983,27.431320555,23.7919855714,0.0,18.025,5.76698557142
 07/14  17:00:00,88.415828438,7.28024942246,22.7675613247,0.0,17.6635504202,40.6971502883,11.540818164,0.0,0.0,11.540818164
 07/14  18:00:00,95.2860299938,7.49847038821,22.9142364509,0.0,27.5259009287,37.3340067412,11.6075359055,0.0,0.0,11.6075359055
 07/14  19:00:00,97.7257507172,7.64109754916,22.8863164265,0.0,33.8341110165,33.3544677425,11.5666382487,0.0,0.0,11.5666382487
 07/14  20:00:00,106.984748531,7.77831432028,21.9699360788,0.0,36.5179666069,38.8247702939,5.79237187465,0.0,0.0,5.79237187465
 07/14  21:00:00,105.385600054,7.6853267121,20.3263594,0.0,32.965339924,36.8579353714,17.4216305855,0.0,0.0,17.4216305855
 07/14  22:00:00,77.0570243551,7.15165006685,16.0789544331,0.0,25.6355707503,20.6438685092,11.5812830928,0.0,0.0,11.5812830928
 07/14  23:00:00,53.3649130058,6.67301422726,12.4189034044,0.0,15.0252895274,11.7056064465,5.77396553281,0.0,0.0,5.77396553281
 07/14  24:00:00,46.0666703579,6.43913331622,10.3803958822,0.0,11.6412384099,10.0650221343,6.0387128778,0.271431952816,0.0,5.76728092498
 07/15  01:00:00,46.0204240966,6.32017586887,9.25443202256,0.0,12.8411359301,10.0650221343,6.31648340391,0.556086288708,0.0,5.7603971152
 07/15  02:00:00,39.8370186495,6.14832063386,7.86192265792,0.0,8.25718729233,10.0299323277,0.937715804316,0.917715804316,0.0,0.02
 07/15  03:00:00,38.901738421,6.04933941481,7.02562058412,0.0,8.25718729233,10.0299323277,6.92658791263,1.16612661056,0.0,5.76046130208
 07/15  04:00:00,39.9618029062,5.98691536711,6.54139544009,0.0,8.25718729233,11.6354268332,7.02226715213,1.25625061513,0.0,5.766016537
 07/15  05:00:00,40.0654006734,5.94487815063,6.29662581341,0.0,8.71707943955,15.3327214929,7.21853662683,1.44452480334,0.0,5.7740118235
 07/15  06:00:00,58.5682636053,6.17750882481,8.2386387117,0.0,18.5082010057,25.6353820695,6.68080493676,0.894384014198,0.0,5.78642092256
 07/15  07:00:00,78.9548207238,6.59861958089,11.868229964,0.0,19.4083231844,41.0650158608,17.4215476101,0.0,0.0,17.4215476101
 07/15  08:00:00,110.083890201,7.16433977346,18.5544033072,0.0,26.3286599382,57.9988325916,35.6027967951,0.0114532182146,0.0,35.5913435769
 07/15  09:00:00,97.3342651536,7.00871484058,21.1148859317,0.0,26.3286599382,42.8504436482,53.4037186885,0.0,18.025,35.3787186885
 07/15  10:00:00,71.8440982442,6.69592613823,19.9318441005,0.0,21.7447113004,23.4437158914,41.5370760549,0.0,18.025,23.5120760549
 07/15  11:00:00,72.1642528068,6.85118385732,22.5586849517,0.0,19.3027497915,23.426170988,47.3376873269,0.0,18.025,29.3126873269
 07/15  12:00:00,75.2371715561,7.05831625657,25.2825030015,0.0,19.1483137236,23.7250123474,41.4150980689,0.0,18.025,23.3900980689
 07/15  13:00:00,78.5315390996,7.23790687342,28.2517348573,0.0,19.3027497915,23.7161209604,36.7519400989,0.0,18.025,18.7269400989
 07/15  14:00:00,80.4175981589,7.3692869582,30.0064166999,0.0,19.3027497915,23.7161209604,40.2443389566,0.0,18.025,22.2193389566
 07/15  15:00:00,80.6127707204,7.43010557892,30.4307214893,0.0,19.3027497915,23.426170988,41.4267535219,0.0,18.025,23.4017535219
 07/15  16:00:00,84.7051552102,7.46210382969,30.0397762496,0.0,19.3027497915,27.8956505705,23.7919622747,0.0,18.025,5.76696227468
 07/15  17:00:00,93.0313409238,7.68300182464,29.522486626,0.0,18.2229234133,37.5968344597,5.7736891592,0.0,0.0,5.7736891592
 07/15  18:00:00,108.622561947,8.04272303034,30.800593717,0.0,32.690315043,37.0816133363,11.5408927661,0.0,0.0,11.5408927661
 07/15  19:00:00,109.556009349,8.24587339053,31.4190272529,0.0,36.8143715336,33.066984531,5.7937632451,0.0,0.0,5.7937632451
 07/15  20:00:00,116.143693829,8.39639383275,30.7321104721,0.0,36.3493007332,38.7721355839,11.5655254968,0.0,0.0,11.5655254968
 07/15  21:00:00,117.517997422,8.28430321276,28.6843681302,0.0,36.1807251679,36.8228455648,11.5671120374,0.0,0.0,11.5671120374
 07/15  22:00:00,91.1342167563,7.77111464027,24.1334949835,0.0,31.0351095914,20.6438685092,11.6210696519,0.0,0.0,11.6210696519
 07/15  23:00:00,63.4272014394,7.25499732915,19.4969764264,0.0,17.4250845679,11.7056064465,11.5544330987,0.0,0.0,11.5544330987
 07/15  24:00:00,54.6774075702,7.0213246682,17.2090475548,0.0,12.8411359301,10.0650221343,5.76737742848,0.0,0.0,5.76737742848
 07/16  01:00:00,52.8486454007,6.85383237537,15.4295786065,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,46.1650921666,6.6565328821,13.5623611868,0.0,8.34152022915,10.0650221343,5.76064895248,0.0,0.0,5.76064895248
 07/16  03:00:00,45.1498456031,6.5532154606,12.6504309021,0.0,8.34152022915,10.0650221343,5.76031323211,0.0,0.0,5.76031323211
 07/16  04:00:00,46.2280066673,6.49274196695,12.1823541406,0.0,8.34152022915,11.6705166398,5.76693717077,0.0,0.0,5.76693717077
 07/16  05:00:00,46.5812599083,6.46128465726,12.1766587139,0.0,8.80141237637,15.3678112995,5.77378510367,0.0,0.0,5.77378510367
 07/16  06:00:00,65.2203165158,6.70217797134,14.3660274422,0.0,18.5082010057,25.6353820695,5.7872603375,0.0,0.0,5.7872603375
 07/16  07:00:00,86.7026971616,7.16518725042,18.9301235755,0.0,19.4926561212,41.1001056674,17.4213598577,0.0,0.0,17.4213598577
 07/16  08:00:00,119.55257432,7.75728680831,27.4301506052,0.0,26.3286599382,57.9988325916,35.5900146714,0.0,0.0,35.5900146714
 07/16  09:00:00,105.660444763,7.54459382176,29.0246188478,0.0,26.2443270014,42.8153538416,47.5132474728,0.0,18.025,29.4882474728
 07/16  10:00:00,80.646523199,7.22509731983,28.2051035212,0.0,21.7447113004,23.4437158914,47.4095374725,0.0,18.025,29.3845374725
 07/16  11:00:00,81.1601207822,7.37901995914,30.9670096624,0.0,19.3449162599,23.4437158914,41.4801780443,0.0,18.025,23.4551780443
 07/16  12:00:00,82.9380670072,7.51954526028,32.4624611945,0.0,19.190480192,23.7425572507,41.4271124654,0.0,18.025,23.4021124654
 07/16  13:00:00,86.0174621911,7.69666587799,35.33861636,0.0,19.260583323,23.698576057,41.4249730602,0.0,18.025,23.3999730602
 07/16  14:00:00,88.9135195859,7.86813856348,38.0632009357,0.0,19.260583323,23.698576057,41.4230874668,0.0,18.025,23.3980874668
 07/16  15:00:00,90.3087038277,7.98439539558,39.6320778533,0.0,19.260583323,23.4086260847,41.4212231781,0.0,18.025,23.3962231781
 07/16  16:00:00,94.9350793119,8.04793286027,39.7435789029,0.0,19.260583323,27.8781056672,23.791946084,0.0,18.025,5.76694608403
 07/16  17:00:00,102.523501367,8.25202170957,38.5053385886,0.0,18.1807569449,37.5792895564,5.77376238575,0.0,0.0,5.77376238575
 07/16  18:00:00,118.297986117,8.63087101065,40.0072977199,0.0,32.6059821062,37.0465235296,5.78035747546,0.0,0.0,5.78035747546
 07/16  19:00:00,120.425296574,8.88166770576,41.6525222581,0.0,36.8143715336,33.066984531,11.5671472275,0.0,0.0,11.5671472275
 07/16  20:00:00,127.792250058,9.0714857746,41.5861566155,0.0,36.43363367,38.8072253906,11.566895508,0.0,0.0,11.566895508
 07/16  21:00:00,128.050126326,8.91536417766,38.7048667967,0.0,36.0963922311,36.7877557581,5.79352870737,0.0,0.0,5.79352870737
 07/16  22:00:00,101.557668479,8.36428487235,34.0832065943,0.0,30.9507766546,20.6087787026,17.4211095877,0.0,0.0,17.4211095877
 07/16  23:00:00,73.475720387,7.8072304267,28.9932682964,0.0,17.4250845679,11.7056064465,11.554310737,0.0,0.0,11.554310737
 07/16  24:00:00,58.0009112818,7.28241102019,20.1520463147,0.0,12.925468867,10.100111941,0.0307644306353,0.0107644306353,0.0,0.02
 07/17  01:00:00,49.8655953651,6.89609811662,15.2831666005,0.0,10.0992000411,10.047477231,5.76066896342,0.0,0.0,5.76066896342
 07/17  02:00:00,45.59239781,6.67528478214,13.0903382546,0.0,8.25718729233,10.0299323277,5.76046068834,0.0,0.0,5.76046068834
 07/17  03:00:00,44.2141374206,6.54368467857,11.8436807235,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,44.8678726931,6.44255357291,10.991834366,0.0,8.25718729233,11.6354268332,5.76728182217,0.0,0.0,5.76728182217
 07/17  05:00:00,48.5883167848,6.42775784701,10.9150908527,0.0,12.1011305571,15.3678112995,11.5540889561,0.0,0.0,11.5540889561
 07/17  06:00:00,80.151841862,7.07651833732,16.06905199,0.0,19.7275818095,37.2640762949,11.6212005229,0.0,0.0,11.6212005229
 07/17  07:00:00,106.318974692,7.66476399398,23.0433959702,0.0,24.3117294858,51.2795993405,23.32804877,0.0,0.0,23.32804877
 07/17  08:00:00,98.389181777,7.27655759001,26.7774138742,0.0,23.6694662846,40.6342015617,29.4864398108,0.0,0.0,29.4864398108
 07/17  09:00:00,97.5005365728,7.33567341339,30.8372891867,0.0,23.6694662846,35.6302164847,47.4040290355,0.0,18.025,29.3790290355
 07/17  10:00:00,79.385839559,7.16791506912,30.4872525178,0.0,18.7433767983,22.9618409725,41.4791911359,0.0,18.025,23.4541911359
 07/17  11:00:00,80.6238561021,7.29957831392,31.5960401751,0.0,18.7433767983,22.9618409725,41.4225950311,0.0,18.025,23.3975950311
 07/17  12:00:00,83.3468184421,7.50567781881,34.0694580299,0.0,18.5889407304,23.1597249699,41.4195173816,0.0,18.025,23.3945173816
 07/17  13:00:00,86.2348931579,7.71460991929,36.5020959943,0.0,18.7433767983,23.2517909448,41.415221343,0.0,18.025,23.390221343
 07/17  14:00:00,86.0260158288,7.75564386875,36.2521838708,0.0,18.7433767983,23.2517909448,41.4132702924,0.0,18.025,23.3882702924
 07/17  15:00:00,85.3102401318,7.76799155272,35.8140099241,0.0,18.7433767983,22.9618409725,41.4113139818,0.0,18.025,23.3863139818
 07/17  16:00:00,89.9206014335,7.86120793708,35.8798287051,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,103.663277841,8.24557618924,37.0496945438,0.0,17.6635504202,40.6971502883,11.5390396387,0.0,0.0,11.5390396387
 07/17  18:00:00,110.892666302,8.52009611306,37.4992688385,0.0,27.5259009287,37.3340067412,11.605148879,0.0,0.0,11.605148879
 07/17  19:00:00,111.958946199,8.56988370774,36.190741287,0.0,33.8341110165,33.3544677425,11.5668094469,0.0,0.0,11.5668094469
 07/17  20:00:00,118.510368545,8.55471785171,32.719171303,0.0,36.5179666069,38.8247702939,11.5643845403,0.0,0.0,11.5643845403
 07/17  21:00:00,114.456374578,8.35402312962,28.7284635204,0.0,32.965339924,36.8579353714,11.6207481341,0.0,0.0,11.6207481341
 07/17  22:00:00,84.676674391,7.74541735237,23.1048568298,0.0,25.6355707503,20.6438685092,11.5805933155,0.0,0.0,11.5805933155
 07/17  23:00:00,59.7705372653,7.2034197017,18.2941333255,0.0,15.0252895274,11.7056064465,5.7738342282,0.0,0.0,5.7738342282
 07/17  24:00:00,51.8603996747,6.93781416975,15.6754532435,0.0,11.6412384099,10.0650221343,5.76689457259,0.0,0.0,5.76689457259
 07/18  01:00:00,48.6430843576,6.77021591634,14.1865389626,0.0,10.0992000411,10.047477231,5.76055165801,0.0,0.0,5.76055165801
