Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  02:00:00,45.821059778,6.65331326466,13.3409777383,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,45.2315243724,6.58011430025,12.824638111,0.0,8.25718729233,10.0299323277,5.76059324868,0.0,0.0,5.76059324868
 07/18  04:00:00,46.1169453433,6.50573126186,12.1777307102,0.0,8.25718729233,11.6354268332,5.76694920213,0.0,0.0,5.76694920213
 07/18  05:00:00,50.3014181077,6.53034216227,12.5256155042,0.0,12.1011305571,15.3678112995,5.78656095299,0.0,0.0,5.78656095299
 07/18  06:00:00,82.0103946919,7.19114669472,17.8129844089,0.0,19.7275818095,37.2640762949,17.4187993836,0.0,0.0,17.4187993836
 07/18  07:00:00,105.469914753,7.65334313463,22.205769749,0.0,24.3117294858,51.2795993405,17.5012853261,0.0,0.0,17.5012853261
 07/18  08:00:00,93.2676785263,7.08684593797,21.84562832,0.0,23.6694662846,40.6342015617,35.3785055422,0.0,0.0,35.3785055422
 07/18  09:00:00,87.8997863746,6.9138718643,21.6583478968,0.0,23.6694662846,35.6302164847,41.5297977459,0.0,18.025,23.5047977459
 07/18  10:00:00,68.0904204533,6.65778364594,19.7019672896,0.0,18.7433767983,22.9618409725,47.3377080222,0.0,18.025,29.3127080222
 07/18  11:00:00,72.0507822733,6.8337473904,23.4888000537,0.0,18.7433767983,22.9618409725,35.5775673021,0.0,18.025,17.5525673021
 07/18  12:00:00,76.7821954691,7.0523648393,27.9581474428,0.0,18.5889407304,23.1597249699,41.4259652281,0.0,18.025,23.4009652281
 07/18  13:00:00,80.0967040352,7.233795649,30.8447257023,0.0,18.7433767983,23.2517909448,41.423826624,0.0,18.025,23.398826624
 07/18  14:00:00,82.3326833271,7.37634208376,32.93815834,0.0,18.7433767983,23.2517909448,41.421756608,0.0,18.025,23.396756608
 07/18  15:00:00,83.870182055,7.52470880011,34.6172397499,0.0,18.7433767983,22.9618409725,41.4196968151,0.0,18.025,23.3946968151
 07/18  16:00:00,88.768228354,7.63784443874,34.9508134997,0.0,18.7433767983,27.431320555,23.7919502606,0.0,18.025,5.76695026059
 07/18  17:00:00,101.439911165,7.99613768198,35.0757687311,0.0,17.6635504202,40.6971502883,5.78011821763,0.0,0.0,5.78011821763
 07/18  18:00:00,103.18403342,7.99228655151,30.3184475057,0.0,27.5259009287,37.3340067412,17.3984114681,0.0,0.0,17.3984114681
 07/18  19:00:00,100.025010166,7.8498358147,24.9768596502,0.0,33.8341110165,33.3544677425,5.79324978635,0.0,0.0,5.79324978635
 07/18  20:00:00,109.251173432,7.95953061871,24.055167525,0.0,36.5179666069,38.8247702939,11.5644190599,0.0,0.0,11.5644190599
 07/18  21:00:00,109.488232067,7.9831064661,24.1312441713,0.0,32.965339924,36.8579353714,17.4192493588,0.0,0.0,17.4192493588
 07/18  22:00:00,81.7168020045,7.48538206506,20.4050278366,0.0,25.6355707503,20.6438685092,5.80029474283,0.0,0.0,5.80029474283
 07/18  23:00:00,57.5932154568,6.98713597884,16.3330970955,0.0,15.0252895274,11.7056064465,11.5273819041,0.0,0.0,11.5273819041
 07/18  24:00:00,50.237521662,6.75578025195,14.2346134549,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/19  01:00:00,46.9842202573,6.59639999646,12.7014935135,0.0,10.0992000411,10.047477231,5.76047488762,0.0,0.0,5.76047488762
 07/19  02:00:00,44.1136664174,6.48552938015,11.8013664022,0.0,8.25718729233,10.0299323277,5.76025261215,0.0,0.0,5.76025261215
 07/19  03:00:00,43.5235011035,6.41712404641,11.2796096269,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,44.1525568636,6.32946928512,10.3896081939,0.0,8.25718729233,11.6354268332,5.76718041935,0.0,0.0,5.76718041935
 07/19  05:00:00,47.7879086202,6.3172878417,10.2251623411,0.0,12.1011305571,15.3678112995,11.5536534222,0.0,0.0,11.5536534222
 07/19  06:00:00,78.4243950329,6.91034565424,14.5077954314,0.0,19.7275818095,37.2640762949,11.6202026324,0.0,0.0,11.6202026324
 07/19  07:00:00,102.25261314,7.4102054636,19.2316139094,0.0,24.3117294858,51.2795993405,23.328336338,0.0,0.0,23.328336338
 07/19  08:00:00,91.4465689799,6.92791230889,20.1834608663,0.0,23.6694662846,40.6342015617,29.4842358683,0.0,0.0,29.4842358683
 07/19  09:00:00,89.8144665235,6.93913597348,23.5477665553,0.0,23.6694662846,35.6302164847,47.3990227498,0.0,18.025,29.3740227498
 07/19  10:00:00,70.631650875,6.72754154336,22.1734463438,0.0,18.7433767983,22.9618409725,41.4803444182,0.0,18.025,23.4553444182
 07/19  11:00:00,71.2002250003,6.81204584843,22.6599475648,0.0,18.7433767983,22.9618409725,41.4246837941,0.0,18.025,23.3996837941
 07/19  12:00:00,72.4803433281,6.92462243304,23.7840422768,0.0,18.5889407304,23.1597249699,41.4159614161,0.0,18.025,23.3909614161
 07/19  13:00:00,73.4912212819,7.00513724169,24.46790118,0.0,18.7433767983,23.2517909448,41.4114555305,0.0,18.025,23.3864555305
 07/19  14:00:00,74.6505020901,7.09249702063,25.5398213859,0.0,18.7433767983,23.2517909448,41.4093073126,0.0,18.025,23.3843073126
 07/19  15:00:00,75.0500308489,7.1668335955,26.1549645652,0.0,18.7433767983,22.9618409725,35.5751152502,0.0,18.025,17.5501152502
 07/19  16:00:00,78.852943253,7.19453287216,25.478854832,0.0,18.7433767983,27.431320555,23.791728072,0.0,18.025,5.76672807199
 07/19  17:00:00,91.3681293581,7.4842298114,25.5159031824,0.0,17.6635504202,40.6971502883,11.5388492779,0.0,0.0,11.5388492779
 07/19  18:00:00,98.3435008973,7.70755040991,25.7626659828,0.0,27.5259009287,37.3340067412,11.6058726615,0.0,0.0,11.6058726615
 07/19  19:00:00,101.247686701,7.87795862351,26.1714203182,0.0,33.8341110165,33.3544677425,11.5651823612,0.0,0.0,11.5651823612
 07/19  20:00:00,109.828895154,7.99656887235,24.5958567611,0.0,36.5179666069,38.8247702939,5.79125156078,0.0,0.0,5.79125156078
 07/19  21:00:00,107.056079731,7.84994070573,21.8322663877,0.0,32.965339924,36.8579353714,17.4326718524,0.0139820573164,0.0,17.4186897951
 07/19  22:00:00,78.6068796809,7.3035203217,17.4769715052,0.0,25.6355707503,20.6438685092,11.5799534126,0.0,0.0,11.5799534126
 07/19  23:00:00,54.4137571133,6.78518316014,13.3555963714,0.0,15.0252895274,11.7056064465,5.91109469214,0.137349683519,0.0,5.77374500862
 07/19  24:00:00,46.6228983733,6.51231378679,10.8634578364,0.0,11.6412384099,10.0650221343,6.86994593563,1.10288296778,0.0,5.76706296785
 07/20  01:00:00,43.6425549343,6.35991598113,9.59631588909,0.0,10.0992000411,10.047477231,1.12507917032,1.10507917032,0.0,0.02
 07/20  02:00:00,40.1988101022,6.19364007589,8.17840364699,0.0,8.25718729233,10.0299323277,7.64556297499,1.88519424181,0.0,5.76036873318
 07/20  03:00:00,39.5899740721,6.11994774209,7.64325789099,0.0,8.25718729233,10.0299323277,7.14899549524,1.38860014081,0.0,5.76039535443
 07/20  04:00:00,40.9873486653,6.08293343264,7.4709380507,0.0,8.25718729233,11.6354268332,6.37129974248,0.604358238344,0.0,5.76694150414
 07/20  05:00:00,45.0466540537,6.10180777121,7.6993959912,0.0,12.1011305571,15.3678112995,6.25832090451,0.471678058417,0.0,5.7866428461
 07/20  06:00:00,75.2722657759,6.65403348813,11.6119816497,0.0,19.7275818095,37.2640762949,18.0726774068,0.65290968159,0.0,17.4197677252
 07/20  07:00:00,98.4455141504,7.11859170889,15.7161442013,0.0,24.3117294858,51.2795993405,17.5186331154,0.0184204437158,0.0,17.5002126717
 07/20  08:00:00,85.9503466107,6.63837460525,14.9767825675,0.0,23.6694662846,40.6342015617,29.4837600515,0.0,0.0,29.4837600515
 07/20  09:00:00,81.3680499931,6.49285491056,15.5476396451,0.0,23.6694662846,35.6302164847,47.3976934835,0.0,18.025,29.3726934835
 07/20  10:00:00,62.1506920361,6.25710391008,14.1629266279,0.0,18.7433767983,22.9618409725,41.4777605115,0.0,18.025,23.4527605115
 07/20  11:00:00,62.6137457535,6.31259580929,14.5729212449,0.0,18.7433767983,22.9618409725,41.4219799236,0.0,18.025,23.3969799236
 07/20  12:00:00,63.6166424597,6.35045937915,15.4945070445,0.0,18.5889407304,23.1597249699,41.4206371045,0.0,18.025,23.3956371045
 07/20  13:00:00,63.1548633213,6.32203138707,14.8146534164,0.0,18.7433767983,23.2517909448,41.4190840368,0.0,18.025,23.3940840368
 07/20  14:00:00,65.0447938739,6.4431754261,16.5834392996,0.0,18.7433767983,23.2517909448,41.4149220747,0.0,18.025,23.3899220747
 07/20  15:00:00,66.3955482049,6.57072176475,18.0965963558,0.0,18.7433767983,22.9618409725,41.4150454133,0.0,18.025,23.3900454133
 07/20  16:00:00,71.5369564115,6.68386382539,18.6735299444,0.0,18.7433767983,27.431320555,23.7918268707,0.0,18.025,5.76682687075
 07/20  17:00:00,84.60758327,7.02787505554,19.2117117409,0.0,17.6635504202,40.6971502883,5.7801669565,0.0,0.0,5.7801669565
 07/20  18:00:00,92.2470490385,7.28443255081,20.0893358501,0.0,27.5259009287,37.3340067412,11.6065886835,0.0,0.0,11.6065886835
 07/20  19:00:00,96.0602114805,7.50038459152,21.36151908,0.0,33.8341110165,33.3544677425,11.5660364973,0.0,0.0,11.5660364973
 07/20  20:00:00,106.61643508,7.6918300322,21.6881443391,0.0,36.5179666069,38.8247702939,11.5650353265,0.0,0.0,11.5650353265
 07/20  21:00:00,105.217513342,7.62261399557,20.221035548,0.0,32.965339924,36.8579353714,11.6188559795,0.0,0.0,11.6188559795
 07/20  22:00:00,76.8280270245,7.08929739426,15.9123480947,0.0,25.6355707503,20.6438685092,11.7469676969,0.167076190068,0.0,11.5798915068
 07/20  23:00:00,53.0448766501,6.60924581401,12.1626566743,0.0,15.0252895274,11.7056064465,6.48526774042,0.711641454842,0.0,5.77362628558
 07/20  24:00:00,45.5287425291,6.36460713076,9.91701141315,0.0,11.6412384099,10.0650221343,7.20459757534,1.43790246494,0.0,5.7666951104
 07/21  01:00:00,42.3260612538,6.20242453644,8.43731268402,0.0,10.0992000411,10.047477231,7.58123287784,1.82074654679,0.0,5.76048633106
 07/21  02:00:00,39.1552314437,6.06545154921,7.26301685867,0.0,8.25718729233,10.0299323277,2.27235593162,2.25235593162,0.0,0.02
 07/21  03:00:00,37.9707433769,5.94934732657,6.19463091204,0.0,8.25718729233,10.0299323277,9.68328724721,3.92277246666,0.0,5.76051478055
 07/21  04:00:00,38.507355994,5.8460405212,5.22784021362,0.0,8.25718729233,11.6354268332,11.6588566963,5.89269918779,0.0,5.76615750855
 07/21  05:00:00,42.4569933827,5.85796385753,5.3535822791,0.0,12.1011305571,15.3678112995,11.29683249,5.51015266588,0.0,5.78667982408
 07/21  06:00:00,74.0070084099,6.52244941721,10.4783207657,0.0,19.7275818095,37.2640762949,19.6752007833,2.25791744851,0.0,17.4172833348
 07/21  07:00:00,97.5891323136,7.02624728412,14.9521145054,0.0,24.3117294858,51.2795993405,17.7508523453,0.250513430364,0.0,17.500338915
 07/21  08:00:00,86.2404949444,6.58715134607,15.3181613728,0.0,23.6694662846,40.6342015617,35.3862130325,0.0121074330101,0.0,35.3741055995
 07/21  09:00:00,85.1591434215,6.64010031298,19.1914922594,0.0,23.6694662846,35.6302164847,41.5274944616,0.0,18.025,23.5024944616
 07/21  10:00:00,66.498698321,6.46036710364,18.3076734393,0.0,18.7433767983,22.9618409725,47.3359148368,0.0,18.025,29.3109148368
 07/21  11:00:00,67.0666721762,6.54460367553,18.7938415357,0.0,18.7433767983,22.9618409725,35.5772092851,0.0,18.025,17.5522092851
 07/21  12:00:00,69.0593957367,6.68104271906,20.6066780924,0.0,18.5889407304,23.1597249699,41.4233171629,0.0,18.025,23.3983171629
 07/21  13:00:00,70.832531216,6.79901136197,22.0153449162,0.0,18.7433767983,23.2517909448,41.4209086651,0.0,18.025,23.3959086651
 07/21  14:00:00,71.5804390951,6.88192961346,22.6803341007,0.0,18.7433767983,23.2517909448,41.418561921,0.0,18.025,23.393561921
 07/21  15:00:00,71.6788020154,6.94045201344,23.0101238421,0.0,18.7433767983,22.9618409725,41.4162231445,0.0,18.025,23.3912231445
 07/21  16:00:00,75.7034697197,6.99002767095,22.5338791213,0.0,18.7433767983,27.431320555,23.7918461692,0.0,18.025,5.76684616917
 07/21  17:00:00,87.499237153,7.26361254046,21.8676316038,0.0,17.6635504202,40.6971502883,5.77999943479,0.0,0.0,5.77999943479
 07/21  18:00:00,93.1772742991,7.42973961711,20.8742580256,0.0,27.5259009287,37.3340067412,11.6060244953,0.0,0.0,11.6060244953
 07/21  19:00:00,94.6439185192,7.4863275828,19.9592902319,0.0,33.8341110165,33.3544677425,11.5644575449,0.0,0.0,11.5644575449
 07/21  20:00:00,104.694392678,7.61094206608,19.8469921895,0.0,36.5179666069,38.8247702939,11.583841549,0.018029192271,0.0,11.5658123567
 07/21  21:00:00,104.400783454,7.60767068016,19.4192578126,0.0,32.965339924,36.8579353714,11.6196989309,0.0,0.0,11.6196989309
 07/21  22:00:00,77.1602945582,7.14542706664,16.188493034,0.0,25.6355707503,20.6438685092,11.5796637854,0.0,0.0,11.5796637854
 07/21  23:00:00,53.7583829219,6.68814803377,12.7972633818,0.0,15.0252895274,11.7056064465,5.8029679763,0.0293567460987,0.0,5.77361123021
 07/21  24:00:00,46.5156501699,6.46475139552,10.8037781057,0.0,11.6412384099,10.0650221343,6.18003107593,0.414138759376,0.0,5.76589231655
 07/22  01:00:00,46.4463282208,6.35113860902,9.64938678472,0.0,12.8411359301,10.0650221343,6.65952382583,0.899345697786,0.0,5.76017812804
 07/22  02:00:00,40.3269246127,6.188422705,8.3117383677,0.0,8.25718729233,10.0299323277,7.10678102748,1.34658230188,0.0,5.7601987256
 07/22  03:00:00,39.3384749893,6.0884583393,7.42325562573,0.0,8.25718729233,10.0299323277,1.82092827067,1.80092827067,0.0,0.02
 07/22  04:00:00,40.5114000717,6.03814238387,7.0397854664,0.0,8.25718729233,11.6354268332,7.54493971092,1.77794693112,0.0,5.7669927798
 07/22  05:00:00,40.9208176085,6.01807092991,7.07887374743,0.0,8.71707943955,15.3327214929,7.19216035288,1.41891421575,0.0,5.77324613712
 07/22  06:00:00,59.6111665275,6.26150107725,9.19757850798,0.0,18.5082010057,25.6353820695,12.378654702,0.825828072766,0.0,11.5528266292
 07/22  07:00:00,80.0450943072,6.69421370204,12.8629706753,0.0,19.4083231844,41.0650158608,11.6895647022,0.0706757240574,0.0,11.6188889781
 07/22  08:00:00,111.489314902,7.29109827791,19.83314255,0.0,26.3286599382,57.9988325916,38.4735729582,0.0,0.0,38.4735729582
 07/22  09:00:00,98.3871060372,7.14171577614,22.0347795175,0.0,26.3286599382,42.8504436482,50.5194060089,0.0,18.025,32.4944060089
 07/22  10:00:00,73.7898175923,6.81997684846,21.7535504229,0.0,21.7447113004,23.4437158914,41.5317437659,0.0,18.025,23.5067437659
 07/22  11:00:00,73.368631397,6.9394121011,23.6748636342,0.0,19.3027497915,23.426170988,47.3314096802,0.0,18.025,29.3064096802
 07/22  12:00:00,73.6788204731,6.99946437715,23.7830222698,0.0,19.1483137236,23.7250123474,41.4111171545,0.0,18.025,23.3861171545
 07/22  13:00:00,75.5322161513,7.11682560653,25.3735111264,0.0,19.3027497915,23.7161209604,35.5665049827,0.0,18.025,17.5415049827
 07/22  14:00:00,75.7646663911,7.14735716602,25.5754338694,0.0,19.3027497915,23.7161209604,41.4232121441,0.0,18.025,23.3982121441
 07/22  15:00:00,74.1928443663,7.10166410874,24.3392552779,0.0,19.3027497915,23.426170988,41.4207572523,0.0,18.025,23.3957572523
 07/22  16:00:00,76.5124418561,7.02774043815,22.2814427041,0.0,19.3027497915,27.8956505705,23.7917847967,0.0,18.025,5.7667847967
 07/22  17:00:00,83.9124414398,7.18169774535,20.9049138986,0.0,18.2229234133,37.5968344597,5.77324034567,0.0,0.0,5.77324034567
 07/22  18:00:00,97.9972172506,7.4291936939,20.7888074877,0.0,32.690315043,37.0816133363,5.78008182972,0.0,0.0,5.78008182972
 07/22  19:00:00,98.1380144634,7.56548617003,20.6814561339,0.0,36.8143715336,33.066984531,11.565625878,0.0,0.0,11.565625878
 07/22  20:00:00,104.739641048,7.66063218939,20.0638564264,0.0,36.3493007332,38.7721355839,11.5658579386,0.0,0.0,11.5658579386
 07/22  21:00:00,106.48194432,7.53708873471,18.3955695709,0.0,36.1807251679,36.8228455648,11.5651058175,0.0,0.0,11.5651058175
 07/22  22:00:00,81.2319534011,7.07784348142,14.9245599138,0.0,31.0351095914,20.6438685092,11.6583158742,0.039013330485,0.0,11.6193025437
 07/22  23:00:00,55.2288445152,6.64663381954,11.9070168174,0.0,17.4250845679,11.7056064465,11.6341638222,0.0814395799987,0.0,11.5527242422
 07/22  24:00:00,47.029239663,6.44191012044,10.1403147746,0.0,12.8411359301,10.0650221343,0.602507900549,0.582507900549,0.0,0.02
 07/23  01:00:00,45.6061003711,6.28758553265,8.75329312486,0.0,12.925468867,10.100111941,6.93651107478,1.17614661843,0.0,5.76036445635
 07/23  02:00:00,39.3972954779,6.11207664716,7.33903322931,0.0,8.34152022915,10.0650221343,7.40689052681,1.64651713711,0.0,5.7603733897
 07/23  03:00:00,38.2801335728,5.99635132963,6.3375992677,0.0,8.34152022915,10.0650221343,2.81223382561,2.79223382561,0.0,0.02
 07/23  04:00:00,39.0788940909,5.91056208245,5.61544066423,0.0,8.34152022915,11.6705166398,10.1145526796,4.34761693789,0.0,5.76693574172
 07/23  05:00:00,39.0465004169,5.85377563556,5.24943164573,0.0,8.80141237637,15.3678112995,10.7107743429,4.93732212064,0.0,5.77345222226
 07/23  06:00:00,57.1256517653,6.05582086382,6.91775010026,0.0,18.5082010057,25.6353820695,15.8231150617,4.26991027983,0.0,11.5532047819
 07/23  07:00:00,77.1876249338,6.45316179903,10.1271362994,0.0,19.4926561212,41.1001056674,13.5468117644,1.92814383068,0.0,11.6186679338
 07/23  08:00:00,107.080704366,6.96254640402,15.753096427,0.0,26.3286599382,57.9988325916,41.5003292694,0.0,0.0,41.5003292694
 07/23  09:00:00,92.8350188045,6.76956210721,16.9742759263,0.0,26.2443270014,42.8153538416,47.4988490636,0.0,18.025,29.4738490636
 07/23  10:00:00,67.1843714999,6.46224768967,15.5058367421,0.0,21.7447113004,23.4437158914,47.4028231127,0.0,18.025,29.3778231127
 07/23  11:00:00,65.585767293,6.53505444069,16.2366496348,0.0,19.3449162599,23.4437158914,41.4757525704,0.0,18.025,23.4507525704
 07/23  12:00:00,66.7115853262,6.63899078615,17.1165539049,0.0,19.190480192,23.7425572507,41.4137143208,0.0,18.025,23.3887143208
 07/23  13:00:00,68.6303218924,6.75628498496,18.8918720655,0.0,19.260583323,23.698576057,41.4086928677,0.0,18.025,23.3836928677
 07/23  14:00:00,69.6609141463,6.82962960204,19.8491186593,0.0,19.260583323,23.698576057,39.3330441839,0.0,18.025,21.3080441839
 07/23  15:00:00,69.3994599551,6.84319454168,19.8640529232,0.0,19.260583323,23.4086260847,37.6520663771,0.0,18.025,19.6270663771
 07/23  16:00:00,73.9620668143,6.87608543891,19.9424424416,0.0,19.260583323,27.8781056672,23.7915678015,0.0,18.025,5.76656780153
 07/23  17:00:00,81.7960828898,7.03775468546,18.9922158825,0.0,18.1807569449,37.5792895564,5.77326788684,0.0,0.0,5.77326788684
 07/23  18:00:00,96.5281287182,7.32599916448,19.5423405362,0.0,32.6059821062,37.0465235296,11.5393507077,0.0,0.0,11.5393507077
 07/23  19:00:00,97.0923667248,7.49127760552,19.7100245977,0.0,36.8143715336,33.066984531,5.79305859303,0.0,0.0,5.79305859303
 07/23  20:00:00,103.683684707,7.56768603407,18.9814293423,0.0,36.43363367,38.8072253906,11.6353170983,0.0702603541092,0.0,11.5650567442
 07/23  21:00:00,104.638704363,7.4030893728,16.8057552074,0.0,36.0963922311,36.7877557581,12.7580902903,1.19329246586,0.0,11.5647978245
 07/23  22:00:00,79.4743911193,6.93399738872,13.4302750047,0.0,30.9507766546,20.6087787026,14.0066050521,2.38779626801,0.0,11.618808784
 07/23  23:00:00,53.9943136644,6.53466563514,10.7844580754,0.0,17.4250845679,11.7056064465,13.2063160487,1.65409588512,0.0,11.5522201636
 07/23  24:00:00,46.0368672001,6.33518511222,9.13524632446,0.0,12.925468867,10.100111941,7.7825805461,2.01575729854,0.0,5.76682324755
 07/24  01:00:00,41.4264320796,6.14896005061,7.59115724293,0.0,10.0992000411,10.047477231,3.13343475416,3.11343475416,0.0,0.02
 07/24  02:00:00,38.5093513672,6.02812565409,6.65446514265,0.0,8.25718729233,10.0299323277,8.87361994743,3.11343953661,0.0,5.76018041082
 07/24  03:00:00,37.8209806986,5.95132817443,6.04289281721,0.0,8.25718729233,10.0299323277,8.96236612727,3.20218706505,0.0,5.76017906221
 07/24  04:00:00,38.7007595908,5.87415740869,5.39313601101,0.0,8.25718729233,11.6354268332,4.53169447987,4.51169447987,0.0,0.02
 07/24  05:00:00,42.4935612165,5.87285084384,5.37527618122,0.0,12.1011305571,15.3678112995,16.6454780716,5.09244023689,0.0,11.5530378347
 07/24  06:00:00,73.2450336254,6.47005478631,9.76876098717,0.0,19.7275818095,37.2640762949,14.5434807787,2.92568570751,0.0,11.6177950712
 07/24  07:00:00,95.7187663195,6.89800950107,13.2100173619,0.0,24.3117294858,51.2795993405,24.5676435703,1.24367360484,0.0,23.3239699654
 07/24  08:00:00,83.2586972727,6.43484640458,12.4886902699,0.0,23.6694662846,40.6342015617,29.4785725998,0.0,0.0,29.4785725998
 07/24  09:00:00,80.1881381761,6.40208385419,14.4585159169,0.0,23.6694662846,35.6302164847,47.3963649844,0.0,18.025,29.3713649844
 07/24  10:00:00,60.1572265196,6.09724094851,12.3293406637,0.0,18.7433767983,22.9618409725,41.5248666657,0.0490549832696,18.025,23.4508116825
 07/24  11:00:00,60.416018729,6.1319888197,12.5558106678,0.0,18.7433767983,22.9618409725,41.4217534862,0.0,18.025,23.3967534862
 07/24  12:00:00,62.4294129897,6.27956637452,14.3781801398,0.0,18.5889407304,23.1597249699,41.4126545447,0.0,18.025,23.3876545447
 07/24  13:00:00,62.1618345894,6.32348755413,13.820175974,0.0,18.7433767983,23.2517909448,41.4112429281,0.0,18.025,23.3862429281
 07/24  14:00:00,62.567039411,6.35544027065,14.1934273604,0.0,18.7433767983,23.2517909448,35.5653470399,0.0,18.025,17.5403470399
 07/24  15:00:00,63.3713030153,6.42785847119,15.2152271546,0.0,18.7433767983,22.9618409725,41.4219892957,0.0,18.025,23.3969892957
 07/24  16:00:00,66.6257000707,6.44055162308,14.0056019069,0.0,18.7433767983,27.431320555,23.7904462017,0.0,18.025,5.76544620175
 07/24  17:00:00,78.0256227815,6.66316583112,12.9944783591,0.0,17.6635504202,40.6971502883,5.77978944158,0.0,0.0,5.77978944158
 07/24  18:00:00,85.93283207,6.87617619955,14.1834040186,0.0,27.5259009287,37.3340067412,17.406443083,0.00834150836024,0.0,17.3981015746
 07/24  19:00:00,89.2700242703,7.02340748932,15.048333668,0.0,33.8341110165,33.3544677425,5.8504526067,0.0586276298378,0.0,5.79182497686
 07/24  20:00:00,99.7394515296,7.17278313939,15.3302271992,0.0,36.5179666069,38.8247702939,13.0915096902,1.52592350295,0.0,11.5655861872
 07/24  21:00:00,99.3378474893,7.15084477888,14.8131671562,0.0,32.965339924,36.8579353714,20.1295128213,2.71136256338,0.0,17.4181502579
 07/24  22:00:00,72.2044497842,6.69193804797,11.6861535827,0.0,25.6355707503,20.6438685092,15.2306501878,3.65185905693,0.0,11.5787911309
 07/24  23:00:00,48.7287945306,6.22942280311,8.22640938061,0.0,15.0252895274,11.7056064465,12.0504771032,6.27702437527,0.0,5.77345272793
 07/24  24:00:00,41.6744451726,6.01852519956,6.40880703081,0.0,11.6412384099,10.0650221343,13.8653591255,8.098428974,0.0,5.76693015149
 07/25  01:00:00,39.034435987,5.90220531477,5.44591732474,0.0,10.0992000411,10.047477231,8.11315587233,8.09315587233,0.0,0.02
 07/25  02:00:00,36.390190193,5.80988506627,4.7535460862,0.0,8.25718729233,10.0299323277,13.398900872,7.63856173465,0.0,5.76033913738
 07/25  03:00:00,35.6713010151,5.73039017289,4.11415343792,0.0,8.25718729233,10.0299323277,13.9402251838,8.1802812279,0.0,5.75994395588
 07/25  04:00:00,36.6124276597,5.65291657592,3.52604751305,0.0,8.25718729233,11.6354268332,9.8043999498,9.7843999498,0.0,0.02
 07/25  05:00:00,40.3463455014,5.64500860303,3.45590605688,0.0,12.1011305571,15.3678112995,22.4358442974,10.8827827874,0.0,11.55306151
 07/25  06:00:00,70.5872765661,6.20014228077,7.38092464921,0.0,19.7275818095,37.2640762949,20.2524161943,8.63356088169,0.0,11.6188553126
 07/25  07:00:00,93.0571939554,6.64224645112,10.8042164719,0.0,24.3117294858,51.2795993405,28.58216138,5.25894376894,0.0,23.3232176111
 07/25  08:00:00,79.947813563,6.16460312884,9.44805617329,0.0,23.6694662846,40.6342015617,30.6334427779,1.15753268277,0.0,29.4759100951
 07/25  09:00:00,76.6793462726,6.11532716236,11.2364846484,0.0,23.6694662846,35.6302164847,47.7969642223,0.402588613612,18.025,29.3693756087
 07/25  10:00:00,57.7656920718,5.89893718141,10.136114439,0.0,18.7433767983,22.9618409725,42.3196893886,0.844284170203,18.025,23.4504052184
 07/25  11:00:00,58.2720300273,5.96366179837,10.5801515342,0.0,18.7433767983,22.9618409725,41.6466265289,0.226874443367,18.025,23.3947520856
 07/25  12:00:00,59.8752082136,6.11399153109,11.9895512632,0.0,18.5889407304,23.1597249699,41.4760657314,0.0647258271026,18.025,23.3863399043
 07/25  13:00:00,60.7992540783,6.20254174636,12.5785429384,0.0,18.7433767983,23.2517909448,41.4093118777,0.0,18.025,23.3843118777
 07/25  14:00:00,61.3089906523,6.25543557749,13.0353881004,0.0,18.7433767983,23.2517909448,35.5777490632,0.0,18.025,17.5527490632
 07/25  15:00:00,60.9878150456,6.27753304709,12.9820675257,0.0,18.7433767983,22.9618409725,41.4196134192,0.0,18.025,23.3946134192
 07/25  16:00:00,65.1470781587,6.32930587593,12.6382247653,0.0,18.7433767983,27.431320555,23.7915088603,0.0,18.025,5.76650886029
 07/25  17:00:00,77.485047218,6.60827233392,12.508799048,0.0,17.6635504202,40.6971502883,5.77949854,0.0,0.0,5.77949854
 07/25  18:00:00,84.9658388718,6.78762852982,13.3049618613,0.0,27.5259009287,37.3340067412,17.5071793702,0.111268553106,0.0,17.3959108171
 07/25  19:00:00,87.8857420925,6.90960672502,13.7778574086,0.0,33.8341110165,33.3544677425,7.12197428017,1.33070019871,0.0,5.79127408146
 07/25  20:00:00,98.5178347256,7.05965389844,14.2217440241,0.0,36.5179666069,38.8247702939,15.0972167047,3.53278105042,0.0,11.5644356543
 07/25  21:00:00,98.090601865,7.03248179304,13.6842921525,0.0,32.965339924,36.8579353714,23.3917108033,5.97554210314,0.0,17.4161687002
 07/25  22:00:00,71.024718633,6.57823883599,10.6201277217,0.0,25.6355707503,20.6438685092,12.4776871351,6.67848975072,0.0,5.79919738438
 07/25  23:00:00,48.0110734472,6.15482887048,7.58328463132,0.0,15.0252895274,11.7056064465,19.3274644623,7.80078630648,0.0,11.5266781558
 07/25  24:00:00,40.4546952287,5.89756630481,5.31001909917,0.0,11.6412384099,10.0650221343,11.7466431151,11.7266431151,0.0,0.02
 07/26  01:00:00,37.3911267183,5.73152605197,3.97328760348,0.0,10.0992000411,10.047477231,19.9285031468,14.1683127768,0.0,5.76019037004
 07/26  02:00:00,34.569545799,5.61880897023,3.12397937907,0.0,8.25718729233,10.0299323277,21.4551081539,15.6949284483,0.0,5.76017970561
 07/26  03:00:00,34.1764897454,5.57675360001,2.77298171756,0.0,8.25718729233,10.0299323277,16.147870789,16.127870789,0.0,0.02
 07/26  04:00:00,35.4717534607,5.54118189083,2.49710999658,0.0,8.25718729233,11.6354268332,22.9470771983,17.1802405235,0.0,5.76683667471
 07/26  05:00:00,41.15496214,5.54130941268,2.48422515728,0.0,12.1011305571,15.3678112995,29.2657125556,17.7130539688,0.0,11.5526585868
 07/26  06:00:00,68.2914786039,5.9393054132,5.34597254635,0.0,19.7275818095,37.2640762949,24.9633875455,13.345147852,0.0,11.6182396935
 07/26  07:00:00,91.5310579368,6.45171913505,9.46861604393,0.0,24.3117294858,51.2795993405,28.6914636422,5.36890468418,0.0,23.322558958
 07/26  08:00:00,79.5766330785,6.06697796585,9.17450649708,0.0,23.6694662846,40.6342015617,29.5169114775,0.0408887664009,0.0,29.4760227111
 07/26  09:00:00,77.2114422136,6.10121022702,11.782702394,0.0,23.6694662846,35.6302164847,47.3963114908,0.0,18.025,29.3713114908
 07/26  10:00:00,59.3065566292,5.97913468793,11.5967845667,0.0,18.7433767983,22.9618409725,41.4745589494,0.0,18.025,23.4495589494
 07/26  11:00:00,60.4527181667,6.11168736715,12.6128166742,0.0,18.7433767983,22.9618409725,41.4179619545,0.0,18.025,23.3929619545
 07/26  12:00:00,62.655136257,6.29115316604,14.5923173385,0.0,18.5889407304,23.1597249699,41.4079468268,0.0,18.025,23.3829468268
 07/26  13:00:00,63.9156422115,6.41469240015,15.4827857502,0.0,18.7433767983,23.2517909448,35.5771382509,0.0,18.025,17.5521382509
 07/26  14:00:00,64.7541978205,6.49662419398,16.2394111423,0.0,18.7433767983,23.2517909448,41.4186962108,0.0,18.025,23.3936962108
 07/26  15:00:00,64.8878652101,6.56538662571,16.5942653683,0.0,18.7433767983,22.9618409725,41.4159289304,0.0,18.025,23.3909289304
 07/26  16:00:00,69.2513375127,6.63023970658,16.4415484878,0.0,18.7433767983,27.431320555,23.7914969156,0.0,18.025,5.76649691563
 07/26  17:00:00,81.4658582162,6.90137146193,16.1965129816,0.0,17.6635504202,40.6971502883,5.77969640352,0.0,0.0,5.77969640352
 07/26  18:00:00,88.7555820669,7.10939148292,16.772947663,0.0,27.5259009287,37.3340067412,17.3962457136,0.0,0.0,17.3962457136
 07/26  19:00:00,91.9510847943,7.26599476029,17.4868154431,0.0,33.8341110165,33.3544677425,5.79242245612,0.0,0.0,5.79242245612
 07/26  20:00:00,103.662317323,7.37547459373,17.1664082767,0.0,36.5179666069,38.8247702939,11.9538674396,0.389287933698,0.0,11.5645795059
 07/26  21:00:00,100.708256825,7.30434847633,16.030089625,0.0,32.965339924,36.8579353714,13.7338303436,2.1152219812,0.0,11.6186083624
 07/26  22:00:00,73.6265470101,6.8472874856,12.9529132936,0.0,25.6355707503,20.6438685092,14.0012148228,2.42213331729,0.0,11.5790815055
 07/26  23:00:00,50.5379369852,6.41105804732,9.85392277485,0.0,15.0252895274,11.7056064465,8.5443775647,2.77107809962,0.0,5.77329946509
 07/26  24:00:00,43.413756028,6.18782107203,7.97882675424,0.0,11.6412384099,10.0650221343,9.94885040136,4.18198808961,0.0,5.76686231175
 07/27  01:00:00,40.0875700657,6.01088080227,6.39037632095,0.0,10.0992000411,10.047477231,12.2784770978,6.51839340256,0.0,5.76008369524
 07/27  02:00:00,37.1659797718,5.89369749756,5.44552768428,0.0,8.25718729233,10.0299323277,12.623695794,6.86362403234,0.0,5.76007176169
 07/27  03:00:00,36.4723404336,5.8198456239,4.82574285579,0.0,8.25718729233,10.0299323277,7.08763788015,7.06763788015,0.0,0.02
 07/27  04:00:00,37.7198145082,5.77150934258,4.51484497024,0.0,8.25718729233,11.6354268332,12.3974893014,6.63070902818,0.0,5.76678027319
 07/27  05:00:00,43.7039251001,5.79133427074,4.78316713409,0.0,12.1011305571,15.3678112995,17.0974089245,5.54500738891,0.0,11.5524015356
 07/27  06:00:00,72.079691434,6.34478844808,8.72871073341,0.0,19.7275818095,37.2640762949,16.4100330485,4.79391120048,0.0,11.6161218481
 07/27  07:00:00,94.5188474644,6.77832759083,12.1298061843,0.0,24.3117294858,51.2795993405,20.4206507319,2.92356422801,0.0,17.4970865039
 07/27  08:00:00,82.5017755231,6.35930991564,11.80732329,0.0,23.6694662846,40.6342015617,35.3666319497,0.0,0.0,35.3666319497
 07/27  09:00:00,79.291672213,6.30953257301,13.6546170697,0.0,23.6694662846,35.6302164847,41.5225561838,0.0,18.025,23.4975561838
 07/27  10:00:00,60.2894717416,6.08623615578,12.4725993696,0.0,18.7433767983,22.9618409725,47.3312703985,0.0,18.025,29.3062703985
 07/27  11:00:00,61.7754255815,6.23592467758,13.8112879937,0.0,18.7433767983,22.9618409725,35.5745428372,0.0,18.025,17.5495428372
 07/27  12:00:00,64.6836234643,6.40777188039,16.5041914199,0.0,18.5889407304,23.1597249699,41.4193854562,0.0,18.025,23.3943854562
 07/27  13:00:00,66.440806822,6.54278060913,17.8798650465,0.0,18.7433767983,23.2517909448,41.4164849373,0.0,18.025,23.3914849373
 07/27  14:00:00,67.3978325224,6.62451241561,18.7551584324,0.0,18.7433767983,23.2517909448,41.413632571,0.0,18.025,23.388632571
 07/27  15:00:00,67.1590518359,6.6820360043,18.7488030241,0.0,18.7433767983,22.9618409725,41.4107911301,0.0,18.025,23.3857911301
 07/27  16:00:00,70.0187105788,6.65836577221,17.1807971117,0.0,18.7433767983,27.431320555,23.7916255856,0.0,18.025,5.76662558562
 07/27  17:00:00,81.371766371,6.8820217093,16.121773411,0.0,17.6635504202,40.6971502883,5.7796787602,0.0,0.0,5.7796787602
 07/27  18:00:00,87.6013668246,7.0130699683,15.7150619693,0.0,27.5259009287,37.3340067412,11.6040198019,0.0,0.0,11.6040198019
 07/27  19:00:00,90.3363816494,7.1167018691,16.0214071818,0.0,33.8341110165,33.3544677425,11.595754091,0.0307547024815,0.0,11.5649993886
 07/27  20:00:00,103.003062995,7.28577540234,16.596860914,0.0,36.5179666069,38.8247702939,12.2519300511,0.687830158916,0.0,11.5640998922
 07/27  21:00:00,101.149027824,7.30328274385,16.4719331121,0.0,32.965339924,36.8579353714,12.8979610451,1.28084521766,0.0,11.6171158274
 07/27  22:00:00,74.0148493548,6.84719104747,13.3413154154,0.0,25.6355707503,20.6438685092,13.1692122846,1.59090546548,0.0,11.5783068191
 07/27  23:00:00,51.0056132802,6.42596573656,10.3066950179,0.0,15.0252895274,11.7056064465,7.49206846353,1.71872438822,0.0,5.77334407531
 07/27  24:00:00,44.1737505603,6.23672036915,8.68992343115,0.0,11.6412384099,10.0650221343,7.8507977785,2.08410164914,0.0,5.76669612936
 07/28  01:00:00,40.9999043779,6.07018586341,7.24340733044,0.0,10.0992000411,10.047477231,8.97558878724,3.2155832774,0.0,5.76000550984
 07/28  02:00:00,38.0413860859,5.95352816506,6.26110792378,0.0,8.25718729233,10.0299323277,3.92406920752,3.90406920752,0.0,0.02
 07/28  03:00:00,37.1960290337,5.86900472887,5.5002710569,0.0,8.25718729233,10.0299323277,10.5478533257,4.78786486245,0.0,5.75998846322
 07/28  04:00:00,38.2314108954,5.80903309696,4.98891930295,0.0,8.25718729233,11.6354268332,11.1676112857,5.40106058492,0.0,5.76655070081
 07/28  05:00:00,44.1411509921,5.82795618441,5.18377823116,0.0,12.1011305571,15.3678112995,10.7018929306,4.91554019699,0.0,5.78635273364
 07/28  06:00:00,72.5583404788,6.38539899229,9.16675166352,0.0,19.7275818095,37.2640762949,21.7039193791,4.28949157239,0.0,17.4144278067
 07/28  07:00:00,94.4477040967,6.76550179728,12.0715004957,0.0,24.3117294858,51.2795993405,20.8726915358,3.37727055667,0.0,17.4954209791
 07/28  08:00:00,81.0669606254,6.23369464421,10.4981288805,0.0,23.6694662846,40.6342015617,29.9780001898,0.503491340969,0.0,29.4745088489
 07/28  09:00:00,77.4459611551,6.14738737519,11.9710569119,0.0,23.6694662846,35.6302164847,47.5851909393,0.194195991319,18.025,29.3659949479
 07/28  10:00:00,57.7126574181,5.84859643051,10.1334276865,0.0,18.7433767983,22.9618409725,42.8432424538,1.37162392871,18.025,23.4466185251
 07/28  11:00:00,57.6380630573,5.8482734761,10.0615793819,0.0,18.7433767983,22.9618409725,42.7603983593,1.34393176411,18.025,23.3914665952
 07/28  12:00:00,57.7703819472,5.86303583663,10.1356890101,0.0,18.5889407304,23.1597249699,42.968800068,1.55399679294,18.025,23.3898032751
 07/28  13:00:00,58.4446624453,5.90584588754,10.520656193,0.0,18.7433767983,23.2517909448,41.4181886728,0.00551480446378,18.025,23.3876738683
 07/28  14:00:00,59.5924782386,6.02945240696,11.5448641716,0.0,18.7433767983,23.2517909448,41.4073846224,0.0,18.025,23.3823846224
 07/28  15:00:00,59.7158151486,6.07540604319,11.9121961121,0.0,18.7433767983,22.9618409725,41.4076179384,0.0,18.025,23.3826179384
 07/28  16:00:00,63.8188856898,6.13834740433,11.501002458,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,75.5181516914,6.37328214947,10.7769042499,0.0,17.6635504202,40.6971502883,11.9230908888,0.384150197003,0.0,11.5389406918
 07/28  18:00:00,82.9819986578,6.56617587144,11.5425985079,0.0,27.5259009287,37.3340067412,13.4335664828,1.82930265526,0.0,11.6042638275
 07/28  19:00:00,86.2265358364,6.70810304648,12.3201687573,0.0,33.8341110165,33.3544677425,14.133671738,2.56977371857,0.0,11.5638980195
 07/28  20:00:00,99.5029570129,6.91773271736,13.4647988899,0.0,36.5179666069,38.8247702939,9.80713317727,4.01635584098,0.0,5.79077733629
 07/28  21:00:00,97.7889335342,6.94878140505,13.4663453149,0.0,32.965339924,36.8579353714,22.3967780688,4.98184991006,0.0,17.4149281587
 07/28  22:00:00,70.6903443068,6.49782184211,10.3661853959,0.0,25.6355707503,20.6438685092,17.2683844937,5.68996598379,0.0,11.5784185099
 07/28  23:00:00,47.4818723785,6.06685836963,7.1420638338,0.0,15.0252895274,11.7056064465,13.1392263389,7.36591586089,0.0,5.77331047798
 07/28  24:00:00,40.6835277238,5.88797281938,5.54845066338,0.0,11.6412384099,10.0650221343,14.1624190854,8.39577580761,0.0,5.76664327775
 07/29  01:00:00,41.0189990673,5.80993702874,4.76327518986,0.0,12.8411359301,10.0650221343,9.17808433549,9.15808433549,0.0,0.02
 07/29  02:00:00,35.3431870688,5.68971782521,3.8267177181,0.0,8.25718729233,10.0299323277,14.994191774,9.23421900753,0.0,5.75997276646
 07/29  03:00:00,34.7241542112,5.61814635358,3.27925577254,0.0,8.25718729233,10.0299323277,15.4067176869,9.64716253268,0.0,5.75955515418
 07/29  04:00:00,35.9919325098,5.58189911165,2.97657889711,0.0,8.25718729233,11.6354268332,16.4180097307,10.6520601779,0.0,5.7659495528
 07/29  05:00:00,38.1934030315,5.56728008013,2.91826984922,0.0,8.71707943955,15.3327214929,15.8575466541,10.0843588661,0.0,5.773187788
 07/29  06:00:00,53.807201969,5.68807017157,3.96707779333,0.0,18.5082010057,25.6353820695,14.3233632416,8.53720566153,0.0,5.78615758008
 07/29  07:00:00,73.5970346632,6.08033469689,7.02883543187,0.0,19.4083231844,41.0650158608,23.9230372294,6.50632972909,0.0,17.4167075003
 07/29  08:00:00,103.256796913,6.6022296102,12.2895621567,0.0,26.3286599382,57.9988325916,37.0121641327,1.44550255522,0.0,35.5666615775
 07/29  09:00:00,88.7442003768,6.38368707151,13.1499473507,0.0,26.3286599382,42.8504436482,48.0042396131,0.510167443981,18.025,29.4690721691
 07/29  10:00:00,62.1412894751,6.0237459398,10.9012829627,0.0,21.7447113004,23.4437158914,48.5338939632,1.13808361183,18.025,29.3708103514
 07/29  11:00:00,59.5843527765,6.02016291756,10.8098582898,0.0,19.3027497915,23.426170988,42.6207574264,1.14815514875,18.025,23.4476022776
 07/29  12:00:00,60.7827541024,6.12568725607,11.7607508534,0.0,19.1483137236,23.7250123474,42.0042831988,0.592056137029,18.025,23.3872270618
 07/29  13:00:00,62.731073659,6.30474368216,13.3844668145,0.0,19.3027497915,23.7161209604,41.4082903404,0.0,18.025,23.3832903404
 07/29  14:00:00,63.4146606025,6.38098325144,13.991813586,0.0,19.3027497915,23.7161209604,35.5678175071,0.0,18.025,17.5428175071
 07/29  15:00:00,63.214909176,6.39891392612,14.064086387,0.0,19.3027497915,23.426170988,41.418598208,0.0,18.025,23.393598208
 07/29  16:00:00,66.7645831817,6.3797194983,13.1816240574,0.0,19.3027497915,27.8956505705,23.7914298667,0.0,18.025,5.76642986671
 07/29  17:00:00,75.0313213369,6.5734700227,12.6320434478,0.0,18.2229234133,37.5968344597,5.77275565481,0.0,0.0,5.77275565481
 07/29  18:00:00,90.8442693447,6.87834866521,14.1867295984,0.0,32.690315043,37.0816133363,11.547339133,0.00854536417269,0.0,11.5387937688
 07/29  19:00:00,92.2420933999,7.07354617106,15.2775092242,0.0,36.8143715336,33.066984531,5.79206687866,0.0,0.0,5.79206687866
 07/29  20:00:00,101.598274387,7.20959876758,15.4895559133,0.0,36.3493007332,38.7721355839,13.4520051559,1.88706941355,0.0,11.5649357423
 07/29  21:00:00,102.063977436,7.11498038209,14.399743976,0.0,36.1807251679,36.8228455648,16.5877379587,5.02373588976,0.0,11.5640020689
 07/29  22:00:00,76.633976254,6.62429335382,10.7801822364,0.0,31.0351095914,20.6438685092,19.9038861741,8.2864562765,0.0,11.6174298976
 07/29  23:00:00,50.2559519317,6.16259676894,7.41819060993,0.0,17.4250845679,11.7056064465,22.1860781505,10.633984096,0.0,11.5520940546
 07/29  24:00:00,42.1312042252,5.96389303339,5.72031289727,0.0,12.8411359301,10.0650221343,11.7201183301,11.7001183301,0.0,0.02
 07/30  01:00:00,40.9814780043,5.82157501294,4.59469248071,0.0,12.925468867,10.100111941,18.7897931931,13.0296405122,0.0,5.76015268085
 07/30  02:00:00,35.0306240662,5.6587862652,3.42566421061,0.0,8.34152022915,10.0650221343,20.1023566109,14.3421096605,0.0,5.76024695038
 07/30  03:00:00,34.466516574,5.59470642688,2.92564010727,0.0,8.34152022915,10.0650221343,15.0744172104,15.0544172104,0.0,0.02
 07/30  04:00:00,35.7636192702,5.56044631581,2.65029708182,0.0,8.34152022915,11.6705166398,21.6129568633,15.8462108567,0.0,5.7667460066
 07/30  05:00:00,37.8712164199,5.53624276927,2.50770087196,0.0,8.80141237637,15.3678112995,21.4450172975,15.6727699319,0.0,5.77224736554
 07/30  06:00:00,53.5664453087,5.68029413382,3.73409718336,0.0,18.5082010057,25.6353820695,22.6428954806,11.0918878072,0.0,11.5510076735
 07/30  07:00:00,73.6553657931,6.05912396864,6.9889645979,0.0,19.4926561212,41.1001056674,16.4916914959,4.87393631009,0.0,11.6177551858
 07/30  08:00:00,104.1508587,6.65608131592,13.1297763891,0.0,26.3286599382,57.9988325916,39.1065301935,0.0,0.0,39.1065301935
 07/30  09:00:00,90.2508183282,6.49892695839,14.6607538924,0.0,26.2443270014,42.8153538416,49.8688796967,0.0,18.025,31.8438796967
 07/30  10:00:00,64.2502433999,6.18339818553,12.850591182,0.0,21.7447113004,23.4437158914,41.5261349362,0.0,18.025,23.5011349362
 07/30  11:00:00,62.9939364392,6.30190559294,13.8779899182,0.0,19.3449162599,23.4437158914,47.325593131,0.0,18.025,29.300593131
 07/30  12:00:00,65.0424741652,6.47143252083,15.6150129217,0.0,19.190480192,23.7425572507,35.570614025,0.0,18.025,17.545614025
 07/30  13:00:00,67.2001919327,6.62157902734,17.5964673779,0.0,19.260583323,23.698576057,41.4178319763,0.0,18.025,23.3928319763
 07/30  14:00:00,69.4975524435,6.76063263061,19.7547738223,0.0,19.260583323,23.698576057,41.4147522325,0.0,18.025,23.3897522325
 07/30  15:00:00,70.2087017323,6.83990877786,20.6765957896,0.0,19.260583323,23.4086260847,41.411689951,0.0,18.025,23.386689951
 07/30  16:00:00,74.1289642373,6.85067699791,20.134753793,0.0,19.260583323,27.8781056672,23.7914847026,0.0,18.025,5.76648470262
 07/30  17:00:00,81.6386212146,7.02486478125,18.8476582649,0.0,18.1807569449,37.5792895564,5.77298494145,0.0,0.0,5.77298494145
 07/30  18:00:00,95.7074202407,7.29732490914,18.7503307673,0.0,32.6059821062,37.0465235296,5.77929197301,0.0,0.0,5.77929197301
 07/30  19:00:00,96.7196754505,7.46191940343,19.3667188912,0.0,36.8143715336,33.066984531,11.5649213228,0.0,0.0,11.5649213228
 07/30  20:00:00,106.620595148,7.62022422295,19.9818337801,0.0,36.43363367,38.8072253906,11.5624749941,0.0,0.0,11.5624749941
 07/30  21:00:00,107.25240638,7.57362041677,19.2489604554,0.0,36.0963922311,36.7877557581,5.79267871146,0.0,0.0,5.79267871146
 07/30  22:00:00,82.6167117068,7.16475403888,16.341881607,0.0,30.9507766546,20.6087787026,17.4153566782,0.0,0.0,17.4153566782
 07/30  23:00:00,57.1341969384,6.76233662532,13.6967033308,0.0,17.4250845679,11.7056064465,5.78600982748,0.0,0.0,5.78600982748
 07/30  24:00:00,49.5268365946,6.59934024243,12.3610758523,0.0,12.925468867,10.100111941,5.76630202453,0.0,0.0,5.76630202453
 07/31  01:00:00,45.0532988413,6.43546221327,10.9315300096,0.0,10.0992000411,10.047477231,5.76012601822,0.0,0.0,5.76012601822
 07/31  02:00:00,41.6864859394,6.28864494279,9.57109558299,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,40.8159368373,6.20504812468,8.78414064308,0.0,8.25718729233,10.0299323277,5.76009199789,0.0,0.0,5.76009199789
 07/31  04:00:00,42.0838515493,6.15818949311,8.49220976181,0.0,8.25718729233,11.6354268332,5.77097766494,0.0043670863543,0.0,5.76661057858
 07/31  05:00:00,47.5062413708,6.13889686477,8.23793870606,0.0,12.1011305571,15.3678112995,6.22865864627,0.442917480196,0.0,5.78574116607
 07/31  06:00:00,75.4860382582,6.6696479297,11.8102199672,0.0,19.7275818095,37.2640762949,18.4591377895,1.04532733957,0.0,17.41381045
 07/31  07:00:00,97.4853228165,7.05010861636,14.8245373624,0.0,24.3117294858,51.2795993405,17.9308824281,0.436517696798,0.0,17.4943647313
 07/31  08:00:00,84.9783285256,6.5634382937,14.0797701298,0.0,23.6694662846,40.6342015617,29.4810718067,0.00925008772165,0.0,29.471821719
 07/31  09:00:00,82.2728112862,6.54863996281,16.3966666605,0.0,23.6694662846,35.6302164847,47.3881553235,0.0,18.025,29.3631553235
 07/31  10:00:00,63.784606569,6.3705544115,15.6834282847,0.0,18.7433767983,22.9618409725,41.4713288164,0.0,18.025,23.4463288164
 07/31  11:00:00,64.9846689895,6.48351898268,16.7729455298,0.0,18.7433767983,22.9618409725,41.414444239,0.0,18.025,23.389444239
 07/31  12:00:00,66.7800301532,6.62482875819,18.383550805,0.0,18.5889407304,23.1597249699,41.4106792606,0.0,18.025,23.3856792606
 07/31  13:00:00,68.6534965254,6.74648761354,19.8888539915,0.0,18.7433767983,23.2517909448,41.4075475478,0.0,18.025,23.3825475478
 07/31  14:00:00,69.7298319368,6.82073096086,20.8909444581,0.0,18.7433767983,23.2517909448,41.4044152034,0.0,18.025,23.3794152034
 07/31  15:00:00,69.4267603084,6.84528968849,20.8532635287,0.0,18.7433767983,22.9618409725,35.5657763212,0.0,18.025,17.5407763212
 07/31  16:00:00,73.7409140086,6.88676106432,20.6746260723,0.0,18.7433767983,27.431320555,23.7913325615,0.0,18.025,5.76633256153
 07/31  17:00:00,85.9764169499,7.15022654615,20.458236783,0.0,17.6635504202,40.6971502883,11.5376641225,0.0,0.0,11.5376641225
 07/31  18:00:00,92.5985345103,7.33930815581,20.3860194576,0.0,27.5259009287,37.3340067412,11.6037220783,0.0,0.0,11.6037220783
 07/31  19:00:00,94.9446140673,7.46214952863,20.2842138214,0.0,33.8341110165,33.3544677425,11.5625494137,0.0,0.0,11.5625494137
 07/31  20:00:00,105.56060866,7.52931722702,18.9108812659,0.0,36.5179666069,38.8247702939,5.82714336652,0.0349551924543,0.0,5.79218817406
 07/31  21:00:00,102.269334938,7.44679068299,17.4487547555,0.0,32.965339924,36.8579353714,17.4845127003,0.0697124357908,0.0,17.4148002645
 07/31  22:00:00,74.9630033255,6.97949422333,14.1571862016,0.0,25.6355707503,20.6438685092,11.9735397872,0.396000869811,0.0,11.5775389174
 07/31  23:00:00,52.1381797777,6.56660259959,11.2986343698,0.0,15.0252895274,11.7056064465,6.21993595551,0.446841934176,0.0,5.77309402133
 07/31  24:00:00,45.4764822488,6.38148097297,9.84790412475,0.0,11.6412384099,10.0650221343,6.22540579911,0.458812689158,0.0,5.76659310996
 08/01  01:00:00,43.1069446453,6.28462275104,9.1360197237,0.0,10.0992000411,10.047477231,0.451229927107,0.431229927107,0.0,0.02
 08/01  02:00:00,40.4139312968,6.17825353981,8.40892993703,0.0,8.25718729233,10.0299323277,6.18302444817,0.422995345547,0.0,5.76002910262
 08/01  03:00:00,39.9393213812,6.11998717412,7.99258843844,0.0,8.25718729233,10.0299323277,6.12508117079,0.365484490556,0.0,5.75959668023
 08/01  04:00:00,41.4681089175,6.10273533614,7.93192529096,0.0,8.25718729233,11.6354268332,0.314721711661,0.294721711661,0.0,0.02
 08/01  05:00:00,47.643980688,6.14954838045,8.36502723633,0.0,12.1011305571,15.3678112995,12.0160131277,0.466211122558,0.0,11.5498020051
 08/01  06:00:00,76.6788339433,6.7634821677,12.9091887322,0.0,19.7275818095,37.2640762949,11.9593261797,0.341902792504,0.0,11.6174233872
 08/01  07:00:00,99.1677648283,7.18112315388,16.375971003,0.0,24.3117294858,51.2795993405,23.3195605171,0.0,0.0,23.3195605171
 08/01  08:00:00,86.9011977722,6.68604719059,15.8800367347,0.0,23.6694662846,40.6342015617,29.4805221638,0.0103428358954,0.0,29.4701793279
 08/01  09:00:00,84.9010153648,6.70223647668,18.8712744004,0.0,23.6694662846,35.6302164847,41.522891999,0.0,18.025,23.497891999
 08/01  10:00:00,64.735136407,6.37005167139,16.6344659178,0.0,18.7433767983,22.9618409725,47.3279569559,0.0,18.025,29.3029569559
 08/01  11:00:00,63.9728354284,6.33099862771,15.9136345115,0.0,18.7433767983,22.9618409725,41.4144196046,0.0,18.025,23.3894196046
 08/01  12:00:00,64.5452991041,6.37281273655,16.4008336081,0.0,18.5889407304,23.1597249699,35.5738343385,0.0,18.025,17.5488343385
 08/01  13:00:00,65.5054079785,6.51854302385,16.9687150176,0.0,18.7433767983,23.2517909448,41.4159513186,0.0,18.025,23.3909513186
 08/01  14:00:00,65.9735578605,6.54186945469,17.4135375676,0.0,18.7433767983,23.2517909448,41.4127326817,0.0,18.025,23.3877326817
 08/01  15:00:00,65.5387668266,6.55211033593,17.2584543055,0.0,18.7433767983,22.9618409725,41.4095357682,0.0,18.025,23.3845357682
 08/01  16:00:00,69.4820784855,6.57981266652,16.7227280665,0.0,18.7433767983,27.431320555,23.7913942822,0.0,18.025,5.76639428223
 08/01  17:00:00,81.4511557223,6.83764594922,16.2455542542,0.0,17.6635504202,40.6971502883,5.77940238269,0.0,0.0,5.77940238269
 08/01  18:00:00,88.1768003952,7.02728107736,16.2763134186,0.0,27.5259009287,37.3340067412,11.6033628593,0.0,0.0,11.6033628593
 08/01  19:00:00,90.9570053207,7.15811932509,16.6006342583,0.0,33.8341110165,33.3544677425,11.5644921678,0.0,0.0,11.5644921678
 08/01  20:00:00,103.025093433,7.29547836975,16.6092090627,0.0,36.5179666069,38.8247702939,11.75389069,0.190413206528,0.0,11.5634774835
 08/01  21:00:00,100.457894138,7.26373096412,15.8203826526,0.0,32.965339924,36.8579353714,12.9042246159,1.28821404351,0.0,11.6160105724
 08/01  22:00:00,73.1752725421,6.79162639605,12.5573269085,0.0,25.6355707503,20.6438685092,13.7015028246,2.12332615367,0.0,11.5781766709
 08/01  23:00:00,50.2105335441,6.36992057301,9.56767357054,0.0,15.0252895274,11.7056064465,7.97401813115,2.20102491102,0.0,5.77299322014
 08/01  24:00:00,43.2392154056,6.16359082999,7.82852822273,0.0,11.6412384099,10.0650221343,8.97810621354,3.21174608531,0.0,5.76636012823
 08/02  01:00:00,40.0817738771,6.00278077632,6.39268993268,0.0,10.0992000411,10.047477231,11.1419927231,5.38192276784,0.0,5.76006995522
 08/02  02:00:00,37.0536730277,5.87847875642,5.34845192438,0.0,8.25718729233,10.0299323277,6.44486885038,6.42486885038,0.0,0.02
 08/02  03:00:00,36.2973632672,5.8005907893,4.67002671106,0.0,8.25718729233,10.0299323277,12.5549161061,6.79490019693,0.0,5.76001590915
