Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  04:00:00,37.2986837863,5.73154438307,4.13369085074,0.0,8.25718729233,11.6354268332,13.3358083049,7.56917164142,0.0,5.7666366635
 08/02  05:00:00,43.0953460541,5.73677904112,4.22916892503,0.0,12.1011305571,15.3678112995,13.1629975214,7.37722010923,0.0,5.7857774122
 08/02  06:00:00,71.5776190184,6.29968863274,8.27176927416,0.0,19.7275818095,37.2640762949,23.5233445369,6.11029562866,0.0,17.4130489083
 08/02  07:00:00,94.1668543696,6.74137971166,11.8148146549,0.0,24.3117294858,51.2795993405,20.5739809675,3.07934272305,0.0,17.4946382445
 08/02  08:00:00,81.4863662552,6.27567085285,10.8755866708,0.0,23.6694662846,40.6342015617,29.4697087657,0.0,0.0,29.4697087657
 08/02  09:00:00,78.7041625708,6.27090864689,13.1057553828,0.0,23.6694662846,35.6302164847,47.3916453519,0.0,18.025,29.3666453519
 08/02  10:00:00,60.3514771776,6.11789185052,12.5029678847,0.0,18.7433767983,22.9618409725,41.4696133049,0.0,18.025,23.4446133049
 08/02  11:00:00,61.1050887748,6.21892009449,13.1579672233,0.0,18.7433767983,22.9618409725,41.4155817103,0.0,18.025,23.3905817103
 08/02  12:00:00,63.0578107621,6.35499889065,14.9311649972,0.0,18.5889407304,23.1597249699,41.4093043503,0.0,18.025,23.3843043503
 08/02  13:00:00,64.4960658451,6.48929872089,15.9886145315,0.0,18.7433767983,23.2517909448,41.405389813,0.0,18.025,23.380389813
 08/02  14:00:00,65.8713309518,6.57967631707,17.2735012461,0.0,18.7433767983,23.2517909448,35.5645764933,0.0,18.025,17.5395764933
 08/02  15:00:00,66.1839856017,6.63509240454,17.8206949292,0.0,18.7433767983,22.9618409725,41.4166348251,0.0,18.025,23.3916348251
 08/02  16:00:00,70.5382989,6.68431289454,17.6744574757,0.0,18.7433767983,27.431320555,23.7903167851,0.0,18.025,5.76531678512
 08/02  17:00:00,82.6148576321,6.95291242382,17.2939961247,0.0,17.6635504202,40.6971502883,5.77918384292,0.0,0.0,5.77918384292
 08/02  18:00:00,89.5578202481,7.1537600405,17.5308595814,0.0,27.5259009287,37.3340067412,17.3938343133,0.0,0.0,17.3938343133
 08/02  19:00:00,92.3453613899,7.28595886915,17.8611587748,0.0,33.8341110165,33.3544677425,5.79064254095,0.0,0.0,5.79064254095
 08/02  20:00:00,104.274680843,7.41167110296,17.7426065652,0.0,36.5179666069,38.8247702939,11.6480865759,0.0850839217016,0.0,11.5630026542
 08/02  21:00:00,101.373908059,7.3537222943,16.6464093845,0.0,32.965339924,36.8579353714,18.5557205503,1.14127753206,0.0,17.4144430182
 08/02  22:00:00,73.7719166321,6.85263638539,13.0929673814,0.0,25.6355707503,20.6438685092,7.92615143718,2.12721500221,0.0,5.79893643497
 08/02  23:00:00,50.4697588828,6.4020856724,9.79473498366,0.0,15.0252895274,11.7056064465,8.67341021749,2.9003653928,0.0,5.77304482469
 08/02  24:00:00,43.5150191362,6.19719890187,8.07072721863,0.0,11.6412384099,10.0650221343,9.65559139566,3.88903970942,0.0,5.76655168624
 08/03  01:00:00,40.6616203921,6.06078093393,6.9145375686,0.0,10.0992000411,10.047477231,10.1738846139,4.41390744482,0.0,5.75997716904
 08/03  02:00:00,37.8890582325,5.95648437272,6.10582926961,0.0,8.25718729233,10.0299323277,10.0478091402,4.2876310006,0.0,5.76017813963
 08/03  03:00:00,37.1657538181,5.87993795141,5.45907478524,0.0,8.25718729233,10.0299323277,4.86825892415,4.84825892415,0.0,0.02
 08/03  04:00:00,38.169574008,5.81383397867,4.92229418206,0.0,8.25718729233,11.6354268332,11.2462874103,5.47975892779,0.0,5.76652848253
 08/03  05:00:00,44.1842439934,5.83937782356,5.21546698653,0.0,12.1011305571,15.3678112995,16.0046972884,4.45406366765,0.0,11.5506336207
 08/03  06:00:00,72.5229528777,6.39445424709,9.12234955018,0.0,19.7275818095,37.2640762949,16.016693119,4.40086332937,0.0,11.6158297896
 08/03  07:00:00,94.8349220647,6.81305945761,12.4112061875,0.0,24.3117294858,51.2795993405,19.9601430655,2.46595650605,0.0,17.4941865595
 08/03  08:00:00,82.2514931751,6.34253873932,11.5738506777,0.0,23.6694662846,40.6342015617,35.3594754604,0.0,0.0,35.3594754604
 08/03  09:00:00,79.1587855682,6.30249170915,13.5287998297,0.0,23.6694662846,35.6302164847,41.5177834826,0.0,18.025,23.4927834826
 08/03  10:00:00,59.646730713,6.0221211653,11.893993757,0.0,18.7433767983,22.9618409725,41.4678609238,0.0,18.025,23.4428609238
 08/03  11:00:00,59.2599911851,5.9890512531,11.5427413506,0.0,18.7433767983,22.9618409725,41.4167208227,0.0,18.025,23.3917208227
 08/03  12:00:00,59.4241924655,6.00859730318,11.6439492157,0.0,18.5889407304,23.1597249699,41.9158673167,0.502723845394,18.025,23.3881434713
 08/03  13:00:00,59.8190102237,6.02203742875,11.7788246049,0.0,18.7433767983,23.2517909448,41.4163533357,0.00501437033465,18.025,23.3863389654
 08/03  14:00:00,60.1405670268,6.04833969484,12.0740778449,0.0,18.7433767983,23.2517909448,41.4064259752,0.0,18.025,23.3814259752
 08/03  15:00:00,60.3994412782,6.09527305352,12.5759669842,0.0,18.7433767983,22.9618409725,41.4062210349,0.0,18.025,23.3812210349
 08/03  16:00:00,64.6111248397,6.14664038026,12.2849580375,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/03  17:00:00,76.517702858,6.41243873775,11.7373154158,0.0,17.6635504202,40.6971502883,11.5373423708,0.0,0.0,11.5373423708
 08/03  18:00:00,84.0384171018,6.60733298023,12.5578918121,0.0,27.5259009287,37.3340067412,11.9951832324,0.391655787072,0.0,11.6035274453
 08/03  19:00:00,87.8193756704,6.7959180323,13.8252172009,0.0,33.8341110165,33.3544677425,12.0970013168,0.533671258307,0.0,11.5633300585
 08/03  20:00:00,101.335939671,7.04866883193,15.1668697523,0.0,36.5179666069,38.8247702939,6.77604486107,0.985495869502,0.0,5.79054899157
 08/03  21:00:00,99.7738663498,7.10224718807,15.2978480693,0.0,32.965339924,36.8579353714,18.6660589304,1.25295789393,0.0,17.4131010365
 08/03  22:00:00,72.6963636426,6.65854229005,12.2115114779,0.0,25.6355707503,20.6438685092,12.9269391035,1.34961557961,0.0,11.5773235239
 08/03  23:00:00,49.8368283589,6.26165259315,9.30224053013,0.0,15.0252895274,11.7056064465,7.19748638522,1.42457324058,0.0,5.77291314463
 08/03  24:00:00,43.3706754514,6.11429909196,8.00928429488,0.0,11.6412384099,10.0650221343,7.26092351806,1.49432621951,0.0,5.76659729855
 08/04  01:00:00,40.8973669942,6.02374837196,7.18732134025,0.0,10.0992000411,10.047477231,1.57518382306,1.55518382306,0.0,0.02
 08/04  02:00:00,38.4165687853,5.95428921323,6.63553641665,0.0,8.25718729233,10.0299323277,7.12531117722,1.36531556607,0.0,5.75999561115
 08/04  03:00:00,38.1930406909,5.92656378606,6.43973433152,0.0,8.25718729233,10.0299323277,6.82326183,1.06332941333,0.0,5.75993241666
 08/04  04:00:00,39.6430481643,5.90535034408,6.30425487187,0.0,8.25718729233,11.6354268332,0.999550485643,0.979550485643,0.0,0.02
 08/04  05:00:00,45.9805122454,5.96343511413,6.88768304707,0.0,12.1011305571,15.3678112995,12.2425511054,0.690975899161,0.0,11.5515752062
 08/04  06:00:00,75.1502156483,6.59373082715,11.5503372369,0.0,19.7275818095,37.2640762949,12.1091711278,0.492329160764,0.0,11.616841967
 08/04  07:00:00,97.7511386924,7.02904023346,15.1114496147,0.0,24.3117294858,51.2795993405,23.476264339,0.158484549424,0.0,23.3177797896
 08/04  08:00:00,85.116613748,6.51777584455,14.2637390712,0.0,23.6694662846,40.6342015617,29.4790339679,0.00988982073189,0.0,29.4691441471
 08/04  09:00:00,82.7525196362,6.53583350161,16.8891923353,0.0,23.6694662846,35.6302164847,47.3893460809,0.0,18.025,29.3643460809
 08/04  10:00:00,64.5951108336,6.35702929604,16.5074709604,0.0,18.7433767983,22.9618409725,41.4700775423,0.0,18.025,23.4450775423
 08/04  11:00:00,66.1548979311,6.45775930857,17.9689417081,0.0,18.7433767983,22.9618409725,41.4133598599,0.0,18.025,23.3883598599
 08/04  12:00:00,68.587084291,6.63387610378,20.181560616,0.0,18.5889407304,23.1597249699,35.5721214263,0.0,18.025,17.5471214263
 08/04  13:00:00,70.5881407323,6.76954079885,21.8004553088,0.0,18.7433767983,23.2517909448,41.4145253123,0.0,18.025,23.3895253123
 08/04  14:00:00,71.4735610828,6.84387819335,22.6115374274,0.0,18.7433767983,23.2517909448,41.411133676,0.0,18.025,23.386133676
 08/04  15:00:00,70.9940185713,6.88218337319,22.3836381077,0.0,18.7433767983,22.9618409725,41.4077537839,0.0,18.025,23.3827537839
 08/04  16:00:00,74.5671422742,6.90014216602,21.4874680732,0.0,18.7433767983,27.431320555,23.7912963537,0.0,18.025,5.76629635373
 08/04  17:00:00,86.7914890316,7.17602992532,21.2475117681,0.0,17.6635504202,40.6971502883,5.77931110388,0.0,0.0,5.77931110388
 08/04  18:00:00,93.7879782898,7.39860266337,21.5161849738,0.0,27.5259009287,37.3340067412,11.6018025756,0.0,0.0,11.6018025756
 08/04  19:00:00,95.3844289225,7.49512012263,20.691068183,0.0,33.8341110165,33.3544677425,11.5630032627,0.0,0.0,11.5630032627
 08/04  20:00:00,106.223761731,7.57744912176,19.5259178685,0.0,36.5179666069,38.8247702939,11.5626025659,0.0,0.0,11.5626025659
 08/04  21:00:00,102.785979475,7.48701314035,17.9252020835,0.0,32.965339924,36.8579353714,11.8771018008,0.261547240269,0.0,11.6155545605
 08/04  22:00:00,74.7315387447,6.95639137724,13.9488403193,0.0,25.6355707503,20.6438685092,13.0401560172,1.46230325029,0.0,11.5778527669
 08/04  23:00:00,51.5226648536,6.50960496772,10.7401274271,0.0,15.0252895274,11.7056064465,7.24775486987,1.47472207996,0.0,5.7730327899
 08/04  24:00:00,44.526507623,6.29693334475,8.98248326755,0.0,11.6412384099,10.0650221343,7.34575606206,1.57933334837,0.0,5.76642271369
 08/05  01:00:00,44.8208297144,6.20577562573,8.16927511992,0.0,12.8411359301,10.0650221343,7.16562415661,1.40561413793,0.0,5.76001001868
 08/05  02:00:00,39.0734972125,6.07208677391,7.1746716053,0.0,8.25718729233,10.0299323277,1.26495740972,1.24495740972,0.0,0.02
 08/05  03:00:00,38.0860409107,5.96986889234,6.28942979268,0.0,8.25718729233,10.0299323277,7.62588137888,1.86632154411,0.0,5.75955983477
 08/05  04:00:00,38.6943595211,5.87247335697,5.38844323564,0.0,8.25718729233,11.6354268332,9.92752447514,4.16137966009,0.0,5.76614481505
 08/05  05:00:00,40.2615226116,5.79504001429,4.75864677767,0.0,8.71707943955,15.3327214929,11.6744509722,5.90153375699,0.0,5.77291721523
 08/05  06:00:00,56.2858640102,5.96830685949,6.16552744282,0.0,18.5082010057,25.6353820695,10.7311249153,4.94681668976,0.0,5.78430822552
 08/05  07:00:00,76.9229879274,6.43585321734,9.99930894403,0.0,19.4083231844,41.0650158608,18.8131530078,1.39966148859,0.0,17.4134915192
 08/05  08:00:00,107.04982526,6.95004972144,15.7348222797,0.0,26.3286599382,57.9988325916,35.569884813,0.00917695564396,0.0,35.5607078574
 08/05  09:00:00,92.5326832873,6.73262103842,16.5895330322,0.0,26.3286599382,42.8504436482,47.4881604276,0.0,18.025,29.4631604276
 08/05  10:00:00,66.3595543302,6.40863572395,14.7346842067,0.0,21.7447113004,23.4437158914,47.3928013016,0.0,18.025,29.3678013016
 08/05  11:00:00,64.2746975822,6.46482984508,15.0555554728,0.0,19.3027497915,23.426170988,41.4682394868,0.0,18.025,23.4432394868
 08/05  12:00:00,65.1946281148,6.55830205345,15.7400230468,0.0,19.1483137236,23.7250123474,41.4067748068,0.0,18.025,23.3817748068
 08/05  13:00:00,66.6043647855,6.66175849463,16.9007552832,0.0,19.3027497915,23.7161209604,41.404720318,0.0,18.025,23.379720318
 08/05  14:00:00,67.2049714169,6.71561565593,17.4475058634,0.0,19.3027497915,23.7161209604,35.5694908611,0.0,18.025,17.5444908611
 08/05  15:00:00,66.6588438881,6.72207387252,17.1848742744,0.0,19.3027497915,23.426170988,41.4141263141,0.0,18.025,23.3891263141
 08/05  16:00:00,70.4373416591,6.71467793747,16.519435088,0.0,19.3027497915,27.8956505705,23.7912332146,0.0,18.025,5.76623321464
 08/05  17:00:00,78.293903976,6.87710175864,15.5910098199,0.0,18.2229234133,37.5968344597,5.77248389808,0.0,0.0,5.77248389808
 08/05  18:00:00,93.455788695,7.15899454693,16.5176237522,0.0,32.690315043,37.0816133363,5.77911143398,0.0,0.0,5.77911143398
 08/05  19:00:00,94.3187060786,7.30266796973,17.1250247297,0.0,36.8143715336,33.066984531,11.5642083142,0.0,0.0,11.5642083142
 08/05  20:00:00,103.631569892,7.42595336712,17.3065242058,0.0,36.3493007332,38.7721355839,11.7262293133,0.162502412135,0.0,11.5637269012
 08/05  21:00:00,104.32953516,7.35551374627,16.4247962404,0.0,36.1807251679,36.8228455648,7.09290570004,1.30115717348,0.0,5.79174852656
 08/05  22:00:00,79.4965687645,6.90946759838,13.3576374512,0.0,31.0351095914,20.6438685092,19.5420449721,2.12811802735,0.0,17.4139269447
 08/05  23:00:00,53.4581832684,6.47135087105,10.3116941631,0.0,17.4250845679,11.7056064465,8.39532603808,2.60952156351,0.0,5.78580447457
 08/05  24:00:00,45.3537051867,6.27304119656,8.63367795251,0.0,12.8411359301,10.0650221343,9.54005991165,3.77357913522,0.0,5.76648077643
 08/06  01:00:00,44.2545148029,6.14650921889,7.54280331073,0.0,12.925468867,10.100111941,9.79678210605,4.03680827601,0.0,5.75997383004
 08/06  02:00:00,38.0860271281,5.9758688375,6.16399632056,0.0,8.34152022915,10.0650221343,10.8620051446,5.10209437302,0.0,5.75991077154
 08/06  03:00:00,37.1487605176,5.8777401603,5.32485959894,0.0,8.34152022915,10.0650221343,6.06571538259,6.04571538259,0.0,0.02
 08/06  04:00:00,38.0091884844,5.80115199405,4.6551729772,0.0,8.34152022915,11.6705166398,12.6428589192,6.8767583607,0.0,5.76610055849
 08/06  05:00:00,39.8707741192,5.74104903283,4.30246847087,0.0,8.80141237637,15.3678112995,12.7097499454,6.93678043302,0.0,5.77296951241
 08/06  06:00:00,55.6016760029,5.89601301439,5.55363151806,0.0,18.5082010057,25.6353820695,17.8282511797,6.27662153937,0.0,11.5516296403
 08/06  07:00:00,75.7605349093,6.31612670214,8.83716902777,0.0,19.4926561212,41.1001056674,15.4518011662,3.83594514623,0.0,11.61585602
 08/06  08:00:00,105.28323934,6.82196081354,14.0963314164,0.0,26.3286599382,57.9988325916,35.5561126958,0.0,0.0,35.5561126958
 08/06  09:00:00,90.4852743739,6.59816476237,14.796005036,0.0,26.2443270014,42.8153538416,47.4865966289,0.0,18.025,29.4615966289
 08/06  10:00:00,64.1470617915,6.25366508009,12.6771674582,0.0,21.7447113004,23.4437158914,47.3920190776,0.0,18.025,29.3670190776
 08/06  11:00:00,62.1229323254,6.30328087427,13.0056303092,0.0,19.3449162599,23.4437158914,41.4656071928,0.0,18.025,23.4406071928
 08/06  12:00:00,62.7975849812,6.38911580616,13.4524569421,0.0,19.190480192,23.7425572507,41.4119009186,0.0,18.025,23.3869009186
 08/06  13:00:00,63.6649535566,6.49436332828,14.1884546506,0.0,19.260583323,23.698576057,41.4089165012,0.0,18.025,23.3839165012
 08/06  14:00:00,63.85908062,6.52298148319,14.35396205,0.0,19.260583323,23.698576057,41.4035154671,0.0,18.025,23.3785154671
 08/06  15:00:00,63.8672636996,6.5440857562,14.6309890273,0.0,19.260583323,23.4086260847,40.0608192927,0.0,18.025,22.0358192927
 08/06  16:00:00,67.7056408382,6.52716405343,14.0349676558,0.0,19.260583323,27.8781056672,19.3649118866,0.0,18.025,1.3399118866
 08/06  17:00:00,75.6752242912,6.68347583482,13.2256719605,0.0,18.1807569449,37.5792895564,5.77260913276,0.0,0.0,5.77260913276
 08/06  18:00:00,91.2377004832,6.96894898788,14.6090061897,0.0,32.6059821062,37.0465235296,11.5583804121,0.0199372003151,0.0,11.5384432118
 08/06  19:00:00,92.4226085127,7.13250935216,15.3990923717,0.0,36.8143715336,33.066984531,6.35158089817,0.561249391717,0.0,5.79033150645
 08/06  20:00:00,102.398550889,7.2850755296,16.0949636997,0.0,36.43363367,38.8072253906,13.4696803761,1.90733514645,0.0,11.5623452296
 08/06  21:00:00,103.386288853,7.25497899581,15.7015082249,0.0,36.0963922311,36.7877557581,13.9198117015,2.35557428847,0.0,11.564237413
 08/06  22:00:00,78.8296409988,6.83698877558,12.8826198353,0.0,30.9507766546,20.6087787026,14.389760739,2.77428264107,0.0,11.6154780979
 08/06  23:00:00,53.0173437379,6.41180146285,9.93040314226,0.0,17.4250845679,11.7056064465,14.8035269973,3.25209276533,0.0,11.551434232
 08/06  24:00:00,45.1263503907,6.22661371836,8.33333058667,0.0,12.925468867,10.100111941,4.32620217296,4.30620217296,0.0,0.02
 08/07  01:00:00,40.7549692232,6.0699067441,6.9987674629,0.0,10.0992000411,10.047477231,10.7801375092,5.02004680549,0.0,5.76009070372
 08/07  02:00:00,37.8627241737,5.95708609865,6.07889793482,0.0,8.25718729233,10.0299323277,11.1061740596,5.34615499366,0.0,5.76001906598
 08/07  03:00:00,37.3287446667,5.8963714208,5.60563603431,0.0,8.25718729233,10.0299323277,5.09447781058,5.07447781058,0.0,0.02
 08/07  04:00:00,38.5421540023,5.84907965959,5.25963618675,0.0,8.25718729233,11.6354268332,10.7524373827,4.98592274788,0.0,5.76651463484
 08/07  05:00:00,46.3443368196,5.86674459733,5.46420523578,0.0,12.1011305571,15.3678112995,16.0245735144,4.47333149927,0.0,11.5512420151
 08/07  06:00:00,73.0672906018,6.4404759937,9.62068426826,0.0,19.7275818095,37.2640762949,15.0616809573,3.44570034387,0.0,11.6159806134
 08/07  07:00:00,95.3575182317,6.86002061177,12.8868675338,0.0,24.3117294858,51.2795993405,25.5975431203,2.28153410126,0.0,23.316009019
 08/07  08:00:00,81.6492291523,6.29869457373,11.0154492241,0.0,23.6694662846,40.6342015617,29.5757323327,0.111861187166,0.0,29.4638711455
 08/07  09:00:00,77.6289362344,6.18528099403,12.116173674,0.0,23.6694662846,35.6302164847,41.6758632643,0.158365169643,18.025,23.4924980946
 08/07  10:00:00,58.1603418663,5.91331006596,10.5164260653,0.0,18.7433767983,22.9618409725,48.5656928617,1.241280922,18.025,29.2994119397
 08/07  11:00:00,58.0071701077,5.89905402085,10.3799236935,0.0,18.7433767983,22.9618409725,36.4415389341,0.868352062507,18.025,17.5481868716
 08/07  12:00:00,59.3355617813,6.01990027164,11.5440219166,0.0,18.5889407304,23.1597249699,41.8597103242,0.447039505644,18.025,23.3876708185
 08/07  13:00:00,62.2956515088,6.2656809702,14.0118281465,0.0,18.7433767983,23.2517909448,41.4106642492,0.0,18.025,23.3856642492
 08/07  14:00:00,63.8488393327,6.3666457951,15.4640515558,0.0,18.7433767983,23.2517909448,41.4054932981,0.0,18.025,23.3804932981
 08/07  15:00:00,64.0134089339,6.41861789497,15.8665962795,0.0,18.7433767983,22.9618409725,41.4050680808,0.0,18.025,23.3800680808
 08/07  16:00:00,68.1576902263,6.47622711263,15.501942749,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,80.382859776,6.76802938306,15.2468913756,0.0,17.6635504202,40.6971502883,11.5381853858,0.0,0.0,11.5381853858
 08/07  18:00:00,87.4649932423,6.97110754147,15.620711461,0.0,27.5259009287,37.3340067412,11.6029326239,0.0,0.0,11.6029326239
 08/07  19:00:00,90.6480796948,7.11424287986,16.3356097108,0.0,33.8341110165,33.3544677425,11.5628296943,0.0,0.0,11.5628296943
 08/07  20:00:00,105.119377355,7.29067263375,16.8243168935,0.0,36.5179666069,38.8247702939,6.23992600258,0.449214117517,0.0,5.79071188506
 08/07  21:00:00,101.183232406,7.29560860733,16.5138722908,0.0,32.965339924,36.8579353714,18.5502804872,1.13701903081,0.0,17.4132614564
 08/07  22:00:00,73.739326679,6.80854762172,13.1044843788,0.0,25.6355707503,20.6438685092,13.2331989257,1.6566685935,0.0,11.5765303322
 08/07  23:00:00,50.3560957819,6.3542650109,9.72890393804,0.0,15.0252895274,11.7056064465,7.96919227904,2.19639356861,0.0,5.77279871043
 08/07  24:00:00,43.4582742776,6.15952241111,8.05166681314,0.0,11.6412384099,10.0650221343,8.60536489133,2.83907365739,0.0,5.76629123394
 08/08  01:00:00,40.6771469522,6.03387750896,6.95697675522,0.0,10.0992000411,10.047477231,3.32292908288,3.30292908288,0.0,0.02
 08/08  02:00:00,37.811362113,5.92584934853,6.05877398585,0.0,8.25718729233,10.0299323277,9.42223052455,3.6621480901,0.0,5.76008243444
 08/08  03:00:00,37.0243330252,5.84632337229,5.35127252047,0.0,8.25718729233,10.0299323277,10.1800774992,4.42045644276,0.0,5.75962105647
 08/08  04:00:00,38.0760233629,5.7884628462,4.85412421142,0.0,8.25718729233,11.6354268332,4.95610721792,4.93610721792,0.0,0.02
 08/08  05:00:00,46.0089222331,5.8185653881,5.17697298822,0.0,12.1011305571,15.3678112995,15.5105761462,3.95930174117,0.0,11.551274405
 08/08  06:00:00,72.8394927266,6.40239711409,9.43096797577,0.0,19.7275818095,37.2640762949,14.7852050933,3.16917352229,0.0,11.616031571
 08/08  07:00:00,95.7984571685,6.87648141051,13.3113529,0.0,24.3117294858,51.2795993405,24.9296600373,1.61349297286,0.0,23.3161670644
 08/08  08:00:00,83.9802320297,6.43215674654,13.2129936836,0.0,23.6694662846,40.6342015617,29.4730090917,0.00919550746305,0.0,29.4638135843
 08/08  09:00:00,81.9685158921,6.46812770082,16.1729085895,0.0,23.6694662846,35.6302164847,41.5187335847,0.0,18.025,23.4937335847
 08/08  10:00:00,65.0227514364,6.36948856914,16.9226603137,0.0,18.7433767983,22.9618409725,47.3234422264,0.0,18.025,29.2984422264
 08/08  11:00:00,67.9593519446,6.56715368465,19.6640068025,0.0,18.7433767983,22.9618409725,35.5714622259,0.0,18.025,17.5464622259
 08/08  12:00:00,70.8370479906,6.77928509102,22.2861242071,0.0,18.5889407304,23.1597249699,41.4138134169,0.0,18.025,23.3888134169
 08/08  13:00:00,72.9102459873,6.92171819939,23.9703885237,0.0,18.7433767983,23.2517909448,41.4101493901,0.0,18.025,23.3851493901
 08/08  14:00:00,74.2439957024,7.01940574533,25.2064491737,0.0,18.7433767983,23.2517909448,41.4065502146,0.0,18.025,23.3815502146
 08/08  15:00:00,74.0775373397,7.06067318029,25.2886715052,0.0,18.7433767983,22.9618409725,41.4029505401,0.0,18.025,23.3779505401
 08/08  16:00:00,77.3610281651,7.06153448187,24.1199720289,0.0,18.7433767983,27.431320555,23.7911563393,0.0,18.025,5.76615633928
 08/08  17:00:00,89.6940962363,7.34841814591,23.9777406181,0.0,17.6635504202,40.6971502883,5.77912854057,0.0,0.0,5.77912854057
 08/08  18:00:00,95.6185870197,7.5298841182,23.2155315453,0.0,27.5259009287,37.3340067412,11.6019597348,0.0,0.0,11.6019597348
 08/08  19:00:00,97.6000737677,7.6370472039,22.7648012829,0.0,33.8341110165,33.3544677425,11.5633559875,0.0,0.0,11.5633559875
 08/08  20:00:00,111.910129381,7.83328204683,23.0724632973,0.0,36.5179666069,38.8247702939,5.79051710456,0.0,0.0,5.79051710456
 08/08  21:00:00,107.663346819,7.83302845896,22.4565726723,0.0,32.965339924,36.8579353714,17.4124627178,0.0,0.0,17.4124627178
 08/08  22:00:00,79.2134657379,7.29425186285,18.0929216457,0.0,25.6355707503,20.6438685092,11.5769885804,0.0,0.0,11.5769885804
 08/08  23:00:00,55.1940278621,6.80081775527,14.1202850777,0.0,15.0252895274,11.7056064465,5.77284386293,0.0,0.0,5.77284386293
 08/08  24:00:00,47.9146566481,6.57673269457,12.0908399094,0.0,11.6412384099,10.0650221343,5.76620630809,0.0,0.0,5.76620630809
 08/09  01:00:00,44.5484426086,6.40640988973,10.4557413259,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,41.5398752977,6.28423105734,9.42890698597,0.0,8.25718729233,10.0299323277,5.75995192672,0.0,0.0,5.75995192672
 08/09  03:00:00,40.8528269322,6.20896195916,8.81712812861,0.0,8.25718729233,10.0299323277,5.75986827815,0.0,0.0,5.75986827815
 08/09  04:00:00,41.7494313258,6.13703829254,8.17895791386,0.0,8.25718729233,11.6354268332,0.0525067903785,0.0325067903785,0.0,0.02
 08/09  05:00:00,49.4949279277,6.15243570521,8.32911178536,0.0,12.1011305571,15.3678112995,11.6735824485,0.122459399728,0.0,11.5511230487
 08/09  06:00:00,76.372166359,6.73402427938,12.6320181087,0.0,19.7275818095,37.2640762949,11.6212254366,0.00525189229256,0.0,11.6159735443
 08/09  07:00:00,99.5993954914,7.20571502297,16.7830631673,0.0,24.3117294858,51.2795993405,23.3161906957,0.0,0.0,23.3161906957
 08/09  08:00:00,87.9072681252,6.74692712008,16.8252633874,0.0,23.6694662846,40.6342015617,29.4648940366,0.0,0.0,29.4648940366
 08/09  09:00:00,85.7498803052,6.74980294592,19.6725997048,0.0,23.6694662846,35.6302164847,41.5181478027,0.0,18.025,23.4931478027
 08/09  10:00:00,67.6521323241,6.56139055979,19.3601419116,0.0,18.7433767983,22.9618409725,47.3223112464,0.0,18.025,29.2973112464
 08/09  11:00:00,70.5762925317,6.73464855355,22.1134538304,0.0,18.7433767983,22.9618409725,35.5694611718,0.0,18.025,17.5444611718
 08/09  12:00:00,72.1512008586,6.803849306,23.5757137772,0.0,18.5889407304,23.1597249699,41.4141792607,0.0,18.025,23.3891792607
 08/09  13:00:00,75.4552537706,7.0365853267,26.400530824,0.0,18.7433767983,23.2517909448,41.4104540495,0.0,18.025,23.3854540495
 08/09  14:00:00,77.3968534472,7.16750951693,28.2112048207,0.0,18.7433767983,23.2517909448,41.4068076671,0.0,18.025,23.3818076671
 08/09  15:00:00,76.9092157969,7.1966876842,27.9843370835,0.0,18.7433767983,22.9618409725,41.4031621822,0.0,18.025,23.3781621822
 08/09  16:00:00,80.6855160118,7.23506289701,27.2709319267,0.0,18.7433767983,27.431320555,23.7912568041,0.0,18.025,5.76625680408
 08/09  17:00:00,93.3862367397,7.56128535097,27.4570158421,0.0,17.6635504202,40.6971502883,5.77900809134,0.0,0.0,5.77900809134
 08/09  18:00:00,99.6078769323,7.75358321881,26.9811258896,0.0,27.5259009287,37.3340067412,11.6017506723,0.0,0.0,11.6017506723
 08/09  19:00:00,101.912561535,7.87328202977,26.8410565542,0.0,33.8341110165,33.3544677425,11.5622740155,0.0,0.0,11.5622740155
 08/09  20:00:00,114.995108453,8.01658671005,25.9741408921,0.0,36.5179666069,38.8247702939,5.79056809435,0.0,0.0,5.79056809435
 08/09  21:00:00,109.523195425,7.95492868843,24.1945257169,0.0,32.965339924,36.8579353714,17.4112715444,0.0,0.0,17.4112715444
 08/09  22:00:00,80.9529565295,7.42366471925,19.7030024463,0.0,25.6355707503,20.6438685092,11.5755932168,0.0,0.0,11.5755932168
 08/09  23:00:00,56.9766115079,6.9393536769,15.7643345963,0.0,15.0252895274,11.7056064465,5.77237656033,0.0,0.0,5.77237656033
 08/09  24:00:00,49.798653326,6.72319449428,13.8283761772,0.0,11.6412384099,10.0650221343,5.76625420185,0.0,0.0,5.76625420185
 08/10  01:00:00,46.6445731239,6.57053347224,12.3877492692,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,43.2838721784,6.4298040891,11.027331928,0.0,8.25718729233,10.0299323277,5.76000246482,0.0,0.0,5.76000246482
 08/10  03:00:00,42.601355355,6.35943461455,10.4151846909,0.0,8.25718729233,10.0299323277,5.75991543861,0.0,0.0,5.75991543861
 08/10  04:00:00,43.5754485037,6.29435310748,9.84766155597,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/10  05:00:00,51.1931126055,6.29563197099,9.88410287375,0.0,12.1011305571,15.3678112995,11.5511597145,0.0,0.0,11.5511597145
 08/10  06:00:00,77.8985303405,6.87144461042,14.0209656369,0.0,19.7275818095,37.2640762949,11.6159386843,0.0,0.0,11.6159386843
 08/10  07:00:00,100.240342499,7.27149812635,17.358232435,0.0,24.3117294858,51.2795993405,23.3159839778,0.0,0.0,23.3159839778
 08/10  08:00:00,87.423989948,6.73535898539,16.3535570157,0.0,23.6694662846,40.6342015617,29.464409592,0.0,0.0,29.464409592
 08/10  09:00:00,84.1185223525,6.66302467484,18.1280226532,0.0,23.6694662846,35.6302164847,41.518018679,0.0,18.025,23.493018679
 08/10  10:00:00,65.3520873896,6.42906694917,17.1924225613,0.0,18.7433767983,22.9618409725,47.3218435332,0.0,18.025,29.2968435332
 08/10  11:00:00,67.680864536,6.60806722409,19.3446084409,0.0,18.7433767983,22.9618409725,35.5690678166,0.0,18.025,17.5440678166
 08/10  12:00:00,69.1327685342,6.71876178178,20.6423703727,0.0,18.5889407304,23.1597249699,41.4137522617,0.0,18.025,23.3887522617
 08/10  13:00:00,70.9629166371,6.82797102503,22.116809247,0.0,18.7433767983,23.2517909448,41.4099845837,0.0,18.025,23.3849845837
 08/10  14:00:00,71.7685186281,6.89781210454,22.8525686094,0.0,18.7433767983,23.2517909448,41.4062936187,0.0,18.025,23.3812936187
 08/10  15:00:00,71.1266473052,6.91968882696,22.4787685948,0.0,18.7433767983,22.9618409725,41.4026028707,0.0,18.025,23.3776028707
 08/10  16:00:00,74.6837213162,6.93767211404,21.5665298535,0.0,18.7433767983,27.431320555,23.7911647548,0.0,18.025,5.76616475484
 08/10  17:00:00,86.5370184151,7.18996346505,20.9791214732,0.0,17.6635504202,40.6971502883,5.77910606746,0.0,0.0,5.77910606746
 08/10  18:00:00,92.7911930751,7.37156714572,20.5464620288,0.0,27.5259009287,37.3340067412,11.6006684841,0.0,0.0,11.6006684841
 08/10  19:00:00,95.2234218276,7.48612159349,20.5390803423,0.0,33.8341110165,33.3544677425,11.5632107376,0.0,0.0,11.5632107376
 08/10  20:00:00,108.643706551,7.60515059974,20.0341777853,0.0,36.5179666069,38.8247702939,5.79043675002,0.0,0.0,5.79043675002
 08/10  21:00:00,104.042059773,7.56429166862,19.1040303843,0.0,32.965339924,36.8579353714,17.4120260885,0.0,0.0,17.4120260885
 08/10  22:00:00,76.2632818423,7.06818146602,15.3688143991,0.0,25.6355707503,20.6438685092,11.5767231265,0.0,0.0,11.5767231265
 08/10  23:00:00,52.4386118317,6.58060503968,11.5850851765,0.0,15.0252895274,11.7056064465,6.44470985903,0.671964647272,0.0,5.77274521175
 08/10  24:00:00,45.0105505546,6.33814089945,9.42532840876,0.0,11.6412384099,10.0650221343,7.48846313162,1.72202005641,0.0,5.7664430752
 08/11  01:00:00,41.820816221,6.17410423631,7.96042255053,0.0,10.0992000411,10.047477231,2.52433475709,2.50433475709,0.0,0.02
 08/11  02:00:00,38.8635163102,6.05348275909,6.98329816344,0.0,8.25718729233,10.0299323277,8.59755208153,2.83769054335,0.0,5.75986153817
 08/11  03:00:00,38.1719394793,5.97759964364,6.36760515598,0.0,8.25718729233,10.0299323277,8.77669800581,3.01692708,0.0,5.75977092581
 08/11  04:00:00,39.5128100465,5.9383419646,6.14103567354,0.0,8.25718729233,11.6354268332,2.30999201743,2.28999201743,0.0,0.02
 08/11  05:00:00,47.314915711,5.95465770054,6.34688183749,0.0,12.1011305571,15.3678112995,13.6356533283,2.08449251002,0.0,11.5511608182
 08/11  06:00:00,74.0211737616,6.52648313801,10.4885747102,0.0,19.7275818095,37.2640762949,13.4361284604,1.82059337073,0.0,11.6155350897
 08/11  07:00:00,97.2041004706,7.0107908657,14.5827029094,0.0,24.3117294858,51.2795993405,23.809109757,0.49496712735,0.0,23.3141426296
 08/11  08:00:00,85.3487442782,6.55193288086,14.4617407824,0.0,23.6694662846,40.6342015617,29.4732164315,0.0111821420189,0.0,29.4620342895
 08/11  09:00:00,83.9869114586,6.59698414637,18.0624555358,0.0,23.6694662846,35.6302164847,41.5176567244,0.0,18.025,23.4926567244
 08/11  10:00:00,66.6714805478,6.47686260601,18.4640213175,0.0,18.7433767983,22.9618409725,47.3218383992,0.0,18.025,29.2968383992
 08/11  11:00:00,69.0893490423,6.65353117725,20.7076303317,0.0,18.7433767983,22.9618409725,35.570628836,0.0,18.025,17.545628836
 08/11  12:00:00,71.7993945053,6.84377958563,23.1839802687,0.0,18.5889407304,23.1597249699,41.4125743354,0.0,18.025,23.3875743354
 08/11  13:00:00,74.2317325005,7.00690008071,25.2066969129,0.0,18.7433767983,23.2517909448,41.4087797678,0.0,18.025,23.3837797678
 08/11  14:00:00,76.5097975664,7.15206662968,27.3395937427,0.0,18.7433767983,23.2517909448,41.4050464959,0.0,18.025,23.3800464959
 08/11  15:00:00,76.3046728582,7.2003013522,27.3761822933,0.0,18.7433767983,22.9618409725,41.4013109338,0.0,18.025,23.3763109338
 08/11  16:00:00,79.2849566245,7.16585781067,25.9395826378,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,91.7817979739,7.47751918229,25.9363475622,0.0,17.6635504202,40.6971502883,11.5377669815,0.0,0.0,11.5377669815
 08/11  18:00:00,98.8284686146,7.6973771677,26.257931811,0.0,27.5259009287,37.3340067412,11.6008960491,0.0,0.0,11.6008960491
 08/11  19:00:00,101.105187685,7.81570273979,26.0912687022,0.0,33.8341110165,33.3544677425,11.5625638008,0.0,0.0,11.5625638008
 08/11  20:00:00,113.229688401,7.92334480263,24.3019677591,0.0,36.5179666069,38.8247702939,5.78974016341,0.0,0.0,5.78974016341
 08/11  21:00:00,108.478529308,7.89922805005,23.2055656839,0.0,32.965339924,36.8579353714,17.4124264926,0.0,0.0,17.4124264926
 08/11  22:00:00,80.0876740303,7.36254775639,18.898843758,0.0,25.6355707503,20.6438685092,11.5752714837,0.0,0.0,11.5752714837
 08/11  23:00:00,55.9639259439,6.85921253164,14.8317934354,0.0,15.0252895274,11.7056064465,5.77261419259,0.0,0.0,5.77261419259
 08/11  24:00:00,48.9759574767,6.65644357594,13.0724344618,0.0,11.6412384099,10.0650221343,5.76586400938,0.0,0.0,5.76586400938
 08/12  01:00:00,48.1248317335,6.48504195727,11.194020098,0.0,12.8411359301,10.0650221343,0.0619238143379,0.0419238143379,0.0,0.02
 08/12  02:00:00,41.6155252989,6.29955219719,9.48923820047,0.0,8.25718729233,10.0299323277,5.75991469473,0.0,0.0,5.75991469473
 08/12  03:00:00,40.5135874737,6.18943345576,8.49742103104,0.0,8.25718729233,10.0299323277,5.97024289203,0.210801815675,0.0,5.75944107635
 08/12  04:00:00,41.5314070509,6.12523409733,7.97274192392,0.0,8.25718729233,11.6354268332,0.509303159412,0.489303159412,0.0,0.02
 08/12  05:00:00,45.3546572266,6.07690068666,7.68593256544,0.0,8.71707943955,15.3327214929,6.47400849094,0.701315815742,0.0,5.7726926752
 08/12  06:00:00,59.598090219,6.26182810576,9.18424636728,0.0,18.5082010057,25.6353820695,12.3759398368,0.825841719716,0.0,11.5500981171
 08/12  07:00:00,79.2846406536,6.64853216492,12.1483167457,0.0,19.4083231844,41.0650158608,12.1658146988,0.550290587613,0.0,11.6155241112
 08/12  08:00:00,109.662347647,7.16009264804,18.1373376006,0.0,26.3286599382,57.9988325916,37.9579136463,0.0,0.0,37.9579136463
 08/12  09:00:00,95.0362193986,6.93138397246,18.8943325484,0.0,26.3286599382,42.8504436482,50.9840864993,0.0,18.025,32.9590864993
 08/12  10:00:00,67.8778453482,6.49981751999,16.1618155951,0.0,21.7447113004,23.4437158914,41.5193248363,0.0,18.025,23.4943248363
 08/12  11:00:00,66.7848611414,6.58953023715,17.4410322426,0.0,19.3027497915,23.426170988,41.4645789321,0.0,18.025,23.4395789321
 08/12  12:00:00,68.4860312168,6.66954146445,18.92019524,0.0,19.1483137236,23.7250123474,41.4130324559,0.0,18.025,23.3880324559
 08/12  13:00:00,69.8889775999,6.70697717283,20.1401632565,0.0,19.3027497915,23.7161209604,41.4089899251,0.0,18.025,23.3839899251
 08/12  14:00:00,71.4740951649,6.83453590856,21.597720439,0.0,19.3027497915,23.7161209604,41.4052049625,0.0,18.025,23.3802049625
 08/12  15:00:00,70.8514777418,6.86035034056,21.2392365238,0.0,19.3027497915,23.426170988,41.401429976,0.0,18.025,23.376429976
 08/12  16:00:00,73.9013967692,6.83013338421,19.8680446646,0.0,19.3027497915,27.8956505705,23.7909595805,0.0,18.025,5.76595958051
 08/12  17:00:00,81.669130027,6.99795013297,18.8453980167,0.0,18.2229234133,37.5968344597,5.77136934781,0.0,0.0,5.77136934781
 08/12  18:00:00,95.471597829,7.23928077075,18.4531609182,0.0,32.690315043,37.0816133363,5.77870783496,0.0,0.0,5.77870783496
 08/12  19:00:00,95.4691853546,7.33677896351,18.2414150966,0.0,36.8143715336,33.066984531,5.79073756752,0.0,0.0,5.79073756752
 08/12  20:00:00,106.493133136,7.46011050963,18.2499512413,0.0,36.3493007332,38.7721355839,11.6075307265,0.0444288193463,0.0,11.5631019072
 08/12  21:00:00,105.050742544,7.38517583231,17.1163577864,0.0,36.1807251679,36.8228455648,12.2338247964,0.670889589497,0.0,11.5629352069
 08/12  22:00:00,80.22202849,6.95405431004,14.0385436051,0.0,31.0351095914,20.6438685092,12.5694470154,0.95427893878,0.0,11.6151680767
 08/12  23:00:00,53.882149841,6.49673352779,10.7102911509,0.0,17.4250845679,11.7056064465,13.2125936401,1.66155645748,0.0,11.5510371826
 08/12  24:00:00,45.5931538741,6.28803739937,8.85814063347,0.0,12.8411359301,10.0650221343,8.50227909801,2.7361081058,0.0,5.76617099221
 08/13  01:00:00,44.3499415683,6.15415794077,7.63059216041,0.0,12.925468867,10.100111941,4.11406163464,4.09406163464,0.0,0.02
 08/13  02:00:00,38.5029573662,6.01396220455,6.54283837348,0.0,8.34152022915,10.0650221343,10.0303138966,4.2703402155,0.0,5.75997368114
 08/13  03:00:00,37.8102166693,5.93660540329,5.92745624013,0.0,8.34152022915,10.0650221343,10.0474619817,4.28796471708,0.0,5.75949726458
 08/13  04:00:00,38.8768301598,5.87557866526,5.44839884625,0.0,8.34152022915,11.6705166398,4.60830393049,4.58830393049,0.0,0.02
 08/13  05:00:00,42.4893884386,5.81027067977,4.96787238087,0.0,8.80141237637,15.3678112995,11.0965254588,5.3237894437,0.0,5.77273601506
 08/13  06:00:00,56.1831919242,5.95703848262,6.07413992286,0.0,18.5082010057,25.6353820695,17.3576633293,5.80674290287,0.0,11.5509204264
 08/13  07:00:00,76.3996780864,6.37565938108,9.41680739685,0.0,19.4926561212,41.1001056674,15.3548885603,3.73936564069,0.0,11.6155229196
 08/13  08:00:00,106.388846073,6.90467595635,15.1192570543,0.0,26.3286599382,57.9988325916,39.1752296407,0.0,0.0,39.1752296407
 08/13  09:00:00,92.0478516992,6.71025952831,16.2465151849,0.0,26.2443270014,42.8153538416,49.7718191349,0.0,18.025,31.7468191349
 08/13  10:00:00,66.1119047814,6.4050610035,14.4906337477,0.0,21.7447113004,23.4437158914,41.5188141251,0.0,18.025,23.4938141251
 08/13  11:00:00,64.4736828427,6.49448465354,15.1651898051,0.0,19.3449162599,23.4437158914,41.4643268854,0.0,18.025,23.4393268854
 08/13  12:00:00,65.189015078,6.54539505584,15.6876152665,0.0,19.190480192,23.7425572507,41.4127470686,0.0,18.025,23.3877470686
 08/13  13:00:00,66.9485632573,6.70607211767,17.2603663275,0.0,19.260583323,23.698576057,41.408674296,0.0,18.025,23.383674296
 08/13  14:00:00,69.018251478,6.82941295161,19.206712145,0.0,19.260583323,23.698576057,41.4048311911,0.0,18.025,23.3798311911
 08/13  15:00:00,68.9453474293,6.85926020791,19.3939086971,0.0,19.260583323,23.4086260847,41.401019569,0.0,18.025,23.376019569
 08/13  16:00:00,72.7345982169,6.84925333362,18.7418389625,0.0,19.260583323,27.8781056672,22.7776568292,0.0,18.025,4.75265682921
 08/13  17:00:00,80.5256272422,7.01724362172,17.7423147197,0.0,18.1807569449,37.5792895564,6.78638148086,0.0,0.0,6.78638148086
 08/13  18:00:00,95.3350917246,7.29957585789,18.3757841143,0.0,32.6059821062,37.0465235296,5.77805398984,0.0,0.0,5.77805398984
 08/13  19:00:00,95.9086567601,7.42968678408,18.5879811378,0.0,36.8143715336,33.066984531,5.79064607169,0.0,0.0,5.79064607169
 08/13  20:00:00,107.306593119,7.55881914446,18.8452820164,0.0,36.43363367,38.8072253906,11.5782366799,0.0153297539288,0.0,11.562906926
 08/13  21:00:00,105.620964696,7.47885255459,17.7123281461,0.0,36.0963922311,36.7877557581,11.7543571692,0.190887801342,0.0,11.5634693679
 08/13  22:00:00,80.0104572541,6.97414829746,13.9263045064,0.0,30.9507766546,20.6087787026,13.0222385089,1.40732526812,0.0,11.6149132407
 08/13  23:00:00,53.1644873713,6.45740014854,10.031964019,0.0,17.4250845679,11.7056064465,15.1457939271,3.5949786662,0.0,11.5508152609
 08/13  24:00:00,45.0390104524,6.24746073239,8.2251523398,0.0,12.925468867,10.100111941,10.7172273457,4.95218265133,0.0,5.76504469434
 08/14  01:00:00,40.7902240246,6.0937490145,7.01018773583,0.0,10.0992000411,10.047477231,4.72004834406,4.70004834406,0.0,0.02
 08/14  02:00:00,37.6164577776,5.95127901357,5.83844547208,0.0,8.25718729233,10.0299323277,11.6171850611,5.85731141408,0.0,5.75987364699
 08/14  03:00:00,36.8584183186,5.86822721196,5.163459778,0.0,8.25718729233,10.0299323277,12.0292217611,6.26982681367,0.0,5.7593949474
 08/14  04:00:00,38.087821946,5.81834380696,4.83604928764,0.0,8.25718729233,11.6354268332,5.80801905462,5.78801905462,0.0,0.02
 08/14  05:00:00,45.8618672042,5.83131283076,5.01718307882,0.0,12.1011305571,15.3678112995,16.5924600079,5.04139441234,0.0,11.5510655956
 08/14  06:00:00,72.1790673681,6.36860941346,8.80435349559,0.0,19.7275818095,37.2640762949,15.9943003598,4.37912806283,0.0,11.615172297
 08/14  07:00:00,94.4754353183,6.79017763693,12.0746638982,0.0,24.3117294858,51.2795993405,26.1804111412,2.86666309368,0.0,23.3137480475
 08/14  08:00:00,81.6416372004,6.31701668612,10.9895592617,0.0,23.6694662846,40.6342015617,29.5331030929,0.0723708702172,0.0,29.4607322226
 08/14  09:00:00,79.239232398,6.34177048611,13.5699979421,0.0,23.6694662846,35.6302164847,41.5146799214,0.0,18.025,23.4896799214
 08/14  10:00:00,59.8352840613,6.06880896864,12.0358821909,0.0,18.7433767983,22.9618409725,44.1969187182,0.0,18.025,26.1719187182
 08/14  11:00:00,60.5598181663,6.12252361702,12.7091108779,0.0,18.7433767983,22.9618409725,38.6873263311,0.0,18.025,20.6623263311
 08/14  12:00:00,64.1710076346,6.3496504644,16.0497260391,0.0,18.5889407304,23.1597249699,41.4095305488,0.0,18.025,23.3845305488
 08/14  13:00:00,67.4787803514,6.55971527808,18.9009320162,0.0,18.7433767983,23.2517909448,41.405620426,0.0,18.025,23.380620426
 08/14  14:00:00,68.6759284378,6.63873673994,20.01905639,0.0,18.7433767983,23.2517909448,41.4017787586,0.0,18.025,23.3767787586
 08/14  15:00:00,68.6733914499,6.67982101969,20.2653829569,0.0,18.7433767983,22.9618409725,41.397924519,0.0,18.025,23.372924519
 08/14  16:00:00,71.9966164005,6.68922441198,19.1278847754,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/14  17:00:00,83.0818978097,6.9118843245,17.8020903064,0.0,17.6635504202,40.6971502883,11.5376337004,0.0,0.0,11.5376337004
 08/14  18:00:00,90.125408298,7.12849532371,18.1237637922,0.0,27.5259009287,37.3340067412,11.6017938535,0.0,0.0,11.6017938535
 08/14  19:00:00,93.3381371013,7.29028149009,18.8496467933,0.0,33.8341110165,33.3544677425,11.5609401101,0.0,0.0,11.5609401101
 08/14  20:00:00,108.377651188,7.51821206695,19.8550713296,0.0,36.5179666069,38.8247702939,5.82255969249,0.0313382510195,0.0,5.79122144147
 08/14  21:00:00,105.051946468,7.57546906292,20.1027527523,0.0,32.965339924,36.8579353714,17.4120371215,0.0,0.0,17.4120371215
 08/14  22:00:00,77.5119073853,7.10893898106,16.5766938547,0.0,25.6355707503,20.6438685092,5.79802361528,0.0,0.0,5.79802361528
 08/14  23:00:00,54.2553783544,6.67742881298,13.3050327448,0.0,15.0252895274,11.7056064465,11.5254820735,0.0,0.0,11.5254820735
 08/14  24:00:00,47.1789185374,6.47859543202,11.4532479056,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/15  01:00:00,43.8713897177,6.3225791623,9.86252171471,0.0,10.0992000411,10.047477231,5.75984006672,0.0,0.0,5.75984006672
 08/15  02:00:00,40.9491354499,6.21458909339,8.90781374136,0.0,8.25718729233,10.0299323277,5.75986968987,0.0,0.0,5.75986968987
 08/15  03:00:00,40.406225483,6.15761890905,8.42187769398,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,41.5888717781,6.11151858039,8.04392414229,0.0,8.25718729233,11.6354268332,5.76634524643,0.0,0.0,5.76634524643
 08/15  05:00:00,49.5286386908,6.14066478412,8.37460320381,0.0,12.1011305571,15.3678112995,11.5497376143,0.0,0.0,11.5497376143
 08/15  06:00:00,76.2198176491,6.71767765564,12.4960406949,0.0,19.7275818095,37.2640762949,11.6841366132,0.069804697182,0.0,11.614331916
 08/15  07:00:00,98.0663181196,7.0866340772,15.3690940985,0.0,24.3117294858,51.2795993405,17.6375999177,0.14687898562,0.0,17.4907209321
 08/15  08:00:00,84.398418937,6.50032123553,13.5630382804,0.0,23.6694662846,40.6342015617,35.3491585417,0.0,0.0,35.3491585417
 08/15  09:00:00,80.416656466,6.39496868811,14.6942268986,0.0,23.6694662846,35.6302164847,41.5129991679,0.0,18.025,23.4879991679
 08/15  10:00:00,60.518325822,6.0796716015,12.7080622869,0.0,18.7433767983,22.9618409725,41.4650961612,0.0,18.025,23.4400961612
 08/15  11:00:00,60.5213538708,6.08415631091,12.7090145773,0.0,18.7433767983,22.9618409725,41.4099028652,0.0,18.025,23.3849028652
 08/15  12:00:00,61.2253109938,6.09436312514,13.3593180599,0.0,18.5889407304,23.1597249699,41.4068875568,0.0,18.025,23.3818875568
 08/15  13:00:00,62.3599419676,6.20512453094,14.136683524,0.0,18.7433767983,23.2517909448,41.4044272726,0.0,18.025,23.3794272726
 08/15  14:00:00,63.6956119051,6.26428082772,15.4131948325,0.0,18.7433767983,23.2517909448,41.3979267411,0.0,18.025,23.3729267411
 08/15  15:00:00,63.8756677221,6.31739295763,15.8300921703,0.0,18.7433767983,22.9618409725,35.5710122792,0.0,18.025,17.5460122792
 08/15  16:00:00,68.616777147,6.42685510954,16.0104136991,0.0,18.7433767983,27.431320555,23.79096455,0.0,18.025,5.76596455
 08/15  17:00:00,80.4991557994,6.68419151106,15.4470436633,0.0,17.6635504202,40.6971502883,5.77885474353,0.0,0.0,5.77885474353
 08/15  18:00:00,86.3182965214,6.8245997779,14.6205476482,0.0,27.5259009287,37.3340067412,17.4017505146,0.00920285343049,0.0,17.3925476612
 08/15  19:00:00,88.3928569507,6.90234746856,14.2923024111,0.0,33.8341110165,33.3544677425,6.48682545873,0.69684862665,0.0,5.78997683208
 08/15  20:00:00,102.786687931,7.064937179,14.717383545,0.0,36.5179666069,38.8247702939,13.8746830499,2.31319113942,0.0,11.5614919105
 08/15  21:00:00,99.0486649746,7.08499251167,14.5899523328,0.0,32.965339924,36.8579353714,14.5088479518,2.89408812588,0.0,11.614759826
 08/15  22:00:00,71.8202482543,6.62069700117,11.3732797858,0.0,25.6355707503,20.6438685092,15.5239815864,3.94746436561,0.0,11.5765172207
 08/15  23:00:00,48.8141293813,6.20218810404,8.33902658917,0.0,15.0252895274,11.7056064465,10.1326537156,4.36117448822,0.0,5.77147922735
 08/15  24:00:00,42.0187434855,6.01863851087,6.75302969531,0.0,11.6412384099,10.0650221343,10.8684402808,5.10210803848,0.0,5.76633224229
 08/16  01:00:00,38.9792316491,5.87512495943,5.41781719819,0.0,10.0992000411,10.047477231,12.5536755745,6.79382777207,0.0,5.75984780238
 08/16  02:00:00,36.0130408102,5.76111123005,4.42519961725,0.0,8.25718729233,10.0299323277,13.5015185583,7.74176531446,0.0,5.7597532438
 08/16  03:00:00,35.2828331224,5.68265861814,3.77344573407,0.0,8.25718729233,10.0299323277,8.60497676484,8.58497676484,0.0,0.02
 08/16  04:00:00,36.5044938264,5.63623138423,3.43483394616,0.0,8.25718729233,11.6354268332,14.3935857102,8.62772468779,0.0,5.76586102245
 08/16  05:00:00,44.2057231795,5.64688552525,3.54547010791,0.0,12.1011305571,15.3678112995,15.7790833893,8.35353260892,0.0,7.42555078043
 08/16  06:00:00,70.5925324785,6.18152444954,7.40490921502,0.0,19.7275818095,37.2640762949,23.1241066731,7.3635156845,0.0,15.7605909886
 08/16  07:00:00,93.6389343004,6.67000453231,11.35834507,0.0,24.3117294858,51.2795993405,21.1263569895,3.63641326557,0.0,17.4899437239
 08/16  08:00:00,81.3145322923,6.22533266595,10.7541419535,0.0,23.6694662846,40.6342015617,29.4601815106,0.0,0.0,29.4601815106
 08/16  09:00:00,79.3223858975,6.27769659327,13.7172278825,0.0,23.6694662846,35.6302164847,47.3814910179,0.0,18.025,29.3564910179
 08/16  10:00:00,61.9739083483,6.1786247575,14.0646950796,0.0,18.7433767983,22.9618409725,41.4654982476,0.0,18.025,23.4404982476
 08/16  11:00:00,64.0459529236,6.35327462297,15.9644953915,0.0,18.7433767983,22.9618409725,41.4109099536,0.0,18.025,23.3859099536
 08/16  12:00:00,64.8172466444,6.40866893254,16.636948672,0.0,18.5889407304,23.1597249699,41.4039323253,0.0,18.025,23.3789323253
 08/16  13:00:00,66.9473135504,6.57850198141,18.3506762758,0.0,18.7433767983,23.2517909448,41.397733449,0.0,18.025,23.372733449
 08/16  14:00:00,68.2897470191,6.69271976545,19.5788955677,0.0,18.7433767983,23.2517909448,35.5708424647,0.0,18.025,17.5458424647
 08/16  15:00:00,68.1142952539,6.73134644366,19.6547694353,0.0,18.7433767983,22.9618409725,41.4093268605,0.0,18.025,23.3843268605
 08/16  16:00:00,71.6413280348,6.74367105855,18.7181427454,0.0,18.7433767983,27.431320555,23.7910747255,0.0,18.025,5.76607472548
 08/16  17:00:00,82.6404048468,6.94772844877,17.3247543781,0.0,17.6635504202,40.6971502883,5.77889507757,0.0,0.0,5.77889507757
 08/16  18:00:00,89.6884593546,7.15214995704,17.6631606297,0.0,27.5259009287,37.3340067412,11.6000785147,0.0,0.0,11.6000785147
 08/16  19:00:00,92.7555702812,7.29204871097,18.265314011,0.0,33.8341110165,33.3544677425,11.5627966527,0.0,0.0,11.5627966527
 08/16  20:00:00,108.9507357,7.45262562609,18.6097446369,0.0,36.5179666069,38.8247702939,11.5812289679,0.0187981641239,0.0,11.5624308038
 08/16  21:00:00,102.889798988,7.44788604268,18.0681972679,0.0,32.965339924,36.8579353714,11.6149187813,0.0,0.0,11.6149187813
 08/16  22:00:00,75.4346949504,6.97384576995,14.6345779259,0.0,25.6355707503,20.6438685092,11.6318202712,0.0555020946545,0.0,11.5763181765
 08/16  23:00:00,52.4703217883,6.55562722668,11.641781505,0.0,15.0252895274,11.7056064465,5.79205025657,0.0194422985183,0.0,5.77260795805
 08/16  24:00:00,45.4103286429,6.34440785699,9.81884556579,0.0,11.6412384099,10.0650221343,6.19562063338,0.429369850782,0.0,5.7662507826
 08/17  01:00:00,42.5229301674,6.21292152286,8.62372006829,0.0,10.0992000411,10.047477231,6.81188978887,1.05227341138,0.0,5.75961637749
 08/17  02:00:00,39.5491812933,6.09341641698,7.62903771637,0.0,8.25718729233,10.0299323277,1.32073029876,1.30073029876,0.0,0.02
 08/17  03:00:00,38.7367832357,6.01195845307,6.89809408708,0.0,8.25718729233,10.0299323277,7.3471794683,1.58729042918,0.0,5.75988903912
 08/17  04:00:00,39.6601335424,5.94388382679,6.28282123814,0.0,8.25718729233,11.6354268332,8.08265567885,2.31678110465,0.0,5.7658745742
 08/17  05:00:00,47.4363709042,5.96258519959,6.46042282717,0.0,12.1011305571,15.3678112995,8.11634592573,2.33113608721,0.0,5.78520983852
 08/17  06:00:00,74.2714818344,6.54721312405,10.7181674013,0.0,19.7275818095,37.2640762949,19.2955151339,1.88574304509,0.0,17.4097720888
