Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  07:00:00,97.0979761692,7.01735078684,14.4700455717,0.0,24.3117294858,51.2795993405,18.4650883445,0.975567690972,0.0,17.4895206535
 08/17  08:00:00,84.6929136109,6.52934270982,13.8285171419,0.0,23.6694662846,40.6342015617,29.4603268071,0.0,0.0,29.4603268071
 08/17  09:00:00,80.1899879719,6.39666810797,14.4658583975,0.0,23.6694662846,35.6302164847,47.3818672919,0.0,18.025,29.3568672919
 08/17  10:00:00,60.1092854878,6.10204025178,12.2766582169,0.0,18.7433767983,22.9618409725,41.4654894992,0.0,18.025,23.4404894992
 08/17  11:00:00,59.2366150857,6.04604254432,11.4623914254,0.0,18.7433767983,22.9618409725,41.8080969582,0.396751654251,18.025,23.386345304
 08/17  12:00:00,59.6377717256,6.11198149734,11.7541577613,0.0,18.5889407304,23.1597249699,39.8036377858,0.683165463787,18.025,21.095472322
 08/17  13:00:00,60.7470771081,6.24145324662,12.4874939798,0.0,18.7433767983,23.2517909448,37.8512442781,0.0,18.025,19.8262442781
 08/17  14:00:00,60.5416087546,6.2292519795,12.2942278404,0.0,18.7433767983,23.2517909448,41.4087012687,0.0,18.025,23.3837012687
 08/17  15:00:00,59.7881412869,6.17783604932,11.8821243528,0.0,18.7433767983,22.9618409725,41.4063226266,0.0,18.025,23.3813226266
 08/17  16:00:00,63.5330800381,6.19358009313,11.1599844162,0.0,18.7433767983,27.431320555,23.7911283456,0.0,18.025,5.76612834562
 08/17  17:00:00,75.6798397667,6.4428805629,10.8690367035,0.0,17.6635504202,40.6971502883,5.77872648997,0.0,0.0,5.77872648997
 08/17  18:00:00,83.1062175689,6.60608297583,11.6269890497,0.0,27.5259009287,37.3340067412,11.9607753348,0.358931269916,0.0,11.6018440649
 08/17  19:00:00,86.296323407,6.74181624405,12.3562990555,0.0,33.8341110165,33.3544677425,12.6171307596,1.05353436632,0.0,11.5635963933
 08/17  20:00:00,103.086055371,6.93309252883,13.264601168,0.0,36.5179666069,38.8247702939,13.7328001431,2.171672251,0.0,11.5611278921
 08/17  21:00:00,97.5385916879,6.95524640976,13.2096311147,0.0,32.965339924,36.8579353714,14.6099295631,2.99517661402,0.0,11.6147529491
 08/17  22:00:00,70.391952802,6.49773235987,10.0679503232,0.0,25.6355707503,20.6438685092,16.3207823715,4.74466146263,0.0,11.5761209089
 08/17  23:00:00,47.4382649702,6.08647210111,7.07888065335,0.0,15.0252895274,11.7056064465,12.235275931,6.46263515846,0.0,5.7726407725
 08/17  24:00:00,40.723272341,5.91027633111,5.56592148119,0.0,11.6412384099,10.0650221343,13.5696348949,7.80339575696,0.0,5.7662391379
 08/18  01:00:00,37.8719263212,5.77935989211,4.40628149271,0.0,10.0992000411,10.047477231,9.54117433307,9.52117433307,0.0,0.02
 08/18  02:00:00,35.1004919272,5.67356519196,3.60019781323,0.0,8.25718729233,10.0299323277,16.2052286132,10.4455899087,0.0,5.75963870446
 08/18  03:00:00,34.6223905688,5.61811227611,3.17754777924,0.0,8.25718729233,10.0299323277,16.4767517643,10.7172214966,0.0,5.7595302677
 08/18  04:00:00,35.9304965065,5.58499678742,2.91207378852,0.0,8.25718729233,11.6354268332,17.3968699169,11.6311404785,0.0,5.76572943842
 08/18  05:00:00,43.6951035644,5.60293564948,3.07880514691,0.0,12.1011305571,15.3678112995,16.5442848194,10.7589462855,0.0,5.78533853389
 08/18  06:00:00,69.3232127157,6.06215034118,6.25496456284,0.0,19.7275818095,37.2640762949,23.9387209149,9.6357217742,0.0,14.3029991407
 08/18  07:00:00,91.5255115781,6.48284770698,9.43208499549,0.0,24.3117294858,51.2795993405,28.2479235725,7.63656867587,0.0,20.6113548967
 08/18  08:00:00,78.5114827365,6.02082080291,8.1556095963,0.0,23.6694662846,40.6342015617,31.8689615002,2.40740461597,0.0,29.4615568843
 08/18  09:00:00,75.9321800567,6.03625522766,10.5684651262,0.0,23.6694662846,35.6302164847,42.55324238,1.03693908304,18.025,23.491303297
 08/18  10:00:00,57.8938191756,5.91516688286,10.2480666789,0.0,18.7433767983,22.9618409725,48.0741994287,0.753716508663,18.025,29.2954829201
 08/18  11:00:00,59.0939318335,6.05058046249,11.3151702663,0.0,18.7433767983,22.9618409725,35.5677512379,0.0,18.025,17.5427512379
 08/18  12:00:00,60.7123319502,6.18757903223,12.7531244635,0.0,18.5889407304,23.1597249699,41.4117216169,0.0,18.025,23.3867216169
 08/18  13:00:00,61.4907184784,6.30422912463,13.1683606255,0.0,18.7433767983,23.2517909448,41.4086264397,0.0,18.025,23.3836264397
 08/18  14:00:00,62.3818399163,6.38561211083,13.9780973223,0.0,18.7433767983,23.2517909448,41.403720912,0.0,18.025,23.378720912
 08/18  15:00:00,62.8264855676,6.43638739487,14.6619152555,0.0,18.7433767983,22.9618409725,41.4028466485,0.0,18.025,23.3778466485
 08/18  16:00:00,67.103215613,6.48431054594,14.4393961447,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/18  17:00:00,78.5749724748,6.70554468276,13.5015068026,0.0,17.6635504202,40.6971502883,11.5372103905,0.0,0.0,11.5372103905
 08/18  18:00:00,85.3862094396,6.85394645115,13.6591224404,0.0,27.5259009287,37.3340067412,11.6095898651,0.00783544833688,0.0,11.6017544167
 08/18  19:00:00,88.2229216753,6.96111109058,14.0636080141,0.0,33.8341110165,33.3544677425,12.064638584,0.502779626542,0.0,11.5618589574
 08/18  20:00:00,104.734691714,7.12147266588,14.7248564897,0.0,36.5179666069,38.8247702939,7.71775066964,1.92606464765,0.0,5.79168602199
 08/18  21:00:00,99.1634474727,7.13609057048,14.6536421441,0.0,32.965339924,36.8579353714,19.7599659418,2.34874654757,0.0,17.4112193943
 08/18  22:00:00,71.9564857805,6.66680662073,11.4634121934,0.0,25.6355707503,20.6438685092,14.6757913658,3.10003598683,0.0,11.575755379
 08/18  23:00:00,48.6654581073,6.21918387765,8.17336230451,0.0,15.0252895274,11.7056064465,10.8047394876,5.03223454419,0.0,5.77250494344
 08/18  24:00:00,41.708675011,6.01823175589,6.4433711156,0.0,11.6412384099,10.0650221343,12.429888957,6.66385109579,0.0,5.76603786123
 08/19  01:00:00,41.7159459739,5.90823872269,5.36194136219,0.0,12.8411359301,10.0650221343,8.39027391648,8.37027391648,0.0,0.02
 08/19  02:00:00,35.7528889877,5.7551857179,4.17097275808,0.0,8.25718729233,10.0299323277,15.6380226423,9.878123763,0.0,5.75989887932
 08/19  03:00:00,34.9158276165,5.65760802687,3.43149208132,0.0,8.25718729233,10.0299323277,11.6196167176,11.5996167176,0.0,0.02
 08/19  04:00:00,35.9264840727,5.59154108622,2.90151784351,0.0,8.25718729233,11.6354268332,19.4632018922,13.6968959232,0.0,5.76630596899
 08/19  05:00:00,39.8792166968,5.56318527894,2.72421561051,0.0,8.71707943955,15.3327214929,19.6980200291,13.9254612732,0.0,5.77255875592
 08/19  06:00:00,55.2346383133,5.66450868943,3.53412377925,0.0,18.5082010057,25.6353820695,24.3172395023,12.7665442625,0.0,11.5506952398
 08/19  07:00:00,72.8084928628,6.01641393281,6.30430681602,0.0,19.4083231844,41.0650158608,20.7642209127,9.14929616475,0.0,11.614924748
 08/19  08:00:00,102.792169469,6.5622452331,11.8650337359,0.0,26.3286599382,57.9988325916,37.4563949511,1.90728539481,0.0,35.5491095563
 08/19  09:00:00,88.6332229253,6.38496989696,13.0377643195,0.0,26.3286599382,42.8504436482,53.5010106328,0.132983225918,18.025,35.3430274069
 08/19  10:00:00,62.7649189041,6.10902938553,11.4396898422,0.0,21.7447113004,23.4437158914,41.5818355287,0.0647781029919,18.025,23.4920574257
 08/19  11:00:00,61.2532254856,6.2228703577,12.2760665749,0.0,19.3027497915,23.426170988,41.4612188648,0.0,18.025,23.4362188648
 08/19  12:00:00,62.5402900831,6.3718129463,13.2721898478,0.0,19.1483137236,23.7250123474,41.4085631113,0.0,18.025,23.3835631113
 08/19  13:00:00,63.9944467212,6.50892013614,14.4436939003,0.0,19.3027497915,23.7161209604,41.4061880475,0.0,18.025,23.3811880475
 08/19  14:00:00,65.2788092969,6.60791720098,15.6290574848,0.0,19.3027497915,23.7161209604,41.4003204145,0.0,18.025,23.3753204145
 08/19  15:00:00,65.6187916559,6.64991483721,16.2169902312,0.0,19.3027497915,23.426170988,35.5612031285,0.0,18.025,17.5362031285
 08/19  16:00:00,69.5110745464,6.6447735827,15.6630955934,0.0,19.3027497915,27.8956505705,23.7908895722,0.0,18.025,5.76588957223
 08/19  17:00:00,77.7922037634,6.82654227548,15.1398924032,0.0,18.2229234133,37.5968344597,5.77236644316,0.0,0.0,5.77236644316
 08/19  18:00:00,93.2090406591,7.12699138144,16.3029031161,0.0,32.690315043,37.0816133363,11.5373580254,0.0,0.0,11.5373580254
 08/19  19:00:00,93.8525446776,7.25667372782,16.7048936485,0.0,36.8143715336,33.066984531,5.79160604172,0.0,0.0,5.79160604172
 08/19  20:00:00,106.7906733,7.3726502177,16.7509611504,0.0,36.3493007332,38.7721355839,11.9763278226,0.414562570344,0.0,11.5617652523
 08/19  21:00:00,103.648653962,7.28977347427,15.8096874011,0.0,36.1807251679,36.8228455648,13.2815070459,1.71901769872,0.0,11.5624893472
 08/19  22:00:00,78.9284783649,6.85399620062,12.8450703754,0.0,31.0351095914,20.6438685092,13.5022575915,1.88767834869,0.0,11.6145792428
 08/19  23:00:00,52.9863679402,6.42509538896,9.88616002455,0.0,17.4250845679,11.7056064465,13.3160555116,1.76557033863,0.0,11.550485173
 08/19  24:00:00,44.9287315777,6.23076859734,8.25099411782,0.0,12.8411359301,10.0650221343,2.36250313833,2.34250313833,0.0,0.02
 08/20  01:00:00,43.6329515028,6.08800850085,6.97975281045,0.0,12.925468867,10.100111941,9.89717175064,4.13737218353,0.0,5.75979956711
 08/20  02:00:00,37.4222448952,5.91550050528,5.5605920558,0.0,8.34152022915,10.0650221343,11.8800249128,6.1210179776,0.0,5.75900693517
 08/20  03:00:00,36.5036683919,5.82197721049,4.73554257435,0.0,8.34152022915,10.0650221343,7.07271200738,7.05271200738,0.0,0.02
 08/20  04:00:00,37.5988815557,5.75975943151,4.28627366809,0.0,8.34152022915,11.6705166398,13.1059698179,7.33966821322,0.0,5.76630160467
 08/20  05:00:00,41.3657814866,5.7015794157,3.95296457982,0.0,8.80141237637,15.3678112995,13.2959120313,7.52355485246,0.0,5.77235717882
 08/20  06:00:00,57.2859764349,5.86930633489,5.38066435776,0.0,18.5082010057,25.6353820695,17.6761776367,6.12535353886,0.0,11.5508240978
 08/20  07:00:00,75.6771261228,6.29557862245,8.77435449905,0.0,19.4926561212,41.1001056674,15.2669603721,3.65231615209,0.0,11.61464422
 08/20  08:00:00,105.756995903,6.83753781865,14.5545709415,0.0,26.3286599382,57.9988325916,35.5453117082,0.0,0.0,35.5453117082
 08/20  09:00:00,91.6806118736,6.66249813303,15.9270502854,0.0,26.2443270014,42.8153538416,47.4799547903,0.0,18.025,29.4549547903
 08/20  10:00:00,66.2383879929,6.39112539378,14.6310626607,0.0,21.7447113004,23.4437158914,47.3862611483,0.0,18.025,29.3612611483
 08/20  11:00:00,65.5070515541,6.53284264627,16.1602093641,0.0,19.3449162599,23.4437158914,41.4615429704,0.0,18.025,23.4365429704
 08/20  12:00:00,67.4011015599,6.68619735251,17.7589069441,0.0,19.190480192,23.7425572507,41.4053964828,0.0,18.025,23.3803964828
 08/20  13:00:00,69.2961454139,6.80436655697,19.5096567976,0.0,19.260583323,23.698576057,41.4012044066,0.0,18.025,23.3762044066
 08/20  14:00:00,69.8606898394,6.85086069644,20.0277046142,0.0,19.260583323,23.698576057,41.3971876133,0.0,18.025,23.3721876133
 08/20  15:00:00,68.5672584851,6.80621437174,19.0688733936,0.0,19.260583323,23.4086260847,35.5703471036,0.0,18.025,17.5453471036
 08/20  16:00:00,71.5681493538,6.76240716577,17.6622457815,0.0,19.260583323,27.8781056672,23.790882845,0.0,18.025,5.76588284497
 08/20  17:00:00,79.1861331232,6.91972309892,16.5003522414,0.0,18.1807569449,37.5792895564,5.77215175984,0.0,0.0,5.77215175984
 08/20  18:00:00,93.1731807348,7.13507745233,16.3783810381,0.0,32.6059821062,37.0465235296,5.77871898988,0.0,0.0,5.77871898988
 08/20  19:00:00,93.9646860634,7.25715650126,16.8165510551,0.0,36.8143715336,33.066984531,11.561864988,0.0,0.0,11.561864988
 08/20  20:00:00,107.989022475,7.43591490191,17.7666259568,0.0,36.43363367,38.8072253906,11.5611251527,0.0,0.0,11.5611251527
 08/20  21:00:00,105.317178184,7.41936889334,17.4680405945,0.0,36.0963922311,36.7877557581,5.79135399963,0.0,0.0,5.79135399963
 08/20  22:00:00,80.3216351073,6.98222164968,14.2294230362,0.0,30.9507766546,20.6087787026,17.4234480339,0.0112354807124,0.0,17.4122125531
 08/20  23:00:00,54.4270259404,6.55359182666,11.1983253741,0.0,17.4250845679,11.7056064465,6.16826189843,0.38297664888,0.0,5.78528524955
 08/20  24:00:00,46.6526394688,6.37731131362,9.70893602822,0.0,12.925468867,10.100111941,6.65946423149,0.893202336902,0.0,5.76626189459
 08/21  01:00:00,42.2741826574,6.21827003619,8.36962543987,0.0,10.0992000411,10.047477231,7.11500350282,1.35536052161,0.0,5.75964298121
 08/21  02:00:00,39.3656889474,6.10163401009,7.43732795872,0.0,8.25718729233,10.0299323277,1.60156915246,1.58156915246,0.0,0.02
 08/21  03:00:00,38.7812525561,6.0367532095,6.91777255991,0.0,8.25718729233,10.0299323277,7.43333874881,1.67342058804,0.0,5.75991816077
 08/21  04:00:00,39.6680093179,5.95671142078,6.27787255166,0.0,8.25718729233,11.6354268332,8.17819304508,2.41256729536,0.0,5.76562574972
 08/21  05:00:00,47.3946951014,5.96705430729,6.41427984204,0.0,12.1011305571,15.3678112995,8.11457928798,2.32921121794,0.0,5.78536807005
 08/21  06:00:00,76.3406685323,6.5752178195,10.8753608763,0.0,19.7275818095,37.2640762949,19.263176147,1.85298729417,0.0,17.4101888529
 08/21  07:00:00,96.6632440806,6.98506526906,14.0676070451,0.0,24.3117294858,51.2795993405,18.8951295101,1.40602725591,0.0,17.4891022542
 08/21  08:00:00,83.5095519436,6.4512875234,12.7232165385,0.0,23.6694662846,40.6342015617,29.4609156297,0.0,0.0,29.4609156297
 08/21  09:00:00,80.1748119267,6.39426410919,14.4530933289,0.0,23.6694662846,35.6302164847,47.3830863181,0.0,18.025,29.3580863181
 08/21  10:00:00,60.5431060304,6.10451643865,12.7080049018,0.0,18.7433767983,22.9618409725,41.4639098776,0.0,18.025,23.4389098776
 08/21  11:00:00,60.0209756878,6.06284646805,12.2299501876,0.0,18.7433767983,22.9618409725,41.4746846499,0.0638796360694,18.025,23.3858050138
 08/21  12:00:00,59.8070715728,6.05360963275,11.981834432,0.0,18.5889407304,23.1597249699,42.2533440414,0.849482296499,18.025,23.3788617449
 08/21  13:00:00,60.2607845273,6.07499555331,12.1676572956,0.0,18.7433767983,23.2517909448,35.5721781019,0.0056483330975,18.025,17.5415297688
 08/21  14:00:00,60.6726302109,6.11180612112,12.5426978809,0.0,18.7433767983,23.2517909448,41.4105763024,0.0,18.025,23.3855763024
 08/21  15:00:00,61.1154036981,6.17513181893,13.2120947693,0.0,18.7433767983,22.9618409725,41.4065735568,0.0,18.025,23.3815735568
 08/21  16:00:00,65.049779804,6.20657106589,12.6636960452,0.0,18.7433767983,27.431320555,23.7910665998,0.0,18.025,5.76606659984
 08/21  17:00:00,76.8641222438,6.4650122899,12.0311919087,0.0,17.6635504202,40.6971502883,5.77881290833,0.0,0.0,5.77881290833
 08/21  18:00:00,84.4534511329,6.66830901031,12.9120033629,0.0,27.5259009287,37.3340067412,12.3639306279,0.762789245033,0.0,11.6011413829
 08/21  19:00:00,87.7831418791,6.82059473943,13.7643447928,0.0,33.8341110165,33.3544677425,12.6675676666,1.10456488406,0.0,11.5630027825
 08/21  20:00:00,105.103888885,7.0690904648,15.1464406725,0.0,36.5179666069,38.8247702939,13.0594521251,1.49745295848,0.0,11.5619991667
 08/21  21:00:00,99.6919732245,7.11045731418,15.2078088763,0.0,32.965339924,36.8579353714,13.4337308202,1.82110475272,0.0,11.6126260675
 08/21  22:00:00,72.3204941494,6.63921083639,11.8550189856,0.0,25.6355707503,20.6438685092,14.0694759194,2.49355997817,0.0,11.5759159412
 08/21  23:00:00,49.2868306693,6.22613631132,8.78778558813,0.0,15.0252895274,11.7056064465,8.89605017662,3.12339308892,0.0,5.77265708769
 08/21  24:00:00,42.7285846001,6.07071481179,7.4107977045,0.0,11.6412384099,10.0650221343,9.25347013265,3.48719852793,0.0,5.76627160473
 08/22  01:00:00,40.2852360929,5.98091636708,6.61803509313,0.0,10.0992000411,10.047477231,9.01987300231,3.26017718214,0.0,5.75969582017
 08/22  02:00:00,37.6769623028,5.90016624549,5.95007026289,0.0,8.25718729233,10.0299323277,3.20685588941,3.18685588941,0.0,0.02
 08/22  03:00:00,37.0130078011,5.83646232869,5.34981616038,0.0,8.25718729233,10.0299323277,9.71627628327,3.95707173869,0.0,5.75920454458
 08/22  04:00:00,38.1746122454,5.79083710889,4.95035042004,0.0,8.25718729233,11.6354268332,10.2453283973,4.47918142572,0.0,5.76614697163
 08/22  05:00:00,46.0946213236,5.82302581533,5.25823766306,0.0,12.1011305571,15.3678112995,9.71019837921,3.92481817664,0.0,5.78538020257
 08/22  06:00:00,74.8126288859,6.41016143558,9.51237535091,0.0,19.7275818095,37.2640762949,20.7867134237,3.37445867307,0.0,17.4122547506
 08/22  07:00:00,94.9298381075,6.80472412075,12.5145450417,0.0,24.3117294858,51.2795993405,20.2661117069,2.77632575587,0.0,17.489785951
 08/22  08:00:00,81.6175299307,6.27675503974,11.0057285904,0.0,23.6694662846,40.6342015617,29.7574227569,0.298794777558,0.0,29.4586279793
 08/22  09:00:00,78.5050319877,6.23754294344,12.9400327945,0.0,23.6694662846,35.6302164847,47.3839677511,0.0,18.025,29.3589677511
 08/22  10:00:00,59.2308276879,5.98060948077,11.5196359053,0.0,18.7433767983,22.9618409725,41.9291388211,0.464018513937,18.025,23.4401203071
 08/22  11:00:00,58.9296167028,5.95772546142,11.2437126626,0.0,18.7433767983,22.9618409725,41.7489780788,0.340554167451,18.025,23.3834239114
 08/22  12:00:00,58.9619407723,5.97771459366,11.2125985163,0.0,18.5889407304,23.1597249699,36.5428112767,0.972558522186,18.025,17.5452527545
 08/22  13:00:00,59.3673832901,5.99906441226,11.350192825,0.0,18.7433767983,23.2517909448,41.4150618251,0.00590062377399,18.025,23.3841612013
 08/22  14:00:00,59.4545192119,6.01148368575,11.4249077449,0.0,18.7433767983,23.2517909448,41.4043383964,0.0,18.025,23.3793383964
 08/22  15:00:00,59.3248638878,6.03580207359,11.5608815872,0.0,18.7433767983,22.9618409725,41.4367433401,0.0341281332456,18.025,23.3776152068
 08/22  16:00:00,63.4014714098,6.0884810205,11.1334816968,0.0,18.7433767983,27.431320555,23.9044910628,0.113546421934,18.025,5.76594464089
 08/22  17:00:00,75.6757119752,6.37077398696,10.9370199333,0.0,17.6635504202,40.6971502883,5.91134222355,0.132569661142,0.0,5.77877256241
 08/22  18:00:00,83.2423800949,6.56431770134,11.8049268428,0.0,27.5259009287,37.3340067412,12.9010597342,1.29987817676,0.0,11.6011815575
 08/22  19:00:00,86.3401744369,6.69820952143,12.4437661509,0.0,33.8341110165,33.3544677425,13.6135462159,2.05137616655,0.0,11.5621700493
 08/22  20:00:00,103.42164103,6.9164034499,13.6168791341,0.0,36.5179666069,38.8247702939,9.28714162205,3.4972507989,0.0,5.78989082314
 08/22  21:00:00,98.1133831343,6.96689249541,13.7727826968,0.0,32.965339924,36.8579353714,21.6512918024,4.24019401825,0.0,17.4110977842
 08/22  22:00:00,71.0959121212,6.52473395518,10.7449160408,0.0,25.6355707503,20.6438685092,16.2003947378,4.62442800722,0.0,11.5759667306
 08/22  23:00:00,48.1910293277,6.12190588542,7.79621452627,0.0,15.0252895274,11.7056064465,10.8564321449,5.08379488387,0.0,5.77263726105
 08/22  24:00:00,41.6429190761,5.96667138588,6.42917754172,0.0,11.6412384099,10.0650221343,11.247106418,5.48093324465,0.0,5.76617317339
 08/23  01:00:00,39.1042988457,5.87067451829,5.54734120892,0.0,10.0992000411,10.047477231,5.77994696597,5.75994696597,0.0,0.02
 08/23  02:00:00,36.4320779563,5.78666942841,4.81867953969,0.0,8.25718729233,10.0299323277,11.7439959063,5.98433338699,0.0,5.75966251931
 08/23  03:00:00,35.9210983649,5.73451912113,4.35985259817,0.0,8.25718729233,10.0299323277,10.0143037376,6.17729782081,0.0,3.83700591681
 08/23  04:00:00,37.0819233845,5.68829009488,3.96021037336,0.0,8.25718729233,11.6354268332,8.74330828958,6.79978682417,0.0,1.94352146541
 08/23  05:00:00,44.8771626188,5.70825631675,4.15554542159,0.0,12.1011305571,15.3678112995,18.0513438729,6.50098113697,0.0,11.550362736
 08/23  06:00:00,73.1744753409,6.25474344754,8.02964606754,0.0,19.7275818095,37.2640762949,17.8382570092,6.22370012828,0.0,11.6145568809
 08/23  07:00:00,93.3418641662,6.6576692448,11.0736245058,0.0,24.3117294858,51.2795993405,22.403660278,4.91358390981,0.0,17.4900763682
 08/23  08:00:00,80.3006698731,6.1702770226,9.79534767833,0.0,23.6694662846,40.6342015617,35.9622329017,0.614552787356,0.0,35.3476801143
 08/23  09:00:00,77.3063925265,6.14618995994,11.8327509951,0.0,23.6694662846,35.6302164847,41.5313818004,0.0191442794597,18.025,23.4872375209
 08/23  10:00:00,58.274110477,5.90460217593,10.6389239342,0.0,18.7433767983,22.9618409725,42.1543125763,0.690727767122,18.025,23.4385848092
 08/23  11:00:00,59.003650121,5.96495227407,11.3105198097,0.0,18.7433767983,22.9618409725,41.4432489219,0.0332509511185,18.025,23.3849979708
 08/23  12:00:00,60.6895605472,6.08421749802,12.8337182196,0.0,18.5889407304,23.1597249699,41.4068074059,0.0,18.025,23.3818074059
 08/23  13:00:00,61.5727826619,6.16210399596,13.392549624,0.0,18.7433767983,23.2517909448,41.4034629569,0.0,18.025,23.3784629569
 08/23  14:00:00,62.8883889008,6.24991804476,14.6203396726,0.0,18.7433767983,23.2517909448,41.3975292552,0.0,18.025,23.3725292552
 08/23  15:00:00,63.879864242,6.34693362233,15.8047518388,0.0,18.7433767983,22.9618409725,35.5684963107,0.0,18.025,17.5434963107
 08/23  16:00:00,69.4676449201,6.49077701974,16.7973650611,0.0,18.7433767983,27.431320555,23.7908518539,0.0,18.025,5.76585185391
 08/23  17:00:00,82.0921085399,6.80428266819,16.9199127199,0.0,17.6635504202,40.6971502883,5.77863044615,0.0,0.0,5.77863044615
 08/23  18:00:00,89.0293115814,7.01551813201,17.1406584063,0.0,27.5259009287,37.3340067412,17.3904338272,0.0,0.0,17.3904338272
 08/23  19:00:00,91.8633881655,7.14884769355,17.5163436237,0.0,33.8341110165,33.3544677425,5.78986296603,0.0,0.0,5.78986296603
 08/23  20:00:00,107.926766925,7.32219718684,17.7162125303,0.0,36.5179666069,38.8247702939,11.6080398271,0.0468190543629,0.0,11.5612207728
 08/23  21:00:00,101.906414005,7.32718702537,17.2055217689,0.0,32.965339924,36.8579353714,12.0499638644,0.435702632017,0.0,11.6142612324
 08/23  22:00:00,74.7445588264,6.87152995107,14.0467686047,0.0,25.6355707503,20.6438685092,11.8645660685,0.288482091731,0.0,11.5760839768
 08/23  23:00:00,51.4261106706,6.42637525652,10.7268270252,0.0,15.0252895274,11.7056064465,6.35168982815,0.579086591802,0.0,5.77260323635
 08/23  24:00:00,44.3358514342,6.2200533182,8.86872772521,0.0,11.6412384099,10.0650221343,6.95112497527,1.18494267849,0.0,5.76618229678
 08/24  01:00:00,41.6498359207,6.10605385637,7.85749577343,0.0,10.0992000411,10.047477231,6.9323566905,1.17264872877,0.0,5.75970796173
 08/24  02:00:00,38.923151974,6.01197117053,7.0844543893,0.0,8.25718729233,10.0299323277,6.85949031892,1.09988708698,0.0,5.75960323194
 08/24  03:00:00,38.6201353075,5.97429711429,6.8191124237,0.0,8.25718729233,10.0299323277,0.740386991917,0.720386991917,0.0,0.02
 08/24  04:00:00,39.9121517972,5.93656232845,6.54216525329,0.0,8.25718729233,11.6354268332,6.5136974216,0.748015365369,0.0,5.76568205623
 08/24  05:00:00,47.6485654839,5.95418497962,6.68102103718,0.0,12.1011305571,15.3678112995,6.83822929899,1.05430835514,0.0,5.78392094385
 08/24  06:00:00,76.2670642061,6.53593332411,10.8410445579,0.0,19.7275818095,37.2640762949,18.7848630523,1.37463692678,0.0,17.4102261255
 08/24  07:00:00,96.9839337231,6.9755522972,14.3978139083,0.0,24.3117294858,51.2795993405,18.2355785486,0.746842469958,0.0,17.4887360786
 08/24  08:00:00,85.2587563761,6.5181826614,14.4055285701,0.0,23.6694662846,40.6342015617,29.4712787926,0.0108051543437,0.0,29.4604736383
 08/24  09:00:00,84.1286007393,6.58754398533,18.2136044006,0.0,23.6694662846,35.6302164847,47.3828566877,0.0,18.025,29.3578566877
 08/24  10:00:00,67.1427372017,6.49506774525,18.9170862851,0.0,18.7433767983,22.9618409725,41.4637174435,0.0,18.025,23.4387174435
 08/24  11:00:00,69.1134763612,6.66999777978,20.7153005296,0.0,18.7433767983,22.9618409725,41.4106121021,0.0,18.025,23.3856121021
 08/24  12:00:00,70.5134865175,6.81393969802,21.9279204014,0.0,18.5889407304,23.1597249699,41.4012858009,0.0,18.025,23.3762858009
 08/24  13:00:00,72.6802039891,6.95979385462,23.702279288,0.0,18.7433767983,23.2517909448,35.5624460631,0.0,18.025,17.5374460631
 08/24  14:00:00,73.2385510645,7.03223562958,24.1881903704,0.0,18.7433767983,23.2517909448,41.4102883778,0.0,18.025,23.3852883778
 08/24  15:00:00,73.2380139185,7.0727330995,24.4371047913,0.0,18.7433767983,22.9618409725,41.4062276362,0.0,18.025,23.3812276362
 08/24  16:00:00,77.1222004577,7.08754307165,23.8551455252,0.0,18.7433767983,27.431320555,23.7910241756,0.0,18.025,5.76602417556
 08/24  17:00:00,88.693424276,7.32215645946,23.0033511778,0.0,17.6635504202,40.6971502883,5.77875896084,0.0,0.0,5.77875896084
 08/24  18:00:00,94.9086471267,7.49486688507,22.5406443331,0.0,27.5259009287,37.3340067412,11.6009814719,0.0,0.0,11.6009814719
 08/24  19:00:00,96.3956162977,7.58176299874,21.6156535942,0.0,33.8341110165,33.3544677425,11.5628557143,0.0,0.0,11.5628557143
 08/24  20:00:00,110.996511643,7.67260804028,20.4355463053,0.0,36.5179666069,38.8247702939,11.5629110885,0.0,0.0,11.5629110885
 08/24  21:00:00,104.034775428,7.5974618298,19.0636105917,0.0,32.965339924,36.8579353714,11.61387533,0.0,0.0,11.61387533
 08/24  22:00:00,75.553587562,7.0327097837,14.6946159049,0.0,25.6355707503,20.6438685092,12.6628209274,1.08774201989,0.0,11.5750789075
 08/24  23:00:00,52.1857923654,6.57288721063,11.3399977349,0.0,15.0252895274,11.7056064465,6.96164403658,1.18907201849,0.0,5.77257201808
 08/24  24:00:00,45.0041497699,6.3443045349,9.41277422137,0.0,11.6412384099,10.0650221343,7.39443293294,1.62824494564,0.0,5.7661879873
 08/25  01:00:00,41.9594379893,6.18877520595,8.08437895719,0.0,10.0992000411,10.047477231,7.69698746492,1.93737199412,0.0,5.75961547081
 08/25  02:00:00,38.9273425795,6.06008507021,7.04053212077,0.0,8.25718729233,10.0299323277,2.42066019189,2.40066019189,0.0,0.02
 08/25  03:00:00,37.8125023875,5.94829795415,6.03747573377,0.0,8.25718729233,10.0299323277,9.89509192122,4.13521299983,0.0,5.75987892139
 08/25  04:00:00,38.6727014833,5.87001601622,5.3692618322,0.0,8.25718729233,11.6354268332,10.870312881,5.10425494633,0.0,5.76605793467
 08/25  05:00:00,46.0722231941,5.85212513565,5.20674149226,0.0,12.1011305571,15.3678112995,11.4720820765,5.686801977,0.0,5.78528009953
 08/25  06:00:00,74.5382021444,6.40835484439,9.23975780186,0.0,19.7275818095,37.2640762949,21.5688667734,4.15697424288,0.0,17.4118925305
 08/25  07:00:00,95.8284887018,6.8946953271,13.3232275148,0.0,24.3117294858,51.2795993405,18.844992732,1.35563193269,0.0,17.4893607993
 08/25  08:00:00,84.4938250968,6.484080235,13.6747005313,0.0,23.6694662846,40.6342015617,29.4682157717,0.0109154411521,0.0,29.4573003305
 08/25  09:00:00,83.5605490875,6.55747507765,17.6756194643,0.0,23.6694662846,35.6302164847,47.3831341794,0.0,18.025,29.3581341794
 08/25  10:00:00,66.0762300604,6.4488617595,17.896787317,0.0,18.7433767983,22.9618409725,41.464446446,0.0,18.025,23.439446446
 08/25  11:00:00,67.674639936,6.61132635459,19.335135549,0.0,18.7433767983,22.9618409725,38.6351186026,0.0,18.025,20.6101186026
 08/25  12:00:00,70.363945156,6.81532208465,21.7769967728,0.0,18.5889407304,23.1597249699,38.3422090455,0.0,18.025,20.3172090455
 08/25  13:00:00,73.2276700417,7.00541063764,24.2041339692,0.0,18.7433767983,23.2517909448,41.4076409163,0.0,18.025,23.3826409163
 08/25  14:00:00,74.8477505545,7.13020917044,25.6994140873,0.0,18.7433767983,23.2517909448,41.4035848492,0.0,18.025,23.3785848492
 08/25  15:00:00,74.8610374847,7.18420036896,25.9486574256,0.0,18.7433767983,22.9618409725,41.3995276862,0.0,18.025,23.3745276862
 08/25  16:00:00,78.5691914431,7.19957910519,25.1901053135,0.0,18.7433767983,27.431320555,23.4191043641,0.0,18.025,5.39410436413
 08/25  17:00:00,90.8777401885,7.47154881657,25.038274561,0.0,17.6635504202,40.6971502883,6.15084548801,0.0,0.0,6.15084548801
 08/25  18:00:00,97.338385886,7.65985484769,24.8053980364,0.0,27.5259009287,37.3340067412,11.5999920088,0.0,0.0,11.5999920088
 08/25  19:00:00,100.3823589,7.73487243631,23.565289845,0.0,33.8341110165,33.3544677425,11.5617943066,0.0,0.0,11.5617943066
 08/25  20:00:00,112.709284106,7.81408211559,22.0068455633,0.0,36.5179666069,38.8247702939,5.79167557323,0.0,0.0,5.79167557323
 08/25  21:00:00,106.064846059,7.7558520589,20.935288232,0.0,32.965339924,36.8579353714,17.4108821359,0.0,0.0,17.4108821359
 08/25  22:00:00,77.6973242976,7.21192694563,16.6591371416,0.0,25.6355707503,20.6438685092,11.5755617791,0.0,0.0,11.5755617791
 08/25  23:00:00,53.7261154067,6.70825835348,12.7449488879,0.0,15.0252895274,11.7056064465,5.77244438786,0.0,0.0,5.77244438786
 08/25  24:00:00,46.4109794869,6.4744058158,10.6895045512,0.0,11.6412384099,10.0650221343,6.07357069833,0.307589329639,0.0,5.76598136869
 08/26  01:00:00,46.0772219556,6.33085553328,9.30060233845,0.0,12.8411359301,10.0650221343,1.29327734479,1.27327734479,0.0,0.02
 08/26  02:00:00,40.1851132711,6.18388479778,8.17449979772,0.0,8.25718729233,10.0299323277,6.88766403132,1.12781304172,0.0,5.7598509896
 08/26  03:00:00,39.459610196,6.10234480752,7.53053978558,0.0,8.25718729233,10.0299323277,1.08803849722,1.06803849722,0.0,0.02
 08/26  04:00:00,40.4588552969,6.03412840064,6.99130416476,0.0,8.25718729233,11.6354268332,7.07394625132,1.30770441249,0.0,5.76624183883
 08/26  05:00:00,44.230534182,5.98017821109,6.65854323654,0.0,8.71707943955,15.3327214929,7.30721000697,1.53565372208,0.0,5.77155628489
 08/26  06:00:00,60.3769428388,6.16486382746,8.17607736122,0.0,18.5082010057,25.6353820695,12.9659815502,1.41550676282,0.0,11.5504747874
 08/26  07:00:00,78.9300262433,6.60867013727,11.8335914232,0.0,19.4083231844,41.0650158608,11.8548969016,0.240321137695,0.0,11.6145757639
 08/26  08:00:00,110.945401919,7.22566591759,19.3548554597,0.0,26.3286599382,57.9988325916,35.5605289716,0.012364157001,0.0,35.5481648146
 08/26  09:00:00,98.8316689111,7.1087794761,22.5124067563,0.0,26.3286599382,42.8504436482,52.2781070777,0.0,18.025,34.2531070777
 08/26  10:00:00,71.4343790899,6.73254676735,19.4856375222,0.0,21.7447113004,23.4437158914,42.600498108,0.0,18.025,24.575498108
 08/26  11:00:00,67.6955215201,6.70822029241,18.2330164218,0.0,19.3027497915,23.426170988,41.4620641889,0.0,18.025,23.4370641889
 08/26  12:00:00,68.1421615521,6.79431688672,18.4515599568,0.0,19.1483137236,23.7250123474,41.4072265123,0.0,18.025,23.3822265123
 08/26  13:00:00,69.2397977934,6.88076231221,19.3172046893,0.0,19.3027497915,23.7161209604,41.4029423752,0.0,18.025,23.3779423752
 08/26  14:00:00,70.3661568594,6.94008973877,20.3842343602,0.0,19.3027497915,23.7161209604,41.3988479589,0.0,18.025,23.3738479589
 08/26  15:00:00,70.2245585188,6.95843150856,20.5142433561,0.0,19.3027497915,23.426170988,35.5623341791,0.0,18.025,17.5373341791
 08/26  16:00:00,72.3194477851,6.85443655542,18.2618084478,0.0,19.3027497915,27.8956505705,23.7908865125,0.0,18.025,5.76588651255
 08/26  17:00:00,78.9600221475,6.93505827855,16.1991983806,0.0,18.2229234133,37.5968344597,5.77241265891,0.0,0.0,5.77241265891
 08/26  18:00:00,93.4951321126,7.16167943588,16.5543107729,0.0,32.690315043,37.0816133363,11.5372982541,0.0,0.0,11.5372982541
 08/26  19:00:00,95.9464332779,7.27714300036,16.8943176689,0.0,36.8143715336,33.066984531,5.79124328141,0.0,0.0,5.79124328141
 08/26  20:00:00,107.317951222,7.41226740761,17.2386275159,0.0,36.3493007332,38.7721355839,12.0074359727,0.445486728437,0.0,11.5619492443
 08/26  21:00:00,104.38437447,7.3510743336,16.4841113208,0.0,36.1807251679,36.8228455648,12.7199678226,1.15758074234,0.0,11.5623870802
 08/26  22:00:00,79.6817825384,6.92101081604,13.5313664937,0.0,31.0351095914,20.6438685092,12.8758371799,1.26214050435,0.0,11.6136966755
 08/26  23:00:00,53.7873697783,6.49882268242,10.6134402273,0.0,17.4250845679,11.7056064465,7.05839114297,1.27304247905,0.0,5.78534866392
 08/26  24:00:00,45.9260561882,6.32451323339,9.15457602734,0.0,12.8411359301,10.0650221343,7.16985769631,1.40360007574,0.0,5.76625762057
 08/27  01:00:00,44.8694613764,6.20495884009,8.09931324933,0.0,12.925468867,10.100111941,7.51454873187,1.75485829212,0.0,5.75969043975
 08/27  02:00:00,38.7691291355,6.04244817942,6.78053081725,0.0,8.34152022915,10.0650221343,8.93214401123,3.17255888158,0.0,5.75958512966
 08/27  03:00:00,37.6452727991,5.92983073216,5.76929465401,0.0,8.34152022915,10.0650221343,5.18618683332,5.16618683332,0.0,0.02
 08/27  04:00:00,38.4109262361,5.84631843743,5.01176125643,0.0,8.34152022915,11.6705166398,12.3954226568,6.62938195556,0.0,5.76604070126
 08/27  05:00:00,42.0819946813,5.78403653233,4.58672292288,0.0,8.80141237637,15.3678112995,12.9512942113,7.17891451362,0.0,5.77237969766
 08/27  06:00:00,57.9735574767,5.95376963025,5.98378573179,0.0,18.5082010057,25.6353820695,17.8923592017,6.34210879161,0.0,11.5502504101
 08/27  07:00:00,76.0803715863,6.35444798987,9.11873571528,0.0,19.4926561212,41.1001056674,16.5805927798,4.96641451063,0.0,11.6141782692
 08/27  08:00:00,105.332238821,6.83620426499,14.1311542746,0.0,26.3286599382,57.9988325916,36.3621861355,0.818442579403,0.0,35.5437435561
 08/27  09:00:00,90.8146412402,6.62907288321,15.0945120354,0.0,26.2443270014,42.8153538416,47.5503375863,0.0676166427614,18.025,29.4577209435
 08/27  10:00:00,64.3033616856,6.25556595442,12.831598213,0.0,21.7447113004,23.4437158914,47.6135615999,0.228676270764,18.025,29.3598853291
 08/27  11:00:00,62.0759944334,6.27598963728,12.9860073073,0.0,19.3449162599,23.4437158914,41.4617228396,0.0,18.025,23.4367228396
 08/27  12:00:00,62.32856728,6.29755113581,13.0750209864,0.0,19.190480192,23.7425572507,41.4902282522,0.0860578637168,18.025,23.3791703885
 08/27  13:00:00,63.2764035719,6.42175745668,13.8725247229,0.0,19.260583323,23.698576057,41.4018736611,0.0,18.025,23.3768736611
 08/27  14:00:00,63.9777025088,6.50343741232,14.4921430778,0.0,19.260583323,23.698576057,35.5622599912,0.0,18.025,17.5372599912
 08/27  15:00:00,63.8507289544,6.50640494434,14.6521578099,0.0,19.260583323,23.4086260847,41.4100405192,0.0,18.025,23.3850405192
 08/27  16:00:00,67.1286908547,6.46095850337,13.5242335463,0.0,19.260583323,27.8781056672,23.7908899412,0.0,18.025,5.76588994118
 08/27  17:00:00,74.577024129,6.58634983717,12.2246164706,0.0,18.1807569449,37.5792895564,5.77242905322,0.0,0.0,5.77242905322
 08/27  18:00:00,89.6378550554,6.82433349625,13.1538021306,0.0,32.6059821062,37.0465235296,7.21447818325,1.43596725784,0.0,5.77851092541
 08/27  19:00:00,92.4734814883,6.94704452884,13.7514604073,0.0,36.8143715336,33.066984531,13.9552106769,2.39239665827,0.0,11.5628140186
 08/27  20:00:00,104.349977697,7.09671438602,14.4667866515,0.0,36.43363367,38.8072253906,15.8808601981,4.3190189712,0.0,11.5618412269
 08/27  21:00:00,101.423455808,7.05460730008,13.9390829882,0.0,36.0963922311,36.7877557581,11.3365481766,5.54481613328,0.0,5.79173204331
 08/27  22:00:00,76.5497421649,6.61112209155,10.828634068,0.0,30.9507766546,20.6087787026,24.1655079134,6.7544722921,0.0,17.4110356213
 08/27  23:00:00,50.7187888013,6.19031747998,7.85336636065,0.0,17.4250845679,11.7056064465,13.7573978342,7.97206761523,0.0,5.78533021895
 08/27  24:00:00,42.9865927062,6.02328589223,6.39691612347,0.0,12.925468867,10.100111941,14.6127825614,8.84687029047,0.0,5.76591227096
 08/28  01:00:00,38.8102210209,5.88437709772,5.23955795488,0.0,10.0992000411,10.047477231,14.7518323979,8.99204753982,0.0,5.75978485811
 08/28  02:00:00,36.0907693812,5.78734300461,4.47670189926,0.0,8.25718729233,10.0299323277,9.01237365138,8.99237365138,0.0,0.02
 08/28  03:00:00,35.5432816716,5.72211503247,3.99443915337,0.0,8.25718729233,10.0299323277,14.9861591797,9.22647940709,0.0,5.75967977257
 08/28  04:00:00,36.679022521,5.66604666581,3.57955127865,0.0,8.25718729233,11.6354268332,15.6551577762,9.88914916484,0.0,5.7660086114
 08/28  05:00:00,44.385455312,5.67734432519,3.69475437871,0.0,12.1011305571,15.3678112995,15.4054082191,9.62012200906,0.0,5.78528621002
 08/28  06:00:00,72.6102141005,6.21634318791,7.50378181125,0.0,19.7275818095,37.2640762949,25.7762173494,8.36767635432,0.0,17.4085409951
 08/28  07:00:00,93.1202418991,6.64528032045,10.8643969058,0.0,24.3117294858,51.2795993405,23.3794981228,5.89008075715,0.0,17.4894173657
 08/28  08:00:00,80.0635066644,6.15619781375,9.57226536215,0.0,23.6694662846,40.6342015617,30.8123344232,1.35323572447,0.0,29.4590986987
 08/28  09:00:00,77.0536522434,6.12308428241,11.6031141041,0.0,23.6694662846,35.6302164847,47.9645379503,0.583874294694,18.025,29.3556636556
 08/28  10:00:00,58.4226185003,5.91328232975,10.7787546986,0.0,18.7433767983,22.9618409725,42.0609376223,0.596440201494,18.025,23.4394974208
 08/28  11:00:00,58.7564760106,5.94040294823,11.0878956286,0.0,18.7433767983,22.9618409725,41.6316681154,0.221316811293,18.025,23.3853513041
 08/28  12:00:00,61.1536888495,6.11690360909,13.2651584573,0.0,18.5889407304,23.1597249699,35.6394662906,0.0749691838303,18.025,17.5394971068
 08/28  13:00:00,65.4241695735,6.4180025979,16.9880392328,0.0,18.7433767983,23.2517909448,41.4114873826,0.0,18.025,23.3864873826
 08/28  14:00:00,67.9712550115,6.5448110255,19.4083184999,0.0,18.7433767983,23.2517909448,41.407334776,0.0,18.025,23.382334776
 08/28  15:00:00,68.8426560892,6.67352481414,20.4409538826,0.0,18.7433767983,22.9618409725,41.4032754492,0.0,18.025,23.3782754492
 08/28  16:00:00,73.1043777447,6.7281635894,20.1967024963,0.0,18.7433767983,27.431320555,23.7910340462,0.0,18.025,5.76603404616
 08/28  17:00:00,85.3530074715,7.03129169297,19.9537986811,0.0,17.6635504202,40.6971502883,5.7779439642,0.0,0.0,5.7779439642
 08/28  18:00:00,90.5285803725,7.17468693185,18.4807590963,0.0,27.5259009287,37.3340067412,11.6011003147,0.0,0.0,11.6011003147
 08/28  19:00:00,94.1869199791,7.23538046145,17.8693396923,0.0,33.8341110165,33.3544677425,11.5631731296,0.0,0.0,11.5631731296
 08/28  20:00:00,108.305000912,7.39579393422,18.020851564,0.0,36.5179666069,38.8247702939,10.0245494898,0.0986356585939,0.0,9.92591383117
 08/28  21:00:00,102.244120726,7.38803330406,17.4823852801,0.0,32.965339924,36.8579353714,13.9089095687,0.653596699448,0.0,13.2553128692
 08/28  22:00:00,74.5683330921,6.88539043572,13.856680808,0.0,25.6355707503,20.6438685092,12.7642939139,1.18831509968,0.0,11.5759788143
 08/28  23:00:00,51.5680767237,6.46308769958,10.8320815596,0.0,15.0252895274,11.7056064465,6.77587133264,1.00341281773,0.0,5.77245851491
 08/28  24:00:00,44.557848414,6.25990948644,9.05086851905,0.0,11.6412384099,10.0650221343,7.29652253442,1.53027442741,0.0,5.766248107
 08/29  01:00:00,41.539124064,6.11717595073,7.73566598438,0.0,10.0992000411,10.047477231,2.0751881439,2.0551881439,0.0,0.02
 08/29  02:00:00,38.674513324,6.01026427913,6.83752151524,0.0,8.25718729233,10.0299323277,8.22357154791,2.46392466167,0.0,5.75964688624
 08/29  03:00:00,38.34753634,5.96978815481,6.55101988229,0.0,8.25718729233,10.0299323277,7.59733632305,1.83786415043,0.0,5.75947217262
 08/29  04:00:00,39.7984326384,5.94513711698,6.41987286313,0.0,8.25718729233,11.6354268332,7.3137718941,1.54843875713,0.0,5.76533313696
 08/29  05:00:00,47.758350029,5.97910617012,6.76588577816,0.0,12.1011305571,15.3678112995,7.33706185793,1.55182896605,0.0,5.78523289188
 08/29  06:00:00,76.4165513346,6.56149941353,10.9649648184,0.0,19.7275818095,37.2640762949,13.2868038252,1.6724285928,0.0,11.6143752324
 08/29  07:00:00,96.8693988833,6.98557558604,14.2732557948,0.0,24.3117294858,51.2795993405,24.5853339363,1.2725089199,0.0,23.3128250164
 08/29  08:00:00,84.1933814491,6.48041926917,13.3779181018,0.0,23.6694662846,40.6342015617,29.4579993266,0.0,0.0,29.4579993266
 08/29  09:00:00,81.4119605286,6.46155754472,15.6229516676,0.0,23.6694662846,35.6302164847,41.5141877557,0.0,18.025,23.4891877557
 08/29  10:00:00,63.8281099,6.35615628754,15.7413701335,0.0,18.7433767983,22.9618409725,47.3183135186,0.0,18.025,29.2933135186
 08/29  11:00:00,66.1041717397,6.5203088521,17.8556851512,0.0,18.7433767983,22.9618409725,35.5687788324,0.0,18.025,17.5437788324
 08/29  12:00:00,66.7560728203,6.50387737625,18.4805706943,0.0,18.5889407304,23.1597249699,41.4087555431,0.0,18.025,23.3837555431
 08/29  13:00:00,66.4483259489,6.47698024082,17.9532188307,0.0,18.7433767983,23.2517909448,41.4046545183,0.0,18.025,23.3796545183
 08/29  14:00:00,66.3874025668,6.47731116703,17.8919623339,0.0,18.7433767983,23.2517909448,41.4005965915,0.0,18.025,23.3755965915
 08/29  15:00:00,66.01394383,6.51581161599,17.7699507473,0.0,18.7433767983,22.9618409725,41.2047254438,0.0,18.025,23.1797254438
 08/29  16:00:00,69.5021728764,6.51837462261,16.8042974124,0.0,18.7433767983,27.431320555,18.2335795073,0.0,18.025,0.208579507314
 08/29  17:00:00,82.2514872542,6.82330507752,17.0602685715,0.0,17.6635504202,40.6971502883,11.5372544178,0.0,0.0,11.5372544178
 08/29  18:00:00,89.938296902,7.0671060583,17.9980592583,0.0,27.5259009287,37.3340067412,11.6010758121,0.0,0.0,11.6010758121
 08/29  19:00:00,93.0950643552,7.10042752525,16.912440134,0.0,33.8341110165,33.3544677425,5.85131648884,0.059743346384,0.0,5.79157314245
 08/29  20:00:00,106.91577112,7.2493721274,16.778044747,0.0,36.5179666069,38.8247702939,11.9741649503,0.411548187943,0.0,11.5626167624
 08/29  21:00:00,101.526534355,7.29589002216,16.8569387262,0.0,32.965339924,36.8579353714,17.9848884586,0.57478596628,0.0,17.4101024923
 08/29  22:00:00,74.3649617377,6.84485675648,13.6938453235,0.0,25.6355707503,20.6438685092,6.3984977444,0.600916067702,0.0,5.7975816767
 08/29  23:00:00,51.3347673577,6.42580493588,10.6360537734,0.0,15.0252895274,11.7056064465,10.0809144199,0.724061360022,0.0,9.35685305985
 08/29  24:00:00,44.42494542,6.23589089896,8.94198551087,0.0,11.6412384099,10.0650221343,3.45909617794,1.27445672816,0.0,2.18463944978
 08/30  01:00:00,41.632051701,6.11458027435,7.83118587905,0.0,10.0992000411,10.047477231,7.39454757211,1.6347893356,0.0,5.7597582365
 08/30  02:00:00,38.8816706044,6.02010886108,7.03483336306,0.0,8.25718729233,10.0299323277,7.4754308744,1.71552852291,0.0,5.75990235149
 08/30  03:00:00,38.1513850441,5.94951067466,6.37514965682,0.0,8.25718729233,10.0299323277,2.36017207336,2.34017207336,0.0,0.02
 08/30  04:00:00,39.2332682427,5.89654826392,5.90329576016,0.0,8.25718729233,11.6354268332,8.73643527312,2.97018737614,0.0,5.76624789698
 08/30  05:00:00,46.9441755522,5.91135189922,6.01946297356,0.0,12.1011305571,15.3678112995,14.5826742534,3.03229842044,0.0,11.550375833
 08/30  06:00:00,75.6650869438,6.49704747343,10.2779554234,0.0,19.7275818095,37.2640762949,14.0520405692,2.43854691385,0.0,11.6134936554
 08/30  07:00:00,96.330768429,6.9360271491,13.7841722753,0.0,24.3117294858,51.2795993405,19.1029526614,1.61286037564,0.0,17.4900922857
 08/30  08:00:00,83.551734717,6.43059107154,12.7860980993,0.0,23.6694662846,40.6342015617,29.4595601742,0.0,0.0,29.4595601742
 08/30  09:00:00,80.7417796094,6.43429137413,14.9800374675,0.0,23.6694662846,35.6302164847,47.3786557838,0.0,18.025,29.3536557838
 08/30  10:00:00,62.7392312908,6.31376921204,14.6948781434,0.0,18.7433767983,22.9618409725,41.4651898911,0.0,18.025,23.4401898911
 08/30  11:00:00,66.1115031712,6.56285196681,17.8204723167,0.0,18.7433767983,22.9618409725,41.4089505184,0.0,18.025,23.3839505184
 08/30  12:00:00,69.7376900142,6.79218729964,21.1738783788,0.0,18.5889407304,23.1597249699,41.4041866624,0.0,18.025,23.3791866624
 08/30  13:00:00,71.7013154815,6.92889602872,22.7542889051,0.0,18.7433767983,23.2517909448,41.3978563034,0.0,18.025,23.3728563034
 08/30  14:00:00,72.1014846206,6.98295643685,23.1003987954,0.0,18.7433767983,23.2517909448,35.5662069779,0.0,18.025,17.5412069779
 08/30  15:00:00,71.3091189082,6.99724439955,22.5836995493,0.0,18.7433767983,22.9618409725,41.4091554056,0.0,18.025,23.3841554056
 08/30  16:00:00,74.0109005,6.9650863905,20.866305318,0.0,18.7433767983,27.431320555,23.7909235096,0.0,18.025,5.76592350956
 08/30  17:00:00,84.1486900398,7.13008592653,18.6506891969,0.0,17.6635504202,40.6971502883,5.77845421157,0.0,0.0,5.77845421157
 08/30  18:00:00,89.8729323677,7.23311659288,17.7666788666,0.0,27.5259009287,37.3340067412,13.7158236743,0.0,0.0,13.7158236743
 08/30  19:00:00,94.4777537504,7.325901774,18.0696538082,0.0,33.8341110165,33.3544677425,9.45307691173,0.0,0.0,9.45307691173
 08/30  20:00:00,108.50734369,7.46113204232,18.1578545774,0.0,36.5179666069,38.8247702939,12.2971942442,0.734858449063,0.0,11.5623357952
 08/30  21:00:00,102.326615494,7.4270525414,17.5258602074,0.0,32.965339924,36.8579353714,13.0005534578,1.38592848557,0.0,11.6146249722
 08/30  22:00:00,74.6921117482,6.92246991895,13.9433804779,0.0,25.6355707503,20.6438685092,13.3927654443,1.81668519556,0.0,11.5760802488
 08/30  23:00:00,51.3728168722,6.4733853716,10.6265238656,0.0,15.0252895274,11.7056064465,7.87671985552,2.10417755113,0.0,5.77254230439
 08/30  24:00:00,44.3825869606,6.27063954798,8.86487651941,0.0,11.6412384099,10.0650221343,8.50219657508,2.73600586642,0.0,5.76619070866
 08/31  01:00:00,41.4360427803,6.12928726967,7.62046935008,0.0,10.0992000411,10.047477231,9.30044535531,3.54087559073,0.0,5.75956976459
 08/31  02:00:00,38.5912521305,6.01951952013,6.74500789337,0.0,8.25718729233,10.0299323277,3.53338908285,3.51338908285,0.0,0.02
 08/31  03:00:00,38.2229620955,5.97167879209,6.4245550244,0.0,8.25718729233,10.0299323277,8.22117484655,2.46133962475,0.0,5.7598352218
 08/31  04:00:00,39.3816249811,5.91968475823,6.0285149426,0.0,8.25718729233,11.6354268332,8.42737001339,2.66157002047,0.0,5.76579999292
 08/31  05:00:00,46.8024812883,5.90703087868,5.88209324981,0.0,12.1011305571,15.3678112995,9.29466366363,3.50957755171,0.0,5.78508611193
 08/31  06:00:00,76.8167648271,6.44191562723,9.60075739815,0.0,19.7275818095,37.2640762949,21.4497139419,4.04050508984,0.0,17.4092088521
 08/31  07:00:00,95.7541448004,6.89293930814,13.2506386539,0.0,24.3117294858,51.2795993405,19.5238934975,2.03435114504,0.0,17.4895423524
 08/31  08:00:00,83.5374202885,6.43152357877,12.770851768,0.0,23.6694662846,40.6342015617,29.458340139,0.0,0.0,29.458340139
 08/31  09:00:00,81.8586384468,6.49835494068,16.0328298689,0.0,23.6694662846,35.6302164847,47.3827098135,0.0,18.025,29.3577098135
 08/31  10:00:00,65.1044461922,6.42327328636,16.9505893395,0.0,18.7433767983,22.9618409725,41.4639256178,0.0,18.025,23.4389256178
 08/31  11:00:00,68.3190634789,6.64084757129,19.9500379088,0.0,18.7433767983,22.9618409725,41.4097581513,0.0,18.025,23.3847581513
 08/31  12:00:00,71.2474467724,6.8363337945,22.6394832531,0.0,18.5889407304,23.1597249699,35.561200607,0.0,18.025,17.536200607
 08/31  13:00:00,73.4403539217,6.9833082932,24.4389198897,0.0,18.7433767983,23.2517909448,41.410856441,0.0,18.025,23.385856441
 08/31  14:00:00,74.7616876497,7.07644911839,25.6671124779,0.0,18.7433767983,23.2517909448,41.4067933025,0.0,18.025,23.3817933025
 08/31  15:00:00,74.6507206438,7.1128582825,25.8096840239,0.0,18.7433767983,22.9618409725,41.4027609491,0.0,18.025,23.3777609491
 08/31  16:00:00,78.0316322569,7.10796387996,24.744156547,0.0,18.7433767983,27.431320555,23.7908881152,0.0,18.025,5.76588811522
 08/31  17:00:00,89.6344984786,7.35493443761,23.9116459813,0.0,17.6635504202,40.6971502883,5.77875720592,0.0,0.0,5.77875720592
 08/31  18:00:00,95.5916598901,7.52357569652,23.1949485477,0.0,27.5259009287,37.3340067412,11.6014993223,0.0,0.0,11.6014993223
 08/31  19:00:00,99.7653008941,7.63731206769,23.0457882448,0.0,33.8341110165,33.3544677425,11.5629137128,0.0,0.0,11.5629137128
 08/31  20:00:00,113.54154212,7.80473958432,22.8484458565,0.0,36.5179666069,38.8247702939,5.79047595403,0.0,0.0,5.79047595403
 08/31  21:00:00,107.50156479,7.80482463004,22.3230354818,0.0,32.965339924,36.8579353714,17.411025224,0.0,0.0,17.411025224
 08/31  22:00:00,79.3397261452,7.28290812482,18.2305550404,0.0,25.6355707503,20.6438685092,11.5757201612,0.0,0.0,11.5757201612
 08/31  23:00:00,55.2355374858,6.78512833585,14.1775007752,0.0,15.0252895274,11.7056064465,5.77252608914,0.0,0.0,5.77252608914
 08/31  24:00:00,47.7632898296,6.55054832372,11.9656706541,0.0,11.6412384099,10.0650221343,5.76611108687,0.0,0.0,5.76611108687
 09/01  01:00:00,44.5277998281,6.39764434341,10.4438727576,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,41.2329698381,6.26107409184,9.14516720991,0.0,8.25718729233,10.0299323277,5.75988867726,0.0,0.0,5.75988867726
 09/01  03:00:00,40.2433756342,6.16852779925,8.24811944282,0.0,8.25718729233,10.0299323277,5.9504011299,0.190624339524,0.0,5.75977679038
 09/01  04:00:00,41.2579771108,6.10687514619,7.71767842879,0.0,8.25718729233,11.6354268332,0.742154953894,0.722154953894,0.0,0.02
