Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  05:00:00,48.9761135524,6.12111159936,7.8416417498,0.0,12.1011305571,15.3678112995,12.6791455252,1.12968037935,0.0,11.5494651458
 09/01  06:00:00,79.3494051686,6.68632793303,11.8889881364,0.0,19.7275818095,37.2640762949,12.8997741382,1.28506787525,0.0,11.6147062629
 09/01  07:00:00,97.7653720982,7.09144447612,15.0633567649,0.0,24.3117294858,51.2795993405,24.0814130157,0.769895754453,0.0,23.3115172613
 09/01  08:00:00,85.103468146,6.58879589596,14.1796258229,0.0,23.6694662846,40.6342015617,29.4582133356,0.0,0.0,29.4582133356
 09/01  09:00:00,81.86812201,6.55006839757,15.9906002866,0.0,23.6694662846,35.6302164847,41.5139495571,0.0,18.025,23.4889495571
 09/01  10:00:00,62.56190503,6.28426527124,14.5470553262,0.0,18.7433767983,22.9618409725,47.3183734052,0.0,18.025,29.2933734052
 09/01  11:00:00,62.6406517421,6.28153866164,14.630934684,0.0,18.7433767983,22.9618409725,35.5704146332,0.0,18.025,17.5454146332
 09/01  12:00:00,64.167128424,6.3467514778,16.0487514238,0.0,18.5889407304,23.1597249699,41.4085461972,0.0,18.025,23.3835461972
 09/01  13:00:00,64.9046633944,6.39857412504,16.4879612634,0.0,18.7433767983,23.2517909448,41.4059972224,0.0,18.025,23.3809972224
 09/01  14:00:00,65.5648243235,6.42440169698,17.1222926625,0.0,18.7433767983,23.2517909448,41.4004165479,0.0,18.025,23.3754165479
 09/01  15:00:00,65.4521638511,6.4783097014,17.2456718132,0.0,18.7433767983,22.9618409725,36.5816491342,0.0,18.025,18.5566491342
 09/01  16:00:00,70.8571446054,6.6006450994,18.0769982954,0.0,18.7433767983,27.431320555,22.7832545455,0.0,18.025,4.75825454554
 09/01  17:00:00,83.295359749,6.88511073571,18.0423345176,0.0,17.6635504202,40.6971502883,11.5372631462,0.0,0.0,11.5372631462
 09/01  18:00:00,90.4740245917,7.11260646031,18.4882844388,0.0,27.5259009287,37.3340067412,11.6011303084,0.0,0.0,11.6011303084
 09/01  19:00:00,94.9327602526,7.24891815905,18.6016441993,0.0,33.8341110165,33.3544677425,5.79057172963,0.0,0.0,5.79057172963
 09/01  20:00:00,109.173732071,7.42737589874,18.8579999515,0.0,36.5179666069,38.8247702939,11.5805587375,0.0178882537575,0.0,11.5626704838
 09/01  21:00:00,103.119380341,7.43208199452,18.3135901047,0.0,32.965339924,36.8579353714,17.4101529191,0.0,0.0,17.4101529191
 09/01  22:00:00,75.1824275697,6.92710690249,14.4290590747,0.0,25.6355707503,20.6438685092,5.93145801778,0.133836754531,0.0,5.79762126325
 09/01  23:00:00,51.678876589,6.46766600583,10.9383008647,0.0,15.0252895274,11.7056064465,12.1589796817,0.63399718838,0.0,11.5249824933
 09/01  24:00:00,44.5292650556,6.25582709833,9.02636812971,0.0,11.6412384099,10.0650221343,1.34651778125,1.32651778125,0.0,0.02
 09/02  01:00:00,44.3458446082,6.13495218088,7.76512531472,0.0,12.8411359301,10.0650221343,8.194333786,2.43455010233,0.0,5.75978368367
 09/02  02:00:00,38.2172961374,5.97665871344,6.41390818811,0.0,8.25718729233,10.0299323277,9.24772789905,3.48779646261,0.0,5.75993143643
 09/02  03:00:00,37.1571366971,5.87515113211,5.45526004435,0.0,8.25718729233,10.0299323277,4.89610865511,4.87610865511,0.0,0.02
 09/02  04:00:00,38.0430534228,5.80340235138,4.80622580198,0.0,8.25718729233,11.6354268332,11.5687013285,5.80241705557,0.0,5.76628427291
 09/02  05:00:00,41.887029768,5.75733627896,4.53787930138,0.0,8.71707943955,15.3327214929,11.3274262351,5.55508874431,0.0,5.77233749078
 09/02  06:00:00,59.9313478991,5.93721925062,6.07412371749,0.0,18.5082010057,25.6353820695,15.6244589564,4.07368438806,0.0,11.5507745683
 09/02  07:00:00,76.1821498143,6.35395642995,9.34042444037,0.0,19.4083231844,41.0650158608,13.7301247497,2.11555245898,0.0,11.6145722907
 09/02  08:00:00,105.504152536,6.82789754692,14.3113696229,0.0,26.3286599382,57.9988325916,35.5448064437,0.0,0.0,35.5448064437
 09/02  09:00:00,90.6374389982,6.57854455695,14.8484095702,0.0,26.3286599382,42.8504436482,47.4796306961,0.0,18.025,29.4546306961
 09/02  10:00:00,63.5945303853,6.17233308273,12.2059981732,0.0,21.7447113004,23.4437158914,47.3859451131,0.0,18.025,29.3609451131
 09/02  11:00:00,61.5711475094,6.22337678429,12.5934831449,0.0,19.3027497915,23.426170988,41.4612875985,0.0,18.025,23.4362875985
 09/02  12:00:00,64.2248153092,6.45169996662,14.876827404,0.0,19.1483137236,23.7250123474,41.4086972534,0.0,18.025,23.3836972534
 09/02  13:00:00,67.1919588079,6.62207771489,17.5280502223,0.0,19.3027497915,23.7161209604,41.4031882091,0.0,18.025,23.3781882091
 09/02  14:00:00,68.8359666455,6.73066712244,19.0634642116,0.0,19.3027497915,23.7161209604,41.3968870338,0.0,18.025,23.3718870338
 09/02  15:00:00,68.6026605361,6.75317554583,19.097603742,0.0,19.3027497915,23.426170988,35.5701105223,0.0,18.025,17.5451105223
 09/02  16:00:00,71.2353413487,6.70504664032,17.3270869898,0.0,19.3027497915,27.8956505705,23.7909717196,0.0,18.025,5.7659717196
 09/02  17:00:00,76.0964523419,6.71562155514,13.5550619561,0.0,18.2229234133,37.5968344597,5.78175791271,0.0096662333899,0.0,5.77209167932
 09/02  18:00:00,90.8354377768,6.94178800504,14.1145054988,0.0,32.690315043,37.0816133363,6.46661495138,0.68795959557,0.0,5.77865535581
 09/02  19:00:00,95.8227822956,7.09856749093,15.0652370252,0.0,36.8143715336,33.066984531,12.6512454919,1.08792441607,0.0,11.5633210758
 09/02  20:00:00,105.737188239,7.24807691041,15.8220534183,0.0,36.3493007332,38.7721355839,13.558749262,1.99675326619,0.0,11.5619959958
 09/02  21:00:00,102.736158402,7.17365129725,15.0133166356,0.0,36.1807251679,36.8228455648,9.43451523313,3.64323602755,0.0,5.79127920558
 09/02  22:00:00,77.5567543149,6.70188503272,11.625457379,0.0,31.0351095914,20.6438685092,22.6590909927,5.24761114302,0.0,17.4114798497
 09/02  23:00:00,51.3070984505,6.25413543895,8.37785506704,0.0,17.4250845679,11.7056064465,12.5999435622,6.81473576162,0.0,5.78520780057
 09/02  24:00:00,43.3572603013,6.07634455445,6.83394670842,0.0,12.8411359301,10.0650221343,13.3724542552,7.60626625507,0.0,5.76618800012
 09/03  01:00:00,42.2115699854,5.95297231719,5.69340642952,0.0,12.925468867,10.100111941,14.2995051449,8.54001557638,0.0,5.75948956851
 09/03  02:00:00,36.3208523719,5.80646483336,4.56823764396,0.0,8.34152022915,10.0650221343,9.2080381216,9.1880381216,0.0,0.02
 09/03  03:00:00,35.623426876,5.72361751959,3.9536592117,0.0,8.34152022915,10.0650221343,15.217357738,9.45750349837,0.0,5.75985423965
 09/03  04:00:00,36.7853950553,5.67040192427,3.56214435956,0.0,8.34152022915,11.6705166398,15.442186195,9.67662003069,0.0,5.7655661643
 09/03  05:00:00,40.8850113826,5.65207783315,3.52169584538,0.0,8.80141237637,15.3678112995,14.1286364601,8.35630630711,0.0,5.77233015298
 09/03  06:00:00,58.5425358555,5.80690387795,4.8156290687,0.0,18.5082010057,25.6353820695,13.3380161248,7.51737301534,0.0,5.82064310943
 09/03  07:00:00,74.6756466039,6.19764930029,7.87080088313,0.0,19.4926561212,41.1001056674,23.489648174,6.11312364194,0.0,17.376524532
 09/03  08:00:00,104.435067421,6.73051081326,13.3396667875,0.0,26.3286599382,57.9988325916,36.4770736338,0.933033521115,0.0,35.5440401127
 09/03  09:00:00,89.9270837299,6.52852884222,14.3074955796,0.0,26.2443270014,42.8153538416,47.5233503907,0.0413211408418,18.025,29.4570292499
 09/03  10:00:00,62.8217032188,6.10282469312,11.5026761594,0.0,21.7447113004,23.4437158914,47.7697702469,0.38307469079,18.025,29.3616955561
 09/03  11:00:00,60.879771766,6.13631588426,11.9294564895,0.0,19.3449162599,23.4437158914,41.4630552169,0.0,18.025,23.4380552169
 09/03  12:00:00,62.3096689577,6.29069682322,13.062974113,0.0,19.190480192,23.7425572507,41.4040961539,0.0,18.025,23.3790961539
 09/03  13:00:00,63.6215290094,6.44573021444,14.1936746671,0.0,19.260583323,23.698576057,41.4001500535,0.0,18.025,23.3751500535
 09/03  14:00:00,65.5307534018,6.58041279352,15.9682191031,0.0,19.260583323,23.698576057,35.5686323581,0.0,18.025,17.5436323581
 09/03  15:00:00,65.4575827917,6.57309420426,16.1923204176,0.0,19.260583323,23.4086260847,41.4090080876,0.0,18.025,23.3840080876
 09/03  16:00:00,69.8206694515,6.59876448276,16.0784020945,0.0,19.260583323,27.8781056672,23.7908384203,0.0,18.025,5.76583842028
 09/03  17:00:00,78.308664836,6.78726920122,15.7553341546,0.0,18.1807569449,37.5792895564,5.77213527081,0.0,0.0,5.77213527081
 09/03  18:00:00,93.0397854737,7.06525044575,16.3148126924,0.0,32.6059821062,37.0465235296,5.7787194345,0.0,0.0,5.7787194345
 09/03  19:00:00,97.3937442863,7.1888320201,16.5459302849,0.0,36.8143715336,33.066984531,11.5625762328,0.0,0.0,11.5625762328
 09/03  20:00:00,107.660261915,7.3820737664,17.4917078892,0.0,36.43363367,38.8072253906,11.5613311995,0.0,0.0,11.5613311995
 09/03  21:00:00,104.892052348,7.37002067257,17.0922623931,0.0,36.0963922311,36.7877557581,5.84938314609,0.0578919976142,0.0,5.79149114847
 09/03  22:00:00,80.0152340308,6.92977400614,13.9754675319,0.0,30.9507766546,20.6087787026,17.7765214318,0.36412702892,0.0,17.4123944029
 09/03  23:00:00,54.1168843853,6.50144808381,10.9403281243,0.0,17.4250845679,11.7056064465,6.29078780723,0.505403128613,0.0,5.78538467862
 09/03  24:00:00,46.3266089536,6.3293500662,9.43086618338,0.0,12.925468867,10.100111941,6.58097937854,0.814817918071,0.0,5.76616146047
 09/04  01:00:00,44.9237646086,6.19492215,8.1636514382,0.0,12.925468867,10.100111941,7.2320800603,1.47216149347,0.0,5.75991856683
 09/04  02:00:00,38.9565942496,6.04736089277,6.96308445672,0.0,8.34152022915,10.0650221343,1.96420706141,1.94420706141,0.0,0.02
 09/04  03:00:00,37.9654350013,5.94889503743,6.07038749548,0.0,8.34152022915,10.0650221343,9.18916386542,3.42935226876,0.0,5.75981159666
 09/04  04:00:00,38.812149418,5.87408206322,5.38521742958,0.0,8.34152022915,11.6705166398,10.5833344401,4.8170499436,0.0,5.76628449654
 09/04  05:00:00,42.7475556021,5.83633251282,5.19998472922,0.0,8.80141237637,15.3678112995,10.1256925196,4.35425005721,0.0,5.77144246243
 09/04  06:00:00,60.2441758589,5.98090534875,6.34326928304,0.0,18.5082010057,25.6353820695,10.335174288,4.55100580301,0.0,5.78416848495
 09/04  07:00:00,76.3071318759,6.36276215546,9.33716910329,0.0,19.4926561212,41.1001056674,21.1070591173,3.69603998293,0.0,17.4110191343
 09/04  08:00:00,105.607870097,6.84930272338,14.3936778098,0.0,26.3286599382,57.9988325916,35.7186818933,0.169550900688,0.0,35.5491309926
 09/04  09:00:00,91.0006940218,6.64196312627,15.267668027,0.0,26.2443270014,42.8153538416,47.4821114011,0.0,18.025,29.4571114011
 09/04  10:00:00,64.5979019142,6.26833795638,13.1133611754,0.0,21.7447113004,23.4437158914,47.3863150413,0.0,18.025,29.3613150413
 09/04  11:00:00,62.508928035,6.29956440298,13.395363848,0.0,19.3449162599,23.4437158914,41.462994394,0.0,18.025,23.437994394
 09/04  12:00:00,63.6753181637,6.46701825611,14.2522985237,0.0,19.190480192,23.7425572507,41.4005036196,0.0,18.025,23.3755036196
 09/04  13:00:00,63.9916157748,6.55246123291,14.4570312085,0.0,19.260583323,23.698576057,35.5707436402,0.0,18.025,17.5457436402
 09/04  14:00:00,63.810671217,6.55861663678,14.2699357404,0.0,19.260583323,23.698576057,41.4100594962,0.0,18.025,23.3850594962
 09/04  15:00:00,63.258052809,6.53700864938,14.0288738401,0.0,19.260583323,23.4086260847,41.4062624947,0.0,18.025,23.3812624947
 09/04  16:00:00,66.5124019506,6.48152876996,12.8873674185,0.0,19.260583323,27.8781056672,23.7910573074,0.0,18.025,5.7660573074
 09/04  17:00:00,74.0805750801,6.59251697038,11.7219943059,0.0,18.1807569449,37.5792895564,5.77254619985,0.0,0.0,5.77254619985
 09/04  18:00:00,88.9492494167,6.80135232968,12.4881735333,0.0,32.6059821062,37.0465235296,6.46978160919,0.691125870038,0.0,5.77865573915
 09/04  19:00:00,93.2153757164,6.88419653614,12.6721976358,0.0,36.8143715336,33.066984531,14.0598474422,2.49695386589,0.0,11.5628935763
 09/04  20:00:00,102.924769812,7.00459712215,13.1336898411,0.0,36.43363367,38.8072253906,11.0815363213,5.29118330456,0.0,5.79035301669
 09/04  21:00:00,99.5210448694,6.91624301934,12.1750300639,0.0,36.0963922311,36.7877557581,20.3107786481,8.74717673252,0.0,11.5636019156
 09/04  22:00:00,74.4210226843,6.4489234617,8.86210704154,0.0,30.9507766546,20.6087787026,30.0405529202,12.6288695767,0.0,17.4116833435
 09/04  23:00:00,48.4909057871,6.00840974352,5.80738472554,0.0,17.4250845679,11.7056064465,21.2974230797,15.5121785041,0.0,5.78524457564
 09/04  24:00:00,41.0511733143,5.84699476575,4.63778498513,0.0,12.925468867,10.100111941,21.5936061522,15.8274527373,0.0,5.76615341489
 09/05  01:00:00,37.0174384483,5.70676940115,3.62438304357,0.0,10.0992000411,10.047477231,19.5078478182,15.945870502,0.0,3.56197731617
 09/05  02:00:00,34.3958094358,5.6135888465,2.95549266725,0.0,8.25718729233,10.0299323277,19.1814383712,16.9648090739,0.0,2.21662929734
 09/05  03:00:00,34.0583457579,5.57129576578,2.66031911715,0.0,8.25718729233,10.0299323277,23.4376157308,17.6777584939,0.0,5.75985723692
 09/05  04:00:00,35.3872879746,5.53636655789,2.41749479589,0.0,8.25718729233,11.6354268332,24.2510108798,18.4849535226,0.0,5.76605735712
 09/05  05:00:00,42.9004840891,5.53136220407,2.35575931697,0.0,12.1011305571,15.3678112995,25.0642529629,19.2789260934,0.0,5.78532686947
 09/05  06:00:00,70.8245835238,5.82218043361,4.22830470782,0.0,19.7275818095,37.2640762949,36.6358323259,19.2235579671,0.0,17.4122743587
 09/05  07:00:00,88.6876991104,6.17907207558,6.89804889011,0.0,24.3117294858,51.2795993405,32.0906732192,14.6006898184,0.0,17.4899834007
 09/05  08:00:00,76.4243787695,5.81898688292,6.27033933024,0.0,23.6694662846,40.6342015617,35.0706596814,5.61125954871,0.0,29.4594001327
 09/05  09:00:00,74.1492453466,5.8657047536,8.95607998651,0.0,23.6694662846,35.6302164847,49.3608949075,1.9762559871,18.025,29.3596389204
 09/05  10:00:00,55.4549167302,5.72861987661,7.99571124008,0.0,18.7433767983,22.9618409725,43.9756600586,2.5099810194,18.025,23.4406790392
 09/05  11:00:00,55.9472058043,5.79429022739,8.4247348436,0.0,18.7433767983,22.9618409725,43.1031683922,1.69418818414,18.025,23.383980208
 09/05  12:00:00,56.6428711294,5.88997958902,8.98126156076,0.0,18.5889407304,23.1597249699,37.360950128,1.79022364439,18.025,17.5457264837
 09/05  13:00:00,58.2367591703,6.06133132236,10.1572996448,0.0,18.7433767983,23.2517909448,41.4158821302,0.00678522394463,18.025,23.3840969063
 09/05  14:00:00,59.0787500968,6.15850192972,10.9021183217,0.0,18.7433767983,23.2517909448,41.4051126149,0.0,18.025,23.3801126149
 09/05  15:00:00,58.984700112,6.16832481215,11.0881930649,0.0,18.7433767983,22.9618409725,41.4027268427,0.0,18.025,23.3777268427
 09/05  16:00:00,62.9795663164,6.19347226223,10.6065824999,0.0,18.7433767983,27.431320555,23.7910782465,0.0,18.025,5.76607824651
 09/05  17:00:00,74.8880939205,6.40918464882,10.1109877726,0.0,17.6635504202,40.6971502883,5.77893105748,0.0,0.0,5.77893105748
 09/05  18:00:00,82.2444677689,6.56380204592,10.8075237078,0.0,27.5259009287,37.3340067412,12.8649998545,1.26401467837,0.0,11.6009851761
 09/05  19:00:00,88.6799794211,6.6457985612,11.06797714,0.0,33.8341110165,33.3544677425,14.8715971529,3.30902747507,0.0,11.5625696778
 09/05  20:00:00,100.70377125,6.74586596961,11.0695433579,0.0,36.5179666069,38.8247702939,15.6557584383,9.8646494289,0.0,5.79110900942
 09/05  21:00:00,94.3007526521,6.68792860866,10.2391089815,0.0,32.965339924,36.8579353714,31.9596307206,14.5491868658,0.0,17.4104438548
 09/05  22:00:00,67.1370094389,6.213837122,7.09690476876,0.0,25.6355707503,20.6438685092,28.4020590335,16.8263171384,0.0,11.5757418951
 09/05  23:00:00,44.289671237,5.78672368992,4.23003591884,0.0,15.0252895274,11.7056064465,25.5421441485,19.7695926498,0.0,5.77255149868
 09/05  24:00:00,37.8568723879,5.62424840044,2.9855511645,0.0,11.6412384099,10.0650221343,27.5784567019,21.8123960646,0.0,5.7660606373
 09/06  01:00:00,35.6834623323,5.55202849681,2.44514857654,0.0,10.0992000411,10.047477231,23.3557277617,23.3357277617,0.0,0.02
 09/06  02:00:00,33.300044797,5.4862552787,1.98705815594,0.0,8.25718729233,10.0299323277,31.2534586624,25.4935721194,0.0,5.75988654295
 09/06  03:00:00,33.0033872514,5.44705673033,1.72960110334,0.0,8.25718729233,10.0299323277,31.8020788703,26.0426750664,0.0,5.75940380382
 09/06  04:00:00,34.3988962525,5.41874271544,1.54672725296,0.0,8.25718729233,11.6354268332,26.0817823593,26.0617823593,0.0,0.02
 09/06  05:00:00,42.0652696311,5.42897733827,1.62292518437,0.0,12.1011305571,15.3678112995,35.7567530676,24.2070611248,0.0,11.5496919428
 09/06  06:00:00,70.1150685161,5.73346063679,3.60751139419,0.0,19.7275818095,37.2640762949,32.5610982209,20.9461539978,0.0,11.6149442231
 09/06  07:00:00,87.1951028777,5.99822765058,5.58629192165,0.0,24.3117294858,51.2795993405,38.2821414258,14.9691072086,0.0,23.3130342172
 09/06  08:00:00,75.504233793,5.72978817435,5.4393914389,0.0,23.6694662846,40.6342015617,35.3195702089,5.85918210547,0.0,29.4603881034
 09/06  09:00:00,73.2595001779,5.76664812353,8.16539327045,0.0,23.6694662846,35.6302164847,43.3295435427,1.81590266643,18.025,23.4886408763
 09/06  10:00:00,55.4074052479,5.70406602048,7.97275006836,0.0,18.7433767983,22.9618409725,42.9188221233,1.4534693463,18.025,23.440352777
 09/06  11:00:00,56.5755613217,5.84383667281,9.00354349931,0.0,18.7433767983,22.9618409725,41.6439593281,0.231355539952,18.025,23.3876037881
 09/06  12:00:00,57.8695667523,5.98262990996,10.1153085486,0.0,18.5889407304,23.1597249699,41.437739811,0.0293430590714,18.025,23.383396752
 09/06  13:00:00,58.9860498008,6.12357046743,10.8443480937,0.0,18.7433767983,23.2517909448,41.4059947881,0.0,18.025,23.3809947881
 09/06  14:00:00,60.1124605818,6.22267225748,11.8716551984,0.0,18.7433767983,23.2517909448,41.4004816263,0.0,18.025,23.3754816263
 09/06  15:00:00,60.7766076958,6.29359352899,12.7548292034,0.0,18.7433767983,22.9618409725,35.5621392052,0.0,18.025,17.5371392052
 09/06  16:00:00,64.9869195633,6.32945700677,12.4779588157,0.0,18.7433767983,27.431320555,23.7908872507,0.0,18.025,5.76588725067
 09/06  17:00:00,76.7157036947,6.54210447867,11.8056807406,0.0,17.6635504202,40.6971502883,11.5366014262,0.0,0.0,11.5366014262
 09/06  18:00:00,83.7968809255,6.70421078331,12.2195284427,0.0,27.5259009287,37.3340067412,11.6083136275,0.00706036539936,0.0,11.6012532621
 09/06  19:00:00,90.3781688749,6.81037760555,12.6015876278,0.0,33.8341110165,33.3544677425,6.36320577946,0.572597192343,0.0,5.79060858712
 09/06  20:00:00,102.512595147,6.91516028173,12.709072002,0.0,36.5179666069,38.8247702939,16.0109560519,4.44810564777,0.0,11.5628504041
 09/06  21:00:00,96.089481459,6.85686858246,11.8588961872,0.0,32.965339924,36.8579353714,26.2283985294,8.8169102509,0.0,17.4114882785
 09/06  22:00:00,68.7123946994,6.37172228524,8.51440419523,0.0,25.6355707503,20.6438685092,17.1001684013,11.3024452129,0.0,5.7977231884
 09/06  23:00:00,45.758934845,5.95100488001,5.53501653842,0.0,15.0252895274,11.7056064465,24.5058099917,12.9806938711,0.0,11.5251161206
 09/06  24:00:00,39.0532247471,5.75383763189,4.05231433039,0.0,11.6412384099,10.0650221343,14.712748905,14.692748905,0.0,0.02
 09/07  01:00:00,36.6031935271,5.65077821793,3.26612651975,0.0,10.0992000411,10.047477231,20.5072080267,14.7473672648,0.0,5.75984076186
 09/07  02:00:00,34.2809263481,5.5924644995,2.8617300622,0.0,8.25718729233,10.0299323277,19.1696573895,13.4100370137,0.0,5.75962037581
 09/07  03:00:00,34.0338853598,5.56086680365,2.64629048958,0.0,8.25718729233,10.0299323277,13.1265249369,13.1065249369,0.0,0.02
 09/07  04:00:00,35.3808405146,5.52881300252,2.41859892687,0.0,8.25718729233,11.6354268332,19.7753198666,14.0090861774,0.0,5.7662336892
 09/07  05:00:00,42.9826434361,5.53360895537,2.43566582877,0.0,12.1011305571,15.3678112995,25.7145967086,14.1638204634,0.0,11.5507762452
 09/07  06:00:00,71.2368692631,5.85579267526,4.60697931731,0.0,19.7275818095,37.2640762949,24.79764775,13.1835176151,0.0,11.614130135
 09/07  07:00:00,89.5361467097,6.2582897928,7.66727002874,0.0,24.3117294858,51.2795993405,26.0527845265,8.56325906636,0.0,17.4895254601
 09/07  08:00:00,77.2020066575,5.86882747226,6.99812150176,0.0,23.6694662846,40.6342015617,32.5601175663,1.6771496359,0.0,30.8829679304
 09/07  09:00:00,75.2280011376,5.95314291933,9.94739610308,0.0,23.6694662846,35.6302164847,46.0615796935,0.0970105734387,18.025,27.93956912
 09/07  10:00:00,57.7594420539,5.90748532317,10.1213683492,0.0,18.7433767983,22.9618409725,41.4657274657,0.0,18.025,23.4407274657
 09/07  11:00:00,59.7199992678,6.09843623415,11.8933805567,0.0,18.7433767983,22.9618409725,41.4080553399,0.0,18.025,23.3830553399
 09/07  12:00:00,62.2218688538,6.27895769106,14.1712826039,0.0,18.5889407304,23.1597249699,41.4055357877,0.0,18.025,23.3805357877
 09/07  13:00:00,63.9052617387,6.41905646484,15.4680712135,0.0,18.7433767983,23.2517909448,41.4024917134,0.0,18.025,23.3774917134
 09/07  14:00:00,65.5057950204,6.5257141543,16.9619452468,0.0,18.7433767983,23.2517909448,35.5590215972,0.0,18.025,17.5340215972
 09/07  15:00:00,65.756050965,6.57726794586,17.4506031147,0.0,18.7433767983,22.9618409725,41.4120762926,0.0,18.025,23.3870762926
 09/07  16:00:00,69.3797773623,6.58087464199,16.6193927988,0.0,18.7433767983,27.431320555,23.7909507432,0.0,18.025,5.76595074325
 09/07  17:00:00,81.0418921766,6.80688647042,15.8670854694,0.0,17.6635504202,40.6971502883,5.77854138054,0.0,0.0,5.77854138054
 09/07  18:00:00,87.175423828,6.95568310356,15.3465928262,0.0,27.5259009287,37.3340067412,17.3915819672,0.0,0.0,17.3915819672
 09/07  19:00:00,93.3965244508,7.05063186951,15.379686948,0.0,33.8341110165,33.3544677425,5.79162121254,0.0,0.0,5.79162121254
 09/07  20:00:00,106.375120337,7.24704133217,16.2397120164,0.0,36.5179666069,38.8247702939,11.5955508861,0.0347801196051,0.0,11.5607707665
 09/07  21:00:00,100.597396066,7.25767668195,15.9660029655,0.0,32.965339924,36.8579353714,11.6151642534,0.0,0.0,11.6151642534
 09/07  22:00:00,73.2290395466,6.79115162524,12.6116176178,0.0,25.6355707503,20.6438685092,11.575842812,0.0,0.0,11.575842812
 09/07  23:00:00,50.3546796722,6.38403299875,9.69773326081,0.0,15.0252895274,11.7056064465,5.77259017741,0.0,0.0,5.77259017741
 09/07  24:00:00,43.794533688,6.21949975643,8.32795907173,0.0,11.6412384099,10.0650221343,5.81526531762,0.048993719881,0.0,5.76627159774
 09/08  01:00:00,41.1394119036,6.10622337556,7.34689814611,0.0,10.0992000411,10.047477231,6.18099840403,0.421104594972,0.0,5.75989380906
 09/08  02:00:00,38.3031162668,6.00186334546,6.47452328444,0.0,8.25718729233,10.0299323277,0.881427320305,0.861427320305,0.0,0.02
 09/08  03:00:00,37.5103286457,5.92296844269,5.76062972162,0.0,8.25718729233,10.0299323277,7.29197659789,1.5321711083,0.0,5.75980548959
 09/08  04:00:00,38.4260393017,5.85445492141,5.13815446929,0.0,8.25718729233,11.6354268332,8.77445203594,3.0089101294,0.0,5.76554190654
 09/08  05:00:00,45.9971214927,5.85492482401,5.12882879299,0.0,12.1011305571,15.3678112995,9.55837160072,3.77302132065,0.0,5.78535028006
 09/08  06:00:00,75.6763307228,6.35387098315,8.54835628405,0.0,19.7275818095,37.2640762949,21.4370964685,4.02661398489,0.0,17.4104824836
 09/08  07:00:00,93.7422026512,6.73274828104,11.3988653658,0.0,24.3117294858,51.2795993405,20.9157235447,3.42666633718,0.0,17.4890572075
 09/08  08:00:00,80.5934549246,6.23969960039,10.0186958455,0.0,23.6694662846,40.6342015617,30.055566797,0.592895923195,0.0,29.4626708738
 09/08  09:00:00,77.2433713693,6.18307416836,11.7328343178,0.0,23.6694662846,35.6302164847,47.6543229806,0.269525206372,18.025,29.3597977742
 09/08  10:00:00,58.5529494824,5.99998166784,10.822376867,0.0,18.7433767983,22.9618409725,42.5847683176,1.11945300572,18.025,23.4403153119
 09/08  11:00:00,60.382534562,6.19581723943,12.4585339675,0.0,18.7433767983,22.9618409725,41.4823186385,0.0701003739897,18.025,23.3872182645
 09/08  12:00:00,62.9916408736,6.36531846553,14.8546916543,0.0,18.5889407304,23.1597249699,41.4090090253,0.0,18.025,23.3840090253
 09/08  13:00:00,63.0857017086,6.39478566672,14.6727794139,0.0,18.7433767983,23.2517909448,35.5623780788,0.0,18.025,17.5373780788
 09/08  14:00:00,63.4470770081,6.47338229261,14.9555637022,0.0,18.7433767983,23.2517909448,41.4124239503,0.0,18.025,23.3874239503
 09/08  15:00:00,63.1106775786,6.48711544441,14.8953813488,0.0,18.7433767983,22.9618409725,41.4085234499,0.0,18.025,23.3835234499
 09/08  16:00:00,66.5414625,6.46092871387,13.9010174068,0.0,18.7433767983,27.431320555,23.7911061458,0.0,18.025,5.76610614576
 09/08  17:00:00,77.8713275808,6.63415325017,12.869250287,0.0,17.6635504202,40.6971502883,5.77868064471,0.0,0.0,5.77868064471
 09/08  18:00:00,84.4085362955,6.75804819638,12.7773367099,0.0,27.5259009287,37.3340067412,11.6021119991,0.0,0.0,11.6021119991
 09/08  19:00:00,90.4017822534,6.82142388861,12.6141482074,0.0,33.8341110165,33.3544677425,12.4191259736,0.855485882507,0.0,11.5636400911
 09/08  20:00:00,102.822834301,6.95451849108,12.979948513,0.0,36.5179666069,38.8247702939,14.5713315368,3.00863508638,0.0,11.5626964505
 09/08  21:00:00,96.5683536475,6.91023798511,12.2843969866,0.0,32.965339924,36.8579353714,18.196019689,6.58144908397,0.0,11.614570605
 09/08  22:00:00,69.5185028084,6.45471289148,9.2375159132,0.0,25.6355707503,20.6438685092,19.8282580264,8.2527508804,0.0,11.575507146
 09/08  23:00:00,46.9076782635,6.06472655693,6.57003747008,0.0,15.0252895274,11.7056064465,14.4544767752,8.68181648007,0.0,5.77266029515
 09/08  24:00:00,40.2098983912,5.88390199993,5.07892014767,0.0,11.6412384099,10.0650221343,15.2171293558,9.45107308659,0.0,5.76605626917
 09/09  01:00:00,40.723870949,5.81258273359,4.46551721295,0.0,12.8411359301,10.0650221343,14.965287508,9.20547604129,0.0,5.75981146676
 09/09  02:00:00,35.1924623926,5.6971394054,3.66859361544,0.0,8.25718729233,10.0299323277,8.9758528874,8.9558528874,0.0,0.02
 09/09  03:00:00,34.6496695817,5.63265301618,3.19028363472,0.0,8.25718729233,10.0299323277,15.0167036381,9.25698767672,0.0,5.75971596134
 09/09  04:00:00,35.9423212046,5.59517115894,2.91371885469,0.0,8.25718729233,11.6354268332,15.2777234857,9.51150541088,0.0,5.7662180748
 09/09  05:00:00,39.9377931462,5.57041336481,2.77555889539,0.0,8.71707943955,15.3327214929,15.4521740809,9.67951270834,0.0,5.77266137254
 09/09  06:00:00,57.1469882774,5.67048706607,3.55649264116,0.0,18.5082010057,25.6353820695,15.0747971841,9.29062273858,0.0,5.7841744455
 09/09  07:00:00,72.6097248786,6.00263805116,6.11929662435,0.0,19.4083231844,41.0650158608,24.8286713629,7.41589573438,0.0,17.4127756285
 09/09  08:00:00,101.878824535,6.50506133563,11.0088573363,0.0,26.3286599382,57.9988325916,36.8695368885,1.31789225219,0.0,35.5516446363
 09/09  09:00:00,88.1908713092,6.38661338794,12.5937610661,0.0,26.3286599382,42.8504436482,47.4862781247,0.00225660817082,18.025,29.4590215165
 09/09  10:00:00,63.0027707392,6.17080174405,11.6157580451,0.0,21.7447113004,23.4437158914,47.3866297377,0.0,18.025,29.3616297377
 09/09  11:00:00,61.9192195842,6.31346966121,12.8514555054,0.0,19.3027497915,23.426170988,41.4645268718,0.0,18.025,23.4395268718
 09/09  12:00:00,63.5665169547,6.45396913511,14.2162544043,0.0,19.1483137236,23.7250123474,41.4026615305,0.0,18.025,23.3776615305
 09/09  13:00:00,64.8266695984,6.55472301689,15.2301069569,0.0,19.3027497915,23.7161209604,35.5665940813,0.0,18.025,17.5415940813
 09/09  14:00:00,65.3989421493,6.60412426477,15.7529835073,0.0,19.3027497915,23.7161209604,41.4118727176,0.0,18.025,23.3868727176
 09/09  15:00:00,64.7725508477,6.58831897889,15.4323467755,0.0,19.3027497915,23.426170988,41.4080184762,0.0,18.025,23.3830184762
 09/09  16:00:00,68.0440289108,6.52198823131,14.318819702,0.0,19.3027497915,27.8956505705,23.7910971052,0.0,18.025,5.7660971052
 09/09  17:00:00,75.4982834487,6.62298580602,13.0495175939,0.0,18.2229234133,37.5968344597,5.77254919213,0.0,0.0,5.77254919213
 09/09  18:00:00,90.1185583698,6.84560682733,13.4937991979,0.0,32.690315043,37.0816133363,5.77887623788,0.0,0.0,5.77887623788
 09/09  19:00:00,94.0667276424,6.94091024259,13.466826929,0.0,36.8143715336,33.066984531,11.6416045348,0.078098363862,0.0,11.563506171
 09/09  20:00:00,103.537436396,7.066601257,13.8037665786,0.0,36.3493007332,38.7721355839,13.0059089219,1.4450741413,0.0,11.5608347806
 09/09  21:00:00,100.624968828,7.0021736649,13.07359336,0.0,36.1807251679,36.8228455648,9.11274825235,3.3210116026,0.0,5.79173664976
 09/09  22:00:00,75.7422126838,6.5557615607,9.9570229096,0.0,31.0351095914,20.6438685092,23.5646472126,6.15223010306,0.0,17.4124171095
 09/09  23:00:00,49.4457439638,6.10206178941,6.66856476238,0.0,17.4250845679,11.7056064465,16.0785400625,10.2930683832,0.0,5.78547167929
 09/09  24:00:00,41.3456174755,5.89830131399,5.00034120225,0.0,12.8411359301,10.0650221343,19.1483062957,13.3823871881,0.0,5.76591910764
 09/10  01:00:00,40.0845053884,5.73790132596,3.78140981819,0.0,12.925468867,10.100111941,23.2746596431,17.5149863923,0.0,5.75967325079
 09/10  02:00:00,34.474487501,5.61337600744,2.91495844733,0.0,8.34152022915,10.0650221343,18.9936432437,18.9736432437,0.0,0.02
 09/10  03:00:00,34.0178645061,5.55785424998,2.51385337705,0.0,8.34152022915,10.0650221343,26.4640478385,20.7040778969,0.0,5.75996994153
 09/10  04:00:00,35.2387004735,5.51156727424,2.17427844844,0.0,8.34152022915,11.6705166398,28.4892126672,22.7231228403,0.0,5.76608982698
 09/10  05:00:00,39.188023262,5.48512416703,1.9916539651,0.0,8.80141237637,15.3678112995,28.4982955976,22.7256241325,0.0,5.77267146509
 09/10  06:00:00,56.0790865625,5.5754498094,2.58362637905,0.0,18.5082010057,25.6353820695,26.7723229689,20.9882573248,0.0,5.78406564411
 09/10  07:00:00,70.4037700479,5.77578254016,4.02077159062,0.0,19.4926561212,41.1001056674,36.2737105729,18.8618314204,0.0,17.4118791524
 09/10  08:00:00,98.9674586704,6.213573029,8.38897601597,0.0,26.3286599382,57.9988325916,43.1118267205,7.56078532408,0.0,35.5510413964
 09/10  09:00:00,86.5555403486,6.19639269717,11.268068796,0.0,26.2443270014,42.8153538416,48.0552203428,0.568070973211,18.025,29.4621493696
 09/10  10:00:00,60.9775692615,5.93877479627,9.8225828311,0.0,21.7447113004,23.4437158914,47.3881761379,0.0,18.025,29.3631761379
 09/10  11:00:00,59.0065316004,6.00493783296,10.1875864357,0.0,19.3449162599,23.4437158914,41.4644689999,0.0,18.025,23.4394689999
 09/10  12:00:00,59.5258653855,6.07113442301,10.4987248962,0.0,19.190480192,23.7425572507,41.4026018936,0.0,18.025,23.3776018936
 09/10  13:00:00,59.8887514597,6.12176445214,10.7848580871,0.0,19.260583323,23.698576057,35.5673543521,0.0,18.025,17.5423543521
 09/10  14:00:00,60.2552152247,6.16750824803,11.1055830345,0.0,19.260583323,23.698576057,41.4118803272,0.0,18.025,23.3868803272
 09/10  15:00:00,59.7423757864,6.14721209792,10.9029887637,0.0,19.260583323,23.4086260847,41.4092407371,0.0,18.025,23.3842407371
 09/10  16:00:00,63.2062194642,6.1274190376,9.93528977754,0.0,19.260583323,27.8781056672,23.8762320373,0.0851592475408,18.025,5.76607278975
 09/10  17:00:00,71.114733513,6.27181769873,9.07684582048,0.0,18.1807569449,37.5792895564,6.37439303294,0.601860758098,0.0,5.77253227484
 09/10  18:00:00,86.6427311589,6.53050384171,10.4524961718,0.0,32.6059821062,37.0465235296,7.94253800427,2.16367148385,0.0,5.77886652043
 09/10  19:00:00,93.4877991011,6.67299937452,11.271806885,0.0,36.8143715336,33.066984531,15.0701306979,3.50662023941,0.0,11.5635104585
 09/10  20:00:00,101.953625849,6.85604593636,12.3110863419,0.0,36.43363367,38.8072253906,14.2026598066,4.9057605929,0.0,9.29689921365
 09/10  21:00:00,99.4792849368,6.85645611875,12.1930479037,0.0,36.0963922311,36.7877557581,13.3322300061,5.27687982258,0.0,8.05535018355
 09/10  22:00:00,75.2297465931,6.46999505769,9.64974305089,0.0,30.9507766546,20.6087787026,22.6620478908,5.24951793773,0.0,17.4125299531
 09/10  23:00:00,49.6598250582,6.07473334317,6.90997245681,0.0,17.4250845679,11.7056064465,11.8597835892,6.07428960393,0.0,5.78549398525
 09/10  24:00:00,42.1972951069,5.93385324501,5.69704310679,0.0,12.925468867,10.100111941,12.490106323,6.72417510438,0.0,5.7659312186
 09/11  01:00:00,38.3014651056,5.82331686362,4.79185669423,0.0,10.0992000411,10.047477231,12.2960583827,6.53637379845,0.0,5.75968458426
 09/11  02:00:00,35.7026843084,5.73875669355,4.13719646199,0.0,8.25718729233,10.0299323277,6.50575405342,6.48575405342,0.0,0.02
 09/11  03:00:00,35.1027519029,5.67709937615,3.59891782669,0.0,8.25718729233,10.0299323277,12.9003298909,7.14073507656,0.0,5.75959481433
 09/11  04:00:00,36.2857957933,5.62833895467,3.2240235829,0.0,8.25718729233,11.6354268332,13.9019010236,8.13578837182,0.0,5.7661126518
 09/11  05:00:00,44.0451185268,5.6454557094,3.38629115414,0.0,12.1011305571,15.3678112995,13.6915763898,7.90596785619,0.0,5.78560853362
 09/11  06:00:00,75.77600464,6.14748926805,6.97039873796,0.0,19.7275818095,37.2640762949,24.5415652668,7.12851387105,0.0,17.4130513957
 09/11  07:00:00,92.3880143234,6.56595687419,10.2114574628,0.0,24.3117294858,51.2795993405,22.8969211331,5.40637102779,0.0,17.4905501053
 09/11  08:00:00,79.5062181362,6.10294197772,9.06820905733,0.0,23.6694662846,40.6342015617,30.3732081431,0.911689005334,0.0,29.4615191378
 09/11  09:00:00,76.8878389615,6.12759887224,11.4327685531,0.0,23.6694662846,35.6302164847,47.4543725647,0.0713379427027,18.025,29.358034622
 09/11  10:00:00,58.5653421899,5.98170704698,10.8530410938,0.0,18.7433767983,22.9618409725,41.7078267993,0.241368461366,18.025,23.4414583379
 09/11  11:00:00,59.6840545055,6.11389349383,11.8419751566,0.0,18.7433767983,22.9618409725,41.4123189872,0.0,18.025,23.3873189872
 09/11  12:00:00,61.7874819787,6.28525086374,13.7305938941,0.0,18.5889407304,23.1597249699,39.9907082314,0.0,18.025,21.9657082314
 09/11  13:00:00,63.4408365426,6.44638181157,14.9763198805,0.0,18.7433767983,23.2517909448,36.9823058941,0.0,18.025,18.9573058941
 09/11  14:00:00,64.698006274,6.52558535538,16.1542872022,0.0,18.7433767983,23.2517909448,41.4101534192,0.0,18.025,23.3851534192
 09/11  15:00:00,64.9365852672,6.56408606814,16.6443137164,0.0,18.7433767983,22.9618409725,41.4064013668,0.0,18.025,23.3814013668
 09/11  16:00:00,68.2215763596,6.54453496777,15.4975208075,0.0,18.7433767983,27.431320555,23.7912089332,0.0,18.025,5.76620893317
 09/11  17:00:00,79.0881884856,6.72344047723,13.9968181939,0.0,17.6635504202,40.6971502883,5.77902828131,0.0,0.0,5.77902828131
 09/11  18:00:00,85.7917499239,6.86442501566,14.0541658213,0.0,27.5259009287,37.3340067412,11.6473204958,0.0455550897774,0.0,11.601765406
 09/11  19:00:00,94.0387879779,6.95612856543,14.2324412154,0.0,33.8341110165,33.3544677425,12.6088218298,1.04569270437,0.0,11.5631291254
 09/11  20:00:00,105.073498197,7.13300519159,15.052121374,0.0,36.5179666069,38.8247702939,13.7240761836,2.16214996104,0.0,11.5619262225
 09/11  21:00:00,99.2998499156,7.13181387868,14.7943064057,0.0,32.965339924,36.8579353714,14.4798663787,2.86551265161,0.0,11.6143537271
 09/11  22:00:00,72.1271819398,6.6670269909,11.6338737256,0.0,25.6355707503,20.6438685092,14.8712833613,3.29447940643,0.0,11.5768039549
 09/11  23:00:00,49.7268045757,6.29693126036,9.1569550465,0.0,15.0252895274,11.7056064465,7.69498996148,1.9223387036,0.0,5.77265125788
 09/11  24:00:00,43.9241056358,6.19493653533,8.48208950575,0.0,11.6412384099,10.0650221343,6.51243300526,0.746177384605,0.0,5.76625562066
 09/12  01:00:00,41.5203349944,6.1024600893,7.73158371537,0.0,10.0992000411,10.047477231,6.41955256817,0.659871676701,0.0,5.75968089147
 09/12  02:00:00,38.9867669662,6.02532631301,7.13470764266,0.0,8.25718729233,10.0299323277,0.653244787978,0.633244787978,0.0,0.02
 09/12  03:00:00,38.5662973187,5.98104762537,6.7585135997,0.0,8.25718729233,10.0299323277,6.54685664674,0.786881140434,0.0,5.75997550631
 09/12  04:00:00,39.8954676254,5.94992505768,6.51210896403,0.0,8.25718729233,11.6354268332,6.74742544059,0.98120332181,0.0,5.76622211878
 09/12  05:00:00,48.1641022042,6.01063950237,7.14008874474,0.0,12.1011305571,15.3678112995,6.49199038716,0.706395711898,0.0,5.78559467526
 09/12  06:00:00,80.5067414536,6.58845696532,11.2601649172,0.0,19.7275818095,37.2640762949,18.6193657325,1.20573935775,0.0,17.4136263747
 09/12  07:00:00,96.0792710206,6.91854489094,13.5501206798,0.0,24.3117294858,51.2795993405,19.4836329751,1.99315980881,0.0,17.4904731663
 09/12  08:00:00,81.5500935139,6.28738058436,10.9276423388,0.0,23.6694662846,40.6342015617,30.3320721824,0.870487380329,0.0,29.4615848021
 09/12  09:00:00,77.4835046353,6.1944777316,11.9615525021,0.0,23.6694662846,35.6302164847,48.6543773498,1.26631506669,18.025,29.3630622831
 09/12  10:00:00,57.8675663597,5.94823843682,10.1887324266,0.0,18.7433767983,22.9618409725,43.9479800336,2.48193351927,18.025,23.4410465144
 09/12  11:00:00,57.9282637525,5.96396980104,10.2361070593,0.0,18.7433767983,22.9618409725,43.3765789079,1.96531206115,18.025,23.3862668467
 09/12  12:00:00,57.9621877915,5.97887741338,10.2116720679,0.0,18.5889407304,23.1597249699,37.8074393684,2.23778482319,18.025,17.5446545453
 09/12  13:00:00,58.2321124845,5.99124092198,10.2227366298,0.0,18.7433767983,23.2517909448,41.4485143122,0.0355452710294,18.025,23.3879690412
 09/12  14:00:00,58.1203354162,5.98910841338,10.11309163,0.0,18.7433767983,23.2517909448,41.5587242488,0.149521728059,18.025,23.3842025207
 09/12  15:00:00,57.7008946129,5.97680162272,9.99590584436,0.0,18.7433767983,22.9618409725,42.7461542317,1.34067660091,18.025,23.3804776308
 09/12  16:00:00,61.877866429,6.03429442628,9.6640502573,0.0,18.7433767983,27.431320555,25.001310763,1.21007888616,18.025,5.76623187684
 09/12  17:00:00,73.5054372764,6.24697319404,8.89053204923,0.0,17.6635504202,40.6971502883,7.46952997387,1.69053757813,0.0,5.77899239574
 09/12  18:00:00,80.7021206503,6.38428062194,9.44467759124,0.0,27.5259009287,37.3340067412,14.8937827184,3.29156606027,0.0,11.6022166581
 09/12  19:00:00,89.3126488067,6.48636035632,9.97606810107,0.0,33.8341110165,33.3544677425,17.2263311978,5.6624457764,0.0,11.5638854213
 09/12  20:00:00,100.268296707,6.65719058128,10.7227318633,0.0,36.5179666069,38.8247702939,20.8064962865,9.2450156358,0.0,11.5614806507
 09/12  21:00:00,94.4308973714,6.65495119975,10.4022133424,0.0,32.965339924,36.8579353714,23.0195821677,11.4041905313,0.0,11.6153916364
 09/12  22:00:00,67.3266603064,6.19776086694,7.30261543317,0.0,25.6355707503,20.6438685092,25.1702492731,13.5935756599,0.0,11.5766736133
 09/12  23:00:00,44.3828091013,5.78159063556,4.32829852206,0.0,15.0252895274,11.7056064465,22.4479428424,16.6759279555,0.0,5.77201488692
 09/12  24:00:00,38.0787532996,5.63586917128,3.19580336176,0.0,11.6412384099,10.0650221343,23.3533894816,17.5869572302,0.0,5.76643225137
 09/13  01:00:00,35.8711975695,5.5658403801,2.61906579205,0.0,10.0992000411,10.047477231,19.4152054349,19.3952054349,0.0,0.02
 09/13  02:00:00,33.5741359596,5.51166333678,2.23573793139,0.0,8.25718729233,10.0299323277,25.8476621063,20.0878236407,0.0,5.7598384656
 09/13  03:00:00,33.330446732,5.48070558261,2.02300441866,0.0,8.25718729233,10.0299323277,25.7702565786,20.0105008113,0.0,5.75975576727
 09/13  04:00:00,34.6792446559,5.44931316199,1.79649706978,0.0,8.25718729233,11.6354268332,26.6398668036,20.8738556913,0.0,5.76601111239
 09/13  05:00:00,42.2217064515,5.44616424204,1.76216487257,0.0,12.1011305571,15.3678112995,27.5574706275,21.7725714222,0.0,5.78489920531
 09/13  06:00:00,72.0458183859,5.73825576779,3.64944002691,0.0,19.7275818095,37.2640762949,38.475299767,21.0627775379,0.0,17.412522229
 09/13  07:00:00,87.3092757965,6.01170855695,5.68695647415,0.0,24.3117294858,51.2795993405,33.3484185587,15.856924589,0.0,17.4914939697
 09/13  08:00:00,75.3442896547,5.71687708001,5.29233819954,0.0,23.6694662846,40.6342015617,37.2384899742,7.77525504004,0.0,29.4632349341
 09/13  09:00:00,73.2588504829,5.77076316732,8.1606107321,0.0,23.6694662846,35.6302164847,50.6047882909,3.21639248133,18.025,29.3633958096
 09/13  10:00:00,55.8297043406,5.74558559198,8.35352119037,0.0,18.7433767983,22.9618409725,43.1444433512,1.67694494217,18.025,23.4424984091
 09/13  11:00:00,57.4871159177,5.92092047072,9.83800729939,0.0,18.7433767983,22.9618409725,41.5118447686,0.10162214369,18.025,23.3852226249
 09/13  12:00:00,59.8392074107,6.10220004452,11.9653679121,0.0,18.5889407304,23.1597249699,35.5675177852,0.0,18.025,17.5425177852
 09/13  13:00:00,61.7242839868,6.26500628979,13.4411419681,0.0,18.7433767983,23.2517909448,41.4126975992,0.0,18.025,23.3876975992
 09/13  14:00:00,63.3616027893,6.3657447852,14.9777211859,0.0,18.7433767983,23.2517909448,41.4089863126,0.0,18.025,23.3839863126
 09/13  15:00:00,63.4018717382,6.41587510805,15.2578080035,0.0,18.7433767983,22.9618409725,41.4053043375,0.0,18.025,23.3803043375
 09/13  16:00:00,66.8509386692,6.41237591718,14.2590400509,0.0,18.7433767983,27.431320555,23.791146102,0.0,18.025,5.76614610202
 09/13  17:00:00,78.4586635092,6.62264228497,13.4680871985,0.0,17.6635504202,40.6971502883,5.77913369203,0.0,0.0,5.77913369203
 09/13  18:00:00,84.8703604604,6.76509025471,13.2321047836,0.0,27.5259009287,37.3340067412,11.6021379087,0.0,0.0,11.6021379087
 09/13  19:00:00,92.4967975264,6.81718171634,12.8293933952,0.0,33.8341110165,33.3544677425,11.9136832838,0.35015171024,0.0,11.5635315735
 09/13  20:00:00,102.94426758,6.9458333835,13.1100552464,0.0,36.5179666069,38.8247702939,14.2686572489,2.70623383746,0.0,11.5624234114
 09/13  21:00:00,97.3284477781,6.95793577439,12.9967765168,0.0,32.965339924,36.8579353714,15.4459895131,3.83063198833,0.0,11.6153575247
 09/13  22:00:00,70.1591482758,6.49194665189,9.84091481879,0.0,25.6355707503,20.6438685092,16.7347724418,5.15813811574,0.0,11.5766343261
 09/13  23:00:00,46.9905242407,6.05697328482,6.66062941868,0.0,15.0252895274,11.7056064465,13.1100344633,7.33722737492,0.0,5.77280708837
 09/13  24:00:00,40.1663338113,5.86793438564,5.05131742179,0.0,11.6412384099,10.0650221343,14.4466004616,8.6802047941,0.0,5.76639566745
 09/14  01:00:00,37.4213235155,5.73831181053,3.99671942526,0.0,10.0992000411,10.047477231,9.95429043572,9.93429043572,0.0,0.02
 09/14  02:00:00,34.6912272788,5.63737406456,3.22711731868,0.0,8.25718729233,10.0299323277,17.0592547346,11.2994541276,0.0,5.75980060705
 09/14  03:00:00,34.207510837,5.58144837833,2.79932472749,0.0,8.25718729233,10.0299323277,18.2924510816,12.5327296006,0.0,5.75972148096
 09/14  04:00:00,35.5310300491,5.54754213273,2.55005223387,0.0,8.25718729233,11.6354268332,19.5212436625,13.7552576303,0.0,5.76598603216
 09/14  05:00:00,43.0063361959,5.53944656461,2.45351030197,0.0,12.1011305571,15.3678112995,21.40171002,15.6159679337,0.0,5.78574208626
 09/14  06:00:00,72.9952072993,5.85151114148,4.48556923223,0.0,19.7275818095,37.2640762949,34.0941006343,16.680428502,0.0,17.4136721323
 09/14  07:00:00,88.8322604096,6.19981006499,7.02183402567,0.0,24.3117294858,51.2795993405,32.14335639,14.6516619001,0.0,17.4916944899
 09/14  08:00:00,76.2350980341,5.80752941896,6.09249057311,0.0,23.6694662846,40.6342015617,35.9012618728,6.43747496162,0.0,29.4637869111
 09/14  09:00:00,74.7518519675,5.92630017451,9.49807485276,0.0,23.6694662846,35.6302164847,48.6320898576,1.24533985076,18.025,29.3617500068
 09/14  10:00:00,57.2430635348,5.89821922152,9.61424302757,0.0,18.7433767983,22.9618409725,41.9423602927,0.47441231837,18.025,23.4429479743
 09/14  11:00:00,58.3679844741,6.05097954032,10.5888154426,0.0,18.7433767983,22.9618409725,41.4108664879,0.0,18.025,23.3858664879
 09/14  12:00:00,60.0229235802,6.20698444424,12.0442982491,0.0,18.5889407304,23.1597249699,35.5678457562,0.0,18.025,17.5428457562
 09/14  13:00:00,61.5102470104,6.35625289647,13.1358570231,0.0,18.7433767983,23.2517909448,41.413239649,0.0,18.025,23.388239649
 09/14  14:00:00,62.5493645364,6.43649735926,14.0947291498,0.0,18.7433767983,23.2517909448,41.4095669928,0.0,18.025,23.3845669928
 09/14  15:00:00,62.6301892944,6.46882793545,14.4331714589,0.0,18.7433767983,22.9618409725,41.4074928726,0.0,18.025,23.3824928726
 09/14  16:00:00,66.3509512228,6.46764768962,13.7037795103,0.0,18.7433767983,27.431320555,23.7912515503,0.0,18.025,5.76625155028
 09/14  17:00:00,77.876000204,6.66527809747,12.8427863262,0.0,17.6635504202,40.6971502883,5.7790413376,0.0,0.0,5.7790413376
 09/14  18:00:00,84.6390913528,6.81284801932,12.9530740962,0.0,27.5259009287,37.3340067412,11.612140216,0.00969332975669,0.0,11.6024468862
 09/14  19:00:00,92.823817607,6.88506415408,13.0885283007,0.0,33.8341110165,33.3544677425,13.462407508,1.89828812594,0.0,11.564119382
 09/14  20:00:00,103.442848853,7.01919488238,13.5352740152,0.0,36.5179666069,38.8247702939,16.4390112628,4.87730402141,0.0,11.5617072414
 09/14  21:00:00,97.0707033345,6.96168168987,12.7352805898,0.0,32.965339924,36.8579353714,19.9882124329,8.37247131925,0.0,11.6157411136
 09/14  22:00:00,69.5461620039,6.46159214275,9.25827995689,0.0,25.6355707503,20.6438685092,22.1990299324,10.6220478197,0.0,11.5769821127
 09/14  23:00:00,46.3026785326,6.01496132098,6.01479405178,0.0,15.0252895274,11.7056064465,18.8703775873,13.097618402,0.0,5.77275918531
 09/14  24:00:00,39.4123753377,5.8001167734,4.36517516489,0.0,11.6412384099,10.0650221343,21.2425293146,15.4761771215,0.0,5.76635219312
 09/15  01:00:00,36.9015277566,5.68860049537,3.52663352011,0.0,10.0992000411,10.047477231,15.5699464242,15.5499464242,0.0,0.02
 09/15  02:00:00,34.5122722215,5.6215566049,3.06397910249,0.0,8.25718729233,10.0299323277,19.98703008,14.2270751042,0.0,5.75995497584
 09/15  03:00:00,34.2212692396,5.58415416643,2.81037613465,0.0,8.25718729233,10.0299323277,19.6893015207,13.9294213111,0.0,5.75988020953
 09/15  04:00:00,35.662090853,5.56193327156,2.66672019604,0.0,8.25718729233,11.6354268332,19.4029376211,13.6367831371,0.0,5.76615448402
 09/15  05:00:00,43.3980400705,5.57956620685,2.80509242589,0.0,12.1011305571,15.3678112995,17.8724324544,12.0868414089,0.0,5.78559104546
 09/15  06:00:00,73.8906486921,5.94263290245,5.28988421244,0.0,19.7275818095,37.2640762949,28.914443469,11.5005023301,0.0,17.4139411389
 09/15  07:00:00,90.1518289291,6.34167815082,8.19952896873,0.0,24.3117294858,51.2795993405,27.0703689874,9.57788180189,0.0,17.4924871855
 09/15  08:00:00,77.2243011249,5.89715203779,6.99206751617,0.0,23.6694662846,40.6342015617,33.6340152325,4.16923642636,0.0,29.4647788062
 09/15  09:00:00,74.7114966447,5.91663459251,9.46737968253,0.0,23.6694662846,35.6302164847,49.0700964614,1.68037522576,18.025,29.3647212356
 09/15  10:00:00,55.8960348992,5.74244811405,8.42298543852,0.0,18.7433767983,22.9618409725,43.4614779263,1.99400133757,18.025,23.4424765887
 09/15  11:00:00,56.7199605702,5.83188080727,9.15988900152,0.0,18.7433767983,22.9618409725,42.4609844838,1.04835921777,18.025,23.387625266
 09/15  12:00:00,57.8884031413,5.98164437908,10.1351161631,0.0,18.5889407304,23.1597249699,36.6679698262,1.10380351259,18.025,17.5391663136
 09/15  13:00:00,58.6633553352,6.04777067241,10.5974455986,0.0,18.7433767983,23.2517909448,41.4202055882,0.00559544809442,18.025,23.3896101401
 09/15  14:00:00,58.4467051707,6.02541845126,10.4031477089,0.0,18.7433767983,23.2517909448,41.4109689597,0.0,18.025,23.3859689597
 09/15  15:00:00,58.0852033711,6.03453002929,10.3224827732,0.0,18.7433767983,22.9618409725,42.5426698763,1.13529100379,18.025,23.3823788725
 09/15  16:00:00,61.6334468935,6.02588952753,9.42803125069,0.0,18.7433767983,27.431320555,25.2713977418,1.4801265799,18.025,5.76627116193
 09/15  17:00:00,73.592828957,6.25826469946,8.9666263198,0.0,17.6635504202,40.6971502883,7.34427086188,1.56512225106,0.0,5.77914861082
 09/15  18:00:00,81.1238705085,6.42322296753,9.8274735527,0.0,27.5259009287,37.3340067412,14.6385176623,3.03625017445,0.0,11.6022674879
 09/15  19:00:00,90.1653862047,6.55817912824,10.7569786994,0.0,33.8341110165,33.3544677425,15.7453972404,4.18184105883,0.0,11.5635561815
 09/15  20:00:00,101.792255723,6.78555952274,12.1183139938,0.0,36.5179666069,38.8247702939,17.1874614983,5.62504875265,0.0,11.5624127456
 09/15  21:00:00,96.4847022271,6.83037771096,12.2805789562,0.0,32.965339924,36.8579353714,17.6406381749,6.02555535191,0.0,11.615082823
 09/15  22:00:00,69.4343647435,6.38359178067,9.22447985635,0.0,25.6355707503,20.6438685092,18.3908132277,6.81537493089,0.0,11.5754382968
 09/15  23:00:00,46.6337680236,5.99160286802,6.36924047335,0.0,15.0252895274,11.7056064465,13.8056856649,8.03277217668,0.0,5.77291348825
