Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  24:00:00,40.2086866217,5.84630743416,5.11529437715,0.0,11.6412384099,10.0650221343,14.138211282,8.37294164854,0.0,5.76526963346
 09/16  01:00:00,40.754843509,5.7901700087,4.51889684835,0.0,12.8411359301,10.0650221343,14.3935313933,8.63359976784,0.0,5.75993162544
 09/16  02:00:00,35.2183613462,5.68575629172,3.70586841223,0.0,8.25718729233,10.0299323277,8.87258228694,8.85258228694,0.0,0.02
 09/16  03:00:00,34.6590957429,5.62295232665,3.20940336129,0.0,8.25718729233,10.0299323277,15.3479298763,9.58845051379,0.0,5.75947936256
 09/16  04:00:00,35.9162824373,5.58143491297,2.90140759156,0.0,8.25718729233,11.6354268332,16.374944457,10.6088996751,0.0,5.76604478194
 09/16  05:00:00,39.9279130752,5.56171845539,2.77436256674,0.0,8.71707943955,15.3327214929,16.2489085477,10.4761112551,0.0,5.77279729254
 09/16  06:00:00,59.2229592073,5.68414636937,3.73478828261,0.0,18.5082010057,25.6353820695,15.5560627362,9.77190357951,0.0,5.78415915664
 09/16  07:00:00,72.9034916278,6.02831844751,6.38735657811,0.0,19.4083231844,41.0650158608,26.1618574988,8.74766181198,0.0,17.4141956869
 09/16  08:00:00,102.098776989,6.50502177075,11.2288143,0.0,26.3286599382,57.9988325916,39.9438822377,4.38592269234,0.0,35.5579595454
 09/16  09:00:00,86.8000856526,6.20745701877,11.3821073564,0.0,26.3286599382,42.8504436482,51.2487272669,3.76069628909,18.025,29.4630309778
 09/16  10:00:00,59.6285169056,5.78968550325,8.62260284962,0.0,21.7447113004,23.4437158914,51.9392487884,4.54885939953,18.025,29.3653893889
 09/16  11:00:00,57.0395243172,5.77037819855,8.51483853267,0.0,19.3027497915,23.426170988,44.7116668607,3.24391845522,18.025,23.4427484055
 09/16  12:00:00,57.1462094799,5.77272799151,8.47718046528,0.0,19.1483137236,23.7250123474,44.9421830235,3.53404586458,18.025,23.3831371589
 09/16  13:00:00,57.384342214,5.79330837371,8.54918515607,0.0,19.3027497915,23.7161209604,41.7712284656,0.914168807969,18.025,22.8320596576
 09/16  14:00:00,57.9942412343,5.85922813209,9.09316830912,0.0,19.3027497915,23.7161209604,36.5282493784,0.409696262513,18.025,18.0935531159
 09/16  15:00:00,58.1964708489,5.90794115652,9.53663667521,0.0,19.3027497915,23.426170988,42.6577846305,1.24567529389,18.025,23.3871093366
 09/16  16:00:00,62.4117373295,5.9469370545,9.26157256527,0.0,19.3027497915,27.8956505705,24.4620270761,0.67091204931,18.025,5.76611502681
 09/16  17:00:00,71.082190341,6.16979177593,9.08660878623,0.0,18.2229234133,37.5968344597,6.16033445073,0.38782878568,0.0,5.77250566505
 09/16  18:00:00,87.3703879104,6.49969625112,11.0915257867,0.0,32.690315043,37.0816133363,7.08159024433,1.30240314917,0.0,5.77918709516
 09/16  19:00:00,94.6989253996,6.71015869942,12.4457581161,0.0,36.8143715336,33.066984531,13.3407018593,1.77749251956,0.0,11.5632093397
 09/16  20:00:00,103.586663994,6.95333057432,13.9662481131,0.0,36.3493007332,38.7721355839,14.554643622,2.99188865564,0.0,11.5627549663
 09/16  21:00:00,101.490005552,6.97160531817,13.9691806672,0.0,36.1807251679,36.8228455648,9.01139453849,3.21912854642,0.0,5.79226599207
 09/16  22:00:00,76.8851017376,6.55998350158,11.0956630491,0.0,31.0351095914,20.6438685092,20.8779945047,3.4656897616,0.0,17.4123047431
 09/16  23:00:00,51.0261250529,6.1579233724,8.19306912422,0.0,17.4250845679,11.7056064465,9.47178798145,3.68615269497,0.0,5.78563528649
 09/16  24:00:00,43.5058659683,6.03189276886,7.0269897737,0.0,12.8411359301,10.0650221343,9.73683701629,3.97042579943,0.0,5.76641121686
 09/17  01:00:00,42.8113433375,5.95658346015,6.28955731395,0.0,12.925468867,10.100111941,9.923479346,4.16358574656,0.0,5.75989359944
 09/17  02:00:00,37.1767138746,5.84619006984,5.38436301918,0.0,8.34152022915,10.0650221343,4.33666693718,4.31666693718,0.0,0.02
 09/17  03:00:00,36.3380381797,5.76837388574,4.62350206103,0.0,8.34152022915,10.0650221343,11.2304467022,5.47060906665,0.0,5.75983763551
 09/17  04:00:00,37.5718355404,5.72989391832,4.2890773261,0.0,8.34152022915,11.6705166398,11.4956889528,5.73004022318,0.0,5.7656487296
 09/17  05:00:00,41.5783000934,5.70145681033,4.16558664231,0.0,8.80141237637,15.3678112995,11.2985295861,5.5255887292,0.0,5.77294085692
 09/17  06:00:00,61.1249304533,5.86029911854,5.4606021254,0.0,18.5082010057,25.6353820695,11.3837727216,5.59846368883,0.0,5.78530903275
 09/17  07:00:00,75.2511414071,6.24262571571,8.40127339305,0.0,19.4926561212,41.1001056674,22.7450812791,5.33148515062,0.0,17.4135961285
 09/17  08:00:00,104.931724692,6.7635329715,13.803242791,0.0,26.3286599382,57.9988325916,36.4641100401,0.91125655226,0.0,35.5528534879
 09/17  09:00:00,90.8531353403,6.60338402062,15.1586489554,0.0,26.2443270014,42.8153538416,47.545929025,0.0557987297369,18.025,29.4651302953
 09/17  10:00:00,65.8321155455,6.38808233209,14.2278023092,0.0,21.7447113004,23.4437158914,47.3920645535,0.0,18.025,29.3670645535
 09/17  11:00:00,66.0478373313,6.611737278,16.6220779869,0.0,19.3449162599,23.4437158914,41.4650173081,0.0,18.025,23.4400173081
 09/17  12:00:00,69.1991052222,6.83156780482,19.411525621,0.0,19.190480192,23.7425572507,41.4103858178,0.0,18.025,23.3853858178
 09/17  13:00:00,72.7362921323,7.02949415687,22.7246615706,0.0,19.260583323,23.698576057,41.4051742598,0.0,18.025,23.3801742598
 09/17  14:00:00,75.084097031,7.18082620641,24.921132494,0.0,19.260583323,23.698576057,41.4016705456,0.0,18.025,23.3766705456
 09/17  15:00:00,75.3453102371,7.22386157384,25.4292608166,0.0,19.260583323,23.4086260847,35.5661317123,0.0,18.025,17.5411317123
 09/17  16:00:00,78.8344539717,7.17776519561,24.5131800644,0.0,19.260583323,27.8781056672,23.791107127,0.0,18.025,5.76610712701
 09/17  17:00:00,85.5199351668,7.27369980368,22.4801597374,0.0,18.1807569449,37.5792895564,5.77275381192,0.0,0.0,5.77275381192
 09/17  18:00:00,99.2346152724,7.52672261409,22.0481472888,0.0,32.6059821062,37.0465235296,11.538524395,0.0,0.0,11.538524395
 09/17  19:00:00,105.075216764,7.563173489,20.0850376753,0.0,36.8143715336,33.066984531,5.83289034104,0.0409471382857,0.0,5.79194320275
 09/17  20:00:00,109.481728141,7.60476946764,19.0904435313,0.0,36.43363367,38.8072253906,11.8993084284,0.336750328934,0.0,11.5625580995
 09/17  21:00:00,105.79909512,7.49448175719,17.8748134409,0.0,36.0963922311,36.7877557581,12.7698340099,1.20638415404,0.0,11.5634498559
 09/17  22:00:00,80.7383670603,7.02772026575,14.6006135147,0.0,30.9507766546,20.6087787026,12.7654240715,1.14921477069,0.0,11.6162093009
 09/17  23:00:00,54.6203071937,6.57204970691,11.3731187637,0.0,17.4250845679,11.7056064465,12.6020867403,1.05076117913,0.0,11.5513255612
 09/17  24:00:00,46.4189650008,6.35638279612,9.49617604847,0.0,12.925468867,10.100111941,1.66708144969,1.64708144969,0.0,0.02
 09/18  01:00:00,41.8261917696,6.17660960298,7.96328336441,0.0,10.0992000411,10.047477231,8.10874090895,2.34877250234,0.0,5.75996840661
 09/18  02:00:00,38.9439886087,6.0612629432,7.05598312011,0.0,8.25718729233,10.0299323277,8.0054449071,2.24540377027,0.0,5.76004113683
 09/18  03:00:00,38.1393755884,5.97693511966,6.33570155038,0.0,8.25718729233,10.0299323277,2.82771736252,2.80771736252,0.0,0.02
 09/18  04:00:00,39.1104806912,5.90892105685,5.76811740421,0.0,8.25718729233,11.6354268332,9.19050044586,3.42403383171,0.0,5.76646661415
 09/18  05:00:00,46.6844211657,5.90732142132,5.76370617107,0.0,12.1011305571,15.3678112995,15.0476342461,3.49669765658,0.0,11.5509365895
 09/18  06:00:00,78.5667161619,6.43592987078,9.47264679537,0.0,19.7275818095,37.2640762949,15.3183736682,3.70236096236,0.0,11.6160127058
 09/18  07:00:00,94.9859164633,6.83066535864,12.5446073727,0.0,24.3117294858,51.2795993405,20.0993075239,2.60662116433,0.0,17.4926863595
 09/18  08:00:00,81.681505261,6.30815815983,11.0382523862,0.0,23.6694662846,40.6342015617,35.5019103524,0.144660365911,0.0,35.3572499865
 09/18  09:00:00,79.9375798248,6.39761928238,14.2124718262,0.0,23.6694662846,35.6302164847,41.5208732517,0.0,18.025,23.4958732517
 09/18  10:00:00,61.8104356836,6.24998184401,13.829843633,0.0,18.7433767983,22.9618409725,41.4690490622,0.0,18.025,23.4440490622
 09/18  11:00:00,64.172457693,6.47877122704,15.9654910273,0.0,18.7433767983,22.9618409725,41.4163346693,0.0,18.025,23.3913346693
 09/18  12:00:00,66.205389268,6.60449213778,17.8292543402,0.0,18.5889407304,23.1597249699,41.4126430098,0.0,18.025,23.3876430098
 09/18  13:00:00,66.250600267,6.68867122083,17.5437840488,0.0,18.7433767983,23.2517909448,41.4103318617,0.0,18.025,23.3853318617
 09/18  14:00:00,64.9035895693,6.59890146319,16.28654175,0.0,18.7433767983,23.2517909448,41.4057054505,0.0,18.025,23.3807054505
 09/18  15:00:00,63.677407142,6.53491567114,15.4142932633,0.0,18.7433767983,22.9618409725,41.4053854301,0.0,18.025,23.3803854301
 09/18  16:00:00,68.2610562044,6.58211466338,15.4994186342,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,79.6947337126,6.79754359899,14.5292463832,0.0,17.6635504202,40.6971502883,11.5383874863,0.0,0.0,11.5383874863
 09/18  18:00:00,86.2705804708,6.91406960067,14.4833278383,0.0,27.5259009287,37.3340067412,11.8355148792,0.232446936285,0.0,11.6030679429
 09/18  19:00:00,96.9408561629,7.03875064971,15.1678716135,0.0,33.8341110165,33.3544677425,12.1369532733,0.574001250775,0.0,11.5629520225
 09/18  20:00:00,106.714880543,7.27052008939,16.5559655973,0.0,36.5179666069,38.8247702939,6.46424590628,0.671935315433,0.0,5.79231059085
 09/18  21:00:00,101.074741705,7.28422173069,16.4167583639,0.0,32.965339924,36.8579353714,18.5302775085,1.11748856017,0.0,17.4127889483
 09/18  22:00:00,73.0597419694,6.75139934319,12.4820403514,0.0,25.6355707503,20.6438685092,14.2249689611,2.64817066403,0.0,11.5767982971
 09/18  23:00:00,49.9363112734,6.327070906,9.33630929529,0.0,15.0252895274,11.7056064465,8.987155737,3.21426420851,0.0,5.77289152849
 09/18  24:00:00,43.6075120798,6.18444920608,8.17597438394,0.0,11.6412384099,10.0650221343,8.41009867495,2.64371935491,0.0,5.76637932004
 09/19  01:00:00,41.232431483,6.09552692666,7.45060693096,0.0,10.0992000411,10.047477231,2.1691107213,2.1491107213,0.0,0.02
 09/19  02:00:00,38.6006872066,6.00910476757,6.7648387783,0.0,8.25718729233,10.0299323277,7.9280069593,2.16819410122,0.0,5.75981285808
 09/19  03:00:00,38.0538887581,5.95230549573,6.27484102737,0.0,8.25718729233,10.0299323277,8.21484493265,2.45509007665,0.0,5.759754856
 09/19  04:00:00,39.3067961921,5.91281693113,5.96053627148,0.0,8.25718729233,11.6354268332,2.71011312327,2.69011312327,0.0,0.02
 09/19  05:00:00,47.4027521058,5.95807293633,6.43128406581,0.0,12.1011305571,15.3678112995,13.4855528375,1.93373852206,0.0,11.5518143154
 09/19  06:00:00,80.267647829,6.57456985061,11.0349301853,0.0,19.7275818095,37.2640762949,13.0013193593,1.38507410767,0.0,11.6162452517
 09/19  07:00:00,97.2706937304,7.0214492118,14.6385951205,0.0,24.3117294858,51.2795993405,24.0511125537,0.733597611447,0.0,23.3175149422
 09/19  08:00:00,84.2583094919,6.48339689131,13.4398132149,0.0,23.6694662846,40.6342015617,29.4680692008,0.0,0.0,29.4680692008
 09/19  09:00:00,80.7894145755,6.41897880863,15.0429417188,0.0,23.6694662846,35.6302164847,41.5213289705,0.0,18.025,23.4963289705
 09/19  10:00:00,61.7218747541,6.18172338028,13.8095402926,0.0,18.7433767983,22.9618409725,47.3253555875,0.0,18.025,29.3003555875
 09/19  11:00:00,62.282112152,6.22871806295,14.3251966955,0.0,18.7433767983,22.9618409725,41.412803563,0.0,18.025,23.387803563
 09/19  12:00:00,63.7942223569,6.27658532163,15.7459900573,0.0,18.5889407304,23.1597249699,35.5740272009,0.0,18.025,17.5490272009
 09/19  13:00:00,63.8256487464,6.33238190856,15.4751219283,0.0,18.7433767983,23.2517909448,41.413984574,0.0,18.025,23.388984574
 09/19  14:00:00,64.6335194593,6.38518428866,16.2301891501,0.0,18.7433767983,23.2517909448,41.4105860969,0.0,18.025,23.3855860969
 09/19  15:00:00,64.7850047363,6.41280447562,16.6440025407,0.0,18.7433767983,22.9618409725,41.408782225,0.0,18.025,23.383782225
 09/19  16:00:00,68.7274567379,6.45780624183,16.0901189537,0.0,18.7433767983,27.431320555,23.7912961869,0.0,18.025,5.76629618685
 09/19  17:00:00,79.8014614707,6.70349872112,14.7300152182,0.0,17.6635504202,40.6971502883,5.77808906463,0.0,0.0,5.77808906463
 09/19  18:00:00,86.4517819952,6.85184967727,14.7267413528,0.0,27.5259009287,37.3340067412,11.6382805666,0.0351751407493,0.0,11.6031054258
 09/19  19:00:00,97.6355002593,7.01990254714,15.8813562765,0.0,33.8341110165,33.3544677425,11.5646371477,0.0,0.0,11.5646371477
 09/19  20:00:00,106.886615065,7.23673691128,16.7614832969,0.0,36.5179666069,38.8247702939,12.2163765613,0.654044196875,0.0,11.5623323644
 09/19  21:00:00,100.629819582,7.2107703751,16.0452845815,0.0,32.965339924,36.8579353714,13.2636644867,1.64837343611,0.0,11.6152910506
 09/19  22:00:00,72.4661741144,6.67085346008,11.9690132841,0.0,25.6355707503,20.6438685092,14.8718532373,3.29425980124,0.0,11.5775934361
 09/19  23:00:00,48.6681925083,6.19393928794,8.20132038544,0.0,15.0252895274,11.7056064465,11.4741682086,5.70126660665,0.0,5.77290160199
 09/19  24:00:00,41.4713908673,5.98479019424,6.23950943694,0.0,11.6412384099,10.0650221343,13.5919292235,7.82543854443,0.0,5.76649067908
 09/20  01:00:00,38.3587114107,5.83803722148,4.83437359947,0.0,10.0992000411,10.047477231,15.5686987257,9.80879536508,0.0,5.75990336062
 09/20  02:00:00,35.2513835035,5.70088250422,3.72375901272,0.0,8.25718729233,10.0299323277,12.4151794192,12.3951794192,0.0,0.02
 09/20  03:00:00,34.5118311327,5.61484705962,3.07023879638,0.0,8.25718729233,10.0299323277,19.54568622,13.7858248324,0.0,5.75986138756
 09/20  04:00:00,35.7333445938,5.56820544524,2.73169277551,0.0,8.25718729233,11.6354268332,20.3739643212,14.6073972163,0.0,5.7665671049
 09/20  05:00:00,43.3100634327,5.57117004332,2.72549830609,0.0,12.1011305571,15.3678112995,20.6015279231,14.8157452474,0.0,5.78578267574
 09/20  06:00:00,74.1070906681,5.98032271398,5.46861091999,0.0,19.7275818095,37.2640762949,31.8328186448,14.4184709483,0.0,17.4143476966
 09/20  07:00:00,89.950069233,6.34183491129,7.99758078591,0.0,24.3117294858,51.2795993405,30.5740654166,13.0802746117,0.0,17.4937908048
 09/20  08:00:00,76.2168164952,5.83548587408,6.04622709281,0.0,23.6694662846,40.6342015617,38.6325775417,9.16391740044,0.0,29.4686601412
 09/20  09:00:00,73.072549957,5.7995589546,7.9454940435,0.0,23.6694662846,35.6302164847,55.0784332126,7.68892737157,18.025,29.364505841
 09/20  10:00:00,54.0904862957,5.61017859257,6.74969326587,0.0,18.7433767983,22.9618409725,49.2825992019,7.81154881412,18.025,23.4460503877
 09/20  11:00:00,54.0604788178,5.61200497806,6.72027494468,0.0,18.7433767983,22.9618409725,48.5975520045,7.18145195412,18.025,23.3911000503
 09/20  12:00:00,54.2755489718,5.63492782169,6.86897370668,0.0,18.5889407304,23.1597249699,47.6061250857,6.19980033521,18.025,23.3813247505
 09/20  13:00:00,54.4905901022,5.65500398875,6.81743408757,0.0,18.7433767983,23.2517909448,39.4887294172,3.92430970118,18.025,17.539419716
 09/20  14:00:00,54.5790399019,5.66829136925,6.89260106968,0.0,18.7433767983,23.2517909448,45.2702626767,3.85343976889,18.025,23.3918229078
 09/20  15:00:00,54.5367016734,5.69679478018,7.11171023915,0.0,18.7433767983,22.9618409725,46.0103855664,4.59691877347,18.025,23.3884667929
 09/20  16:00:00,58.6503345222,5.74880624557,6.72199667428,0.0,18.7433767983,27.431320555,28.0865517156,4.29534053459,18.025,5.76621118101
 09/20  17:00:00,70.6798665008,5.96679122224,6.34512677357,0.0,17.6635504202,40.6971502883,10.3467187463,4.5677371302,0.0,5.77898161606
 09/20  18:00:00,78.3351461475,6.1321044086,7.32984435927,0.0,27.5259009287,37.3340067412,25.4214906714,8.02718322471,0.0,17.3943074467
 09/20  19:00:00,89.1262504008,6.2594304743,8.13257814492,0.0,33.8341110165,33.3544677425,15.1288856336,9.33699094332,0.0,5.79189469029
 09/20  20:00:00,98.8826444767,6.49230873289,9.5019331712,0.0,36.5179666069,38.8247702939,22.380051217,10.8156146624,0.0,11.5644365546
 09/20  21:00:00,93.5381591683,6.53515595954,9.62923457313,0.0,32.965339924,36.8579353714,23.3209485253,11.704295187,0.0,11.6166533384
 09/20  22:00:00,66.6442135574,6.10061757327,6.71728614751,0.0,25.6355707503,20.6438685092,24.5403932957,12.9637777827,0.0,11.576615513
 09/20  23:00:00,44.104967618,5.73623844367,4.09579380842,0.0,15.0252895274,11.7056064465,20.2229809788,14.4499821865,0.0,5.77299879231
 09/20  24:00:00,37.9577698155,5.61493511295,3.09574243093,0.0,11.6412384099,10.0650221343,20.8531238613,15.0866083117,0.0,5.7665155496
 09/21  01:00:00,35.7771566549,5.54974180094,2.54111066877,0.0,10.0992000411,10.047477231,22.8469491651,17.0870687154,0.0,5.75988044966
 09/21  02:00:00,33.476263644,5.49635118076,2.15316830631,0.0,8.25718729233,10.0299323277,24.0880370631,18.3281926819,0.0,5.75984438114
 09/21  03:00:00,33.3405531762,5.47783367922,2.03597577165,0.0,8.25718729233,10.0299323277,17.4639752047,17.4439752047,0.0,0.02
 09/21  04:00:00,34.8382817373,5.46323044334,1.9416033381,0.0,8.25718729233,11.6354268332,22.7330636739,16.9669797382,0.0,5.76608393574
 09/21  05:00:00,42.5128272576,5.47665758601,2.02276807857,0.0,12.1011305571,15.3678112995,27.7310545374,16.1802130541,0.0,11.5508414832
 09/21  06:00:00,72.5047744806,5.78574907311,4.06086849826,0.0,19.7275818095,37.2640762949,26.9544604765,15.3394782568,0.0,11.6149822197
 09/21  07:00:00,88.082919722,6.10845837744,6.36379815024,0.0,24.3117294858,51.2795993405,30.9448668507,13.4502184432,0.0,17.4946484075
 09/21  08:00:00,75.1052054506,5.70187172006,5.06822337311,0.0,23.6694662846,40.6342015617,38.1430388847,8.67183405904,0.0,29.4712048256
 09/21  09:00:00,72.0185932802,5.67407661239,7.01701957769,0.0,23.6694662846,35.6302164847,55.2375414482,7.84850633669,18.025,29.3640351115
 09/21  10:00:00,53.3825880435,5.53251962316,6.11944948165,0.0,18.7433767983,22.9618409725,49.9725900822,8.50258700681,18.025,23.4450030754
 09/21  11:00:00,53.369599915,5.5352284471,6.10617082507,0.0,18.7433767983,22.9618409725,49.236961789,7.8221510971,18.025,23.3898106919
 09/21  12:00:00,53.5002902297,5.54928542584,6.17935741256,0.0,18.5889407304,23.1597249699,48.0662628547,6.65502035318,18.025,23.3862425015
 09/21  13:00:00,53.71677544,5.56511967219,6.13350459521,0.0,18.7433767983,23.2517909448,46.0953744502,4.68508049417,18.025,23.385293956
 09/21  14:00:00,54.5142993825,5.65890705395,6.83723993717,0.0,18.7433767983,23.2517909448,44.4640229644,3.05931503563,18.025,23.3797079288
 09/21  15:00:00,55.3815749003,5.77940477265,7.87396606324,0.0,18.7433767983,22.9618409725,41.5790423965,2.70996513025,18.025,20.8440772662
 09/21  16:00:00,59.1307665641,5.77271829403,7.17852398108,0.0,18.7433767983,27.431320555,23.1053856161,2.56980526028,18.025,2.51058035584
 09/21  17:00:00,71.0182490193,5.99388843864,6.65641143502,0.0,17.6635504202,40.6971502883,15.061072296,3.52247431411,0.0,11.5385979819
 09/21  18:00:00,78.2899624151,6.13041313003,7.28635305873,0.0,27.5259009287,37.3340067412,19.8076990691,8.20493751725,0.0,11.6027615518
 09/21  19:00:00,89.1562417761,6.26706456875,8.15493313518,0.0,33.8341110165,33.3544677425,20.9195283159,9.3569450354,0.0,11.5625832805
 09/21  20:00:00,98.8130499035,6.48875371345,9.43589228026,0.0,36.5179666069,38.8247702939,16.9442156485,11.1520735772,0.0,5.79214207131
 09/21  21:00:00,93.5690484502,6.53731653819,9.65795347313,0.0,32.965339924,36.8579353714,28.8371373047,11.4234410313,0.0,17.4136962734
 09/21  22:00:00,66.7767552374,6.10972859453,6.84071213077,0.0,25.6355707503,20.6438685092,23.5737862028,11.996383282,0.0,11.5774029208
 09/21  23:00:00,44.3944705459,5.75880743259,4.36272496829,0.0,15.0252895274,11.7056064465,18.2796463719,12.5065745569,0.0,5.77307181503
 09/21  24:00:00,38.2460138871,5.64233000951,3.35659033239,0.0,11.6412384099,10.0650221343,18.3057150403,12.5391390563,0.0,5.766575984
 09/22  01:00:00,36.0910008042,5.5791355515,2.82556301026,0.0,10.0992000411,10.047477231,12.8243325881,12.8043325881,0.0,0.02
 09/22  02:00:00,33.9456458861,5.54294670068,2.57595121489,0.0,8.25718729233,10.0299323277,18.1888116979,12.4287592095,0.0,5.76005248842
 09/22  03:00:00,33.7892365913,5.52266034379,2.43983024179,0.0,8.25718729233,10.0299323277,18.0206877236,12.2610618166,0.0,5.75962590706
 09/22  04:00:00,35.2597898273,5.50565056988,2.32069073213,0.0,8.25718729233,11.6354268332,12.4469632933,12.4269632933,0.0,0.02
 09/22  05:00:00,42.9932118223,5.52549202513,2.45431442077,0.0,12.1011305571,15.3678112995,23.1659936169,11.6142012477,0.0,11.5517923693
 09/22  06:00:00,73.7632514026,5.92088978975,5.18419762895,0.0,19.7275818095,37.2640762949,22.3855805554,10.7694355162,0.0,11.6161450393
 09/22  07:00:00,90.2288799834,6.3287439182,8.28946451025,0.0,24.3117294858,51.2795993405,31.9527340999,8.63296186892,0.0,23.319772231
 09/22  08:00:00,76.8446499193,5.83350258641,6.67603287507,0.0,23.6694662846,40.6342015617,33.7837099778,4.31329896503,0.0,29.4704110128
 09/22  09:00:00,73.7303507454,5.79136690153,8.61147872925,0.0,23.6694662846,35.6302164847,46.6147569212,2.95324990592,18.025,25.6365070153
 09/22  10:00:00,54.4887146469,5.57804769418,7.18004789619,0.0,18.7433767983,22.9618409725,48.8797748759,3.6862716666,18.025,27.1685032093
 09/22  11:00:00,54.4375817536,5.57300096762,7.13637835041,0.0,18.7433767983,22.9618409725,44.2321936362,2.81754068162,18.025,23.3896529546
 09/22  12:00:00,54.7967031272,5.60004911287,7.42500081259,0.0,18.5889407304,23.1597249699,38.9440549071,3.3700356777,18.025,17.5490192294
 09/22  13:00:00,55.5916068875,5.66415846656,7.90929828145,0.0,18.7433767983,23.2517909448,41.7859176539,0.369718444976,18.025,23.3911992089
 09/22  14:00:00,55.8163107727,5.67735659792,8.12080318347,0.0,18.7433767983,23.2517909448,41.4129884484,0.0,18.025,23.3879884484
 09/22  15:00:00,55.9906146425,5.7312381037,8.53117404783,0.0,18.7433767983,22.9618409725,41.8483084959,0.438492584092,18.025,23.3848159118
 09/22  16:00:00,59.751155251,5.75359329626,7.81802427723,0.0,18.7433767983,27.431320555,24.7290453844,0.937595813453,18.025,5.76644957092
 09/22  17:00:00,71.8190877604,6.01225215696,7.43888001488,0.0,17.6635504202,40.6971502883,7.21598380118,1.43652340883,0.0,5.77946039234
 09/22  18:00:00,79.5396849805,6.20344877658,8.46302975114,0.0,27.5259009287,37.3340067412,14.0806237326,2.47713339862,0.0,11.6034903339
 09/22  19:00:00,90.0837193175,6.31525048114,9.03421677017,0.0,33.8341110165,33.3544677425,16.4492361739,4.8850904956,0.0,11.5641456783
 09/22  20:00:00,99.4379089347,6.518632732,10.0308695594,0.0,36.5179666069,38.8247702939,19.6739384053,8.11033031846,0.0,11.5636080869
 09/22  21:00:00,93.9889499479,6.55618941399,10.0589794972,0.0,32.965339924,36.8579353714,20.5358152402,8.91966672912,0.0,11.6161485111
 09/22  22:00:00,66.8564005272,6.10239231196,6.92768837251,0.0,25.6355707503,20.6438685092,21.5299951743,9.95304359086,0.0,11.5769515834
 09/22  23:00:00,44.11969839,5.72204334623,4.12471535338,0.0,15.0252895274,11.7056064465,17.5412348621,11.7681766378,0.0,5.77305822427
 09/22  24:00:00,37.7903004329,5.59083699306,2.95236688753,0.0,11.6412384099,10.0650221343,18.7248494057,12.9584244473,0.0,5.76642495836
 09/23  01:00:00,38.589710606,5.55467880853,2.58924456611,0.0,12.8411359301,10.0650221343,19.9034237547,14.1432618275,0.0,5.76016192729
 09/23  02:00:00,33.4661425938,5.49247282077,2.14692433298,0.0,8.25718729233,10.0299323277,15.2665038739,15.2465038739,0.0,0.02
 09/23  03:00:00,33.1689743777,5.45723531888,1.88499013617,0.0,8.25718729233,10.0299323277,22.1336078608,16.3734720596,0.0,5.76013580122
 09/23  04:00:00,34.5459528509,5.42892026899,1.68357999357,0.0,8.25718729233,11.6354268332,23.2072345689,17.4409604686,0.0,5.76627410025
 09/23  05:00:00,38.5201389724,5.40532714931,1.52296443538,0.0,8.71707943955,15.3327214929,23.6078726707,17.83475141,0.0,5.7731212607
 09/23  06:00:00,59.253415799,5.49100063838,2.07436889225,0.0,18.5082010057,25.6353820695,23.764644704,17.9795407106,0.0,5.78510399344
 09/23  07:00:00,69.852009022,5.70581366488,3.65834164807,0.0,19.4083231844,41.0650158608,33.2612898805,15.8450966673,0.0,17.4161932131
 09/23  08:00:00,98.0781025141,6.09139504012,7.62171455966,0.0,26.3286599382,57.9988325916,44.1787759706,8.61593275482,0.0,35.5628432158
 09/23  09:00:00,84.701040659,6.0094840279,9.48100321872,0.0,26.3286599382,42.8504436482,51.8582853667,4.36354528333,18.025,29.4697400834
 09/23  10:00:00,59.6473608071,5.83731396936,8.5937945053,0.0,21.7447113004,23.4437158914,49.9060729125,2.51009574751,18.025,29.370977165
 09/23  11:00:00,58.1235450801,5.95893423122,9.41028447117,0.0,19.3027497915,23.426170988,42.5426884827,1.0745026544,18.025,23.4431858283
 09/23  12:00:00,59.1701947556,6.08822493195,10.1856588615,0.0,19.1483137236,23.7250123474,41.9531535319,0.541119776505,18.025,23.3870337554
 09/23  13:00:00,60.1884261907,6.2058787723,10.9406895298,0.0,19.3027497915,23.7161209604,41.4110830296,0.0,18.025,23.3860830296
 09/23  14:00:00,60.4749633989,6.24046518912,11.1926390781,0.0,19.3027497915,23.7161209604,41.4055768239,0.0,18.025,23.3805768239
 09/23  15:00:00,60.1844816468,6.22286226678,11.2097087805,0.0,19.3027497915,23.426170988,41.0817284225,0.0,18.025,23.0567284225
 09/23  16:00:00,63.8403236395,6.2048683426,10.432223863,0.0,19.3027497915,27.8956505705,18.3633692275,0.0,18.025,0.338369227454
 09/23  17:00:00,71.404984058,6.29595398309,9.28322841393,0.0,18.2229234133,37.5968344597,5.77286771343,0.0,0.0,5.77286771343
 09/23  18:00:00,86.5681573612,6.51190367609,10.2770691213,0.0,32.690315043,37.0816133363,12.3463606147,0.807586144509,0.0,11.5387744702
 09/23  19:00:00,94.5314285613,6.60850531346,10.49589464,0.0,36.8143715336,33.066984531,9.26072599145,3.46991675974,0.0,5.79080923171
 09/23  20:00:00,100.231997389,6.72796645027,10.8369209007,0.0,36.3493007332,38.7721355839,20.1329892116,8.56957068509,0.0,11.5634185266
 09/23  21:00:00,97.4238386622,6.67346650036,10.2011246692,0.0,36.1807251679,36.8228455648,23.1350757303,11.5706046906,0.0,11.5644710398
 09/23  22:00:00,72.6560598367,6.2313066302,7.19526489925,0.0,31.0351095914,20.6438685092,26.6514954834,15.0343142801,0.0,11.6171812033
 09/23  23:00:00,47.0388933914,5.8284263382,4.53530814988,0.0,17.4250845679,11.7056064465,28.2545099014,16.7036428626,0.0,11.5508670388
 09/23  24:00:00,39.7457669495,5.70162224296,3.59714958893,0.0,12.8411359301,10.0650221343,22.0873116449,16.3208760929,0.0,5.76643555204
 09/24  01:00:00,39.31708498,5.63736126924,3.11451523918,0.0,12.925468867,10.100111941,15.3011943628,15.2811943628,0.0,0.02
 09/24  02:00:00,34.0391518685,5.55560635205,2.53737191152,0.0,8.34152022915,10.0650221343,22.4180966557,16.6578535047,0.0,5.76024315106
 09/24  03:00:00,33.8089021187,5.52507090768,2.33765921834,0.0,8.34152022915,10.0650221343,21.5497070596,15.7898803221,0.0,5.75982673752
 09/24  04:00:00,35.2006398937,5.49737299696,2.1503915493,0.0,8.34152022915,11.6705166398,15.840145443,15.820145443,0.0,0.02
 09/24  05:00:00,39.2103348484,5.47726106486,2.02180005733,0.0,8.80141237637,15.3678112995,26.4217546731,14.8959510668,0.0,11.5258036064
 09/24  06:00:00,59.9386402103,5.57257713737,2.67801102728,0.0,18.5082010057,25.6353820695,19.3190017277,13.5328980116,0.0,5.78610371606
 09/24  07:00:00,70.7249802301,5.79142136391,4.32627856238,0.0,19.4926561212,41.1001056674,22.7089476407,11.0913570381,0.0,11.6175906025
 09/24  08:00:00,99.2666105358,6.22325987114,8.67835163684,0.0,26.3286599382,57.9988325916,46.3130827463,4.82530609989,0.0,41.4877766464
 09/24  09:00:00,85.1129609008,6.06947536853,9.95234682738,0.0,26.2443270014,42.8153538416,49.9066636701,2.41585379866,18.025,29.4658098714
 09/24  10:00:00,59.4370807987,5.80427746142,8.41654762291,0.0,21.7447113004,23.4437158914,49.5297885319,2.13505944758,18.025,29.3697290843
 09/24  11:00:00,58.3253960422,5.95646826685,9.55488771147,0.0,19.3449162599,23.4437158914,41.9713136247,0.502013342958,18.025,23.4443002818
 09/24  12:00:00,60.5213553382,6.19488183598,11.3704470706,0.0,19.190480192,23.7425572507,41.4151594635,0.0,18.025,23.3901594635
 09/24  13:00:00,62.285109554,6.34523283361,12.9577251023,0.0,19.260583323,23.698576057,35.5713398561,0.0,18.025,17.5463398561
 09/24  14:00:00,63.6237105261,6.44016906665,14.2013954079,0.0,19.260583323,23.698576057,41.4181303691,0.0,18.025,23.3931303691
 09/24  15:00:00,63.7360258479,6.47186940195,14.5719604105,0.0,19.260583323,23.4086260847,41.4150539489,0.0,18.025,23.3900539489
 09/24  16:00:00,67.1041133347,6.42421432591,13.5363677496,0.0,19.260583323,27.8781056672,23.7913232141,0.0,18.025,5.76632321407
 09/24  17:00:00,74.1500507283,6.50795589761,11.8759980645,0.0,18.1807569449,37.5792895564,5.77281388792,0.0,0.0,5.77281388792
 09/24  18:00:00,88.9058036889,6.73770682108,12.508331685,0.0,32.6059821062,37.0465235296,5.77959867122,0.0,0.0,5.77959867122
 09/24  19:00:00,97.2712791321,6.86589534874,12.9783465412,0.0,36.8143715336,33.066984531,11.5647497683,0.0,0.0,11.5647497683
 09/24  20:00:00,103.601663063,7.03123942541,13.7838863302,0.0,36.43363367,38.8072253906,12.3112609773,0.747154574158,0.0,11.5641064031
 09/24  21:00:00,100.811781513,7.0014391182,13.3805165376,0.0,36.0963922311,36.7877557581,7.2677466498,1.47575367275,0.0,5.79199297706
 09/24  22:00:00,76.1729111241,6.57865619888,10.484179343,0.0,30.9507766546,20.6087787026,19.5089544355,2.09249027022,0.0,17.4164641653
 09/24  23:00:00,50.4533892946,6.16703908892,7.61119175984,0.0,17.4250845679,11.7056064465,9.08069070505,3.29455640599,0.0,5.78613429906
 09/24  24:00:00,42.608660121,5.98953838707,6.05270148794,0.0,12.925468867,10.100111941,11.4464079544,5.67970818145,0.0,5.766699773
 09/25  01:00:00,38.2981501852,5.83980812519,4.77203193804,0.0,10.0992000411,10.047477231,13.2494758433,7.48927749514,0.0,5.76019834818
 09/25  02:00:00,35.467282366,5.72999809165,3.91053330436,0.0,8.25718729233,10.0299323277,14.4218547809,8.66167037335,0.0,5.76018440758
 09/25  03:00:00,34.8212073473,5.65476846182,3.33968967214,0.0,8.25718729233,10.0299323277,9.76591729039,9.74591729039,0.0,0.02
 09/25  04:00:00,35.9239288368,5.59471687872,2.89575600536,0.0,8.25718729233,11.6354268332,17.3178914288,11.5514116401,0.0,5.76647978869
 09/25  05:00:00,43.430466921,5.58824089452,2.82880998871,0.0,12.1011305571,15.3678112995,24.232625723,12.6807309136,0.0,11.5518948094
 09/25  06:00:00,75.9084497466,5.97179775606,5.39447176987,0.0,19.7275818095,37.2640762949,24.7155177079,13.0990418867,0.0,11.6164758212
 09/25  07:00:00,89.9459302898,6.33406180612,8.00117159724,0.0,24.3117294858,51.2795993405,29.0927899803,11.597408501,0.0,17.4953814793
 09/25  08:00:00,77.1114019449,5.90250733121,6.87376328592,0.0,23.6694662846,40.6342015617,41.1783531852,5.8138164088,0.0,35.3645367764
 09/25  09:00:00,75.1518501374,5.99299368948,9.83134263978,0.0,23.6694662846,35.6302164847,43.7955281236,2.27452808679,18.025,23.4960000368
 09/25  10:00:00,56.9433736574,5.89558583407,9.31715722522,0.0,18.7433767983,22.9618409725,43.5577916323,2.08611004091,18.025,23.4466815914
 09/25  11:00:00,57.6635825738,5.98989224145,9.94548197979,0.0,18.7433767983,22.9618409725,42.6137839135,1.19414323164,18.025,23.3946406819
 09/25  12:00:00,58.2725679921,6.08768635821,10.4132257655,0.0,18.5889407304,23.1597249699,42.8229883533,1.40659491597,18.025,23.3913934373
 09/25  13:00:00,57.9918278236,6.02433900681,9.94933124386,0.0,18.7433767983,23.2517909448,41.4228165249,0.00849248701427,18.025,23.3893240379
 09/25  14:00:00,57.1245816368,5.93068593236,9.17573719864,0.0,18.7433767983,23.2517909448,41.5876448515,0.177275271865,18.025,23.3853695796
 09/25  15:00:00,56.2493233209,5.89041849209,8.63069496837,0.0,18.7433767983,22.9618409725,44.0523613278,2.64497436744,18.025,23.3823869604
 09/25  16:00:00,59.714902456,5.87948471383,7.65587696819,0.0,18.7433767983,27.431320555,27.3104667387,3.52015759829,18.025,5.76530914039
 09/25  17:00:00,71.5854892694,6.08845035721,7.12907424891,0.0,17.6635504202,40.6971502883,9.86414423557,4.08455327322,0.0,5.77959096235
 09/25  18:00:00,81.0229397992,6.23763417313,8.02808410537,0.0,27.5259009287,37.3340067412,19.1290592993,7.52515682401,0.0,11.6039024753
 09/25  19:00:00,89.8725643101,6.35450891041,8.78379210325,0.0,33.8341110165,33.3544677425,20.2125879735,8.64874003133,0.0,11.5638479422
 09/25  20:00:00,99.3036548678,6.55472919801,9.86050571863,0.0,36.5179666069,38.8247702939,22.2795002865,10.7170506553,0.0,11.5624496313
 09/25  21:00:00,93.8535207014,6.58581738798,9.89390439336,0.0,32.965339924,36.8579353714,23.6212519679,12.0038725784,0.0,11.6173793895
 09/25  22:00:00,67.0920925995,6.16065890421,7.10509990225,0.0,25.6355707503,20.6438685092,24.3995846775,12.821219126,0.0,11.5783655515
 09/25  23:00:00,44.5823045497,5.79354307796,4.51581391458,0.0,15.0252895274,11.7056064465,19.335032159,13.5618240995,0.0,5.77320805942
 09/25  24:00:00,38.4415120849,5.67029748612,3.52411167111,0.0,11.6412384099,10.0650221343,19.1135134282,13.3467382391,0.0,5.76677518917
 09/26  01:00:00,36.3285289858,5.60929860387,3.03292091656,0.0,10.0992000411,10.047477231,18.5549158811,12.794943735,0.0,5.75997214611
 09/26  02:00:00,33.9991920948,5.5545681732,2.61787263858,0.0,8.25718729233,10.0299323277,13.8714491437,13.8514491437,0.0,0.02
 09/26  03:00:00,33.7159346382,5.52016677505,2.36901352053,0.0,8.25718729233,10.0299323277,20.5136937382,14.7537299419,0.0,5.75996379623
 09/26  04:00:00,35.1623145762,5.49983707447,2.22901913621,0.0,8.25718729233,11.6354268332,20.7347356153,14.9679803326,0.0,5.76675528278
 09/26  05:00:00,42.9210825226,5.52170621211,2.38596009729,0.0,12.1011305571,15.3678112995,19.3763897486,13.5902347376,0.0,5.78615501096
 09/26  06:00:00,75.342457078,5.89051818009,4.90974588277,0.0,19.7275818095,37.2640762949,29.3179603986,11.9012159271,0.0,17.4167444715
 09/26  07:00:00,89.6846985457,6.28227534435,7.79172166676,0.0,24.3117294858,51.2795993405,27.3970104869,9.90068069852,0.0,17.4963297883
 09/26  08:00:00,76.5501127017,5.81774385766,6.39723206858,0.0,23.6694662846,40.6342015617,34.6807164223,5.20688618465,0.0,29.4738302376
 09/26  09:00:00,73.79741422,5.8140583855,8.65583665694,0.0,23.6694662846,35.6302164847,50.7444356015,3.34944099583,18.025,29.3699946056
 09/26  10:00:00,54.7050287005,5.61480037565,7.35959578061,0.0,18.7433767983,22.9618409725,45.0550402766,3.5813205092,18.025,23.4487197674
 09/26  11:00:00,54.6612603902,5.61634208119,7.31670678964,0.0,18.7433767983,22.9618409725,44.3209899603,2.90463408478,18.025,23.3913558755
 09/26  12:00:00,55.0144201595,5.64408568543,7.59867792673,0.0,18.5889407304,23.1597249699,44.840719646,3.42830216286,18.025,23.3874174831
 09/26  13:00:00,55.7363329122,5.69857958265,8.01959134902,0.0,18.7433767983,23.2517909448,41.9026501545,0.49309521532,18.025,23.3845549392
 09/26  14:00:00,55.7833041951,5.70489278374,8.06024815323,0.0,18.7433767983,23.2517909448,41.8857444021,0.481481789114,18.025,23.3792626129
 09/26  15:00:00,55.6927437718,5.73657926799,8.2279535763,0.0,18.7433767983,22.9618409725,37.392885886,1.81877367511,18.025,17.5491122109
 09/26  16:00:00,60.4942553693,5.84697997314,8.4677401643,0.0,18.7433767983,27.431320555,24.677099385,0.885679683712,18.025,5.7664197013
 09/26  17:00:00,72.7786659906,6.1176094556,8.29309265629,0.0,17.6635504202,40.6971502883,12.5609101396,1.02193423334,0.0,11.5389759063
 09/26  18:00:00,81.4125444725,6.2252169643,8.43010119628,0.0,27.5259009287,37.3340067412,16.3501176469,4.74633542954,0.0,11.6037822174
 09/26  19:00:00,89.9823208389,6.33355823342,8.91449808628,0.0,33.8341110165,33.3544677425,19.6069560694,8.04441771842,0.0,11.562538351
 09/26  20:00:00,99.5023929411,6.54870615836,10.065263672,0.0,36.5179666069,38.8247702939,16.1361867122,10.3440305578,0.0,5.79215615443
 09/26  21:00:00,93.804987082,6.56034176653,9.8708368666,0.0,32.965339924,36.8579353714,29.3696089927,11.9528616746,0.0,17.4167473181
 09/26  22:00:00,66.7151211975,6.1059256404,6.78285790125,0.0,25.6355707503,20.6438685092,24.6862242632,13.1076744156,0.0,11.5785498477
 09/26  23:00:00,44.3557671046,5.75344083278,4.32937502821,0.0,15.0252895274,11.7056064465,18.5383097074,12.7651584886,0.0,5.77315121883
 09/26  24:00:00,38.5437583935,5.66081698979,3.63583772097,0.0,11.6412384099,10.0650221343,16.0290194998,10.2623785166,0.0,5.76664098329
 09/27  01:00:00,36.4349424775,5.60539142074,3.14324056745,0.0,10.0992000411,10.047477231,9.2365808651,9.2165808651,0.0,0.02
 09/27  02:00:00,34.0260949966,5.54864322652,2.65069581975,0.0,8.25718729233,10.0299323277,16.7627572398,11.0026515068,0.0,5.76010573297
 09/27  03:00:00,33.7023752714,5.51170947958,2.36391197213,0.0,8.25718729233,10.0299323277,18.5864903879,12.826784411,0.0,5.75970597692
 09/27  04:00:00,35.0838656564,5.48563243396,2.16477406018,0.0,8.25718729233,11.6354268332,13.8951579679,13.8751579679,0.0,0.02
 09/27  05:00:00,42.7229707224,5.49602164043,2.21352526582,0.0,12.1011305571,15.3678112995,25.537528698,13.9856178927,0.0,11.5519108053
 09/27  06:00:00,74.8617994591,5.83186451963,4.4877390451,0.0,19.7275818095,37.2640762949,24.5227848288,12.9046559817,0.0,11.6181288471
 09/27  07:00:00,89.0637041501,6.20660646557,7.24638359109,0.0,24.3117294858,51.2795993405,34.0730503948,10.7512074108,0.0,23.321842984
 09/27  08:00:00,75.9070031293,5.75185067176,5.82000934198,0.0,23.6694662846,40.6342015617,35.5455552296,6.07117042794,0.0,29.4743848017
 09/27  09:00:00,72.851632242,5.72772859513,7.79637834218,0.0,23.6694662846,35.6302164847,52.1188504212,4.72136255326,18.025,29.3724878679
 09/27  10:00:00,54.0025639451,5.5660476933,6.7058819027,0.0,18.7433767983,22.9618409725,46.5338449259,5.06223560835,18.025,23.4466093176
 09/27  11:00:00,54.0337283697,5.57853881138,6.72697732129,0.0,18.7433767983,22.9618409725,45.6777747137,4.25936441628,18.025,23.3934102974
 09/27  12:00:00,54.3518789951,5.61333678656,6.96687918538,0.0,18.5889407304,23.1597249699,45.8935010719,4.48516883051,18.025,23.3833322414
 09/27  13:00:00,55.0545512146,5.68904844015,7.34733910226,0.0,18.7433767983,23.2517909448,36.9476447906,1.37181458774,18.025,17.5508302029
 09/27  14:00:00,56.0211789379,5.8045387928,8.19847966926,0.0,18.7433767983,23.2517909448,42.1037324663,0.684773951699,18.025,23.3939585146
 09/27  15:00:00,55.5745156895,5.7786724804,8.06763222493,0.0,18.7433767983,22.9618409725,43.1027773778,1.68666018008,18.025,23.3911171977
 09/27  16:00:00,58.9762754679,5.76828846926,7.02844034701,0.0,18.7433767983,27.431320555,26.530664535,2.73905339262,18.025,5.76661114242
 09/27  17:00:00,70.644472182,5.96397211185,6.31252959754,0.0,17.6635504202,40.6971502883,9.57110654806,3.79182509239,0.0,5.77928145567
 09/27  18:00:00,79.9628237147,6.10925405216,7.09633271086,0.0,27.5259009287,37.3340067412,25.0601778773,7.66430795023,0.0,17.3958699271
 09/27  19:00:00,88.7984015785,6.22819470554,7.83593647059,0.0,33.8341110165,33.3544677425,14.8242278382,9.03175051065,0.0,5.79247732756
 09/27  20:00:00,98.1153558342,6.41716472661,8.80975942335,0.0,36.5179666069,38.8247702939,23.6849194701,12.1211722422,0.0,11.5637472279
 09/27  21:00:00,92.9333163745,6.47290638337,9.08659790234,0.0,32.965339924,36.8579353714,24.1903306287,12.5730758946,0.0,11.6172547341
 09/27  22:00:00,66.2541397022,6.05630575495,6.37149258198,0.0,25.6355707503,20.6438685092,24.463197941,12.8844054334,0.0,11.5787925076
 09/27  23:00:00,43.8044933758,5.7016295033,3.82991022523,0.0,15.0252895274,11.7056064465,19.6611610094,13.8878223617,0.0,5.77333864775
 09/27  24:00:00,37.7061000989,5.58772711816,2.87126691516,0.0,11.6412384099,10.0650221343,20.4967764181,14.7300160764,0.0,5.76676034166
 09/28  01:00:00,35.6628644743,5.53592257763,2.44062711644,0.0,10.0992000411,10.047477231,21.0735643045,15.3134108736,0.0,5.76015343094
 09/28  02:00:00,33.4655479577,5.49310859479,2.14568268761,0.0,8.25718729233,10.0299323277,21.3155643793,15.5554055295,0.0,5.7601588498
 09/28  03:00:00,33.2198466621,5.46383727229,1.92925557141,0.0,8.25718729233,10.0299323277,16.3743706487,16.3543706487,0.0,0.02
 09/28  04:00:00,34.6386906512,5.44042141564,1.76480634349,0.0,8.25718729233,11.6354268332,22.6662719989,16.9005657229,0.0,5.76570627603
 09/28  05:00:00,42.3299427262,5.45498352192,1.86153085151,0.0,12.1011305571,15.3678112995,27.6718452819,16.1191380462,0.0,11.5527072358
 09/28  06:00:00,74.1380796993,5.75800884087,3.83787113003,0.0,19.7275818095,37.2640762949,27.4136198423,15.7961162708,0.0,11.6175035715
 09/28  07:00:00,87.7105470563,6.06935917763,6.03046343736,0.0,24.3117294858,51.2795993405,31.7300458623,14.2345586616,0.0,17.4954872007
 09/28  08:00:00,74.6163525646,5.66301683062,4.61818658228,0.0,23.6694662846,40.6342015617,45.2950532299,9.92759527119,0.0,35.3674579587
 09/28  09:00:00,71.4473434682,5.6332663335,6.48654908311,0.0,23.6694662846,35.6302164847,50.946708739,9.42178323777,18.025,23.4999255012
 09/28  10:00:00,52.925432616,5.50008699075,5.69470605623,0.0,18.7433767983,22.9618409725,56.8076702196,9.47615228117,18.025,29.3065179384
 09/28  11:00:00,52.7094138391,5.4810425865,5.50015573399,0.0,18.7433767983,22.9618409725,44.8157183691,9.24177158467,18.025,17.5489467845
 09/28  12:00:00,52.7804362881,5.48810887696,5.52066366208,0.0,18.5889407304,23.1597249699,48.9308047905,7.50976695825,18.025,23.3960378322
 09/28  13:00:00,53.1233999923,5.51697337478,5.58826363986,0.0,18.7433767983,23.2517909448,46.9898424107,5.57164442974,18.025,23.3931979809
 09/28  14:00:00,53.3781794952,5.54500537071,5.81501038191,0.0,18.7433767983,23.2517909448,46.1539296342,4.73848543495,18.025,23.3904441992
 09/28  15:00:00,52.8778546142,5.52394243375,5.62569741229,0.0,18.7433767983,22.9618409725,48.1356410555,6.72295039431,18.025,23.3876906612
 09/28  16:00:00,56.4173068089,5.51236339747,4.72539254376,0.0,18.7433767983,27.431320555,31.055136828,7.26342873911,18.025,5.76670808892
 09/28  17:00:00,67.9851057099,5.66818253226,3.94894812706,0.0,17.6635504202,40.6971502883,13.7855865627,8.00593947329,0.0,5.77964708937
 09/28  18:00:00,77.5424367776,5.82038634424,4.96480824413,0.0,27.5259009287,37.3340067412,22.8252368679,11.2202897993,0.0,11.6049470686
 09/28  19:00:00,86.6274930502,5.96032651244,5.93288925333,0.0,33.8341110165,33.3544677425,23.1857817042,11.6201669621,0.0,11.5656147421
 09/28  20:00:00,96.5980460952,6.20868964516,7.50092305177,0.0,36.5179666069,38.8247702939,23.9326248074,12.3675887996,0.0,11.5650360078
 09/28  21:00:00,91.6467893736,6.2927444127,7.9802260528,0.0,32.965339924,36.8579353714,24.2083207845,12.5901718298,0.0,11.6181489548
 09/28  22:00:00,64.9756372303,5.89173397837,5.25755495486,0.0,25.6355707503,20.6438685092,25.032122636,13.4530485618,0.0,11.5790740742
 09/28  23:00:00,42.9876009889,5.60248406127,3.11216098614,0.0,15.0252895274,11.7056064465,20.1424499983,14.3691372908,0.0,5.77331270752
 09/28  24:00:00,37.2546353511,5.53404005115,2.47348618722,0.0,11.6412384099,10.0650221343,20.9068493626,15.1401936201,0.0,5.76665574243
 09/29  01:00:00,35.3170868945,5.49042066719,2.14034924003,0.0,10.0992000411,10.047477231,21.4296281562,15.6695172429,0.0,5.76011091328
 09/29  02:00:00,33.1595255605,5.45193525536,1.88083422566,0.0,8.25718729233,10.0299323277,15.9053872437,15.8853872437,0.0,0.02
 09/29  03:00:00,32.9826549047,5.42925127601,1.72664612525,0.0,8.25718729233,10.0299323277,21.8345114778,16.0743889692,0.0,5.76012250864
 09/29  04:00:00,34.5146211209,5.41902241604,1.66213327446,0.0,8.25718729233,11.6354268332,21.4959461343,15.7298542826,0.0,5.76609185168
 09/29  05:00:00,42.2709493388,5.44099947354,1.81651916947,0.0,12.1011305571,15.3678112995,20.4133892071,14.6269295476,0.0,5.78645965952
 09/29  06:00:00,74.2988961696,5.76483408296,3.99185301716,0.0,19.7275818095,37.2640762949,31.1980174925,13.7827199438,0.0,17.4152975487
 09/29  07:00:00,87.9430554851,6.07720218631,6.25512186244,0.0,24.3117294858,51.2795993405,29.3988516435,11.9007186178,0.0,17.4981330257
 09/29  08:00:00,75.0849271154,5.67024331759,5.07952745492,0.0,23.6694662846,40.6342015617,42.629805536,7.26074312308,0.0,35.3690624129
 09/29  09:00:00,72.1907059043,5.65685654697,7.20631822252,0.0,23.6694662846,35.6302164847,47.4478588038,5.92321159508,18.025,23.4996472087
 09/29  10:00:00,53.5505165572,5.51493850282,6.30493417106,0.0,18.7433767983,22.9618409725,47.6932107835,6.21754282505,18.025,23.4506679584
 09/29  11:00:00,53.5834530489,5.52169504309,6.33354093724,0.0,18.7433767983,22.9618409725,46.9214059142,5.49972409361,18.025,23.3966818205
 09/29  12:00:00,53.8348650487,5.54131869861,6.52188165354,0.0,18.5889407304,23.1597249699,46.5291030061,5.11037387974,18.025,23.3937291264
 09/29  13:00:00,53.9461206876,5.54784198983,6.38011249898,0.0,18.7433767983,23.2517909448,43.637448902,2.22142803741,18.025,23.3910208646
 09/29  14:00:00,54.1758116955,5.57067334462,6.58697142295,0.0,18.7433767983,23.2517909448,43.2427305107,1.82939059393,18.025,23.3883399168
 09/29  15:00:00,54.1291575157,5.60093338606,6.8000061248,0.0,18.7433767983,22.9618409725,44.5303526082,3.11968507266,18.025,23.3856675355
 09/29  16:00:00,57.8133605626,5.61951950203,6.0142894993,0.0,18.7433767983,27.431320555,28.0751722756,4.28475169998,18.025,5.76542057565
 09/29  17:00:00,69.9337451856,5.85665165921,5.70911510382,0.0,17.6635504202,40.6971502883,10.6905371621,4.91078698298,0.0,5.77975017913
 09/29  18:00:00,79.6712921879,6.04048076866,6.87356409331,0.0,27.5259009287,37.3340067412,19.466606638,7.86257470777,0.0,11.6040319303
 09/29  19:00:00,88.9171808115,6.20112315328,7.98177435009,0.0,33.8341110165,33.3544677425,20.0015649079,8.43689636647,0.0,11.5646685414
 09/29  20:00:00,98.9101400844,6.45901867093,9.56268542835,0.0,36.5179666069,38.8247702939,21.2021432614,9.63810164288,0.0,11.5640416186
 09/29  21:00:00,93.7454250348,6.52220163821,9.8493962265,0.0,32.965339924,36.8579353714,21.5066193467,9.8893955213,0.0,11.6172238254
 09/29  22:00:00,66.771945896,6.08417545084,6.86141680874,0.0,25.6355707503,20.6438685092,22.1547450246,10.5754928556,0.0,11.579252169
 09/29  23:00:00,44.2971668436,5.73333693598,4.29087128498,0.0,15.0252895274,11.7056064465,17.2213743063,11.4480377675,0.0,5.77333653879
 09/29  24:00:00,38.1599809267,5.62180257594,3.29106666102,0.0,11.6412384099,10.0650221343,16.9018712995,11.1351900901,0.0,5.76668120943
 09/30  01:00:00,38.981547299,5.59053018814,2.94521806686,0.0,12.8411359301,10.0650221343,16.756545578,10.9961432626,0.0,5.76040231532
 09/30  02:00:00,33.8950396141,5.53392729039,2.53435510809,0.0,8.25718729233,10.0299323277,11.2328787022,11.2128787022,0.0,0.02
 09/30  03:00:00,33.7385275382,5.51368104156,2.39808599955,0.0,8.25718729233,10.0299323277,16.6537734201,10.8933622664,0.0,5.76041115369
 09/30  04:00:00,35.2543308392,5.50166255217,2.31920021696,0.0,8.25718729233,11.6354268332,16.5128285747,10.7461653736,0.0,5.76666320105
 09/30  05:00:00,39.3791212986,5.4954651417,2.29178927047,0.0,8.71707943955,15.3327214929,15.4813473566,9.70797419723,0.0,5.77337315942
 09/30  06:00:00,60.5321818153,5.60929106648,3.23481637535,0.0,18.5082010057,25.6353820695,14.4185914248,8.63281560425,0.0,5.78577582055
 09/30  07:00:00,72.3414884257,5.93868379298,5.91490479851,0.0,19.4083231844,41.0650158608,24.6990554389,7.28070070297,0.0,17.4183547359
 09/30  08:00:00,101.819707221,6.43159119592,11.0230630899,0.0,26.3286599382,57.9988325916,38.6227218484,3.05031882457,0.0,35.5724030238
 09/30  09:00:00,86.6565969662,6.15064329568,11.2953534316,0.0,26.3286599382,42.8504436482,49.6353701449,2.13642730692,18.025,29.473942838
 09/30  10:00:00,59.7211743304,5.76267544456,8.74221829771,0.0,21.7447113004,23.4437158914,49.6228465581,2.22117728245,18.025,29.3766692756
 09/30  11:00:00,57.6858300288,5.8041623724,9.12731875416,0.0,19.3027497915,23.426170988,42.4966386235,1.02284435079,18.025,23.4487942727
 09/30  12:00:00,58.1742829604,5.84824321169,9.42971167588,0.0,19.1483137236,23.7250123474,42.6396233999,1.21891349687,18.025,23.395709903
 09/30  13:00:00,58.589580879,5.89083921544,9.65687045134,0.0,19.3027497915,23.7161209604,41.4186617369,0.0,18.025,23.3936617369
 09/30  14:00:00,58.7932158227,5.9222229379,9.82912105994,0.0,19.3027497915,23.7161209604,41.4152378997,0.0,18.025,23.3902378997
