Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/30  15:00:00,59.1136630681,5.97011575419,10.3916243231,0.0,19.3027497915,23.426170988,41.4276932003,0.0127024724147,18.025,23.3899907279
 09/30  16:00:00,63.1153460115,5.99365270986,9.91843548835,0.0,19.3027497915,27.8956505705,23.791676616,0.0,18.025,5.76667661598
 09/30  17:00:00,70.9162259661,6.15599358775,8.9344057421,0.0,18.2229234133,37.5968344597,5.83819673419,0.0648204753991,0.0,5.77337625879
 09/30  18:00:00,88.2910137529,6.41765591385,10.2101500857,0.0,32.690315043,37.0816133363,7.4791816056,1.69944437747,0.0,5.77973722813
 09/30  19:00:00,95.2337686785,6.59122348504,11.2154815012,0.0,36.8143715336,33.066984531,14.5239924889,2.95855384958,0.0,11.5654386393
 09/30  20:00:00,101.840159644,6.79636114252,12.376655536,0.0,36.3493007332,38.7721355839,10.9275699144,5.13579511712,0.0,5.79177479725
 09/30  21:00:00,99.5099300884,6.79284253893,12.1678114625,0.0,36.1807251679,36.8228455648,17.5257632288,5.95966175752,0.0,11.5661014713
 09/30  22:00:00,74.7016186446,6.36260330562,9.10947551825,0.0,31.0351095914,20.6438685092,24.4054781297,6.98692170107,0.0,17.4185564286
 09/30  23:00:00,48.5495456997,5.93516144374,5.93920284594,0.0,17.4250845679,11.7056064465,14.7777789865,8.99200145192,0.0,5.78577753455
 09/30  24:00:00,40.6977942366,5.77741624208,4.47336640533,0.0,12.8411359301,10.0650221343,16.317273098,10.5507446022,0.0,5.7665284958
 10/01  01:00:00,39.7607383166,5.67139395473,3.52412038786,0.0,12.925468867,10.100111941,17.9464535167,12.1860874598,0.0,5.76036605696
 10/01  02:00:00,34.2769265048,5.57093857323,2.75980582288,0.0,8.34152022915,10.0650221343,13.9010658042,13.8810658042,0.0,0.02
 10/01  03:00:00,33.9121575104,5.52933800798,2.43663514765,0.0,8.34152022915,10.0650221343,21.2077757182,15.4473845959,0.0,5.76039112233
 10/01  04:00:00,35.2107071829,5.49456650165,2.16324726982,0.0,8.34152022915,11.6705166398,22.8017623508,17.0357573036,0.0,5.76600504725
 10/01  05:00:00,39.0796974722,5.46131342554,1.90709122394,0.0,8.80141237637,15.3678112995,23.9479637643,18.1744481865,0.0,5.77351557781
 10/01  06:00:00,59.6330592409,5.54125501738,2.40372407601,0.0,18.5082010057,25.6353820695,30.9031453176,19.3505378001,0.0,11.5526075175
 10/01  07:00:00,70.0623325053,5.72994898706,3.72505544837,0.0,19.4926561212,41.1001056674,30.8838259247,19.2646730186,0.0,11.6191529061
 10/01  08:00:00,98.8532356541,6.20122798969,8.28694516586,0.0,26.3286599382,57.9988325916,45.5776079766,10.0009509607,0.0,35.5766570159
 10/01  09:00:00,86.3898389893,6.19048278616,11.1081715589,0.0,26.2443270014,42.8153538416,56.317415691,2.92538596477,18.025,35.3670297262
 10/01  10:00:00,61.6210033709,6.01715517054,10.3875631198,0.0,21.7447113004,23.4437158914,42.3765790766,0.845612004758,18.025,23.5059670718
 10/01  11:00:00,60.6148744191,6.18147228759,11.6193371416,0.0,19.3449162599,23.4437158914,42.6715612037,0.0,18.025,24.6465612037
 10/01  12:00:00,62.6907279251,6.38257727032,13.3521076408,0.0,19.190480192,23.7425572507,40.2295774499,0.0,18.025,22.2045774499
 10/01  13:00:00,64.7709223761,6.5463643839,15.2423963428,0.0,19.260583323,23.698576057,41.4206159816,0.0,18.025,23.3956159816
 10/01  14:00:00,66.4777180066,6.64894073908,16.8466150889,0.0,19.260583323,23.698576057,41.4180651743,0.0,18.025,23.3930651743
 10/01  15:00:00,66.2491783931,6.67117096277,16.8857944418,0.0,19.260583323,23.4086260847,41.4155585902,0.0,18.025,23.3905585902
 10/01  16:00:00,69.1905675866,6.60100915949,15.4460087165,0.0,19.260583323,27.8781056672,23.791705248,0.0,18.025,5.76670524801
 10/01  17:00:00,76.1693703609,6.68123408453,13.7220178078,0.0,18.1807569449,37.5792895564,5.77235183226,0.0,0.0,5.77235183226
 10/01  18:00:00,91.5276690403,6.83686737975,13.1470124928,0.0,32.6059821062,37.0465235296,5.82047921608,0.0405901158827,0.0,5.7798891002
 10/01  19:00:00,97.3840340277,6.90777757481,13.0491855411,0.0,36.8143715336,33.066984531,12.2503788844,0.68411467343,0.0,11.566264211
 10/01  20:00:00,103.653901802,7.05740296876,13.8099302544,0.0,36.43363367,38.8072253906,13.6079028989,2.04366394171,0.0,11.5642389572
 10/01  21:00:00,100.574004888,6.99626553231,13.1478813068,0.0,36.0963922311,36.7877557581,9.60555217041,3.81239288777,0.0,5.79315928264
 10/01  22:00:00,75.7939493247,6.55721588722,10.126609512,0.0,30.9507766546,20.6087787026,22.7416891848,5.32325339183,0.0,17.418435793
 10/01  23:00:00,50.3895488085,6.16927769002,7.54508468124,0.0,17.4250845679,11.7056064465,11.1061662392,5.32067814479,0.0,5.78548809438
 10/01  24:00:00,42.890982388,6.01898348644,6.30556241617,0.0,12.925468867,10.100111941,11.460812949,5.6938560068,0.0,5.76695694221
 10/02  01:00:00,38.1940189683,5.83289709368,4.6747993815,0.0,10.0992000411,10.047477231,14.6919960204,8.9317058398,0.0,5.76029018063
 10/02  02:00:00,35.0898939574,5.69184205834,3.57128879008,0.0,8.25718729233,10.0299323277,17.7110503519,11.9507274374,0.0,5.76032291453
 10/02  03:00:00,34.5291512065,5.62472733621,3.0776621487,0.0,8.25718729233,10.0299323277,13.5755560414,13.5555560414,0.0,0.02
 10/02  04:00:00,35.9301806987,5.5959435084,2.90076476585,0.0,8.25718729233,11.6354268332,18.3256042026,12.55887246,0.0,5.76673174256
 10/02  05:00:00,43.6863130688,5.61467999362,3.05818806461,0.0,12.1011305571,15.3678112995,21.3984624595,9.84550540157,0.0,11.552957058
 10/02  06:00:00,76.2323250544,6.00607218732,5.684023187,0.0,19.7275818095,37.2640762949,21.6628832262,10.0444491572,0.0,11.6184340689
 10/02  07:00:00,90.2197765342,6.35994260222,8.24907056257,0.0,24.3117294858,51.2795993405,26.4081055204,8.90856981085,0.0,17.4995357095
 10/02  08:00:00,78.0425412037,5.98086349362,7.72650191503,0.0,23.6694662846,40.6342015617,37.4410255541,2.06868698659,0.0,35.3723385675
 10/02  09:00:00,76.4012857406,6.099559053,10.9741791098,0.0,23.6694662846,35.6302164847,41.6580519548,0.129755342199,18.025,23.5032966126
 10/02  10:00:00,58.5226872937,6.01901836322,10.7730153774,0.0,18.7433767983,22.9618409725,47.3630566114,0.0273178135473,18.025,29.3107387979
 10/02  11:00:00,60.013221983,6.17023305506,12.1147645046,0.0,18.7433767983,22.9618409725,41.4193430614,0.0,18.025,23.3943430614
 10/02  12:00:00,60.8844219026,6.22016744653,12.892579553,0.0,18.5889407304,23.1597249699,35.5787248688,0.0,18.025,17.5537248688
 10/02  13:00:00,58.5450113072,6.01539260973,10.5114466106,0.0,18.7433767983,23.2517909448,41.4770359063,0.0547096388874,18.025,23.3973262674
 10/02  14:00:00,59.0194752447,6.07003609352,10.9312662637,0.0,18.7433767983,23.2517909448,41.4198941315,0.0,18.025,23.3948941315
 10/02  15:00:00,59.3204086837,6.12528278356,11.4669024083,0.0,18.7433767983,22.9618409725,41.4177279283,0.0,18.025,23.3927279283
 10/02  16:00:00,63.0804819563,6.13809095545,10.762831242,0.0,18.7433767983,27.431320555,23.7917777396,0.0,18.025,5.76677773962
 10/02  17:00:00,74.5706528069,6.34093873569,9.8617251141,0.0,17.6635504202,40.6971502883,6.27430982763,0.494481324512,0.0,5.77982850312
 10/02  18:00:00,85.0251703991,6.43372376992,9.95017566432,0.0,27.5259009287,37.3340067412,20.154705267,2.75704983823,0.0,17.3976554288
 10/02  19:00:00,91.8190045538,6.54353903446,10.5411708579,0.0,33.8341110165,33.3544677425,9.97309542922,4.18034310054,0.0,5.79275232868
 10/02  20:00:00,101.079919786,6.73090334329,11.4605606037,0.0,36.5179666069,38.8247702939,18.4317255714,6.86709337203,0.0,11.5646321993
 10/02  21:00:00,95.5988718839,6.76112166375,11.4639019877,0.0,32.965339924,36.8579353714,19.4755282665,7.85731344742,0.0,11.6182148191
 10/02  22:00:00,68.7279239642,6.3286965858,8.5728587946,0.0,25.6355707503,20.6438685092,20.0124379788,8.43366963454,0.0,11.5787683443
 10/02  23:00:00,46.0263061248,5.94136968256,5.81196753107,0.0,15.0252895274,11.7056064465,15.2778006027,9.50427177237,0.0,5.77352883038
 10/02  24:00:00,39.6084925661,5.79566074779,4.56571385431,0.0,11.6412384099,10.0650221343,15.6458407316,9.87887276139,0.0,5.76696797019
 10/03  01:00:00,37.2057625563,5.70736302437,3.81207572957,0.0,10.0992000411,10.047477231,15.9249334216,10.1644425585,0.0,5.76049086309
 10/03  02:00:00,34.6260238762,5.62575040477,3.17350705083,0.0,8.25718729233,10.0299323277,16.818085087,11.0575540073,0.0,5.76053107967
 10/03  03:00:00,34.2548314839,5.58172128025,2.84634711245,0.0,8.25718729233,10.0299323277,11.6970566112,11.6770566112,0.0,0.02
 10/03  04:00:00,35.6245440701,5.55387364043,2.63719550472,0.0,8.25718729233,11.6354268332,18.2687251569,12.5016405426,0.0,5.76708461428
 10/03  05:00:00,43.2405661615,5.56120367794,2.66591219929,0.0,12.1011305571,15.3678112995,24.1636729852,12.6107505425,0.0,11.5529224426
 10/03  06:00:00,75.834569269,5.95744371872,5.33488847521,0.0,19.7275818095,37.2640762949,23.7298401434,12.1107344631,0.0,11.6191056803
 10/03  07:00:00,89.8087716242,6.31770856427,7.88028891359,0.0,24.3117294858,51.2795993405,34.3069513112,10.9802596949,0.0,23.3266916163
 10/03  08:00:00,76.2270650422,5.81611899563,6.0757631117,0.0,23.6694662846,40.6342015617,36.7420345291,7.25997995356,0.0,29.4820545756
 10/03  09:00:00,73.3958597837,5.8079633723,8.26034217016,0.0,23.6694662846,35.6302164847,52.5486786766,5.14748333975,18.025,29.3761953369
 10/03  10:00:00,54.7652971327,5.6602951743,7.37434621548,0.0,18.7433767983,22.9618409725,46.0795864177,4.60101830499,18.025,23.4535681127
 10/03  11:00:00,56.1988397109,5.84203063314,8.62858283834,0.0,18.7433767983,22.9618409725,44.2112396078,2.78927803703,18.025,23.3969615707
 10/03  12:00:00,57.2846554624,5.97894391898,9.53403509904,0.0,18.5889407304,23.1597249699,44.4186724122,3.00594106379,18.025,23.3877313484
 10/03  13:00:00,58.1045143845,6.07035622246,10.0159792125,0.0,18.7433767983,23.2517909448,35.7000580232,0.129994279417,18.025,17.5450637438
 10/03  14:00:00,58.2813412743,6.08991915031,10.1732467647,0.0,18.7433767983,23.2517909448,41.4240019908,0.0,18.025,23.3990019908
 10/03  15:00:00,57.4256193144,6.01001773361,9.6873767909,0.0,18.7433767983,22.9618409725,42.5558635936,1.1342198308,18.025,23.3966437628
 10/03  16:00:00,62.081425109,6.12171748742,9.78014938997,0.0,18.7433767983,27.431320555,24.5369636061,0.745332036212,18.025,5.76663156994
 10/03  17:00:00,73.7033939299,6.30339160263,9.03201077489,0.0,17.6635504202,40.6971502883,6.95671869223,1.17698146488,0.0,5.77973722736
 10/03  18:00:00,84.1872069261,6.38596173371,9.15996913351,0.0,27.5259009287,37.3340067412,21.0302989224,3.63192340557,0.0,17.3983755168
 10/03  19:00:00,90.6127309706,6.46072212029,9.4177097114,0.0,33.8341110165,33.3544677425,12.5835752,6.79186494481,0.0,5.79171025516
 10/03  20:00:00,99.9299622233,6.64814087931,10.3933640194,0.0,36.5179666069,38.8247702939,20.642470843,9.07705880015,0.0,11.5654120428
 10/03  21:00:00,93.9048368257,6.62129012387,9.90968768668,0.0,32.965339924,36.8579353714,29.451748578,12.0328335754,0.0,17.4189150026
 10/03  22:00:00,66.5466589937,6.13447885233,6.58580454403,0.0,25.6355707503,20.6438685092,27.4392963639,15.8597736313,0.0,11.5795227327
 10/03  23:00:00,43.915027562,5.74029527016,3.90175960283,0.0,15.0252895274,11.7056064465,24.0307095847,18.2572867338,0.0,5.77342285085
 10/03  24:00:00,37.7024542321,5.60437805716,2.85095555777,0.0,11.6412384099,10.0650221343,25.4531885209,19.6862999002,0.0,5.76688862074
 10/04  01:00:00,35.7389612693,5.55391149817,2.49872617471,0.0,10.0992000411,10.047477231,18.7811534396,18.7611534396,0.0,0.02
 10/04  02:00:00,33.5852037577,5.51413886353,2.24429601684,0.0,8.25718729233,10.0299323277,23.8181914458,18.0578588077,0.0,5.7603326381
 10/04  03:00:00,33.2408653024,5.47221258718,1.94188582036,0.0,8.25718729233,10.0299323277,25.2498741598,19.4898968386,0.0,5.7599773212
 10/04  04:00:00,34.4661741958,5.42537255995,1.60732503949,0.0,8.25718729233,11.6354268332,22.9889378637,22.9689378637,0.0,0.02
 10/04  05:00:00,42.0557770089,5.42773576609,1.61458710457,0.0,12.1011305571,15.3678112995,34.7456210331,23.1919387934,0.0,11.5536822398
 10/04  06:00:00,73.8170864067,5.72648361125,3.54835454003,0.0,19.7275818095,37.2640762949,32.5087661574,20.8885760492,0.0,11.6201901082
 10/04  07:00:00,88.6298163267,5.96190570495,5.17312842025,0.0,24.3117294858,51.2795993405,40.8252955066,17.4991257996,0.0,23.3261697071
 10/04  08:00:00,74.677093687,5.68591204377,4.65599265884,0.0,23.6694662846,40.6342015617,39.6640098786,10.1811093974,0.0,29.4829004812
 10/04  09:00:00,72.2031413716,5.72148440425,7.15409836396,0.0,23.6694662846,35.6302164847,54.3179970981,6.91691979762,18.025,29.3760773005
 10/04  10:00:00,53.6441951362,5.58314686311,6.33038774482,0.0,18.7433767983,22.9618409725,48.2776600794,6.79986540578,18.025,23.4527946736
 10/04  11:00:00,53.7961614671,5.60670424794,6.46122733986,0.0,18.7433767983,22.9618409725,46.8090909866,5.3859017635,18.025,23.3981892231
 10/04  12:00:00,54.6364238911,5.71500848607,7.14974008788,0.0,18.5889407304,23.1597249699,46.4449249663,5.02885880721,18.025,23.3910661591
 10/04  13:00:00,54.8500959968,5.73309991931,7.09881580689,0.0,18.7433767983,23.2517909448,43.2216380165,1.80621345404,18.025,23.3904245625
 10/04  14:00:00,55.3750319244,5.81046952046,7.54638141825,0.0,18.7433767983,23.2517909448,42.9958735481,1.58584901896,18.025,23.3850245291
 10/04  15:00:00,55.0114298468,5.80202552681,7.48117257678,0.0,18.7433767983,22.9618409725,40.4129733986,2.96011033803,18.025,19.4278630606
 10/04  16:00:00,58.3185667968,5.74151123231,6.3975023009,0.0,18.7433767983,27.431320555,24.9352231141,3.00023199712,18.025,3.909991117
 10/04  17:00:00,70.0747013146,5.91892363714,5.78778447434,0.0,17.6635504202,40.6971502883,14.9463863184,3.40728683259,0.0,11.5390994858
 10/04  18:00:00,80.7749188263,6.00678955471,6.12685200993,0.0,27.5259009287,37.3340067412,20.3346551561,8.72857013123,0.0,11.6060850248
 10/04  19:00:00,87.341333032,6.08844021645,6.51858900265,0.0,33.8341110165,33.3544677425,23.1438371503,11.5783660636,0.0,11.5654710867
 10/04  20:00:00,96.5812943209,6.26721972939,7.42560961574,0.0,36.5179666069,38.8247702939,20.6194902982,14.8277616817,0.0,5.79172861656
 10/04  21:00:00,91.1758159446,6.30062046007,7.50133081234,0.0,32.965339924,36.8579353714,33.6001275071,16.181216607,0.0,17.4189109001
 10/04  22:00:00,64.4818707181,5.88101830667,4.77446973867,0.0,25.6355707503,20.6438685092,29.9773674914,18.3979810249,0.0,11.5793864665
 10/04  23:00:00,42.6819815993,5.5942271978,2.8147797149,0.0,15.0252895274,11.7056064465,26.5501253899,20.7764719254,0.0,5.77365346443
 10/04  24:00:00,36.9446035629,5.51284517967,2.18463385293,0.0,11.6412384099,10.0650221343,28.0851163831,22.3181353043,0.0,5.76698107879
 10/05  01:00:00,35.0044876245,5.46285388193,1.85530789661,0.0,10.0992000411,10.047477231,23.164440678,23.144440678,0.0,0.02
 10/05  02:00:00,32.8102969437,5.41855590213,1.564972814,0.0,8.25718729233,10.0299323277,29.2695289374,23.5089907821,0.0,5.76053815535
 10/05  03:00:00,32.573990665,5.38792879126,1.35929093947,0.0,8.25718729233,10.0299323277,29.5959131825,23.8353299946,0.0,5.76058318797
 10/05  04:00:00,33.9864799117,5.36124116666,1.1917580539,0.0,8.25718729233,11.6354268332,30.4476824514,24.6805294878,0.0,5.76715296353
 10/05  05:00:00,41.5344095325,5.35566529371,1.16528865131,0.0,12.1011305571,15.3678112995,31.9325057892,26.1456094085,0.0,5.78689638068
 10/05  06:00:00,73.0899163942,5.62740378161,2.92025339382,0.0,19.7275818095,37.2640762949,44.4335228425,27.0127386511,0.0,17.4207841913
 10/05  07:00:00,87.4870103311,5.82195575818,4.17026432911,0.0,24.3117294858,51.2795993405,43.5131008781,26.0116132691,0.0,17.501487609
 10/05  08:00:00,73.0216959553,5.54492537605,3.1415727129,0.0,23.6694662846,40.6342015617,48.6070403384,19.1225226685,0.0,29.4845176699
 10/05  09:00:00,69.7476628641,5.49784202474,4.9222600486,0.0,23.6694662846,35.6302164847,64.4751266866,17.0748038224,18.025,29.3753228642
 10/05  10:00:00,51.1517166118,5.35314055755,4.0679099985,0.0,18.7433767983,22.9618409725,58.6333762842,17.1540851514,18.025,23.4542911329
 10/05  11:00:00,51.0624390301,5.35166029133,3.98140776652,0.00113926543263,18.7433767983,22.9618409725,57.9773475104,16.553238882,18.025,23.3991086284
 10/05  12:00:00,50.8086975438,5.33683088671,3.68154081205,0.0186465476742,18.5889407304,23.1597249699,56.583751918,15.1620704715,18.025,23.3966814465
 10/05  13:00:00,50.9276380418,5.32826029507,3.55700600326,0.0241905727498,18.7433767983,23.2517909448,55.433939671,14.014424531,18.025,23.39451514
 10/05  14:00:00,50.9012294693,5.32455988361,3.52957918404,0.0289088135685,18.7433767983,23.2517909448,55.4547513129,14.0373878798,18.025,23.3923634331
 10/05  15:00:00,50.631306719,5.32660238809,3.54328600851,0.0331860069372,18.7433767983,22.9618409725,56.9445245878,15.5293019012,18.025,23.3902226865
 10/05  16:00:00,54.4315815853,5.34208397667,2.88359792339,0.0263318388726,18.7433767983,27.431320555,39.162780205,15.3707838357,18.025,5.76699636937
 10/05  17:00:00,65.8340768475,5.46756307089,1.99851231759,0.0,17.6635504202,40.6971502883,22.3431588207,16.5641251099,0.0,5.77903371079
 10/05  18:00:00,76.7566553593,5.54355900855,2.57180571985,0.0,27.5259009287,37.3340067412,32.5581693439,20.9519147748,0.0,11.6062545692
 10/05  19:00:00,83.3986682351,5.61397312807,3.05038255079,0.0,33.8341110165,33.3544677425,35.0272164493,23.4605469426,0.0,11.5666695066
 10/05  20:00:00,92.5312794331,5.7539871543,3.88882320413,0.0,36.5179666069,38.8247702939,36.9630271007,25.3967376031,0.0,11.5662894975
 10/05  21:00:00,87.1790089153,5.78771516149,4.01742170462,0.0,32.965339924,36.8579353714,38.4113669939,26.7927372552,0.0,11.6186297387
 10/05  22:00:00,61.7269198482,5.5381972772,2.36233487407,0.0,25.6355707503,20.6438685092,40.88687268,29.3077838648,0.0,11.5790888153
 10/05  23:00:00,40.8727702993,5.35806762852,1.16266092839,0.0790634425036,15.0252895274,11.7056064465,36.0336796401,30.2599306277,0.0,5.77374901235
 10/05  24:00:00,35.6543531843,5.31138906308,0.798003120119,0.297834352805,11.6412384099,10.0650221343,36.9505767317,31.1833895,0.0,5.7671872317
 10/06  01:00:00,34.1185543032,5.28420387146,0.560171976691,0.587847997083,10.0992000411,10.047477231,37.8901151357,32.1297549125,0.0,5.76036022317
 10/06  02:00:00,32.2393674434,5.25684523561,0.338983125323,0.816768117957,8.25718729233,10.0299323277,38.6110092298,32.8505857803,0.0,5.76042344946
 10/06  03:00:00,32.5499391172,5.24932509475,0.19882769675,1.27501653636,8.25718729233,10.0299323277,34.2381618407,34.2181618407,0.0,0.02
 10/06  04:00:00,34.9347028299,5.2634411375,0.111895377502,2.12588325991,8.25718729233,11.6354268332,41.6929077228,35.9260010928,0.0,5.76690662994
 10/06  05:00:00,42.9730543787,5.27717525563,0.110260409221,2.57215578999,12.1011305571,15.3678112995,47.8561667463,36.3034089448,0.0,11.5527578014
 10/06  06:00:00,72.5163554282,5.46202716936,1.7686569566,0.743408890958,19.7275818095,37.2640762949,47.8694444161,36.2501290874,0.0,11.6193153286
 10/06  07:00:00,86.6590206781,5.64880595762,3.09733420507,0.418073647065,24.3117294858,51.2795993405,52.9965210233,34.0015436639,0.0,18.9949773593
 10/06  08:00:00,72.2886397317,5.39162856916,1.69999337247,0.861813142526,23.6694662846,40.6342015617,59.1934560608,25.3261977259,0.0,33.8672583348
 10/06  09:00:00,69.6425584303,5.43065860816,4.13861959131,0.745710101045,23.6694662846,35.6302164847,65.1160785437,20.9458337349,18.025,26.1452448088
 10/06  10:00:00,52.226947518,5.39462448239,3.98696292777,1.11469239674,18.7433767983,22.9618409725,62.6518682285,17.9446601761,18.025,26.6822080524
 10/06  11:00:00,52.0615283313,5.42103067781,4.17705284862,0.7352109096,18.7433767983,22.9618409725,57.3908279753,15.9673850228,18.025,23.3984429525
 10/06  12:00:00,51.4861205408,5.40741853442,3.96597839915,0.341039356575,18.5889407304,23.1597249699,55.1332892775,13.7192211542,18.025,23.3890681233
 10/06  13:00:00,51.2191949878,5.35543427708,3.65897913398,0.186594984102,18.7433767983,23.2517909448,47.9322181956,12.361761657,18.025,17.5454565386
 10/06  14:00:00,51.0827148609,5.34264428472,3.62806629428,0.0938207865729,18.7433767983,23.2517909448,53.4712519012,12.0449457539,18.025,23.4013061473
 10/06  15:00:00,50.8433172897,5.35534765231,3.70612443926,0.0536125577985,18.7433767983,22.9618409725,55.2700701507,13.8458471661,18.025,23.3992229845
 10/06  16:00:00,54.5938941593,5.35906818252,3.03224377054,0.0230171191598,18.7433767983,27.431320555,37.1052669098,13.3133104987,18.025,5.76695641113
 10/06  17:00:00,66.0925330976,5.48814381712,2.23638576808,0.0,17.6635504202,40.6971502883,18.7775720294,12.9974176131,0.0,5.78015441631
 10/06  18:00:00,76.7967271551,5.54177401619,2.61365513296,0.0,27.5259009287,37.3340067412,36.3144542057,18.9141408458,0.0,17.4003133599
 10/06  19:00:00,83.3546472167,5.60541583268,3.01491647127,0.0,33.8341110165,33.3544677425,28.1127167105,22.3204355539,0.0,5.7922811566
 10/06  20:00:00,92.4137888046,5.73933775824,3.78597769557,0.0,36.5179666069,38.8247702939,37.9939127405,26.4272897646,0.0,11.5666229759
 10/06  21:00:00,87.1245835294,5.77979597596,3.97090394254,0.0,32.965339924,36.8579353714,44.2776489784,26.8567073166,0.0,17.4209416618
 10/06  22:00:00,61.7470531916,5.53964943348,2.37162780054,0.00938169960319,25.6355707503,20.6438685092,38.8434627188,27.2647487811,0.0,11.5787139377
 10/06  23:00:00,40.8983058982,5.36478349003,1.17219905383,0.0883415280685,15.0252895274,11.7056064465,34.3246973327,28.5509276446,0.0,5.77376968805
 10/06  24:00:00,35.7225653286,5.31125380227,0.777116032267,0.387066205593,11.6412384099,10.0650221343,35.7225517299,29.9553512692,0.0,5.76720046077
 10/07  01:00:00,37.0023925205,5.29199175168,0.604415611925,0.660175511629,12.8411359301,10.0650221343,31.6604984842,31.6404984842,0.0,0.02
 10/07  02:00:00,32.6630307308,5.26765996698,0.334367437518,1.23422897983,8.25718729233,10.0299323277,39.2519421136,33.4913582872,0.0,5.76058382637
 10/07  03:00:00,33.1644662653,5.26768779632,0.20952310035,1.86048081838,8.25718729233,10.0299323277,40.3722391119,34.6115950823,0.0,5.7606440296
 10/07  04:00:00,35.3091088524,5.27686807822,0.119630386885,2.47912556066,8.25718729233,11.6354268332,41.7263725768,35.9599080171,0.0,5.76646455973
 10/07  05:00:00,40.9954949658,5.31586822526,0.0529840397301,4.03475267003,8.71707943955,15.3327214929,45.2538388145,39.4805672073,0.0,5.77327160724
 10/07  06:00:00,60.785367953,5.32152125242,0.20990614665,3.56583322695,18.5082010057,25.6353820695,45.7659679476,39.9789684343,0.0,5.78699951331
 10/07  07:00:00,70.6210810206,5.42912696692,1.44036280265,1.37963504369,19.4083231844,41.0650158608,52.1587610713,34.7379468479,0.0,17.4208142234
 10/07  08:00:00,94.5069085694,5.70009088423,4.08554146447,0.356149194741,26.3286599382,57.9988325916,57.115053026,21.5244901562,0.0,35.5905628698
 10/07  09:00:00,80.7677512699,5.6127432307,5.68538043975,0.258981252029,26.3286599382,42.8504436482,61.7603698718,14.2507003761,18.025,29.4846694958
 10/07  10:00:00,55.9550829619,5.47076359312,4.94175302146,0.326247492604,21.7447113004,23.4437158914,57.9950816255,10.5859976712,18.025,29.3840839544
 10/07  11:00:00,53.7665959989,5.52049312611,5.30379778964,0.187929500398,19.3027497915,23.426170988,48.4879389045,7.00908311207,18.025,23.4538557924
 10/07  12:00:00,54.2579609569,5.58093559409,5.71442602985,0.0662540408723,19.1483137236,23.7250123474,46.6038591901,5.17982025588,18.025,23.3990389342
 10/07  13:00:00,54.8837209269,5.65101339061,6.18782692986,0.00299131223065,19.3027497915,23.7161209604,42.916587888,1.49473606154,18.025,23.3968518264
 10/07  14:00:00,55.366717551,5.70780255579,6.61702529967,0.0,19.3027497915,23.7161209604,42.3756365594,0.95575044477,18.025,23.3948861147
 10/07  15:00:00,55.1557837944,5.71357167599,6.69027187505,0.0,19.3027497915,23.426170988,43.484490537,2.0665542336,18.025,23.3929363034
 10/07  16:00:00,58.5411155095,5.67229045355,5.66554800555,0.0,19.3027497915,27.8956505705,26.4523220461,2.66030664821,18.025,5.76701539794
 10/07  17:00:00,65.7696223661,5.72108158162,4.22269084327,0.0,18.2229234133,37.5968344597,10.1370709593,4.36329175015,0.0,5.77377920912
 10/07  18:00:00,84.1885139121,5.84803159816,4.79324648199,0.0,32.690315043,37.0816133363,17.3077818518,11.5276533373,0.0,5.7801285145
 10/07  19:00:00,88.4902432405,5.93545474268,5.12768595123,0.0,36.8143715336,33.066984531,27.0984557811,15.5310131707,0.0,11.5674426104
 10/07  20:00:00,94.8336747498,6.10172616276,6.06477057355,0.0,36.3493007332,38.7721355839,29.4553956446,17.8900957612,0.0,11.5652998834
 10/07  21:00:00,92.8307212616,6.11778193246,6.16362626502,0.0,36.1807251679,36.8228455648,23.1053793533,17.311610065,0.0,5.79376928831
 10/07  22:00:00,68.8572702272,5.76306155869,3.86461412488,0.0,31.0351095914,20.6438685092,37.6916617848,20.2707060124,0.0,17.4209557724
 10/07  23:00:00,44.443622466,5.51716919197,2.25123841542,0.0,17.4250845679,11.7056064465,25.5897666872,19.8026387931,0.0,5.78712789406
 10/07  24:00:00,37.725793006,5.46046088466,1.81830266541,0.0,12.8411359301,10.0650221343,26.0427508698,20.2755188598,0.0,5.76723200998
 10/08  01:00:00,37.58497703,5.42603214637,1.59370693689,0.0,12.925468867,10.100111941,26.8255179397,21.0650744063,0.0,5.76044353338
 10/08  02:00:00,32.6286905365,5.37987645539,1.30261502117,0.0,8.34152022915,10.0650221343,26.0737392502,20.3132161463,0.0,5.76052310384
 10/08  03:00:00,32.4486320594,5.35441622573,1.14385866739,0.00416093289322,8.34152022915,10.0650221343,20.2253177685,20.2053177685,0.0,0.02
 10/08  04:00:00,33.9275625676,5.33280366136,1.00428403306,0.0375632426378,8.34152022915,11.6705166398,26.8866593632,21.1193380921,0.0,5.76732127112
 10/08  05:00:00,38.004296867,5.31692608284,0.904104965717,0.0719493036019,8.80141237637,15.3678112995,26.7532489107,20.9794380697,0.0,5.77381084105
 10/08  06:00:00,58.5294808057,5.3930889219,1.4205331618,0.0277428201592,18.5082010057,25.6353820695,31.8515365099,20.2984833511,0.0,11.5530531588
 10/08  07:00:00,70.8140675949,5.5847056995,2.73797896045,0.0,19.4926561212,41.1001056674,29.7420917941,18.1220167241,0.0,11.62007507
 10/08  08:00:00,96.1597588533,5.90100706919,5.89361318298,0.0,26.3286599382,57.9988325916,52.422985438,10.9069680791,0.0,41.5160173589
 10/08  09:00:00,81.7305854021,5.73835175928,6.90100167594,0.0,26.2443270014,42.8153538416,57.0445692915,9.53719473021,18.025,29.4823745613
 10/08  10:00:00,55.896118904,5.46403628002,5.21575783841,0.0,21.7447113004,23.4437158914,57.5203665341,10.1103444419,18.025,29.3850220922
 10/08  11:00:00,53.2088293152,5.43513457597,4.95960310213,0.0,19.3449162599,23.4437158914,51.8585734356,10.3759588133,18.025,23.4576146224
 10/08  12:00:00,52.7664187709,5.38931259174,4.42104817386,0.0,19.190480192,23.7425572507,53.8035693539,12.3807004117,18.025,23.3978689421
 10/08  13:00:00,52.5393640262,5.37222567795,4.18495676687,0.0,19.260583323,23.698576057,51.7911318058,10.3750003093,18.025,23.3911314965
 10/08  14:00:00,52.8285542239,5.40105713619,4.44531445745,0.0,19.260583323,23.698576057,50.6457018744,9.23141472838,18.025,23.389287146
 10/08  15:00:00,52.5043296552,5.39124390774,4.42085259319,0.0,19.260583323,23.4086260847,51.5672870189,10.1548435635,18.025,23.3874434554
 10/08  16:00:00,56.2400036139,5.39115861989,3.70528445323,0.0,19.260583323,27.8781056672,27.6245953813,9.57959538126,18.025,0.02
 10/08  17:00:00,64.0115015494,5.49998723447,2.74537507311,0.0,18.1807569449,37.5792895564,20.4042433028,8.87805340202,0.0,11.5261899008
 10/08  18:00:00,83.0656273428,5.672626524,3.96518446875,0.0,32.6059821062,37.0465235296,16.7315950099,10.9513358902,0.0,5.78025911962
 10/08  19:00:00,88.1690789615,5.81338138128,4.9285948979,0.0,36.8143715336,33.066984531,22.2703519896,10.7051631799,0.0,11.5651888097
 10/08  20:00:00,95.2447336847,6.04166466635,6.41646018622,0.0,36.43363367,38.8072253906,16.4947074071,10.7010421059,0.0,5.79366530118
 10/08  21:00:00,93.2342681923,6.09947258991,6.70489811304,0.0,36.0963922311,36.7877557581,22.1838085811,10.6163068705,0.0,11.5675017105
 10/08  22:00:00,69.4489537463,5.78396628903,4.5548083186,0.0,30.9507766546,20.6087787026,27.6950945523,10.2735970247,0.0,17.4214975277
 10/08  23:00:00,45.1657415601,5.5553350551,2.93518657195,0.0,17.4250845679,11.7056064465,15.6742858914,9.88716394978,0.0,5.7871219416
 10/08  24:00:00,38.4177369443,5.50384967647,2.34743151488,0.0,12.925468867,10.100111941,16.0435132389,10.2765250598,0.0,5.76698817913
 10/09  01:00:00,38.0414392093,5.46891746958,2.00728186637,0.0,12.925468867,10.100111941,17.0494386217,11.2887563251,0.0,5.76068229663
 10/09  02:00:00,32.9956348301,5.41490039981,1.63453617285,0.0,8.34152022915,10.0650221343,12.3641144189,12.3441144189,0.0,0.02
 10/09  03:00:00,32.778650115,5.3883687412,1.44408005174,0.0,8.34152022915,10.0650221343,19.2150933466,13.4547180659,0.0,5.76037528061
 10/09  04:00:00,34.2338188472,5.36986591572,1.31103795234,0.0,8.34152022915,11.6705166398,20.2284418684,14.4612622114,0.0,5.76717965702
 10/09  05:00:00,38.3013454739,5.35837671963,1.23164888774,0.0,8.80141237637,15.3678112995,19.9780807453,14.2042709859,0.0,5.77380975936
 10/09  06:00:00,58.9581954338,5.44650884875,1.8235686028,0.0,18.5082010057,25.6353820695,25.6254102855,14.0716622989,0.0,11.5537479866
 10/09  07:00:00,71.5493266424,5.6621426825,3.39579046506,0.0,19.4926561212,41.1001056674,25.18906365,13.5675606716,0.0,11.6215029784
 10/09  08:00:00,97.9560429627,6.05240204441,7.53849176218,0.0,26.3286599382,57.9988325916,42.2854482171,6.69176469882,0.0,35.5936835182
 10/09  09:00:00,84.6295113832,5.9897794258,9.54848987942,0.0,26.2443270014,42.8153538416,55.6541861429,2.2482959855,18.025,35.3808901574
 10/09  10:00:00,59.855190167,5.82745128455,8.81140994992,0.0,21.7447113004,23.4437158914,42.4530276791,0.915843302798,18.025,23.5121843763
 10/09  11:00:00,57.9555452122,5.88743834646,9.25401147382,0.0,19.3449162599,23.4437158914,47.33783773,0.0,18.025,29.31283773
 10/09  12:00:00,57.9451320323,5.87225177065,9.11681716689,0.0,19.190480192,23.7425572507,41.4707141639,0.0532780546142,18.025,23.3924361093
 10/09  13:00:00,59.413008669,6.05352725524,10.37729551,0.0,19.260583323,23.698576057,41.4154465066,0.0,18.025,23.3904465066
 10/09  14:00:00,58.9190973033,5.98124160463,9.95566955009,0.0,19.260583323,23.698576057,35.5699829134,0.0,18.025,17.5449829134
 10/09  15:00:00,58.2006860841,5.93379999322,9.57465319087,0.0,19.260583323,23.4086260847,41.4283888619,0.0,18.025,23.4033888619
 10/09  16:00:00,62.077629652,5.96286077241,8.97120762962,0.0,19.260583323,27.8781056672,23.7920237065,0.0,18.025,5.76702370645
 10/09  17:00:00,69.8304099776,6.09500725632,7.96926241281,0.0,18.1807569449,37.5792895564,5.87990352902,0.10620725037,0.0,5.77369627865
 10/09  18:00:00,88.8644573952,6.33036848482,9.10626674268,0.0,32.6059821062,37.0465235296,13.3764572137,1.83622509896,0.0,11.5402321147
 10/09  19:00:00,94.2220990205,6.51356260213,10.2814275908,0.0,36.8143715336,33.066984531,8.28438297288,2.49230096704,0.0,5.79208200584
 10/09  20:00:00,100.949629413,6.71598044653,11.4470366562,0.0,36.43363367,38.8072253906,16.5910928991,5.02474080988,0.0,11.5663520892
 10/09  21:00:00,98.1608571766,6.68351758829,11.047435578,0.0,36.0963922311,36.7877557581,18.2992326555,6.73157775357,0.0,11.567654902
 10/09  22:00:00,73.6141254491,6.27039286932,8.23354610889,0.0,30.9507766546,20.6087787026,19.026148917,7.40575797772,0.0,11.6203909393
 10/09  23:00:00,48.2501271962,5.90488051374,5.67001926465,0.0,17.4250845679,11.7056064465,19.9038687252,8.3494347856,0.0,11.5544339396
 10/09  24:00:00,41.0750480798,5.8000887799,4.70850073193,0.0,12.925468867,10.100111941,14.4012867331,8.63392452363,0.0,5.76736220952
 10/10  01:00:00,37.2095312903,5.7026133966,3.82058148869,0.0,10.0992000411,10.047477231,8.88302782299,8.86302782299,0.0,0.02
 10/10  02:00:00,34.5387572105,5.60965585908,3.10232242221,0.0,8.25718729233,10.0299323277,14.476676954,8.71598062019,0.0,5.76069633386
 10/10  03:00:00,34.3420307982,5.58286282082,2.93238636038,0.0,8.25718729233,10.0299323277,13.8392639872,8.07947987195,0.0,5.75978411528
 10/10  04:00:00,35.8701878635,5.57018760825,2.8665052947,0.0,8.25718729233,11.6354268332,13.2131375705,7.44618714972,0.0,5.76695042081
 10/10  05:00:00,44.1249465405,5.63544978778,3.47601668222,0.0,12.1011305571,15.3678112995,11.7635488318,5.97612715736,0.0,5.78742167441
 10/10  06:00:00,78.4389912508,6.19588151226,7.70080779847,0.0,19.7275818095,37.2640762949,21.8546044707,4.43461128263,0.0,17.4199931881
 10/10  07:00:00,95.1221765861,6.61629220676,11.011037071,0.0,24.3117294858,51.2795993405,20.3302488836,2.82722455921,0.0,17.5030243244
 10/10  08:00:00,79.913016958,6.08963900128,9.48814153853,0.0,23.6694662846,40.6342015617,35.4572860408,0.0737583853981,0.0,35.3835276554
 10/10  09:00:00,76.4740843351,6.02762611915,11.1188690048,0.0,23.6694662846,35.6302164847,41.5340374674,0.0,18.025,23.5090374674
 10/10  10:00:00,56.6932312059,5.7451265257,9.21741780674,0.0,18.7433767983,22.9618409725,48.2171838463,0.874188019508,18.025,29.3179958267
 10/10  11:00:00,56.3226899603,5.71391247083,8.88053130666,0.0,18.7433767983,22.9618409725,36.6246124977,1.04561307963,18.025,17.5539994181
 10/10  12:00:00,56.300610371,5.71588356321,8.81303218752,0.0,18.5889407304,23.1597249699,42.9074492837,1.47813484054,18.025,23.4043144432
 10/10  13:00:00,56.6834916,5.72660982596,8.93868730536,0.0,18.7433767983,23.2517909448,41.4335450779,0.00592798836142,18.025,23.4026170895
 10/10  14:00:00,56.3496677164,5.70778084154,8.62369251124,0.0,18.7433767983,23.2517909448,41.4259273698,0.0,18.025,23.4009273698
 10/10  15:00:00,55.1255609496,5.65852142277,7.73879491595,0.0,18.7433767983,22.9618409725,43.4367698004,2.01249387036,18.025,23.39927593
 10/10  16:00:00,58.0630667435,5.63248805244,6.25099808733,0.0,18.7433767983,27.431320555,27.1873245021,3.3952293268,18.025,5.76709517529
 10/10  17:00:00,70.022895224,5.86055828509,5.79431477661,0.0,17.6635504202,40.6971502883,10.3476115312,4.56719891502,0.0,5.78041261617
 10/10  18:00:00,83.3212704477,6.02442805636,6.77151101551,0.0,27.5259009287,37.3340067412,25.2695016242,7.86901479424,0.0,17.40048683
 10/10  19:00:00,88.1495462022,6.12487359225,7.29033375893,0.0,33.8341110165,33.3544677425,16.0544936603,10.2622515285,0.0,5.79224213181
 10/10  20:00:00,97.5228847577,6.32686673477,8.30752158089,0.0,36.5179666069,38.8247702939,24.7599452229,13.1932832982,0.0,11.5666619247
 10/10  21:00:00,92.3362228684,6.3889326792,8.57337240386,0.0,32.965339924,36.8579353714,30.907476288,13.4857786887,0.0,17.4216975993
 10/10  22:00:00,65.7624777598,5.98774583066,5.94831170883,0.0,25.6355707503,20.6438685092,24.5358460957,12.9543184069,0.0,11.5815276888
 10/10  23:00:00,43.4149941942,5.65046835751,3.4915292133,0.0,15.0252895274,11.7056064465,19.6474188889,13.8735679661,0.0,5.7738509228
 10/10  24:00:00,37.3980369704,5.55220846791,2.59868782122,0.0,11.6412384099,10.0650221343,21.4310469855,15.6637825013,0.0,5.76726448427
 10/11  01:00:00,35.3896509441,5.50176686288,2.20154628294,0.0,10.0992000411,10.047477231,16.6059842798,16.5859842798,0.0,0.02
 10/11  02:00:00,33.2000912793,5.45993026106,1.91337776122,0.0,8.25718729233,10.0299323277,22.5758585724,16.8152262427,0.0,5.76063232965
 10/11  03:00:00,32.9305274028,5.42648658823,1.67725773337,0.0,8.25718729233,10.0299323277,23.8875151556,18.1267894981,0.0,5.76072565746
 10/11  04:00:00,34.3220645382,5.3999989753,1.48856892063,0.0,8.25718729233,11.6354268332,25.3098643951,19.5432400534,0.0,5.76662434174
 10/11  05:00:00,41.943908073,5.40666699781,1.5237538714,0.0,12.1011305571,15.3678112995,25.597267026,19.809912973,0.0,5.78735405304
 10/11  06:00:00,73.6310983263,5.69373610789,3.39505182895,0.0,19.7275818095,37.2640762949,38.6823005384,21.2592135861,0.0,17.4230869523
 10/11  07:00:00,88.1769108249,5.90032857214,4.78172284133,0.0,24.3117294858,51.2795993405,37.8636449005,20.3589123458,0.0,17.5047325547
 10/11  08:00:00,74.2334440249,5.63911653797,4.25908324587,0.0,23.6694662846,40.6342015617,41.8454734522,12.3524699421,0.0,29.4930035101
 10/11  09:00:00,72.1947482549,5.70995504932,7.15719841319,0.0,23.6694662846,35.6302164847,54.4046897735,6.99822387242,18.025,29.3814659011
 10/11  10:00:00,54.7086095401,5.67801872013,7.29989974584,0.0,18.7433767983,22.9618409725,45.1007451209,3.61640646087,18.025,23.45933866
 10/11  11:00:00,55.9755965341,5.83088447424,8.41646371756,0.0,18.7433767983,22.9618409725,42.9952504579,1.56608765939,18.025,23.4041627986
 10/11  12:00:00,57.0670890287,5.95465805131,9.34073445169,0.0,18.5889407304,23.1597249699,42.4009184975,0.973534825855,18.025,23.4023836717
 10/11  13:00:00,57.8283734044,6.0383918894,9.77178399069,0.0,18.7433767983,23.2517909448,41.4266017938,0.0,18.025,23.4016017938
 10/11  14:00:00,58.2653339147,6.09476944626,10.1523667983,0.0,18.7433767983,23.2517909448,41.4242306675,0.0,18.025,23.3992306675
 10/11  15:00:00,58.1947650395,6.11972550892,10.3467913881,0.0,18.7433767983,22.9618409725,41.4242929856,0.0,18.025,23.3992929856
 10/11  16:00:00,61.9572318957,6.11146774991,9.66617894436,0.0,18.7433767983,27.431320555,23.7912134262,0.0,18.025,5.76621342615
 10/11  17:00:00,73.2567301614,6.25303941435,8.63566379872,0.0,17.6635504202,40.6971502883,5.90955085105,0.129070805455,0.0,5.78048004559
 10/11  18:00:00,85.6690981961,6.34063492419,8.80312330816,0.0,27.5259009287,37.3340067412,19.5387381602,2.13776505353,0.0,17.4009731067
 10/11  19:00:00,90.3651740578,6.42736954833,9.20345932958,0.0,33.8341110165,33.3544677425,9.51238977956,3.71847602994,0.0,5.79391374961
 10/11  20:00:00,99.1655279135,6.56581968225,9.71120434475,0.0,36.5179666069,38.8247702939,19.976131188,8.41023153444,0.0,11.5658996535
 10/11  21:00:00,93.3893406968,6.56063299687,9.45478191341,0.0,32.965339924,36.8579353714,28.3633951246,10.9408784786,0.0,17.422516646
 10/11  22:00:00,66.9080382452,6.15586928719,6.9257427329,0.0,25.6355707503,20.6438685092,22.4722869365,10.8914081586,0.0,11.5808787779
 10/11  23:00:00,44.6052872956,5.80266223042,4.5296240387,0.0,15.0252895274,11.7056064465,16.9258833159,11.1517553357,0.0,5.77412798024
 10/11  24:00:00,38.4522377296,5.67901003787,3.52608450335,0.0,11.6412384099,10.0650221343,16.835861069,11.0686187656,0.0,5.76724230341
 10/12  01:00:00,36.2018835351,5.60214604984,2.91339658805,0.0,10.0992000411,10.047477231,11.734492705,11.714492705,0.0,0.02
 10/12  02:00:00,33.9006616305,5.54900068325,2.52487495649,0.0,8.25718729233,10.0299323277,18.1695792392,12.4089222367,0.0,5.76065700251
 10/12  03:00:00,33.633464333,5.51562047572,2.29105958473,0.0,8.25718729233,10.0299323277,18.9608041565,13.2004424919,0.0,5.76036166467
 10/12  04:00:00,34.9314366056,5.47936761533,2.01856921455,0.0,8.25718729233,11.6354268332,15.469139701,15.449139701,0.0,0.02
 10/12  05:00:00,42.4400732293,5.47362121721,1.95295829781,0.0,12.1011305571,15.3678112995,28.9091664832,17.3543209719,0.0,11.5548455113
 10/12  06:00:00,74.1332534776,5.76560993892,3.82532530204,0.0,19.7275818095,37.2640762949,34.9939915671,17.5707152088,0.0,17.4232763584
 10/12  07:00:00,89.3105063377,6.04347976682,5.77215355946,0.0,24.3117294858,51.2795993405,33.2790361369,15.7747113268,0.0,17.5043248101
 10/12  08:00:00,74.9314062163,5.69574305066,4.9004113525,0.0,23.6694662846,40.6342015617,37.8654906228,8.37205718072,0.0,29.4934334421
 10/12  09:00:00,72.302184605,5.68885381043,7.28572954123,0.0,23.6694662846,35.6302164847,51.6396452602,4.22694738239,18.025,29.3876978778
 10/12  10:00:00,54.0827201525,5.57434436146,6.77768052787,0.0,18.7433767983,22.9618409725,44.508650739,3.02534787159,18.025,23.4583028674
 10/12  11:00:00,55.4308821899,5.73224625344,7.97038488585,0.0,18.7433767983,22.9618409725,42.8338534323,1.40488534159,18.025,23.4039680908
 10/12  12:00:00,56.6569658275,5.87932817855,9.00593854202,0.0,18.5889407304,23.1597249699,42.7829703776,1.3556768129,18.025,23.4022935647
 10/12  13:00:00,57.7749213099,6.00079260788,9.75592811324,0.0,18.7433767983,23.2517909448,41.4333129756,0.0065286843495,18.025,23.4017842912
 10/12  14:00:00,57.729023371,5.99938751369,9.71143514202,0.0,18.7433767983,23.2517909448,41.4243657293,0.0,18.025,23.3993657293
 10/12  15:00:00,56.3348982748,5.86769750183,8.73894956329,0.0,18.7433767983,22.9618409725,42.2887796414,0.865828532158,18.025,23.3979511092
 10/12  16:00:00,60.0226248607,5.88652415545,7.95651238318,0.0,18.7433767983,27.431320555,25.1201153071,1.32787080956,18.025,5.76724449759
 10/12  17:00:00,71.5728512165,6.07135223623,7.13346746969,0.0,17.6635504202,40.6971502883,7.98790503894,2.20743879205,0.0,5.78046624689
 10/12  18:00:00,84.0627247502,6.16134444916,7.37603188477,0.0,27.5259009287,37.3340067412,23.2831221067,5.88126534637,0.0,17.4018567603
 10/12  19:00:00,89.0071273601,6.26534733279,8.00742882335,0.0,33.8341110165,33.3544677425,13.7618690031,7.96790888652,0.0,5.79396011657
 10/12  20:00:00,98.6255525885,6.47850025727,9.25854177957,0.0,36.5179666069,38.8247702939,21.3993045829,9.83359533101,0.0,11.5657092519
 10/12  21:00:00,93.4104517778,6.52879807538,9.50771931822,0.0,32.965339924,36.8579353714,27.9954404602,10.5725187637,0.0,17.4229216966
 10/12  22:00:00,66.5171097613,6.09168610344,6.5989906469,0.0,25.6355707503,20.6438685092,23.7744145329,12.1932997818,0.0,11.5811147512
 10/12  23:00:00,43.8190479153,5.71289838091,3.83314471583,0.0,15.0252895274,11.7056064465,21.0020469406,15.2278399129,0.0,5.77420702773
 10/12  24:00:00,37.7607828905,5.60056791878,2.9130687246,0.0,11.6412384099,10.0650221343,21.8699156812,16.1025993689,0.0,5.76731631228
 10/13  01:00:00,35.8208610511,5.55651073918,2.57800716614,0.0,10.0992000411,10.047477231,15.5578658174,15.5378658174,0.0,0.02
 10/13  02:00:00,33.6403338686,5.51486910961,2.29867649009,0.0,8.25718729233,10.0299323277,21.2210516749,15.4603246914,0.0,5.76072698353
 10/13  03:00:00,33.4579215191,5.49119891816,2.13993594276,0.0,8.25718729233,10.0299323277,20.9477936673,15.1873538695,0.0,5.76043979781
 10/13  04:00:00,34.9084814294,5.47205276226,2.00292575339,0.0,8.25718729233,11.6354268332,15.0893137322,15.0693137322,0.0,0.02
 10/13  05:00:00,42.5785774,5.48458673044,2.0804922453,0.0,12.1011305571,15.3678112995,26.3450679797,14.7899322505,0.0,11.5551357292
 10/13  06:00:00,74.4931847401,5.79951349711,4.15134319537,0.0,19.7275818095,37.2640762949,31.7114185054,14.2874312934,0.0,17.423987212
 10/13  07:00:00,89.9910783253,6.11313798775,6.38305542273,0.0,24.3117294858,51.2795993405,30.5718799886,13.0666046393,0.0,17.5052753493
 10/13  08:00:00,74.9188251719,5.68642504871,4.89713968152,0.0,23.6694662846,40.6342015617,38.7377341738,9.24378328053,0.0,29.4939508933
 10/13  09:00:00,71.6862840353,5.63808545737,6.7205915582,0.0,23.6694662846,35.6302164847,55.8217438746,8.41411711629,18.025,29.3826267584
 10/13  10:00:00,52.6043410632,5.44772968448,5.4259115064,0.0,18.7433767983,22.9618409725,51.0526014534,9.56673603285,18.025,23.4608654205
 10/13  11:00:00,52.3849152715,5.42971362604,5.22694744019,0.0,18.7433767983,22.9618409725,50.900647034,9.46995638299,18.025,23.405690651
 10/13  12:00:00,52.3700640875,5.4247265477,5.17363512105,0.0,18.5889407304,23.1597249699,49.4259691163,7.99686703582,18.025,23.4041020805
 10/13  13:00:00,52.3483735821,5.41432393374,4.91584610774,0.0,18.7433767983,23.2517909448,48.2686509972,6.84090760532,18.025,23.4027433919
 10/13  14:00:00,52.5618105601,5.43789602861,5.10571098829,0.0,18.7433767983,23.2517909448,47.6566173262,6.23020449438,18.025,23.4014128318
 10/13  15:00:00,52.0049867022,5.41315166707,4.86358125941,0.0,18.7433767983,22.9618409725,49.5383214054,8.11323310851,18.025,23.4000882969
 10/13  16:00:00,55.9235726254,5.4432207603,4.30076092679,0.0,18.7433767983,27.431320555,31.4820060921,7.68977603587,18.025,5.76723005622
 10/13  17:00:00,67.7314386596,5.62372295586,3.73967938581,0.0,17.6635504202,40.6971502883,13.6046094334,7.82422231834,0.0,5.78038711508
 10/13  18:00:00,80.5612372403,5.71675768624,4.31912230007,0.0,27.5259009287,37.3340067412,28.9425312293,11.5392691721,0.0,17.4032620573
 10/13  19:00:00,85.5310937615,5.82069233215,4.97604402115,0.0,33.8341110165,33.3544677425,18.4618496993,12.6694571281,0.0,5.79239257117
 10/13  20:00:00,95.3485465488,6.05993543161,6.40009699678,0.0,36.5179666069,38.8247702939,26.3224154795,14.7554160159,0.0,11.5669994636
 10/13  21:00:00,89.9552154229,6.1066862456,6.47458400081,0.0,32.965339924,36.8579353714,34.0550118121,16.6314728054,0.0,17.4235390067
 10/13  22:00:00,63.2951049362,5.71534112796,3.75332296496,0.0,25.6355707503,20.6438685092,30.2966795496,18.7144110984,0.0,11.5822684512
 10/13  23:00:00,41.9834810957,5.50092948289,2.20954368435,0.0,15.0252895274,11.7056064465,26.5477512165,20.7736518464,0.0,5.77409937007
 10/13  24:00:00,36.3443282762,5.42920454572,1.66797383468,0.0,11.6412384099,10.0650221343,27.8941086607,22.1266087392,0.0,5.76749992148
 10/14  01:00:00,37.2853061162,5.39710800518,1.44237262096,0.0,12.8411359301,10.0650221343,24.0329534448,24.0129534448,0.0,0.02
 10/14  02:00:00,32.2783553171,5.34497087648,1.10659441523,0.0,8.25718729233,10.0299323277,30.2624109675,24.5015557566,0.0,5.76085521093
 10/14  03:00:00,32.078837346,5.3179575947,0.934089431895,0.0,8.25718729233,10.0299323277,30.7599561548,24.999777031,0.0,5.76017912378
 10/14  04:00:00,33.5844617393,5.30092034722,0.821283947401,0.0287516313133,8.25718729233,11.6354268332,31.319132727,25.5521966395,0.0,5.76693608745
 10/14  05:00:00,37.7037393718,5.28935913961,0.742878893432,0.0795850208561,8.71707943955,15.3327214929,30.7808214646,25.0069232321,0.0,5.77389823246
 10/14  06:00:00,58.4812573802,5.38022118093,1.36666680275,0.0462256048525,18.5082010057,25.6353820695,28.8928132075,23.1054518488,0.0,5.78736135874
 10/14  07:00:00,70.7739283572,5.59282620695,2.80908315141,0.0,19.4083231844,41.0650158608,38.3276351684,20.9040880179,0.0,17.4235471505
 10/14  08:00:00,95.7592534958,5.85919629471,5.53484809927,0.0,26.3286599382,57.9988325916,50.0816882229,14.4806839088,0.0,35.6010043141
 10/14  09:00:00,81.5423659088,5.69310501485,6.63855421782,0.0,26.3286599382,42.8504436482,65.3594868456,11.9484493149,18.025,35.3860375307
 10/14  10:00:00,56.2207085279,5.48702239949,5.51732917266,0.0,21.7447113004,23.4437158914,51.4958018702,9.95278756823,18.025,23.518014302
 10/14  11:00:00,53.5527190804,5.47408605879,5.32422594417,0.0,19.3027497915,23.426170988,58.1708935572,10.8272961603,18.025,29.3185973968
 10/14  12:00:00,53.7975532059,5.4939642285,5.40722164806,0.0,19.1483137236,23.7250123474,51.1401095058,9.7217553424,18.025,23.3933541634
 10/14  13:00:00,54.2851036035,5.53671200163,5.70647986808,0.0,19.3027497915,23.7161209604,45.8243106494,4.90326965791,18.025,22.8960409915
 10/14  14:00:00,54.3159846745,5.54185683471,5.732217695,0.0,19.3027497915,23.7161209604,40.3509947084,4.27351388017,18.025,18.0524808282
 10/14  15:00:00,53.850124227,5.52782643191,5.57033885677,0.0,19.3027497915,23.426170988,47.4406297543,6.00895093255,18.025,23.4066788218
 10/14  16:00:00,57.1444612516,5.48862602336,4.45254716181,0.0,19.3027497915,27.8956505705,30.7676277124,6.97537136226,18.025,5.76725635018
 10/14  17:00:00,64.4764809331,5.56367158618,3.08693848643,0.0,18.2229234133,37.5968344597,14.9533484049,9.17931006251,0.0,5.77403834238
 10/14  18:00:00,85.2268692553,5.72708046816,4.06852117798,0.0,32.690315043,37.0816133363,25.8691392874,14.3275117074,0.0,11.54162758
 10/14  19:00:00,87.963703293,5.84557197197,4.69099209236,0.0,36.8143715336,33.066984531,22.6309086919,16.8381725531,0.0,5.79273613873
 10/14  20:00:00,94.2142840955,6.0076350501,5.53942935343,0.0,36.3493007332,38.7721355839,31.6253125877,20.0575239171,0.0,11.5677886706
 10/14  21:00:00,91.9776193258,6.00235743705,5.42590440642,0.0,36.1807251679,36.8228455648,33.4781612351,21.9091381247,0.0,11.5690231104
 10/14  22:00:00,68.1838617642,5.67496038302,3.27924566268,0.0,31.0351095914,20.6438685092,35.6117665737,23.9885019632,0.0,11.6232646105
 10/14  23:00:00,44.0455056118,5.47094769683,1.89930546091,0.0,17.4250845679,11.7056064465,36.9424554595,25.3869928175,0.0,11.5554626419
 10/14  24:00:00,37.3890853927,5.41306147413,1.52897284944,0.0,12.8411359301,10.0650221343,32.1917605375,26.424215667,0.0,5.76754487058
