Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  01:00:00,37.1785294708,5.36837569815,1.24490072471,0.0,12.925468867,10.100111941,34.1342991357,28.37361369,0.0,5.76068544574
 10/15  02:00:00,32.1767426614,5.3160710726,0.91010646737,0.0043530234194,8.34152022915,10.0650221343,28.7831117787,28.7631117787,0.0,0.02
 10/15  03:00:00,32.043336475,5.28776584886,0.712256958544,0.0970984901105,8.34152022915,10.0650221343,35.7492367142,29.9884114629,0.0,5.76082525134
 10/15  04:00:00,33.6142710724,5.2654752252,0.537689750363,0.258172812763,8.34152022915,11.6705166398,38.0652065088,32.2978415362,0.0,5.76736497254
 10/15  05:00:00,37.82905049,5.24846681675,0.370013852694,0.499226901693,8.80141237637,15.3678112995,39.5936613658,33.8192763701,0.0,5.77438499569
 10/15  06:00:00,58.3054879186,5.31567029786,0.801979767345,0.49968789864,18.5082010057,25.6353820695,45.9894664961,34.434609889,0.0,11.5548566071
 10/15  07:00:00,72.1051388534,5.48653358983,2.0123391174,0.2308177006,19.4926561212,41.1001056674,44.0025110513,32.3788596095,0.0,11.6236514418
 10/15  08:00:00,94.2998534697,5.73328427334,4.12247371784,0.078872380487,26.3286599382,57.9988325916,60.9389802958,25.3326680512,0.0,35.6063122445
 10/15  09:00:00,79.8277877089,5.55634125528,5.04920529745,0.130950117087,26.2443270014,42.8153538416,76.2322035037,22.8210550259,18.025,35.3861484778
 10/15  10:00:00,54.8011598809,5.35514973439,3.87686581022,0.352779838795,21.7447113004,23.4437158914,68.4801201489,21.0622637222,18.025,29.3928564267
 10/15  11:00:00,52.5906501258,5.37766056222,4.06262797648,0.336239095553,19.3449162599,23.4437158914,60.5936182254,19.1055906043,18.025,23.4630276211
 10/15  12:00:00,52.466598511,5.36562577701,3.83090647056,0.313988190187,19.190480192,23.7425572507,59.6323980006,18.2065529832,18.025,23.4008450174
 10/15  13:00:00,52.994134313,5.44929668374,4.46818508226,0.0944505842169,19.260583323,23.698576057,53.822281158,12.3976661488,18.025,23.3996150092
 10/15  14:00:00,52.6983139915,5.41407206369,4.25664928556,0.0453904886007,19.260583323,23.698576057,52.4819906085,11.0608745207,18.025,23.3961160878
 10/15  15:00:00,52.4130876202,5.41335353027,4.29215536449,0.015326255472,19.260583323,23.4086260847,52.2479355073,10.8279016706,18.025,23.3950338366
 10/15  16:00:00,56.2284529983,5.4247836448,3.66008253138,0.0,19.260583323,27.8781056672,34.0188544624,10.2263902173,18.025,5.76746424509
 10/15  17:00:00,63.4865454279,5.47503572874,2.24534213484,0.0,18.1807569449,37.5792895564,17.9061429978,12.1319870615,0.0,5.77415593622
 10/15  18:00:00,83.9675102547,5.60251965048,3.05314217406,0.0,32.6059821062,37.0465235296,23.0095026203,17.2288626397,0.0,5.78063998056
 10/15  19:00:00,86.7687556338,5.70375238233,3.63785488457,0.0,36.8143715336,33.066984531,30.6558316478,19.0880210115,0.0,11.5678106363
 10/15  20:00:00,93.0794643382,5.83938295489,4.45343093227,0.0,36.43363367,38.8072253906,32.5506419614,20.9844491267,0.0,11.5661928347
 10/15  21:00:00,90.6404990609,5.84023147094,4.37032915844,0.0,36.0963922311,36.7877557581,28.8923524391,23.0980200384,0.0,5.79433240079
 10/15  22:00:00,67.5004770375,5.60148241634,2.78875067505,0.0,30.9507766546,20.6087787026,42.2838557718,24.859080954,0.0,17.4247748177
 10/15  23:00:00,43.6352249302,5.41394214457,1.54602560975,0.0,17.4250845679,11.7056064465,31.5744405006,25.7865701312,0.0,5.78787036939
 10/15  24:00:00,37.2344098431,5.3699568821,1.26440432938,0.0335723753548,12.925468867,10.100111941,31.9841001849,26.2173970586,0.0,5.76670312634
 10/16  01:00:00,34.1731126424,5.32931975038,0.934980470727,0.22245993429,10.0992000411,10.047477231,33.1134328761,27.3525275747,0.0,5.7609053014
 10/16  02:00:00,32.2812575479,5.29584861673,0.658674213983,0.499939663864,8.25718729233,10.0299323277,34.6055116755,28.8448550314,0.0,5.76065664417
 10/16  03:00:00,32.2684926804,5.2715802103,0.462650414353,0.707470160772,8.25718729233,10.0299323277,30.3136494574,30.2936494574,0.0,0.02
 10/16  04:00:00,33.9458625632,5.25485337129,0.308563105426,0.948933050587,8.25718729233,11.6354268332,37.8495015641,32.0817694769,0.0,5.76773208718
 10/16  05:00:00,41.7864127104,5.26547828495,0.341617070463,1.16580137796,12.1011305571,15.3678112995,43.3805595937,31.825030436,0.0,11.5555291577
 10/16  06:00:00,72.6862240816,5.51237936342,2.18953613004,0.441954290857,19.7275818095,37.2640762949,42.205728256,30.5819937265,0.0,11.6237345295
 10/16  07:00:00,88.7861015489,5.70492195757,3.52766532067,0.174588473077,24.3117294858,51.2795993405,51.6958617971,28.3597384775,0.0,23.3361233197
 10/16  08:00:00,72.4940567165,5.43261856457,2.18555493492,0.540597968629,23.6694662846,40.6342015617,51.48758609,21.988577232,0.0,29.4990088581
 10/16  09:00:00,69.3598015237,5.39461760121,3.98808457589,0.649472723546,23.6694662846,35.6302164847,67.9578181544,20.5407502143,18.025,29.39206794
 10/16  10:00:00,51.1375763472,5.27099081156,3.18960506359,0.946267192367,18.7433767983,22.9618409725,61.673193662,20.1851321505,18.025,23.4630615115
 10/16  11:00:00,51.1204689255,5.26816706293,3.17071395448,0.953324965907,18.7433767983,22.9618409725,60.5347403364,19.1033552984,18.025,23.406385038
 10/16  12:00:00,50.9991914442,5.28532397806,3.25013061755,0.692025766102,18.5889407304,23.1597249699,56.3291821246,14.8990348722,18.025,23.4051472525
 10/16  13:00:00,51.4942492329,5.356886356,3.7645594286,0.354590664865,18.7433767983,23.2517909448,52.1598220102,10.7306972115,18.025,23.4041247986
 10/16  14:00:00,51.6220810812,5.37747533234,4.03104134034,0.195351576024,18.7433767983,23.2517909448,50.1686170714,8.74048085819,18.025,23.4031362132
 10/16  15:00:00,51.5868115234,5.41294059129,4.32453738476,0.121070536311,18.7433767983,22.9618409725,50.2730966665,8.84594331363,18.025,23.4021533529
 10/16  16:00:00,55.1952349622,5.40630044362,3.54428339311,0.0650506007352,18.7433767983,27.431320555,33.2317593715,9.43937737758,18.025,5.76738199393
 10/16  17:00:00,66.2703671233,5.49580912673,2.40650733961,0.0,17.6635504202,40.6971502883,17.2493951587,11.4687470907,0.0,5.78064806799
 10/16  18:00:00,78.7842380605,5.54806289727,2.7107922555,0.0,27.5259009287,37.3340067412,34.7706238667,17.3664075056,0.0,17.4042163612
 10/16  19:00:00,83.4388018146,5.61177778074,3.09264752117,0.0,33.8341110165,33.3544677425,26.1054361181,20.3125981303,0.0,5.79283798788
 10/16  20:00:00,92.4450311526,5.73947402147,3.81702384239,0.0,36.5179666069,38.8247702939,36.6730542001,25.1050554146,0.0,11.5679987854
 10/16  21:00:00,86.988821525,5.76105978432,3.85378750118,0.0,32.965339924,36.8579353714,45.3865154579,27.9611884089,0.0,17.425327049
 10/16  22:00:00,61.5987546301,5.52113205659,2.23815358499,0.0130070499877,25.6355707503,20.6438685092,40.5835110339,29.0014051417,0.0,11.5821058922
 10/16  23:00:00,40.9304843919,5.35579834564,1.09771660346,0.203949981553,15.0252895274,11.7056064465,35.6922991847,29.9178559655,0.0,5.77444321921
 10/16  24:00:00,35.9099387977,5.30701714166,0.702266642173,0.653495330053,11.6412384099,10.0650221343,37.6773904079,31.9096983528,0.0,5.76769205505
 10/17  01:00:00,34.9596859424,5.29153618593,0.400900635036,1.58089704458,10.0992000411,10.047477231,36.1916234412,36.1716234412,0.0,0.02
 10/17  02:00:00,33.7912395864,5.29152570725,0.228429401873,2.44448805464,8.25718729233,10.0299323277,43.1379334422,37.3769509939,0.0,5.76098244833
 10/17  03:00:00,35.0871382702,5.31780992404,0.11411023292,3.82842059345,8.25718729233,10.0299323277,45.2559795209,39.495249624,0.0,5.76072989682
 10/17  04:00:00,37.5507494055,5.34020852076,0.0749191518995,4.70210547139,8.25718729233,11.6354268332,44.967205086,39.1996465901,0.0,5.76755849592
 10/17  05:00:00,45.5818414568,5.35464576615,0.0864954486071,5.12718087549,12.1011305571,15.3678112995,44.3568769138,38.56899667,0.0,5.78788024385
 10/17  06:00:00,73.6824921766,5.46003732944,1.50267439341,2.17741280252,19.7275818095,37.2640762949,56.4433498268,39.0197511971,0.0,17.4235986297
 10/17  07:00:00,88.9471322321,5.61724962071,2.80071198848,1.15023630062,24.3117294858,51.2795993405,53.5687334479,36.0609652799,0.0,17.5077681681
 10/17  08:00:00,73.5354093106,5.41929245551,1.73142624227,2.04939561364,23.6694662846,40.6342015617,59.1386870793,23.7405099706,0.0,35.3981771087
 10/17  09:00:00,70.7748896442,5.46899286908,4.40601858573,1.57224428974,23.6694662846,35.6302164847,57.5467290889,16.0044827786,18.025,23.5172463103
 10/17  10:00:00,53.2395931034,5.42577159393,4.29300316554,1.79010050474,18.7433767983,22.9618409725,60.3411108986,12.9921942118,18.025,29.3239166868
 10/17  11:00:00,53.0032269818,5.46692132551,4.66009179126,1.14794822968,18.7433767983,22.9618409725,51.8075169239,10.3757368575,18.025,23.4067800664
 10/17  12:00:00,52.7799117411,5.50740565816,4.97273271482,0.5280585677,18.5889407304,23.1597249699,49.54637182,8.12371790336,18.025,23.3976539166
 10/17  13:00:00,52.974390615,5.54517243405,5.18495532881,0.226045799144,18.7433767983,23.2517909448,45.4111425311,3.9893408991,18.025,23.396801632
 10/17  14:00:00,53.1405777315,5.56325114822,5.4511984681,0.107910877551,18.7433767983,23.2517909448,44.1953236823,2.77679907922,18.025,23.3935246031
 10/17  15:00:00,52.8590114467,5.562650831,5.54261538647,0.0254779245829,18.7433767983,22.9618409725,45.095005004,3.67732087672,18.025,23.3926841273
 10/17  16:00:00,56.5339112703,5.55242423553,4.80189321146,0.0,18.7433767983,27.431320555,21.7304384315,3.68543843147,18.025,0.02
 10/17  17:00:00,67.8222668448,5.66196116107,3.79225372719,0.0,17.6635504202,40.6971502883,16.6862423208,5.14434311066,0.0,11.5418992101
 10/17  18:00:00,80.3949520715,5.72870741504,4.14086000805,0.0,27.5259009287,37.3340067412,21.8727831433,10.2635694618,0.0,11.6092136815
 10/17  19:00:00,85.2040793299,5.8138292861,4.65586537583,0.0,33.8341110165,33.3544677425,23.4845968099,11.9152240348,0.0,11.5693727751
 10/17  20:00:00,94.5415535089,5.98873153619,5.66428256597,0.0,36.5179666069,38.8247702939,25.4296070833,13.862081686,0.0,11.5675253973
 10/17  21:00:00,89.1604130506,6.02633092413,5.76010097275,0.0,32.965339924,36.8579353714,26.7823988342,15.1591890851,0.0,11.6232097491
 10/17  22:00:00,63.0451641383,5.6919808948,3.52671383988,0.0,25.6355707503,20.6438685092,28.7599042228,17.176997794,0.0,11.5829064289
 10/17  23:00:00,41.8059178344,5.48113661342,2.05175771771,0.0,15.0252895274,11.7056064465,24.4212747902,18.6467759023,0.0,5.77449888785
 10/17  24:00:00,36.2558073033,5.42145480508,1.58718979158,0.0,11.6412384099,10.0650221343,24.8695776665,19.1018416866,0.0,5.76773597993
 10/18  01:00:00,34.4291802235,5.38424074209,1.3444333191,0.0141484108134,10.0992000411,10.047477231,25.2503058355,19.489302495,0.0,5.76100334042
 10/18  02:00:00,32.3470135911,5.34818387732,1.10183249817,0.0701979972502,8.25718729233,10.0299323277,26.2362398696,20.4754680256,0.0,5.760771844
 10/18  03:00:00,32.2587708484,5.32951852854,0.972792462528,0.129662967146,8.25718729233,10.0299323277,20.5235391979,20.5035391979,0.0,0.02
 10/18  04:00:00,33.8096818329,5.31701300119,0.888801880398,0.170347051194,8.25718729233,11.6354268332,26.1340863807,20.3662906336,0.0,5.76779574704
 10/18  05:00:00,41.4936327413,5.32910247269,0.977937428639,0.173064436803,12.1011305571,15.3678112995,31.2227804489,19.6672006048,0.0,11.5555798441
 10/18  06:00:00,72.9342954081,5.59540312947,2.79651999584,0.0,19.7275818095,37.2640762949,31.15168728,19.5284212519,0.0,11.6232660281
 10/18  07:00:00,89.371501294,5.80359702216,4.18895118824,0.0,24.3117294858,51.2795993405,41.8537320658,18.5147722394,0.0,23.3389598264
 10/18  08:00:00,72.9837927162,5.49407182561,3.15441816355,0.0,23.6694662846,40.6342015617,42.0618088344,12.5579681644,0.0,29.50384067
 10/18  09:00:00,69.760503787,5.45608912059,4.94993780113,0.0268373748228,23.6694662846,35.6302164847,59.6047883268,12.1854383372,18.025,29.3943499896
 10/18  10:00:00,51.2310540755,5.3113831256,4.02014967884,0.168798547212,18.7433767983,22.9618409725,55.4804080474,13.9896330394,18.025,23.465775008
 10/18  11:00:00,51.1979044256,5.30929254854,3.95885673743,0.201485942617,18.7433767983,22.9618409725,54.7521709145,13.3189166915,18.025,23.4082542229
 10/18  12:00:00,51.2198003648,5.31148483687,3.9516649866,0.184932962469,18.5889407304,23.1597249699,52.3617345601,10.9294962765,18.025,23.4072382836
 10/18  13:00:00,51.2964130674,5.31472694592,3.80964030869,0.153826721291,18.7433767983,23.2517909448,50.7549937431,9.32353196423,18.025,23.4064617788
 10/18  14:00:00,51.3373464528,5.31926373349,3.89305165762,0.106811963179,18.7433767983,23.2517909448,49.2826655808,7.85195798776,18.025,23.405707593
 10/18  15:00:00,51.5283741103,5.36689907841,4.39507099313,0.0381348428686,18.7433767983,22.9618409725,47.8740729822,6.44411637837,18.025,23.4049566038
 10/18  16:00:00,55.5806221602,5.41363437066,3.9769697791,0.0104120210572,18.7433767983,27.431320555,29.670131279,5.87758645869,18.025,5.76754482027
 10/18  17:00:00,66.9408494182,5.52886642614,3.04392263193,0.0,17.6635504202,40.6971502883,12.6707374398,6.88958222245,0.0,5.78115521732
 10/18  18:00:00,81.1654773402,5.57918543121,3.17689108153,0.0,27.5259009287,37.3340067412,30.9524291022,13.5476498564,0.0,17.4047792459
 10/18  19:00:00,83.6887760038,5.63274733374,3.3216395689,0.0,33.8341110165,33.3544677425,27.06615265,18.2825962141,0.0,8.78355643598
 10/18  20:00:00,92.8050254689,5.77853812625,4.13794015833,0.0,36.5179666069,38.8247702939,30.0972969525,21.5202822653,0.0,8.57701468719
 10/18  21:00:00,87.3734266778,5.80433131177,4.19510185659,0.0,32.965339924,36.8579353714,41.4496216529,24.0253217912,0.0,17.4242998617
 10/18  22:00:00,61.8852372905,5.54951139248,2.50924935748,0.0,25.6355707503,20.6438685092,36.6615048906,25.0785753565,0.0,11.5829295341
 10/18  23:00:00,40.9142384403,5.36915555391,1.25475490117,0.017301018708,15.0252895274,11.7056064465,32.4261028547,26.6515960846,0.0,5.77450677009
 10/18  24:00:00,35.6244283552,5.31896997063,0.899541125551,0.158750859567,11.6412384099,10.0650221343,33.1819285856,27.4141573755,0.0,5.76777121005
 10/19  01:00:00,34.1009137289,5.2941598904,0.644017317545,0.476378170707,10.0992000411,10.047477231,34.6386955233,28.8778219645,0.0,5.76087355883
 10/19  02:00:00,32.2431300563,5.27229276699,0.464535993502,0.679501471902,8.25718729233,10.0299323277,28.3444949783,28.3244949783,0.0,0.02
 10/19  03:00:00,32.348040695,5.26480330717,0.378237062826,0.878197651094,8.25718729233,10.0299323277,33.3795127469,27.6184615756,0.0,5.76105117132
 10/19  04:00:00,34.2393662803,5.26333282241,0.296144357273,1.24636553824,8.25718729233,11.6354268332,33.7151448334,27.9473361547,0.0,5.76780867868
 10/19  05:00:00,41.9619296179,5.27234336785,0.346331094001,1.32972413563,12.1011305571,15.3678112995,33.5658860792,27.7777556211,0.0,5.78813045805
 10/19  06:00:00,72.6022465559,5.50671651423,2.15542268344,0.397722983058,19.7275818095,37.2640762949,44.6674274896,27.2423254101,0.0,17.4251020795
 10/19  07:00:00,88.6189357087,5.69022940072,3.43697609019,0.112765900896,24.3117294858,51.2795993405,42.6385342147,25.1282471522,0.0,17.5102870625
 10/19  08:00:00,72.4246091257,5.41851363054,2.26363992603,0.407142397541,23.6694662846,40.6342015617,53.4153672469,18.0124624442,0.0,35.4029048027
 10/19  09:00:00,69.4014286737,5.4005082415,4.24124547445,0.432027113879,23.6694662846,35.6302164847,62.6478416751,15.227953425,18.025,29.3948882501
 10/19  10:00:00,51.3645611468,5.30726645195,3.80160239623,0.52496665544,18.7433767983,22.9618409725,54.5676966714,13.0759059909,18.025,23.4667906806
 10/19  11:00:00,51.7095903997,5.35460166869,4.35905862408,0.267657056746,18.7433767983,22.9618409725,49.6412042158,8.20508880278,18.025,23.4111154131
 10/19  12:00:00,52.385897694,5.42958987673,5.09921110503,0.0853782300094,18.5889407304,23.1597249699,46.1179454006,4.68994652253,18.025,23.4029988781
 10/19  13:00:00,52.4161880822,5.42373494459,4.95079310136,0.0234373677552,18.7433767983,23.2517909448,43.015012116,1.58759353019,18.025,23.4024185858
 10/19  14:00:00,52.0131388937,5.37604077563,4.61793145809,0.000943939073852,18.7433767983,23.2517909448,42.9720055003,1.54683573166,18.025,23.4001697686
 10/19  15:00:00,51.76413094,5.382212439,4.65364557503,0.0,18.7433767983,22.9618409725,44.2674079617,2.8428467299,18.025,23.3995612318
 10/19  16:00:00,55.5541625286,5.39396916921,3.98058350871,0.0,18.7433767983,27.431320555,27.212311671,3.42022218591,18.025,5.76708948505
 10/19  17:00:00,67.077667561,5.53168484376,3.17791786063,0.0,17.6635504202,40.6971502883,10.4336261429,4.65233038473,0.0,5.78129575814
 10/19  18:00:00,81.5737213444,5.61012440695,3.55418823904,0.0,27.5259009287,37.3340067412,21.3537997008,9.74425089292,0.0,11.6095488078
 10/19  19:00:00,84.2371666909,5.67708540736,3.82568405828,0.0,33.8341110165,33.3544677425,25.1248612192,13.5558207,0.0,11.5690405192
 10/19  20:00:00,93.6049772617,5.85624557333,4.86017577916,0.0,36.5179666069,38.8247702939,27.0606807874,15.4939065295,0.0,11.5667742579
 10/19  21:00:00,88.0372590828,5.88025667685,4.78300123077,0.0,32.965339924,36.8579353714,36.2508258857,18.8249442934,0.0,17.4258815923
 10/19  22:00:00,62.1387949943,5.57826846469,2.73404288554,0.0,25.6355707503,20.6438685092,34.2417135446,22.6589054952,0.0,11.5828080494
 10/19  23:00:00,41.108610178,5.39485500747,1.4407222642,0.0,15.0252895274,11.7056064465,29.8373091861,24.0628721984,0.0,5.77443698773
 10/19  24:00:00,35.6464158587,5.33750426479,1.05613372502,0.00560891660588,11.6412384099,10.0650221343,30.9153929757,25.1475588229,0.0,5.76783415277
 10/20  01:00:00,33.9077368221,5.30079866127,0.795086364575,0.125491870044,10.0992000411,10.047477231,26.6540515972,26.6340515972,0.0,0.02
 10/20  02:00:00,32.0439043452,5.27611990782,0.588715929178,0.35226332091,8.25718729233,10.0299323277,32.7588560778,26.9980443381,0.0,5.76081173961
 10/20  03:00:00,32.0929641245,5.26620653219,0.450027777123,0.549925489641,8.25718729233,10.0299323277,33.4596352783,27.6986471802,0.0,5.76098809804
 10/20  04:00:00,33.7299707715,5.2573587208,0.373226558254,0.665859792323,8.25718729233,11.6354268332,32.9662370307,27.1991548444,0.0,5.76708218626
 10/20  05:00:00,41.4524096367,5.27294459056,0.482631720284,0.68329601184,12.1011305571,15.3678112995,31.5391806656,25.7508919833,0.0,5.78828868223
 10/20  06:00:00,72.6254537119,5.53322711358,2.3817882962,0.168040511588,19.7275818095,37.2640762949,42.3365383393,24.9089609477,0.0,17.4275773916
 10/20  07:00:00,88.9039687084,5.73404394696,3.74147307946,0.0494767574009,24.3117294858,51.2795993405,39.7204508359,22.2104631116,0.0,17.5099877243
 10/20  08:00:00,72.5967795028,5.4475826991,2.70557157839,0.108303321381,23.6694662846,40.6342015617,49.4093380246,14.0067760675,0.0,35.4025619571
 10/20  09:00:00,69.7207397596,5.43519665491,4.86832087681,0.089569533378,23.6694662846,35.6302164847,51.6787766191,10.1342681759,18.025,23.5195084432
 10/20  10:00:00,51.841802049,5.36193455803,4.59341066419,0.155724218796,18.7433767983,22.9618409725,55.2634739526,7.90953945427,18.025,29.3289344983
 10/20  11:00:00,52.4625228006,5.43979820999,5.22514406804,0.0693053732465,18.7433767983,22.9618409725,46.4853822318,5.05185625041,18.025,23.4085259814
 10/20  12:00:00,52.9156130471,5.47972646967,5.65176548497,0.012396963534,18.5889407304,23.1597249699,45.4971134752,4.07054015912,18.025,23.401573316
 10/20  13:00:00,52.7396301406,5.44934385866,5.27206007073,0.0,18.7433767983,23.2517909448,42.8382185119,1.41213686622,18.025,23.4010816457
 10/20  14:00:00,52.9161328686,5.47657704907,5.42132956095,0.0,18.7433767983,23.2517909448,42.6717005348,1.24976539839,18.025,23.3969351364
 10/20  15:00:00,52.5381829749,5.47199977706,5.33790687511,0.0,18.7433767983,22.9618409725,44.2316470216,2.81018684738,18.025,23.3964601742
 10/20  16:00:00,56.3373340987,5.48777740778,4.6699496159,0.0,18.7433767983,27.431320555,27.0939943474,3.30142040235,18.025,5.76757394506
 10/20  17:00:00,67.6051479502,5.60869581119,3.62838422488,0.0,17.6635504202,40.6971502883,11.3172550017,5.5358951444,0.0,5.78135985725
 10/20  18:00:00,81.9870237464,5.68209409488,3.89551561909,0.0,27.5259009287,37.3340067412,23.6922894546,12.0811560583,0.0,11.6111333964
 10/20  19:00:00,85.2080053759,5.79647433251,4.67712626538,0.0,33.8341110165,33.3544677425,23.7812834294,12.2121533047,0.0,11.5691301247
 10/20  20:00:00,94.7100170355,5.99125294738,5.83020337838,0.0,36.5179666069,38.8247702939,25.3156801546,13.7462715961,0.0,11.5694085584
 10/20  21:00:00,89.2145743631,6.02362318119,5.81694020806,0.0,32.965339924,36.8579353714,27.7177926652,16.092998648,0.0,11.6247940172
 10/20  22:00:00,62.8925668757,5.66850420556,3.39757117087,0.0,25.6355707503,20.6438685092,29.9013124156,18.3173314803,0.0,11.5839809353
 10/20  23:00:00,41.6068129898,5.4560583292,1.87771761028,0.0,15.0252895274,11.7056064465,26.8002549891,21.0255307221,0.0,5.77472426694
 10/20  24:00:00,36.0120331894,5.38797242791,1.37688868953,0.0,11.6412384099,10.0650221343,29.1736389316,23.4057038546,0.0,5.76793507693
 10/21  01:00:00,37.0076862664,5.36056147671,1.20127972159,0.0,12.8411359301,10.0650221343,30.9328574269,25.1718547264,0.0,5.7610027005
 10/21  02:00:00,32.0136113677,5.3057395157,0.8375526448,0.0435113361592,8.25718729233,10.0299323277,32.9046336198,27.1437034771,0.0,5.76093014274
 10/21  03:00:00,31.9522793693,5.27847744942,0.626927988565,0.220068600036,8.25718729233,10.0299323277,28.9921592613,28.9721592613,0.0,0.02
 10/21  04:00:00,33.6114547136,5.26338479924,0.465973346469,0.448567350583,8.25718729233,11.6354268332,36.4920125018,30.7240846549,0.0,5.76792784693
 10/21  05:00:00,37.879868389,5.25042032783,0.31808976246,0.719411840781,8.71707943955,15.3327214929,43.9303117621,32.4030334394,0.0,11.5272783227
 10/21  06:00:00,58.4650073069,5.30973312414,0.723572818114,0.743516542794,18.5082010057,25.6353820695,39.608950459,33.8207680276,0.0,5.78818243142
 10/21  07:00:00,72.0740897613,5.47326463948,1.89360055516,0.451137143017,19.4083231844,41.0650158608,49.6903556502,32.2624775211,0.0,17.4278781291
 10/21  08:00:00,94.6536813829,5.75526720672,4.42715508425,0.10595873728,26.3286599382,57.9988325916,57.9539566067,22.3353039244,0.0,35.6186526823
 10/21  09:00:00,81.1877088997,5.68610163012,6.22292501535,0.0679143903396,26.3286599382,42.8504436482,68.9242565414,15.4954167609,18.025,35.4038397805
 10/21  10:00:00,56.3396502924,5.53387262083,5.4614983276,0.127876959865,21.7447113004,23.4437158914,53.0774076443,11.525889838,18.025,23.5265178063
 10/21  11:00:00,53.9934773268,5.55031839633,5.6115899751,0.0771294156149,19.3027497915,23.426170988,55.9332528535,8.58070002746,18.025,29.327552826
 10/21  12:00:00,53.8100201566,5.52253682139,5.37667618878,0.0144199470573,19.1483137236,23.7250123474,49.0366103939,7.60967376429,18.025,23.4019366296
 10/21  13:00:00,54.3373863317,5.57146796526,5.72398605569,0.0,19.3027497915,23.7161209604,44.194548139,2.77058015729,18.025,23.3989679818
 10/21  14:00:00,53.6676636793,5.48714771795,5.13858360169,0.0,19.3027497915,23.7161209604,45.1377439855,3.71414164095,18.025,23.3986023445
 10/21  15:00:00,52.9812580912,5.45353982454,4.77573586181,0.0,19.3027497915,23.426170988,48.7462266169,7.32297745126,18.025,23.3982491656
 10/21  16:00:00,56.4250722225,5.43256556077,3.78919111168,0.0,19.3027497915,27.8956505705,33.0504248074,9.2578946323,18.025,5.76753017506
 10/21  17:00:00,63.8652948406,5.51368435724,2.52570788245,0.0,18.2229234133,37.5968344597,17.2882274102,11.5135280854,0.0,5.77469932481
 10/21  18:00:00,86.4804347213,5.65955427921,3.50558017618,0.0,32.690315043,37.0816133363,21.3512808512,15.5697618221,0.0,5.78151902914
 10/21  19:00:00,87.3096872393,5.77275542254,4.10974456233,0.0,36.8143715336,33.066984531,30.0246618023,18.4548475927,0.0,11.5698142096
 10/21  20:00:00,93.4669728305,5.91256002018,4.8871453304,0.0,36.3493007332,38.7721355839,33.6836720853,22.1160294656,0.0,11.5676426197
 10/21  21:00:00,91.4062699691,5.92735880404,4.9295099168,0.0,36.1807251679,36.8228455648,28.0009541898,22.2057941652,0.0,5.79516002464
 10/21  22:00:00,67.9660354382,5.64572027835,3.09058860015,0.0,31.0351095914,20.6438685092,41.2035203134,23.7765333642,0.0,17.4269869492
 10/21  23:00:00,43.8443351842,5.44311234551,1.72592983764,0.0,17.4250845679,11.7056064465,31.2732531801,25.4847697393,0.0,5.78848344082
 10/21  24:00:00,37.2265874593,5.39012831916,1.38839839183,0.000987732358324,12.8411359301,10.0650221343,32.1769853134,26.4089361755,0.0,5.76804913784
 10/22  01:00:00,37.164016509,5.36208633688,1.17233488198,0.0643250335008,12.925468867,10.100111941,32.912393035,27.1512819443,0.0,5.76111109073
 10/22  02:00:00,32.4108339495,5.31491845808,0.810417441238,0.339264847469,8.34152022915,10.0650221343,34.7376436616,28.9765956161,0.0,5.76104804553
 10/22  03:00:00,32.4458578073,5.29362523631,0.631189003897,0.574812646806,8.34152022915,10.0650221343,29.6658928257,29.6458928257,0.0,0.02
 10/22  04:00:00,34.0791509616,5.2844043826,0.551967261697,0.689823983139,8.34152022915,11.6705166398,34.2536092019,28.4855385371,0.0,5.76807066478
 10/22  05:00:00,38.3340317438,5.27778731819,0.478295210626,0.866575900682,8.80141237637,15.3678112995,38.7960353332,27.2667678603,0.0,11.5292674729
 10/22  06:00:00,58.7343951504,5.34220533944,0.94761211112,0.756387029864,18.5082010057,25.6353820695,34.2470088599,28.4584739577,0.0,5.78853490217
 10/22  07:00:00,72.4718109859,5.51460355223,2.19569069345,0.385996161889,19.4926561212,41.1001056674,44.2241921311,26.7968198518,0.0,17.4273722793
 10/22  08:00:00,95.0695261643,5.78832703859,4.80724467929,0.108640708651,26.3286599382,57.9988325916,54.3837812496,18.7621309186,0.0,35.621650331
 10/22  09:00:00,80.7780501564,5.6314427902,5.98073260871,0.0745206320476,26.2443270014,42.8153538416,67.9906119394,14.5641063645,18.025,35.4015055749
 10/22  10:00:00,55.8125883973,5.45400863769,4.97919437007,0.162975510896,21.7447113004,23.4437158914,54.0388277004,12.4884912697,18.025,23.5253364307
 10/22  11:00:00,53.4039777521,5.45769333043,5.02075187662,0.111377007356,19.3449162599,23.4437158914,58.0840714287,10.730001127,18.025,29.3290703017
 10/22  12:00:00,53.5236803057,5.46650609626,5.06028432822,0.0407886757433,19.190480192,23.7425572507,50.3161855798,8.88698295917,18.025,23.4042026206
 10/22  13:00:00,54.376976368,5.58148448499,5.81160929111,0.00165861512977,19.260583323,23.698576057,45.0582182762,3.63185071017,18.025,23.4013675661
 10/22  14:00:00,54.8049178689,5.62771637369,6.19497739632,0.0,19.260583323,23.698576057,43.2817604815,1.85563535777,18.025,23.4011251238
 10/22  15:00:00,54.4961603582,5.61898224597,6.18490397146,0.0,19.260583323,23.4086260847,44.2001633875,2.77427048711,18.025,23.4008929004
 10/22  16:00:00,57.7398717659,5.5697223712,5.02653904025,0.0,19.260583323,27.8781056672,28.3161470927,4.52345675332,18.025,5.7676903394
 10/22  17:00:00,64.7888057193,5.61436567049,3.40824340533,0.0,18.1807569449,37.5792895564,13.8686813322,8.09395409755,0.0,5.77472723469
 10/22  18:00:00,87.3195979563,5.7724002734,4.35131441126,0.0,32.6059821062,37.0465235296,18.9422085803,13.1606471877,0.0,5.78156139262
 10/22  19:00:00,88.5972666932,5.91350455242,5.25656543087,0.0,36.8143715336,33.066984531,25.2323459238,13.6618103496,0.0,11.5705355742
 10/22  20:00:00,95.2123827062,6.09147963988,6.33420756422,0.0,36.43363367,38.8072253906,26.8122196889,15.2433292211,0.0,11.5688904679
 10/22  21:00:00,92.9814385378,6.1187204881,6.43273224332,0.0,36.0963922311,36.7877557581,21.3708396637,15.5760986702,0.0,5.79474099347
 10/22  22:00:00,69.1819190284,5.79908384776,4.27252250308,0.0,30.9507766546,20.6087787026,33.6353677807,16.2074135792,0.0,17.4279542015
 10/22  23:00:00,44.8127953417,5.55022977063,2.58726464419,0.0,17.4250845679,11.7056064465,28.2230409484,16.6663149008,0.0,11.5567260476
 10/22  24:00:00,38.2952530415,5.50633516409,2.22241856576,0.0,12.925468867,10.100111941,21.2358759959,15.4679819217,0.0,5.76789407423
 10/23  01:00:00,34.7467399439,5.42167268348,1.63869931363,0.0,10.0992000411,10.047477231,17.0685887063,17.0485887063,0.0,0.02
 10/23  02:00:00,32.5482710829,5.37905241417,1.34240572695,0.0,8.25718729233,10.0299323277,24.1525158241,18.3912562082,0.0,5.76125961595
 10/23  03:00:00,32.5228754744,5.37487333839,1.32119024209,0.0,8.25718729233,10.0299323277,23.7306825625,17.9696217361,0.0,5.76106082638
 10/23  04:00:00,34.1451016211,5.37599664648,1.33556884407,0.0,8.25718729233,11.6354268332,23.4787953067,17.7115695347,0.0,5.76722577202
 10/23  05:00:00,41.8651750372,5.39267887456,1.45894073414,0.0,12.1011305571,15.3678112995,22.6549445847,16.8663398223,0.0,5.78860476244
 10/23  06:00:00,73.8138271562,5.70669562715,3.56470284439,0.0,19.7275818095,37.2640762949,33.3894709837,15.9609259812,0.0,17.4285450025
 10/23  07:00:00,90.7568776034,5.96838714491,5.40947447751,0.0,24.3117294858,51.2795993405,30.7905285689,13.2777256697,0.0,17.5128028992
 10/23  08:00:00,74.5116058488,5.62688969746,4.54936629697,0.0,23.6694662846,40.6342015617,43.9023276925,8.49141762306,0.0,35.4109100694
 10/23  09:00:00,71.8817649134,5.64904042555,6.90505011002,0.0,23.6694662846,35.6302164847,48.0242872568,6.47615937774,18.025,23.523127879
 10/23  10:00:00,54.3279452497,5.6303618184,6.96683738172,0.0,18.7433767983,22.9618409725,51.4201927368,4.06118983327,18.025,29.3340029035
 10/23  11:00:00,55.4958369903,5.77574727446,7.99180430838,0.0,18.7433767983,22.9618409725,43.4768465951,2.0391972717,18.025,23.4126493234
 10/23  12:00:00,56.6170474746,5.92029227663,8.92502296453,0.0,18.5889407304,23.1597249699,43.1804021121,1.74960707662,18.025,23.4057950354
 10/23  13:00:00,57.2215685511,5.99494237485,9.2083905939,0.0,18.7433767983,23.2517909448,41.4390665929,0.00836705949457,18.025,23.4056995334
 10/23  14:00:00,57.4111517608,6.00441650317,9.38849969499,0.0,18.7433767983,23.2517909448,41.4281254185,0.0,18.025,23.4031254185
 10/23  15:00:00,57.1620879889,6.00715560878,9.42664654864,0.0,18.7433767983,22.9618409725,41.4296752081,0.0,18.025,23.4046752081
 10/23  16:00:00,60.7800979856,5.99484932963,8.60562538535,0.0,18.7433767983,27.431320555,23.7929291104,0.0,18.025,5.76792911036
 10/23  17:00:00,71.8491538252,6.10793419128,7.37313449087,0.0,17.6635504202,40.6971502883,6.98292709291,1.20135668759,0.0,5.78157040531
 10/23  18:00:00,86.2546468694,6.19718842768,7.64801085667,0.0,27.5259009287,37.3340067412,15.9715133521,3.18806876328,0.0,12.7834445889
 10/23  19:00:00,89.3288344384,6.30377692559,8.29063403881,0.0,33.8341110165,33.3544677425,15.2797463274,4.87745182866,0.0,10.4022944988
 10/23  20:00:00,98.8729278336,6.50942187562,9.4749235011,0.0,36.5179666069,38.8247702939,18.2015202453,6.63200507281,0.0,11.5695151725
 10/23  21:00:00,93.5181155022,6.5463323384,9.59774002776,0.0,32.965339924,36.8579353714,24.7729184397,7.34468473101,0.0,17.4282337087
 10/23  22:00:00,66.2419588872,6.07759918322,6.33784423935,0.0,25.6355707503,20.6438685092,23.1596901024,11.5746794562,0.0,11.5850106463
 10/23  23:00:00,43.8604584493,5.72904438443,3.85836503014,0.0,15.0252895274,11.7056064465,19.4672400029,13.6931200999,0.0,5.77411990297
 10/23  24:00:00,37.9480709684,5.62781421503,3.07307362132,0.0,11.6412384099,10.0650221343,19.2832449507,13.5152233363,0.0,5.76802161443
 10/24  01:00:00,35.8510203427,5.56671952158,2.59793083049,0.0,10.0992000411,10.047477231,13.3291897738,13.3091897738,0.0,0.02
 10/24  02:00:00,33.6114958942,5.51811347604,2.26656811476,0.0,8.25718729233,10.0299323277,19.6432388719,13.8819613171,0.0,5.76127755476
 10/24  03:00:00,33.3409811933,5.48264830346,2.03151750986,0.0,8.25718729233,10.0299323277,20.8080495552,15.0469605553,0.0,5.76108899981
 10/24  04:00:00,34.5394975867,5.42860952755,1.67734764107,0.0,8.25718729233,11.6354268332,22.1714694736,16.4033768273,0.0,5.76809264632
 10/24  05:00:00,42.2230034361,5.44134263395,1.76810025102,0.0,12.1011305571,15.3678112995,21.8394883966,16.0506898327,0.0,5.78879856388
 10/24  06:00:00,74.5665020071,5.8082688251,4.21579541524,0.0,19.7275818095,37.2640762949,31.4413399495,14.0141986046,0.0,17.4271413449
 10/24  07:00:00,91.5781515496,6.08275076213,6.11636867922,0.0,24.3117294858,51.2795993405,32.2717275034,14.7593399475,0.0,17.5123875559
 10/24  08:00:00,74.448071757,5.66411715626,4.44859451979,0.0,23.6694662846,40.6342015617,47.9468850535,12.5341863278,0.0,35.4126987257
 10/24  09:00:00,70.9520771942,5.60149261582,6.02290333853,0.0,23.6694662846,35.6302164847,60.0752547619,12.6463093238,18.025,29.4039454382
 10/24  10:00:00,52.2354260839,5.44934492143,5.05533049533,0.0,18.7433767983,22.9618409725,54.8384551469,13.3430841559,18.025,23.470370991
 10/24  11:00:00,51.9194825063,5.4211140385,4.7700794489,0.0,18.7433767983,22.9618409725,54.4005053221,12.9638638198,18.025,23.4116415023
 10/24  12:00:00,51.7819618137,5.4089142895,4.60131210049,0.0,18.5889407304,23.1597249699,52.5140673648,11.0805295446,18.025,23.4085378202
 10/24  13:00:00,51.7495852935,5.39869005858,4.33265664688,0.0,18.7433767983,23.2517909448,51.6263320783,10.1927762718,18.025,23.4085558065
 10/24  14:00:00,51.6245203049,5.38787848472,4.21840303266,0.0,18.7433767983,23.2517909448,51.5501728973,10.1166155245,18.025,23.4085573727
 10/24  15:00:00,51.2029089026,5.38056135483,4.09405858709,0.0,18.7433767983,22.9618409725,53.7662298855,12.3326660763,18.025,23.4085638093
 10/24  16:00:00,54.7173938305,5.37470070715,3.16306572393,0.0,18.7433767983,27.431320555,38.627025197,14.8340955078,18.025,5.76792968921
 10/24  17:00:00,66.0112837535,5.49323321826,2.14995908168,0.0,17.6635504202,40.6971502883,23.0108768015,17.2293670567,0.0,5.78150974476
 10/24  18:00:00,80.7248023476,5.57259743007,2.74274700635,0.0,27.5259009287,37.3340067412,38.9906003398,21.5823013435,0.0,17.4082989963
 10/24  19:00:00,83.6193003627,5.64640015364,3.23847032253,0.0,33.8341110165,33.3544677425,35.0895513095,23.5215960764,0.0,11.5679552331
 10/24  20:00:00,92.7377604743,5.78793306419,4.0612383668,0.0,36.5179666069,38.8247702939,32.0854839816,26.290198607,0.0,5.79528537456
 10/24  21:00:00,87.399806531,5.8237598412,4.20199334854,0.0,32.965339924,36.8579353714,45.3125128026,27.8840903329,0.0,17.4284224697
 10/24  22:00:00,61.973975063,5.57403067393,2.57342139548,0.0,25.6355707503,20.6438685092,41.5130815394,29.9284013552,0.0,11.5846801842
 10/24  23:00:00,40.9894601048,5.38403209282,1.33237512549,0.0,15.0252895274,11.7056064465,37.067234711,31.292182881,0.0,5.77505182999
 10/24  24:00:00,35.6017050648,5.32634164898,0.95822062297,0.0699557358332,11.6412384099,10.0650221343,37.6012149065,31.8334606918,0.0,5.76775421472
 10/25  01:00:00,33.9391059387,5.29564321393,0.7232626726,0.233824636657,10.0992000411,10.047477231,37.6988132421,31.9374281316,0.0,5.76138511053
 10/25  02:00:00,32.0804776418,5.27502127249,0.521540219035,0.457101257752,8.25718729233,10.0299323277,31.6142209979,31.5942209979,0.0,0.02
 10/25  03:00:00,32.1065621887,5.25857358648,0.38330957243,0.637861807082,8.25718729233,10.0299323277,37.6938524228,31.9326354884,0.0,5.76121693446
 10/25  04:00:00,33.7362138042,5.24601973297,0.277024338686,0.779625534978,8.25718729233,11.6354268332,38.2066501296,32.4393295592,0.0,5.76732057033
 10/25  05:00:00,41.4485749583,5.25640749822,0.342071147837,0.836527360131,12.1011305571,15.3678112995,43.2207091246,31.6645564691,0.0,11.5561526555
 10/25  06:00:00,72.5278379517,5.5113654454,2.20565445212,0.2683738308,19.7275818095,37.2640762949,42.0637332059,30.4380111128,0.0,11.6257220931
 10/25  07:00:00,88.7208987104,5.70742863721,3.53584168985,0.098577610889,24.3117294858,51.2795993405,51.5428308293,28.1973331486,0.0,23.3454976807
 10/25  08:00:00,72.0636273553,5.40010408349,1.97053300289,0.357622237484,23.6694662846,40.6342015617,51.1320137864,21.61834511,0.0,29.5136686764
 10/25  09:00:00,69.0098354614,5.3698032099,3.80154130379,0.51080441293,23.6694662846,35.6302164847,68.2473972553,20.8185730962,18.025,29.4038241591
 10/25  10:00:00,50.8065001012,5.24651993757,2.97356407834,0.855658294129,18.7433767983,22.9618409725,63.0810298512,21.5837924143,18.025,23.472237437
 10/25  11:00:00,50.9476629669,5.2420686894,2.86066215505,1.11663940067,18.7433767983,22.9618409725,63.4248180235,21.9834968768,18.025,23.4163211467
 10/25  12:00:00,50.9513163412,5.24442360272,2.68172016036,1.25343040362,18.5889407304,23.1597249699,62.3512690773,20.9100560223,18.025,23.4162130549
 10/25  13:00:00,51.1814863677,5.24792357609,2.65445563071,1.26086423509,18.7433767983,23.2517909448,61.4959968188,20.0547139961,18.025,23.4162828227
 10/25  14:00:00,51.2166467343,5.24937533986,2.62801890004,1.32100976971,18.7433767983,23.2517909448,61.328827654,19.8874503954,18.025,23.4163772585
 10/25  15:00:00,51.1075124379,5.25416169462,2.59811093924,1.52694723505,18.7433767983,22.9618409725,62.6830506538,21.2415748564,18.025,23.4164757974
 10/25  16:00:00,54.6517536916,5.25787828409,1.85925057275,1.35500453581,18.7433767983,27.431320555,44.8963624419,21.1034696464,18.025,5.76789279556
 10/25  17:00:00,65.4933454125,5.35722517159,1.09993372169,0.668093902245,17.6635504202,40.6971502883,33.9060186327,22.3627056644,0.0,11.5433129683
 10/25  18:00:00,80.0674133547,5.43246516695,1.7381774518,0.487310892723,27.5259009287,37.3340067412,38.1922510549,26.5807057354,0.0,11.6115453195
 10/25  19:00:00,82.7997208231,5.49808723502,2.25374071091,0.313453665913,33.8341110165,33.3544677425,38.8857505684,27.3144484968,0.0,11.5713020716
 10/25  20:00:00,91.8509860675,5.63618052691,3.17023747008,0.155974091849,36.5179666069,38.8247702939,40.4309184011,28.8611744149,0.0,11.5697439861
 10/25  21:00:00,86.492456631,5.67057278019,3.31484650265,0.132973638823,32.965339924,36.8579353714,40.8653401786,29.2399692287,0.0,11.62537095
 10/25  22:00:00,61.2923050934,5.43753138268,1.66378791408,0.364455014429,25.6355707503,20.6438685092,41.6196215423,30.0341690193,0.0,11.585452523
 10/25  23:00:00,40.9612308372,5.28642557939,0.521136258689,0.880610389207,15.0252895274,11.7056064465,37.1013896577,31.3262491048,0.0,5.77514055294
 10/25  24:00:00,36.2249477626,5.26503182343,0.244716904872,1.46800943764,11.6412384099,10.0650221343,37.5658305952,31.7975425802,0.0,5.76828801502
 10/26  01:00:00,35.6595764265,5.28630276715,0.153380633557,2.53351553974,10.0992000411,10.047477231,37.9677685743,32.2063214996,0.0,5.76144707473
 10/26  02:00:00,34.5646051629,5.30490420324,0.103929781931,3.32895024575,8.25718729233,10.0299323277,38.6579836133,32.8968322649,0.0,5.76115134836
 10/26  03:00:00,35.0226914907,5.31705446054,0.0852491989666,3.79356922014,8.25718729233,10.0299323277,33.4296879901,33.4096879901,0.0,0.02
 10/26  04:00:00,36.9605706762,5.3254345746,0.0691938871623,4.13239549185,8.25718729233,11.6354268332,39.5626456333,33.7943676653,0.0,5.76827796796
 10/26  05:00:00,44.5684861522,5.32560769064,0.071109595761,4.15819334405,12.1011305571,15.3678112995,45.2678452353,33.7105336689,0.0,11.5573115663
 10/26  06:00:00,72.383077762,5.4099333219,1.41732732314,1.01335785191,19.7275818095,37.2640762949,49.4915165564,32.0603089651,0.0,17.4312075913
 10/26  07:00:00,90.2834518156,5.60523739288,2.89111144781,0.524044146854,24.3117294858,51.2795993405,46.7103809513,29.195846019,0.0,17.5145349323
 10/26  08:00:00,71.9274941228,5.31431899126,1.2002069639,1.07758934288,23.6694662846,40.6342015617,58.0193706113,22.6028719173,0.0,35.416498694
 10/26  09:00:00,69.107384849,5.29562941029,2.93489176088,1.54916989612,23.6694662846,35.6302164847,63.3459109104,21.792754079,18.025,23.5281568314
 10/26  10:00:00,53.3707655929,5.30636336602,2.82909856108,3.50454072419,18.7433767983,22.9618409725,69.3143202733,21.9517422956,18.025,29.3375779777
 10/26  11:00:00,53.5321585575,5.3151842016,2.72862480383,3.76005372867,18.7433767983,22.9618409725,63.4529703517,22.0124595005,18.025,23.4155108512
 10/26  12:00:00,53.2749922429,5.31197324799,2.59363189255,3.59764456529,18.5889407304,23.1597249699,61.7755939501,20.3399495912,18.025,23.4106443589
 10/26  13:00:00,53.2697314976,5.30680158177,2.55069328849,3.39399108895,18.7433767983,23.2517909448,61.07471422,19.6412334453,18.025,23.4084807748
 10/26  14:00:00,53.2221356274,5.30691101236,2.51442622454,3.38255268457,18.7433767983,23.2517909448,61.2267814886,19.7946728042,18.025,23.4071086844
 10/26  15:00:00,52.5405649458,5.29596470432,2.5571858087,2.9591185525,18.7433767983,22.9618409725,61.7516730024,20.3192815967,18.025,23.4073914057
 10/26  16:00:00,56.0701743719,5.29377431223,1.75248443387,2.84428063246,18.7433767983,27.431320555,44.7511792876,20.9580475553,18.025,5.76813173224
 10/26  17:00:00,67.2401746669,5.29525324422,0.538268360524,1.1545513841,17.6635504202,40.6971502883,28.0431620112,22.2615742914,0.0,5.78158771979
 10/26  18:00:00,79.6934580218,5.36115821448,1.15351363547,0.769308767986,27.5259009287,37.3340067412,44.043148719,26.6349915574,0.0,17.4081571615
 10/26  19:00:00,82.5058111695,5.43344263343,1.73246333938,0.60545997979,33.8341110165,33.3544677425,33.5583062123,27.7643852878,0.0,5.79392092449
 10/26  20:00:00,91.4652551767,5.56300402523,2.64951305656,0.364136633615,36.5179666069,38.8247702939,41.5658520136,29.9953377489,0.0,11.5705142647
 10/26  21:00:00,86.0553168077,5.59246877478,2.77199607499,0.316774152953,32.965339924,36.8579353714,48.2237778652,30.7956527122,0.0,17.428125153
 10/26  22:00:00,61.1832755418,5.38291485557,1.21817045751,0.75565192699,25.6355707503,20.6438685092,43.3799415216,31.7972419017,0.0,11.5826996199
 10/26  23:00:00,41.398616503,5.26773690998,0.255198936144,1.60261935634,15.0252895274,11.7056064465,38.6286784314,32.8534283909,0.0,5.77525004052
 10/26  24:00:00,37.8496756713,5.3019907217,0.140335718462,3.16015530003,11.6412384099,10.0650221343,39.1005420061,33.3322833096,0.0,5.76825869649
 10/27  01:00:00,37.2071503598,5.32721521565,0.106328333049,4.08722677532,10.0992000411,10.047477231,39.6501687041,33.8890467606,0.0,5.76112194353
 10/27  02:00:00,36.1359920725,5.34833760482,0.0765032144578,4.88433100155,8.25718729233,10.0299323277,35.2718051624,35.2518051624,0.0,0.02
 10/27  03:00:00,36.6088174941,5.36139065884,0.0559646661124,5.36463909905,8.25718729233,10.0299323277,41.9226873439,36.1613053088,0.0,5.76138203517
 10/27  04:00:00,38.5207676114,5.3716084121,0.0425508397563,5.673056986,8.25718729233,11.6354268332,42.3054951045,36.5372800858,0.0,5.76821501874
 10/27  05:00:00,45.947565151,5.36647451516,0.0477555757451,5.51975413364,12.1011305571,15.3678112995,41.4230876055,35.6341726781,0.0,5.78891492744
 10/27  06:00:00,72.6682908458,5.36108715141,0.880287406299,1.88445052568,19.7275818095,37.2640762949,51.7186847936,34.2882444134,0.0,17.4304403802
 10/27  07:00:00,90.3221799345,5.55745581574,2.50506935019,0.996576108927,24.3117294858,51.2795993405,55.7327976051,32.3847424974,0.0,23.3480551077
 10/27  08:00:00,72.8442334202,5.31388899556,0.834442448604,2.36051422318,23.6694662846,40.6342015617,55.2592802121,25.7403055189,0.0,29.5189746931
 10/27  09:00:00,70.1982170967,5.3177185411,2.73371816333,2.81907965406,23.6694662846,35.6302164847,70.4564181515,23.0236570714,18.025,29.4077610801
 10/27  10:00:00,53.8344485981,5.32233307241,2.64853751849,4.13280960441,18.7433767983,22.9618409725,63.7518962118,22.2524222334,18.025,23.4744739784
 10/27  11:00:00,53.1032321013,5.30300278911,2.73239153356,3.33953782937,18.7433767983,22.9618409725,62.0120700953,20.5685113809,18.025,23.4185587144
 10/27  12:00:00,51.9637837744,5.30427271545,2.93022910868,1.95753188735,18.5889407304,23.1597249699,58.0782190246,16.6344931972,18.025,23.4187258274
 10/27  13:00:00,52.1270569777,5.34173439919,3.29590442425,1.47116813843,18.7433767983,23.2517909448,57.5970508223,14.7693065217,18.025,24.8027443006
 10/27  14:00:00,52.0989661367,5.3898179124,3.80211242448,0.888786074818,18.7433767983,23.2517909448,58.2822322164,12.3851430956,18.025,27.8720891208
 10/27  15:00:00,51.4090984742,5.38550306604,3.86260934599,0.432687050298,18.7433767983,22.9618409725,54.067137533,12.6419664425,18.025,23.4001710905
 10/27  16:00:00,54.7215793299,5.35184830831,2.9160207278,0.274083839831,18.7433767983,27.431320555,31.5223962041,13.4773962041,18.025,0.02
 10/27  17:00:00,67.3682361419,5.398109093,1.59372086854,0.124304092397,17.6635504202,40.6971502883,27.345127484,15.8013427624,0.0,11.5437847216
 10/27  18:00:00,79.9393669015,5.45206664668,2.03236719827,0.0454543987792,27.5259009287,37.3340067412,32.6757575892,21.0627031264,0.0,11.6130544628
 10/27  19:00:00,82.7483023636,5.51659555667,2.48701238605,0.0102406270336,33.8341110165,33.3544677425,34.4698953737,22.8984960234,0.0,11.5713993503
 10/27  20:00:00,91.8793571107,5.65627699716,3.31769021866,0.0167800787808,36.5179666069,38.8247702939,36.8393669056,25.2681145544,0.0,11.5712523511
 10/27  21:00:00,86.5379033696,5.68621994661,3.4218268608,0.0557714338912,32.965339924,36.8579353714,38.2441263735,26.6163003713,0.0,11.6278260022
 10/27  22:00:00,61.2432604768,5.45456161865,1.81778681927,0.144365426113,25.6355707503,20.6438685092,39.7706128776,28.1847851468,0.0,11.5858277308
 10/27  23:00:00,40.8508682272,5.31039730531,0.735542493472,0.531860443565,15.0252895274,11.7056064465,40.9424548743,29.4123513955,0.0,11.5301034788
 10/27  24:00:00,36.0324775032,5.28549516785,0.469002276297,1.03078338657,11.6412384099,10.0650221343,35.8084300754,30.0402761451,0.0,5.76815393028
 10/28  01:00:00,37.79206324,5.28772824209,0.355126847565,1.70334596213,12.8411359301,10.0650221343,31.9518496477,31.9318496477,0.0,0.02
 10/28  02:00:00,33.5339139046,5.27635263191,0.163753441676,2.26698162284,8.25718729233,10.0299323277,37.7950988343,32.0336048096,0.0,5.76149402467
 10/28  03:00:00,33.806522831,5.27904114525,0.111884940469,2.58877142503,8.25718729233,10.0299323277,36.8683882408,31.1070445919,0.0,5.76134364897
 10/28  04:00:00,35.9898059411,5.2940576699,0.0830644437568,3.17912998167,8.25718729233,11.6354268332,36.9458895578,31.17825862,0.0,5.76763093783
 10/28  05:00:00,40.7411460292,5.30887986678,0.0518695556237,3.78841972698,8.71707943955,15.3327214929,37.0487232969,31.273747204,0.0,5.7749760929
 10/28  06:00:00,59.8891489488,5.30124733396,0.263132103433,2.63654244961,18.5082010057,25.6353820695,35.0533376439,29.2640951534,0.0,5.78924249048
 10/28  07:00:00,74.0078917486,5.4090593561,1.37984722861,1.07882405803,19.4083231844,41.0650158608,45.0586442732,27.6264981973,0.0,17.4321460759
 10/28  08:00:00,94.3857322362,5.67063560886,3.9826053888,0.367092393938,26.3286599382,57.9988325916,55.4507238328,19.8131335219,0.0,35.6375903109
 10/28  09:00:00,80.5530805317,5.57547010959,5.44648325112,0.320293232748,26.3286599382,42.8504436482,68.2779870062,14.8399501743,18.025,35.4130368319
 10/28  10:00:00,55.7827782227,5.43744151995,4.72038291865,0.408500313492,21.7447113004,23.4437158914,58.8948182641,11.4580158293,18.025,29.4118024348
 10/28  11:00:00,53.5586807932,5.47699422099,5.02569282116,0.301518338497,19.3027497915,23.426170988,49.5423350616,8.04492972367,18.025,23.4724053379
 10/28  12:00:00,54.1984349246,5.55425603216,5.56927098343,0.178496396571,19.1483137236,23.7250123474,46.7972258398,5.35592741994,18.025,23.4162984199
 10/28  13:00:00,54.5626965089,5.59499857636,5.85441629903,0.0713252232169,19.3027497915,23.7161209604,42.7383821424,1.29678304995,18.025,23.4165990924
 10/28  14:00:00,54.3373198568,5.56158189623,5.72644201359,0.00733951603301,19.3027497915,23.7161209604,42.3114348429,0.869339204616,18.025,23.4170956382
 10/28  15:00:00,53.9109786626,5.53677788809,5.62219428477,0.0,19.3027497915,23.426170988,43.5246791671,2.08207718314,18.025,23.4176019839
 10/28  16:00:00,57.0721500377,5.46620009685,4.40261248931,0.0,19.3027497915,27.8956505705,26.3624544274,2.56937318726,18.025,5.76808124011
 10/28  17:00:00,66.733273851,5.57297874932,3.45036316909,0.0,18.2229234133,37.5968344597,8.82627301512,3.05234425122,0.0,5.7739287639
 10/28  18:00:00,87.6173672686,5.75534867045,4.54667945388,0.0,32.690315043,37.0816133363,18.6414049205,7.09744366124,0.0,11.5439612593
 10/28  19:00:00,88.5386422027,5.87396152525,5.2374465261,0.0,36.8143715336,33.066984531,20.5590102558,8.98962655508,0.0,11.5693837007
 10/28  20:00:00,94.8503114566,6.03703255377,6.14596061572,0.0,36.3493007332,38.7721355839,17.1347512979,11.3386398702,0.0,5.79611142774
