Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  21:00:00,92.6469079992,6.046805088,6.05065208567,0.0,36.1807251679,36.8228455648,24.6218577526,13.0504978284,0.0,11.5713599242
 10/28  22:00:00,68.7317659359,5.72420054386,3.77776524933,0.0,31.0351095914,20.6438685092,32.8295296137,15.3975615517,0.0,17.431968062
 10/28  23:00:00,44.2062664877,5.48076540839,2.05016619507,0.0,17.4250845679,11.7056064465,24.1669019615,18.3778109669,0.0,5.78909099465
 10/28  24:00:00,37.5039236013,5.42560814795,1.63121726247,0.0,12.8411359301,10.0650221343,25.9296697472,20.1611825151,0.0,5.76848723208
 10/29  01:00:00,37.3523300719,5.38959468995,1.39744579953,0.0,12.925468867,10.100111941,27.3136110727,21.5520180174,0.0,5.76159305529
 10/29  02:00:00,32.3298693441,5.3329509939,1.02146766654,0.0291991134414,8.34152022915,10.0650221343,29.2193487867,23.4578831718,0.0,5.76146561493
 10/29  03:00:00,32.1783144191,5.302922753,0.808466131623,0.120676570428,8.34152022915,10.0650221343,25.0502163818,25.0302163818,0.0,0.02
 10/29  04:00:00,33.7118865502,5.28195769743,0.653116106052,0.223832176271,8.34152022915,11.6705166398,32.2194377221,26.4511959275,0.0,5.76824179458
 10/29  05:00:00,37.8991832651,5.27332976767,0.535211429822,0.379237383936,8.80141237637,15.3678112995,38.0732779656,26.5436963512,0.0,11.5295816144
 10/29  06:00:00,58.3762186532,5.3409126931,1.00992993725,0.33714173121,18.5082010057,25.6353820695,32.3402462105,26.5509672966,0.0,5.7892789139
 10/29  07:00:00,74.07524293,5.50827719928,2.1919553709,0.115415483399,19.4926561212,41.1001056674,42.9109123818,25.4782273063,0.0,17.4326850755
 10/29  08:00:00,94.6501533896,5.74460480797,4.47266404268,0.0674723532276,26.3286599382,57.9988325916,54.8025755799,19.1630690654,0.0,35.6395065145
 10/29  09:00:00,80.1771583956,5.58372478591,5.4288038194,0.0732075683069,26.2443270014,42.8153538416,71.5824567354,18.1380171938,18.025,35.4194395416
 10/29  10:00:00,55.725146361,5.47217870067,4.84703820025,0.189469688577,21.7447113004,23.4437158914,63.0772681056,15.6406570426,18.025,29.411611063
 10/29  11:00:00,53.8288972561,5.54389815228,5.29445157699,0.176354235581,19.3449162599,23.4437158914,53.6668943339,12.1685875661,18.025,23.4733067678
 10/29  12:00:00,54.3182335622,5.61764133212,5.64455701641,0.0999105830701,19.190480192,23.7425572507,50.9199399906,9.48035352176,18.025,23.4145864689
 10/29  13:00:00,54.7249781309,5.6776959502,6.0368951718,0.028138723315,19.260583323,23.698576057,46.2877350216,4.8476704475,18.025,23.4150645741
 10/29  14:00:00,55.0185784078,5.72308861808,6.31264448606,0.000596767958809,19.260583323,23.698576057,46.2740689468,4.83335501703,18.025,23.4157139298
 10/29  15:00:00,54.6031197747,5.71054027759,6.20028086661,0.0,19.260583323,23.4086260847,48.7609564119,7.31958904297,18.025,23.416367369
 10/29  16:00:00,57.7065796024,5.63199104552,4.93095517898,0.0,19.260583323,27.8781056672,33.0188845291,9.22574762634,18.025,5.76813690273
 10/29  17:00:00,66.2915670854,5.6249693527,3.01637113009,0.0,18.1807569449,37.5792895564,19.8292248119,14.0540281357,0.0,5.77519667612
 10/29  18:00:00,86.6965159969,5.7432205495,3.75737155506,0.0,32.6059821062,37.0465235296,31.8713191736,20.3286468603,0.0,11.5426723133
 10/29  19:00:00,87.57588837,5.83442090226,4.31422408584,0.0,36.8143715336,33.066984531,28.7058748452,22.9112811379,0.0,5.79459370734
 10/29  20:00:00,93.9096598406,5.97253247006,5.150381181,0.0,36.43363367,38.8072253906,35.4501174073,23.8780667059,0.0,11.5720507013
 10/29  21:00:00,91.4503470534,5.96613190637,5.05417893665,0.0,36.0963922311,36.7877557581,36.078895029,24.5066109434,0.0,11.5722840857
 10/29  22:00:00,67.9837757094,5.6736634054,3.19972351737,0.0,30.9507766546,20.6087787026,42.8675399109,25.4355018415,0.0,17.4320380695
 10/29  23:00:00,44.0297220837,5.47091549996,1.87749653241,0.00596956547268,17.4250845679,11.7056064465,32.5398014406,26.7506014371,0.0,5.78920000349
 10/29  24:00:00,37.6225397501,5.42282074895,1.51806312971,0.115131163913,12.925468867,10.100111941,33.3419635942,27.5734667682,0.0,5.76849682602
 10/30  01:00:00,34.5510714785,5.38044968189,1.22820123044,0.256031438599,10.0992000411,10.047477231,32.6506316776,26.8893420969,0.0,5.76128958073
 10/30  02:00:00,32.4967912494,5.34097526026,0.959145512862,0.36983932255,8.25718729233,10.0299323277,33.0333640963,27.2717800256,0.0,5.76158407072
 10/30  03:00:00,32.418481952,5.31848686388,0.801075738028,0.472090774178,8.25718729233,10.0299323277,27.4952952399,27.4752952399,0.0,0.02
 10/30  04:00:00,34.031747103,5.30436622565,0.688822742032,0.604996410149,8.25718729233,11.6354268332,33.2316963498,27.4630831059,0.0,5.7686132439
 10/30  05:00:00,41.7155572393,5.31171402471,0.735817010668,0.654424564619,12.1011305571,15.3678112995,38.2810568421,26.7222695098,0.0,11.5587873322
 10/30  06:00:00,72.734695634,5.5530336959,2.43740632595,0.201753612349,19.7275818095,37.2640762949,43.8356085034,26.4028484473,0.0,17.4327600562
 10/30  07:00:00,90.745102108,5.73555092443,3.64378922224,0.102645009024,24.3117294858,51.2795993405,42.1544380792,24.6359096967,0.0,17.5185283826
 10/30  08:00:00,72.4034336691,5.44329399783,2.3680803314,0.256640932055,23.6694662846,40.6342015617,54.3070516723,18.8824367289,0.0,35.4246149434
 10/30  09:00:00,69.304794537,5.42406851211,4.22112652868,0.331875241074,23.6694662846,35.6302164847,58.7545266401,17.1970011901,18.025,23.53252545
 10/30  10:00:00,51.1680062549,5.31134572422,3.54788062121,0.577996899222,18.7433767983,22.9618409725,64.86194887,17.494258355,18.025,29.3426905151
 10/30  11:00:00,51.0167093674,5.28933630998,3.30458261358,0.694479820803,18.7433767983,22.9618409725,59.4989270294,18.0530420368,18.025,23.4208849926
 10/30  12:00:00,50.8729120746,5.28336995038,3.11871373816,0.699072200731,18.5889407304,23.1597249699,57.8967446283,16.4576107404,18.025,23.4141338878
 10/30  13:00:00,51.0202983651,5.28072781411,3.07208008589,0.649230688935,18.7433767983,23.2517909448,56.4227390175,14.9844999296,18.025,23.4132390879
 10/30  14:00:00,51.0034999819,5.27613988297,3.03496844119,0.67413155408,18.7433767983,23.2517909448,56.5242149434,15.0851690882,18.025,23.4140458552
 10/30  15:00:00,50.7480351855,5.28121945671,3.06352811114,0.674977213729,18.7433767983,22.9618409725,58.473388836,17.033533592,18.025,23.4148552439
 10/30  16:00:00,54.41769792,5.2883498991,2.36475861599,0.584941272662,18.7433767983,27.431320555,40.0543982916,16.2610425998,18.025,5.76835569183
 10/30  17:00:00,67.5137456137,5.41302421981,1.59848543996,0.250111723315,17.6635504202,40.6971502883,21.5264081257,15.7444821164,0.0,5.78192600924
 10/30  18:00:00,80.2786675772,5.49568907937,2.28888450745,0.0845781390479,27.5259009287,37.3340067412,36.0842687116,18.672410768,0.0,17.4118579437
 10/30  19:00:00,83.1946531808,5.57157739868,2.85466541337,0.0339387197636,33.8341110165,33.3544677425,30.9309584756,19.3601574359,0.0,11.5708010398
 10/30  20:00:00,92.4501662166,5.72333154935,3.80246216766,0.0357379972368,36.5179666069,38.8247702939,26.6990985412,20.9043827544,0.0,5.79471578678
 10/30  21:00:00,87.2668521691,5.77714425303,4.0843733039,0.0312172639626,32.965339924,36.8579353714,38.0920033635,20.6582624012,0.0,17.4337409622
 10/30  22:00:00,61.8612699804,5.5391144019,2.47360493034,0.0219797625279,25.6355707503,20.6438685092,32.1627181172,20.5770925719,0.0,11.5856255452
 10/30  23:00:00,40.99695954,5.37180810033,1.26091302329,0.0911583444716,15.0252895274,11.7056064465,26.9645805888,21.1892368647,0.0,5.77534372411
 10/30  24:00:00,35.7868133823,5.32888858389,0.927695144698,0.283021571472,11.6412384099,10.0650221343,27.3973274728,21.6288177239,0.0,5.76850974894
 10/31  01:00:00,34.1524456005,5.30355897979,0.72957865922,0.432916046999,10.0992000411,10.047477231,27.7509136545,21.9906046853,0.0,5.76030896922
 10/31  02:00:00,32.1909773498,5.28242450373,0.572798287292,0.508920756256,8.25718729233,10.0299323277,27.3567558592,21.5951545717,0.0,5.7616012875
 10/31  03:00:00,32.140273396,5.27152757993,0.492996047069,0.548918450025,8.25718729233,10.0299323277,21.4410882149,21.4210882149,0.0,0.02
 10/31  04:00:00,33.7066074857,5.26422653864,0.442096620172,0.566718923495,8.25718729233,11.6354268332,26.9309076535,21.1622497881,0.0,5.76865786541
 10/31  05:00:00,41.3652305795,5.27850970167,0.554832738158,0.518280083592,12.1011305571,15.3678112995,31.6046076739,20.0455987707,0.0,11.5590089032
 10/31  06:00:00,72.6338829847,5.54679920481,2.51822546894,0.0263452613444,19.7275818095,37.2640762949,36.5114642004,19.0788234748,0.0,17.4326407256
 10/31  07:00:00,90.8959982249,5.74732001745,3.88048577941,0.00506083269809,24.3117294858,51.2795993405,34.4103970901,16.8908902177,0.0,17.5195068724
 10/31  08:00:00,72.635682722,5.43753860388,2.85522675001,0.00748903243054,23.6694662846,40.6342015617,47.2000373203,11.772871129,0.0,35.4271661913
 10/31  09:00:00,69.6123116026,5.41113726533,4.82042753714,0.0530147987562,23.6694662846,35.6302164847,57.2020367367,10.7370446121,18.025,28.4399921246
 10/31  10:00:00,51.3972137897,5.29917793638,4.14279303013,0.224454685219,18.7433767983,22.9618409725,53.6131907098,11.1392330296,18.025,24.4489576801
 10/31  11:00:00,51.4110703531,5.30266177181,4.17315440352,0.206939893839,18.7433767983,22.9618409725,51.5145136844,10.0717097083,18.025,23.417803976
 10/31  12:00:00,51.3827174222,5.29830027604,4.14560018142,0.167057400074,18.5889407304,23.1597249699,49.7042500871,8.26489272459,18.025,23.4143573625
 10/31  13:00:00,51.4257598913,5.30137607632,4.00649686128,0.0996231551367,18.7433767983,23.2517909448,48.4441949821,7.00385320872,18.025,23.4153417734
 10/31  14:00:00,51.4302340002,5.30417846639,4.05456805376,0.0532235258711,18.7433767983,23.2517909448,47.9331335289,6.49185559265,18.025,23.4162779362
 10/31  15:00:00,51.1433811616,5.30821890966,4.078674715,0.028173312133,18.7433767983,22.9618409725,49.1398908238,7.69767396739,18.025,23.4172168564
 10/31  16:00:00,54.880471222,5.322503311,3.36862511423,0.00969249538852,18.7433767983,27.431320555,31.9340570945,8.14083496502,18.025,5.76822212945
 10/31  17:00:00,68.3414289554,5.47071629922,2.618582779,0.0,17.6635504202,40.6971502883,20.1535524762,8.60895912912,0.0,11.5445933471
 10/31  18:00:00,81.2962437093,5.56859628798,3.31812340873,0.0,27.5259009287,37.3340067412,23.0404301313,11.4264198375,0.0,11.6140102937
 10/31  19:00:00,84.3387565056,5.65867727915,3.94559922186,0.0,33.8341110165,33.3544677425,23.2808013548,11.7088249824,0.0,11.5719763724
 10/31  20:00:00,93.7369979266,5.83416059312,5.01419747771,0.0,36.5179666069,38.8247702939,24.4381847376,12.868023607,0.0,11.5701611306
 10/31  21:00:00,88.8171843014,5.91556787344,5.52748748972,0.0,32.965339924,36.8579353714,23.2306233155,11.6023772177,0.0,11.6282460978
 10/31  22:00:00,62.8407448992,5.62278306167,3.3913821868,0.0,25.6355707503,20.6438685092,24.6387279622,13.0515351032,0.0,11.5871928589
 10/31  23:00:00,41.38680964,5.41846542587,1.69525871394,0.0,15.0252895274,11.7056064465,22.2828463262,16.5072437939,0.0,5.77560253227
 10/31  24:00:00,35.7786796429,5.35244411752,1.17902404444,0.0,11.6412384099,10.0650221343,25.4739156803,19.705237475,0.0,5.76867820525
 11/01  01:00:00,33.9010761834,5.30804641511,0.879186086472,0.0274497310345,10.0992000411,10.047477231,28.8038975659,23.0422491911,0.0,5.76164837476
 11/01  02:00:00,31.9011466457,5.26914668624,0.57606279008,0.229099929147,8.25718729233,10.0299323277,32.2787581921,26.5173471293,0.0,5.76141106275
 11/01  03:00:00,31.9137974462,5.2458275491,0.34503382223,0.496101042894,8.25718729233,10.0299323277,29.9882633322,29.9682633322,0.0,0.02
 11/01  04:00:00,33.6177850864,5.23024734513,0.173698568313,0.780270537717,8.25718729233,11.6354268332,39.5917484954,33.8230470175,0.0,5.76870147796
 11/01  05:00:00,41.3535097792,5.23237460511,0.163914236397,0.943607192958,12.1011305571,15.3678112995,46.7980605375,35.2388370549,0.0,11.5592234826
 11/01  06:00:00,72.3970966583,5.47129995151,1.91951960274,0.463752047283,19.7275818095,37.2640762949,51.9924210367,34.557999792,0.0,17.4344212447
 11/01  07:00:00,90.2742115202,5.64706161544,3.15121106307,0.21279356689,24.3117294858,51.2795993405,49.6998974382,32.1798307735,0.0,17.5200666647
 11/01  08:00:00,71.9793304057,5.36566182579,1.54641971476,0.731809965255,23.6694662846,40.6342015617,61.5071565101,26.0781702736,0.0,35.4289862364
 11/01  09:00:00,68.9051237469,5.34356267375,3.30543413039,0.928388171062,23.6694662846,35.6302164847,73.0756379083,25.6343728968,18.025,29.4162650114
 11/01  10:00:00,51.2808757866,5.25393271131,2.68503895079,1.61111061901,18.7433767983,22.9618409725,67.0669745173,25.5613414643,18.025,23.480633053
 11/01  11:00:00,51.6333348183,5.2662083503,2.70083800131,1.93797121588,18.7433767983,22.9618409725,66.8113427174,25.3673866173,18.025,23.4189561001
 11/01  12:00:00,51.3801829859,5.26467942151,2.56201043522,1.78172782157,18.5889407304,23.1597249699,65.3738826996,23.9299290151,18.025,23.4189536845
 11/01  13:00:00,51.3186621883,5.25834586146,2.53971991286,1.50232838471,18.7433767983,23.2517909448,63.8287631002,22.3837404159,18.025,23.4200226842
 11/01  14:00:00,51.234969174,5.25378836447,2.51859561371,1.44431690909,18.7433767983,23.2517909448,64.2010785862,22.755008951,18.025,23.4210696352
 11/01  15:00:00,50.8962933927,5.25503592307,2.50527685765,1.40766215557,18.7433767983,22.9618409725,66.2236200683,24.7764982274,18.025,23.4221218409
 11/01  16:00:00,54.4103942022,5.24988463838,1.73051942822,1.25034271366,18.7433767983,27.431320555,48.3718149859,24.5785449377,18.025,5.76827004821
 11/01  17:00:00,67.275436835,5.34326754084,0.965114231671,0.714923239729,17.6635504202,40.6971502883,37.5409164309,25.9961707536,0.0,11.5447456773
 11/01  18:00:00,79.9424296537,5.4171716051,1.52322694213,0.592500875089,27.5259009287,37.3340067412,42.8119646743,31.1975426515,0.0,11.6144220228
 11/01  19:00:00,82.6939655479,5.47856182462,1.99863687541,0.48227655038,33.8341110165,33.3544677425,43.9330839924,32.3606192879,0.0,11.5724647045
 11/01  20:00:00,91.6260627275,5.59944606258,2.7968241774,0.341146512728,36.5179666069,38.8247702939,46.1413968431,34.5688667296,0.0,11.5725301136
 11/01  21:00:00,86.2814581735,5.62974226362,2.92406253438,0.353512886413,32.965339924,36.8579353714,47.0213496145,35.3913370187,0.0,11.6300125959
 11/01  22:00:00,61.5250097631,5.41612131937,1.40431896893,0.87798171565,25.6355707503,20.6438685092,54.5642294959,37.1949917596,0.0,17.3692377363
 11/01  23:00:00,41.8462985586,5.28364643456,0.29828412679,1.9912775755,15.0252895274,11.7056064465,44.6155892414,38.8400779639,0.0,5.77551127757
 11/01  24:00:00,38.7462270446,5.32571369369,0.134570654573,4.03872742678,11.6412384099,10.0650221343,46.4317138944,40.6632336245,0.0,5.7684802699
 11/02  01:00:00,38.4478094246,5.361474012,0.0939529091883,5.30598795314,10.0992000411,10.047477231,42.0026681832,41.9826681832,0.0,0.02
 11/02  02:00:00,37.7494546787,5.39541999473,0.0581630707119,6.46903218557,8.25718729233,10.0299323277,49.2280131331,43.4662733135,0.0,5.76173981962
 11/02  03:00:00,38.7385956475,5.42288516944,0.0416629235838,7.4472079247,8.25718729233,10.0299323277,51.0817137354,45.3204881939,0.0,5.76122554146
 11/02  04:00:00,41.1054586661,5.44439253668,0.0353681594338,8.19212545328,8.25718729233,11.6354268332,52.6457803455,46.87730778,0.0,5.76847256556
 11/02  05:00:00,48.8036081632,5.44641465171,0.0336869460038,8.30988816706,12.1011305571,15.3678112995,52.2447872301,46.4550629766,0.0,5.78972425341
 11/02  06:00:00,75.40755145,5.39732738688,0.479428398437,4.98826082623,19.7275818095,37.2640762949,64.0833659938,46.650673687,0.0,17.4326923068
 11/02  07:00:00,91.4777167209,5.51808349754,1.86327481246,2.8331942856,24.3117294858,51.2795993405,63.9494769074,46.320348785,0.0,17.6291281224
 11/02  08:00:00,76.3852308649,5.40031666022,0.356984956521,6.2924808712,23.6694662846,40.6342015617,73.6256987051,38.3054147009,0.0,35.3202840042
 11/02  09:00:00,73.2528308185,5.40363029512,2.22428691297,6.29716949096,23.6694662846,35.6302164847,83.0075706954,35.5678347365,18.025,29.414735959
 11/02  10:00:00,56.3312297334,5.40645243221,2.32564119638,6.86833528036,18.7433767983,22.9618409725,74.851262045,33.3455493186,18.025,23.4807127264
 11/02  11:00:00,56.1230998632,5.39944842031,2.36424463124,6.63108495373,18.7433767983,22.9618409725,78.7808934759,32.1237594617,18.025,28.6321340142
 11/02  12:00:00,55.2469168461,5.38041334525,2.24372066645,5.85101235224,18.5889407304,23.1597249699,71.8577073924,29.7814884401,18.025,24.0512189523
 11/02  13:00:00,55.4299657474,5.37060128923,2.15835374405,5.88274041743,18.7433767983,23.2517909448,70.8668743688,29.4320236459,18.025,23.4098507229
 11/02  14:00:00,55.1963880342,5.36206632065,2.16678093925,5.64927068529,18.7433767983,23.2517909448,70.5677315302,29.1341249086,18.025,23.4086066216
 11/02  15:00:00,54.4352816235,5.34793498702,2.20229095326,5.15673551552,18.7433767983,22.9618409725,71.2529337747,29.8180554043,18.025,23.4098783704
 11/02  16:00:00,57.6483335371,5.33867460353,1.40390376096,4.72609794732,18.7433767983,27.431320555,53.9839651168,30.1905603692,18.025,5.76840474752
 11/02  17:00:00,69.4257081236,5.34177370609,0.444387176151,3.38740908934,17.6635504202,40.6971502883,38.6902856363,32.9077270016,0.0,5.78255863477
 11/02  18:00:00,81.1094318411,5.36129592822,0.739728227676,2.59886174998,27.5259009287,37.3340067412,56.4954305894,39.0831516354,0.0,17.412278954
 11/02  19:00:00,83.3575828654,5.39100740513,1.02916881499,2.20291089176,33.8341110165,33.3544677425,47.6315303486,41.8349770115,0.0,5.79655333711
 11/02  20:00:00,91.7601582949,5.48138994762,1.80601782879,1.58409790245,36.5179666069,38.8247702939,56.4493085649,44.8775974376,0.0,11.5717111273
 11/02  21:00:00,86.6378139787,5.50166572546,1.88091610626,1.88107761445,32.965339924,36.8579353714,66.4977899291,49.0629383144,0.0,17.4348516147
 11/02  22:00:00,65.1943250072,5.40414935235,0.427344311818,5.53623590545,25.6355707503,20.6438685092,64.8483607202,53.2617773692,0.0,11.586583351
 11/02  23:00:00,49.5849971734,5.48810602234,0.0500049686008,9.77379298494,15.0252895274,11.7056064465,62.075911077,56.3001298777,0.0,5.77578119936
 11/02  24:00:00,47.0108093649,5.5589757798,0.0384178553246,12.1661962896,11.6412384099,10.0650221343,64.4388966176,58.6701439895,0.0,5.76875262815
 11/03  01:00:00,47.9845780479,5.63113444385,0.0287763653539,14.6382674609,10.0992000411,10.047477231,68.0321288117,62.2703416741,0.0,5.76178713754
 11/03  02:00:00,48.4747417304,5.69944978718,0.0196313258841,16.9288210279,8.25718729233,10.0299323277,65.0401634097,65.0201634097,0.0,0.02
 11/03  03:00:00,50.0346573095,5.74714750075,0.0128547161531,18.4478134345,8.25718729233,10.0299323277,71.8484102034,66.0867007141,0.0,5.76170948934
 11/03  04:00:00,52.3914707848,5.76890885629,0.00790898903118,19.1810763068,8.25718729233,11.6354268332,71.0266836328,65.2586440239,0.0,5.76803960895
 11/03  05:00:00,60.1115173368,5.77029986638,0.00649478334248,19.3210965563,12.1011305571,15.3678112995,75.2915816408,63.7332668842,0.0,11.5583147566
 11/03  06:00:00,84.9173579644,5.61890358934,0.0372570646162,14.7186536233,19.7275818095,37.2640762949,73.5207029974,61.8908576294,0.0,11.629845368
 11/03  07:00:00,98.8142386469,5.5627296053,0.384170396185,11.6041573561,24.3117294858,51.2795993405,82.1805041208,58.8251428445,0.0,23.3553612763
 11/03  08:00:00,84.4179716372,5.61020137236,0.117235231936,14.3550755152,23.6694662846,40.6342015617,75.6396852231,46.111009929,0.0,29.5286752941
 11/03  09:00:00,78.9174528941,5.55212098921,1.96859490239,12.0689857209,23.6694662846,35.6302164847,86.3621076534,38.9221371991,18.025,29.4149704543
 11/03  10:00:00,61.1631294629,5.53905432875,2.21387175321,11.6793972522,18.7433767983,22.9618409725,82.2050183199,34.8322986508,18.025,29.3477196691
 11/03  11:00:00,60.7632588028,5.52808663585,2.23847867418,11.2683687202,18.7433767983,22.9618409725,75.2200021904,33.7714977886,18.025,23.4235044018
 11/03  12:00:00,58.116523048,5.46489115739,2.22341330572,8.65644782772,18.5889407304,23.1597249699,71.1842233981,29.7412554304,18.025,23.4179679677
 11/03  13:00:00,56.2674668636,5.43785507502,2.60774484735,6.20359225418,18.7433767983,23.2517909448,68.0691536028,26.6272473944,18.025,23.4169062084
 11/03  14:00:00,55.0813913371,5.39947138508,2.61185252708,5.05179261573,18.7433767983,23.2517909448,66.4720828218,25.0288169733,18.025,23.4182658486
 11/03  15:00:00,53.9750776009,5.35990167326,2.52547908532,4.36137159126,18.7433767983,22.9618409725,67.1144875335,25.669854233,18.025,23.4196333005
 11/03  16:00:00,57.1156865591,5.33703681631,1.6295138269,3.96947410531,18.7433767983,27.431320555,49.7283871195,25.9350119378,18.025,5.76837518162
 11/03  17:00:00,68.9786150875,5.3470291417,0.589902581415,2.78953656712,17.6635504202,40.6971502883,39.779640838,28.2344391874,0.0,11.5452016506
 11/03  18:00:00,80.8596892667,5.37343257546,0.88899789484,2.18770467081,27.5259009287,37.3340067412,45.5270149316,33.9117904366,0.0,11.6152244949
 11/03  19:00:00,83.0959425433,5.3998015017,1.17662565011,1.78501225441,33.8341110165,33.3544677425,47.299398103,35.7263417152,0.0,11.5730563878
 11/03  20:00:00,91.2955828095,5.47412412715,1.81088749659,1.12190976282,36.5179666069,38.8247702939,49.3969846925,37.8256393072,0.0,11.5713453853
 11/03  21:00:00,85.9835716991,5.50318271776,1.99895821598,1.10726802954,32.965339924,36.8579353714,49.9994563837,38.369455566,0.0,11.6300008177
 11/03  22:00:00,62.4507333012,5.36714794539,0.784129824719,2.47285068779,25.6355707503,20.6438685092,51.0620627732,39.4741113004,0.0,11.5879514728
 11/03  23:00:00,44.598789101,5.34609418868,0.125086827283,4.85450801843,15.0252895274,11.7056064465,51.9599915859,40.428483189,0.0,11.5315083969
 11/03  24:00:00,41.1228543073,5.3875289371,0.0497818652505,6.43832108876,11.6412384099,10.0650221343,41.212684753,41.192684753,0.0,0.02
 11/04  01:00:00,42.8094186348,5.40354613256,0.0397725389937,6.92021767752,12.8411359301,10.0650221343,47.0111298561,41.2494492787,0.0,5.76168057734
 11/04  02:00:00,39.0098376948,5.42850631824,0.0316042286531,7.72288155468,8.25718729233,10.0299323277,47.1427055212,41.3810928585,0.0,5.76161266277
 11/04  03:00:00,39.3585254507,5.43906563161,0.026462224241,8.06615332091,8.25718729233,10.0299323277,46.9785149281,41.2169816647,0.0,5.76153326341
 11/04  04:00:00,41.1881932472,5.4456672935,0.0223349998564,8.28661111982,8.25718729233,11.6354268332,46.9334507613,41.1654475224,0.0,5.76800323892
 11/04  05:00:00,45.5745992988,5.45230385582,0.0189400539128,8.51134620464,8.71707943955,15.3327214929,46.2893538215,40.513805699,0.0,5.77554812244
 11/04  06:00:00,64.1986823458,5.40605317389,0.0287695095757,7.07558736611,18.5082010057,25.6353820695,45.1278677594,39.3383775488,0.0,5.78949021061
 11/04  07:00:00,76.2770565104,5.36563727828,0.374574673707,4.39660623827,19.4083231844,41.0650158608,54.1474995486,36.7107156726,0.0,17.436783876
 11/04  08:00:00,93.7279821912,5.47658411969,2.11537995163,1.77051585029,26.3286599382,57.9988325916,72.4171239236,30.8216100926,0.0,41.595513831
 11/04  09:00:00,80.2959922546,5.36968047992,3.0550321326,2.66037655737,26.3286599382,42.8504436482,76.5152993756,28.961434473,18.025,29.5288649027
 11/04  10:00:00,58.4868025175,5.35624176491,2.49187655263,5.42217929209,21.7447113004,23.4437158914,76.7132168722,29.2663464929,18.025,29.4218703794
 11/04  11:00:00,55.8156037209,5.35091065886,2.55114890284,5.15902939101,19.3027497915,23.426170988,75.0718043127,27.7002703054,18.025,29.3465340073
 11/04  12:00:00,55.109956612,5.33332464619,2.41059427242,4.46960076054,19.1483137236,23.7250123474,68.5897440983,27.1517260775,18.025,23.4130180208
 11/04  13:00:00,54.6616230155,5.31691847993,2.36007786487,3.94264624229,19.3027497915,23.7161209604,66.1882446878,24.748890239,18.025,23.4143544489
 11/04  14:00:00,53.9421590131,5.29289107136,2.3908803579,3.21640697199,19.3027497915,23.7161209604,65.1891378256,23.7507539297,18.025,23.4133838959
 11/04  15:00:00,53.2080730546,5.27791676772,2.41911347608,2.75901190993,19.3027497915,23.426170988,65.8683493686,24.428421668,18.025,23.4149277007
 11/04  16:00:00,56.7772719133,5.27422940301,1.59741444059,2.70225757317,19.3027497915,27.8956505705,48.1649617307,24.3712488332,18.025,5.76871289753
 11/04  17:00:00,64.8598318526,5.27350468744,0.332947077282,1.54341294607,18.2229234133,37.5968344597,30.715735518,24.9399765954,0.0,5.77575892258
 11/04  18:00:00,84.3998070523,5.33898245274,0.958958942463,0.786487279749,32.690315043,37.0816133363,34.386402868,28.6035628137,0.0,5.78284005431
 11/04  19:00:00,84.9727288504,5.42493300502,1.61860781852,0.501897923369,36.8143715336,33.066984531,39.9427305904,28.3695251993,0.0,11.5732053911
 11/04  20:00:00,91.052489277,5.55375687911,2.54912414119,0.282239737478,36.3493007332,38.7721355839,40.497359051,28.9262235448,0.0,11.5711355062
 11/04  21:00:00,88.9530336048,5.56581392499,2.58520407147,0.252512211542,36.1807251679,36.8228455648,40.2211580762,28.6472805709,0.0,11.5738775054
 11/04  22:00:00,66.3966336682,5.3753206853,1.19944394,0.591992443036,31.0351095914,20.6438685092,46.6445995818,29.2085110081,0.0,17.4360885737
 11/04  23:00:00,43.3018115023,5.25568891624,0.285874513917,1.08486760498,17.4250845679,11.7056064465,35.2773128707,29.4872228164,0.0,5.79009005436
 11/04  24:00:00,37.4005188515,5.25565258854,0.195117755643,1.50262408595,12.8411359301,10.0650221343,34.6565929499,28.8881502223,0.0,5.76844272762
 11/05  01:00:00,37.882586846,5.26212919909,0.151698010724,1.90345016222,12.925468867,10.100111941,34.5917239563,28.8299922679,0.0,5.7617316884
 11/05  02:00:00,34.0956798671,5.28060876437,0.0753059425353,2.79349589263,8.34152022915,10.0650221343,34.8493387499,29.0876626598,0.0,5.76167609018
 11/05  03:00:00,34.4185008477,5.28917433759,0.0550854211615,3.1279724993,8.34152022915,10.0650221343,28.6426165432,28.6226165432,0.0,0.02
 11/05  04:00:00,36.1774979846,5.29333585959,0.046667092032,3.28448815003,8.34152022915,11.6705166398,34.3472723938,28.5783761591,0.0,5.76889623469
 11/05  05:00:00,40.5033869473,5.29806874071,0.0414946142557,3.45238757661,8.80141237637,15.3678112995,33.6203719486,27.8444161426,0.0,5.77595580603
 11/05  06:00:00,59.4323428593,5.27887224482,0.184151967548,2.28103674179,18.5082010057,25.6353820695,38.5556024717,26.9952993686,0.0,11.5603031031
 11/05  07:00:00,75.580249209,5.36716166694,1.16198101964,0.90743422897,19.4926561212,41.1001056674,42.8952805933,25.4580980711,0.0,17.4371825222
 11/05  08:00:00,94.128869115,5.6226182055,3.73637830298,0.40435714706,26.3286599382,57.9988325916,55.939200287,20.2813583766,0.0,35.6578419104
 11/05  09:00:00,79.4460255572,5.43397118428,4.2651046329,0.655456347536,26.2443270014,42.8153538416,73.4473538107,19.9879217414,18.025,35.4344320694
 11/05  10:00:00,54.549164592,5.25272632986,3.01972386463,1.06020302214,21.7447113004,23.4437158914,67.8113213475,20.3635600905,18.025,29.422761257
 11/05  11:00:00,52.2559707469,5.25357607695,3.01426945745,1.17389467582,19.3449162599,23.4437158914,61.6507471059,20.1440256957,18.025,23.4817214102
 11/05  12:00:00,52.1805433894,5.25317627912,2.80267326529,1.16854032863,19.190480192,23.7425572507,62.6457396932,21.1950986411,18.025,23.4256410521
 11/05  13:00:00,52.0482175068,5.25022755583,2.72786802536,1.0878465412,19.260583323,23.698576057,63.5484383877,19.6577461086,18.025,25.8656922791
 11/05  14:00:00,51.8919283695,5.24401757222,2.73815498093,0.927482517255,19.260583323,23.698576057,64.0228466111,19.1739202057,18.025,26.8239264054
 11/05  15:00:00,51.5438341147,5.24140385733,2.72908845507,0.881019663287,19.260583323,23.4086260847,61.9766016277,20.540957677,18.025,23.4106439508
 11/05  16:00:00,55.1917466717,5.23813271373,1.87195444592,0.938002846654,19.260583323,27.8781056672,44.6176993749,20.8241633275,18.025,5.76853604739
 11/05  17:00:00,66.0473866726,5.27876085972,0.54991649487,0.684451606726,18.1807569449,37.5792895564,27.826282431,22.0505001751,0.0,5.77578225589
 11/05  18:00:00,84.5495230918,5.40503075471,1.55362136196,0.394912982943,32.6059821062,37.0465235296,32.1522113973,26.3694006561,0.0,5.78281074126
 11/05  19:00:00,85.3652854014,5.49691840775,2.24449029731,0.196578547678,36.8143715336,33.066984531,38.7801718272,27.2073209213,0.0,11.5728509059
 11/05  20:00:00,91.5301816661,5.6132118111,2.99104847109,0.13912421926,36.43363367,38.8072253906,39.7883492424,28.2150011242,0.0,11.5733481182
 11/05  21:00:00,89.0670117279,5.61172213269,2.85688487683,0.168317055575,36.0963922311,36.7877557581,40.8256556941,29.2516645676,0.0,11.5739911264
 11/05  22:00:00,66.4070782878,5.41427813398,1.46026140078,0.422074608317,30.9507766546,20.6087787026,42.9597437428,31.3295879489,0.0,11.630155794
 11/05  23:00:00,43.3377636316,5.26663105704,0.365452199667,1.03029092642,17.4250845679,11.7056064465,44.358845577,32.7985315481,0.0,11.5603140288
 11/05  24:00:00,37.4571576616,5.25445134992,0.206360254675,1.42979520252,12.925468867,10.100111941,39.0734488882,33.3044579941,0.0,5.76899089406
 11/06  01:00:00,36.9535654097,5.27050696292,0.129944700858,2.3058793309,11.6412384099,10.0650221343,40.0865912191,34.3176484489,0.0,5.76894277011
 11/06  02:00:00,36.4406055082,5.29849958308,0.0843561051424,3.37134292107,10.0992000411,10.047477231,41.4154928249,35.6537659982,0.0,5.76172682673
 11/06  03:00:00,35.660316246,5.32825100792,0.0513181598151,4.45389846113,8.25718729233,10.0299323277,37.6423287858,37.6223287858,0.0,0.02
 11/06  04:00:00,36.547305288,5.35726083631,0.0398319753304,5.3233618517,8.25718729233,10.0299323277,45.4233164501,39.6616494697,0.0,5.76166698039
 11/06  05:00:00,38.7044337186,5.37292507288,0.034579763586,5.86334059035,8.25718729233,11.6354268332,46.2763882478,40.5076049235,0.0,5.76878332428
 11/06  06:00:00,46.2209191432,5.36984403062,0.034115068154,5.80331433962,12.1011305571,15.3678112995,51.1664805726,39.6068920301,0.0,11.5595885424
 11/06  07:00:00,72.9084502163,5.35132766559,0.746309773704,2.26823631894,19.7275818095,37.2640762949,49.9651002135,38.3344906179,0.0,11.6306095956
 11/06  08:00:00,84.7223030633,5.54315688595,2.36723075616,1.20068904711,24.3117294858,51.2795993405,58.9488301306,35.5898182857,0.0,23.3590118449
 11/06  09:00:00,72.8733937309,5.30634263134,0.717443181055,2.51411769046,23.6694662846,40.6342015617,57.040705295,27.5058750838,0.0,29.5348302112
 11/06  10:00:00,70.0265467582,5.30943637035,2.58920260829,2.80013410164,23.6694662846,35.6302164847,72.316202398,24.8709852858,18.025,29.4202171123
 11/06  11:00:00,53.7104493534,5.31862837676,2.56484577502,4.09615245993,18.7433767983,22.9618409725,71.2263984221,23.8498798941,18.025,29.351518528
 11/06  12:00:00,53.4597182792,5.30867349256,2.60228124014,3.82042740868,18.7433767983,22.9618409725,64.9829778018,23.5308327966,18.025,23.4271450053
 11/06  13:00:00,53.0428103316,5.30101200986,2.41817374074,3.55184296251,18.5889407304,23.1597249699,64.7967843046,23.3505915268,18.025,23.4211927778
 11/06  14:00:00,52.7791755446,5.28809349228,2.38827847536,3.084517564,18.7433767983,23.2517909448,63.2908880992,21.8428665099,18.025,23.4230215893
 11/06  15:00:00,52.4230215788,5.27802473203,2.42833152484,2.69837887518,18.7433767983,23.2517909448,62.1756451742,20.7275016838,18.025,23.4231434904
 11/06  16:00:00,51.9358849652,5.27274079176,2.46076633621,2.47404085499,18.7433767983,22.9618409725,63.0230138924,21.5730860447,18.025,23.4249278476
 11/06  17:00:00,59.3491768221,5.27478139688,1.65938130964,2.46734436116,18.7433767983,27.431320555,45.9316044912,22.1378960835,18.025,5.76870840763
 11/06  18:00:00,72.8347836986,5.28227145529,0.460184036764,1.18816568617,17.6635504202,40.6971502883,35.7476903608,24.2016495703,0.0,11.5460407905
 11/06  19:00:00,79.6353322571,5.35048888472,1.02412983065,0.851130456831,27.5259009287,37.3340067412,39.4044520891,27.7885133392,0.0,11.6159387499
 11/06  20:00:00,82.4803693904,5.42910055084,1.66334775681,0.653393147453,33.8341110165,33.3544677425,38.9684907741,27.3945478437,0.0,11.5739429304
 11/06  21:00:00,91.4872549089,5.56810862427,2.68958509939,0.340877907333,36.5179666069,38.8247702939,39.5188680944,27.9449446186,0.0,11.5739234759
 11/06  22:00:00,86.0865688866,5.60059064014,2.84976503675,0.26201658517,32.965339924,36.8579353714,45.3973680829,27.9619855467,0.0,17.4353825362
 11/06  23:00:00,61.1915046725,5.39438351271,1.32130001757,0.649191536196,25.6355707503,20.6438685092,39.8258813893,28.2375911193,0.0,11.5882902699
 11/06  24:00:00,40.9841723706,5.26189328998,0.310311737086,1.13885389299,15.0252895274,11.7056064465,34.6021328074,28.8261788382,0.0,5.77595396918
 11/07  01:00:00,36.4282141944,5.26384861259,0.191647969307,1.72547956322,11.6412384099,10.0650221343,33.7497663186,27.9808600989,0.0,5.76890621972
 11/07  02:00:00,35.471919763,5.27847891318,0.140182873565,2.36684921226,10.0992000411,10.047477231,26.9724240359,26.9524240359,0.0,0.02
 11/07  03:00:00,34.0871516814,5.28951404022,0.0997008420556,2.87108410814,8.25718729233,10.0299323277,32.6243888282,26.8623326665,0.0,5.76205616164
 11/07  04:00:00,34.214674057,5.29226103659,0.0836378622379,3.01192109285,8.25718729233,10.0299323277,32.1154602321,26.3534530795,0.0,5.76200715256
 11/07  05:00:00,35.8892186716,5.29349053538,0.0726172094701,3.08951904563,8.25718729233,11.6354268332,31.8888816555,26.120019708,0.0,5.76886194757
 11/07  06:00:00,43.1589354531,5.28489002589,0.0856877343926,2.77470676668,12.1011305571,15.3678112995,31.0464139897,25.256092185,0.0,5.79032180478
 11/07  07:00:00,72.146836608,5.40930277644,1.48652754007,0.708417470373,19.7275818095,37.2640762949,42.3756051661,24.9401387579,0.0,17.4354664082
 11/07  08:00:00,84.6169619832,5.62442730229,3.12138372576,0.259908848566,24.3117294858,51.2795993405,46.4914092232,23.1320282647,0.0,23.3593809585
 11/07  09:00:00,71.9480267215,5.32684030942,1.60825031116,0.677436607806,23.6694662846,40.6342015617,46.2996617977,16.7613886159,0.0,29.5382731818
 11/07  10:00:00,68.8356476671,5.30206382218,3.48050691995,0.725295956549,23.6694662846,35.6302164847,63.2796000997,15.8335832785,18.025,29.4210168212
 11/07  11:00:00,50.9435335839,5.2315981184,3.04711751279,0.933988731825,18.7433767983,22.9618409725,63.1598443635,15.7817338129,18.025,29.3531105506
 11/07  12:00:00,50.879483916,5.23341638907,3.088273989,0.829454230094,18.7433767983,22.9618409725,56.1458917764,14.694058052,18.025,23.4268337245
 11/07  13:00:00,50.7508913196,5.23357226453,3.01549425166,0.730039165538,18.5889407304,23.1597249699,54.5126121547,13.06579085,18.025,23.4218213046
 11/07  14:00:00,50.7900407982,5.23426706797,2.91342833956,0.624055816647,18.7433767983,23.2517909448,53.2617055233,11.8153900372,18.025,23.4213154861
 11/07  15:00:00,50.7170408939,5.23409540106,2.96398191128,0.500673649764,18.7433767983,23.2517909448,52.0800304461,10.6317781461,18.025,23.4232523
 11/07  16:00:00,50.3732878565,5.22815609759,2.94679173026,0.469999434519,18.7433767983,22.9618409725,53.6408122794,12.1906218915,18.025,23.4251903879
 11/07  17:00:00,57.7945033929,5.23380737034,2.15949483624,0.453526589621,18.7433767983,27.431320555,37.2643665903,13.4705771108,18.025,5.76878947955
 11/07  18:00:00,72.6102282409,5.33834484351,1.15780480641,0.209909799983,17.6635504202,40.6971502883,26.3917718156,14.846717457,0.0,11.5450543586
 11/07  19:00:00,79.8911490843,5.43579422904,1.98898298706,0.0567777684457,27.5259009287,37.3340067412,29.6338363896,18.016770137,0.0,11.6170662526
 11/07  20:00:00,82.7882133617,5.51071810637,2.52579883317,0.0171607130989,33.8341110165,33.3544677425,30.2736577393,18.6996198814,0.0,11.5740378579
 11/07  21:00:00,91.9595231835,5.64718586139,3.39601349714,0.0276334715579,36.5179666069,38.8247702939,31.8841243289,20.3100677758,0.0,11.5740565531
 11/07  22:00:00,86.626001728,5.68192985075,3.53496818543,0.0348955515887,32.965339924,36.8579353714,38.1469769709,20.7110477477,0.0,17.4359292232
 11/07  23:00:00,61.2597984976,5.4584384128,1.935305612,0.0394163503089,25.6355707503,20.6438685092,33.2918615912,21.703286491,0.0,11.5885751001
 11/07  24:00:00,40.6252205002,5.30111195691,0.751579984826,0.299410396449,15.0252895274,11.7056064465,28.5238973869,22.74785503,0.0,5.7760423569
 11/08  01:00:00,35.521660288,5.26660360659,0.470123978785,0.537690876492,11.6412384099,10.0650221343,29.0020889576,23.2331008402,0.0,5.76898811743
 11/08  02:00:00,33.9089358923,5.24669535563,0.308167492131,0.667661412181,10.0992000411,10.047477231,23.6394185759,23.6194185759,0.0,0.02
 11/08  03:00:00,32.0239334465,5.23601143302,0.219921630769,0.74114488991,8.25718729233,10.0299323277,28.9961004251,23.2352591821,0.0,5.76084124306
 11/08  04:00:00,32.0123839213,5.23306543211,0.196372250197,0.756089332182,8.25718729233,10.0299323277,28.1331149355,22.3710210689,0.0,5.76209386662
 11/08  05:00:00,33.6170617571,5.230977706,0.179654353518,0.772834048676,8.25718729233,11.6354268332,27.9165453666,22.1475690811,0.0,5.76897628555
 11/08  06:00:00,41.2200631554,5.23515425813,0.216793463565,0.754457731021,12.1011305571,15.3678112995,27.7782987018,21.9877974986,0.0,5.7905012032
 11/08  07:00:00,72.517181987,5.50141694091,2.26463421279,0.208530869425,19.7275818095,37.2640762949,39.5668812125,22.129662768,0.0,17.4372184445
 11/08  08:00:00,85.0633181404,5.70354940942,3.68345672968,0.06505469916,24.3117294858,51.2795993405,44.6460529512,21.2851811897,0.0,23.3608717615
 11/08  09:00:00,72.8083294752,5.46517002337,2.89587108441,0.111778161107,23.6694662846,40.6342015617,43.7899122461,14.250216572,0.0,29.5396956741
 11/08  10:00:00,69.9249249061,5.46602753546,4.99701434484,0.134094435441,23.6694662846,35.6302164847,59.5171485534,12.0676158571,18.025,29.4245326963
 11/08  11:00:00,51.6648665401,5.36502789128,4.33213061075,0.23687381023,18.7433767983,22.9618409725,59.3335210266,11.9539654863,18.025,29.3545555403
 11/08  12:00:00,51.2123534483,5.32616269888,3.91657076986,0.241276434534,18.7433767983,22.9618409725,54.3279342619,12.8738908897,18.025,23.4290433722
 11/08  13:00:00,50.787357199,5.29119770908,3.37901631833,0.345353646623,18.5889407304,23.1597249699,56.0033655263,14.5556314924,18.025,23.4227340339
 11/08  14:00:00,50.830024188,5.26821440113,3.11131450433,0.432202079925,18.7433767983,23.2517909448,57.0065184143,15.5560528971,18.025,23.4254655171
 11/08  15:00:00,50.7948309776,5.26387470135,3.02842476716,0.484237361651,18.7433767983,23.2517909448,57.9925432561,16.5416618062,18.025,23.4258814499
 11/08  16:00:00,50.4910554446,5.25922141457,2.95582940338,0.547659785497,18.7433767983,22.9618409725,60.0462812937,18.5933280354,18.025,23.4279532583
 11/08  17:00:00,57.9416338865,5.26510553668,2.15663850809,0.572214377046,18.7433767983,27.431320555,42.4944549225,18.7006553339,18.025,5.76879958856
 11/08  18:00:00,72.9096741016,5.37479314125,1.28686569089,0.343842881979,17.6635504202,40.6971502883,30.6474951277,19.1017804588,0.0,11.5457146689
 11/08  19:00:00,79.9941116859,5.44750581273,1.90492669013,0.232076192655,27.5259009287,37.3340067412,35.6126727268,23.9952679772,0.0,11.6174047497
 11/08  20:00:00,82.7528588865,5.50539755443,2.3365118726,0.176407086533,33.8341110165,33.3544677425,37.8633956654,26.2895617882,0.0,11.5738338772
 11/08  21:00:00,91.7693800438,5.63004872876,3.11910822787,0.13152252735,36.5179666069,38.8247702939,40.6148448701,29.0415996314,0.0,11.5732452388
 11/08  22:00:00,86.4231917958,5.66205421458,3.24184061967,0.145079341888,32.965339924,36.8579353714,47.3394382491,29.9021959544,0.0,17.4372422947
 11/08  23:00:00,61.2897068931,5.44454612787,1.72214093832,0.29637244809,25.6355707503,20.6438685092,42.5609337261,30.9732844189,0.0,11.5876493073
 11/08  24:00:00,41.0400498023,5.29717839685,0.622071566976,0.847677859618,15.0252895274,11.7056064465,37.8861060864,32.1098264372,0.0,5.77627964923
 11/09  01:00:00,36.1169805118,5.26875591501,0.324351685672,1.27662715353,11.6412384099,10.0650221343,38.9826947259,33.2134642417,0.0,5.76923048418
 11/09  02:00:00,35.0829534512,5.26793261189,0.173071601776,1.95553362599,10.0992000411,10.047477231,39.944522082,34.1825582693,0.0,5.76196381273
 11/09  03:00:00,34.0659723292,5.2862179331,0.102607974674,2.85028948939,8.25718729233,10.0299323277,34.8127528534,34.7927528534,0.0,0.02
 11/09  04:00:00,34.9306790285,5.30987644632,0.0738707874784,3.72007247306,8.25718729233,10.0299323277,42.1351640189,36.3732176383,0.0,5.76194638062
 11/09  05:00:00,37.1193002583,5.32584087547,0.0563266633773,4.30353316637,8.25718729233,11.6354268332,43.0368157532,37.2676777118,0.0,5.76913804148
 11/09  06:00:00,44.699785811,5.32589085281,0.0617535247752,4.29847591164,12.1011305571,15.3678112995,47.9898077566,36.4300871963,0.0,11.5597205602
 11/09  07:00:00,72.6013216983,5.41110632755,1.37549514233,1.27210942478,19.7275818095,37.2640762949,46.782065358,35.1500955717,0.0,11.6319697863
 11/09  08:00:00,84.765217734,5.59634331923,2.77660105731,0.781002052004,24.3117294858,51.2795993405,56.3722195141,33.0096035433,0.0,23.3626159708
 11/09  09:00:00,72.3093891576,5.32961279066,1.13327801902,1.51097752641,23.6694662846,40.6342015617,61.8119496687,26.367915475,0.0,35.4440341937
 11/09  10:00:00,69.4269768759,5.31671423106,2.88773090152,1.89473350331,23.6694662846,35.6302164847,72.0662899486,25.4476236044,18.025,28.5936663443
 11/09  11:00:00,53.1658949513,5.3049367377,2.5936852373,3.53643466609,18.7433767983,22.9618409725,68.0812540238,25.7360453346,18.025,24.3202086892
 11/09  12:00:00,52.6424754336,5.29765070326,2.71868423693,2.8977938397,18.7433767983,22.9618409725,66.1861902294,24.7336842845,18.025,23.4275059449
 11/09  13:00:00,52.1408991089,5.29449853696,2.62571039916,2.4488953911,18.5889407304,23.1597249699,64.7765386682,23.3249565242,18.025,23.426582144
 11/09  14:00:00,52.0581600278,5.29301557976,2.65375808438,2.09308795552,18.7433767983,23.2517909448,62.3876474909,20.9338562606,18.025,23.4287912303
 11/09  15:00:00,51.7411000884,5.27675529321,2.63370119002,1.81234454369,18.7433767983,23.2517909448,67.0689417232,19.7599933954,18.025,29.2839483278
 11/09  16:00:00,51.4394569308,5.26841042652,2.54692808645,1.89577264897,18.7433767983,22.9618409725,63.5207314649,22.0822358039,18.025,23.4134956609
 11/09  17:00:00,59.0061262425,5.27428919387,1.71104622985,2.0731126036,18.7433767983,27.431320555,47.1207157107,23.3266947791,18.025,5.76902093157
 11/09  18:00:00,73.1831718293,5.32510071528,0.745039907323,1.20885629589,17.6635504202,40.6971502883,31.3011367666,25.517912133,0.0,5.78322463351
 11/09  19:00:00,79.894302034,5.38136344812,1.21988828771,0.883435349721,27.5259009287,37.3340067412,42.239213352,30.6210911059,0.0,11.6181222461
 11/09  20:00:00,82.6604891845,5.4426216033,1.70702413935,0.77629486134,33.8341110165,33.3544677425,43.313215521,31.7381380428,0.0,11.5750774782
 11/09  21:00:00,91.5433651695,5.56560298908,2.57474353726,0.514313403445,36.5179666069,38.8247702939,44.9221351576,33.3486455346,0.0,11.5734896229
 11/09  22:00:00,86.1465193151,5.59535554645,2.72376558648,0.453165533079,32.965339924,36.8579353714,51.23117965,33.7940251128,0.0,17.4371545372
 11/09  23:00:00,61.4249744526,5.38787777253,1.20602194342,1.00442022575,25.6355707503,20.6438685092,46.4656215535,34.8762069073,0.0,11.5894146462
 11/09  24:00:00,42.1169568297,5.28605371425,0.24587014872,2.31190667065,15.0252895274,11.7056064465,41.7547465839,35.9784197072,0.0,5.77632687671
 11/10  01:00:00,38.6547917394,5.32173452191,0.120713919925,3.96509382596,11.6412384099,10.0650221343,42.4974024154,36.7281768153,0.0,5.76922560002
 11/10  02:00:00,38.0694325724,5.3507120727,0.0745874531001,4.95771297289,10.0992000411,10.047477231,43.4274855216,37.6655676019,0.0,5.76191791974
 11/10  03:00:00,36.9629009416,5.3710009287,0.0484332020365,5.71660617474,8.25718729233,10.0299323277,44.079383568,38.3174715071,0.0,5.76191206088
 11/10  04:00:00,37.3071417865,5.38096252713,0.0420862311443,6.0572329217,8.25718729233,10.0299323277,38.1853773423,38.1653773423,0.0,0.02
 11/10  05:00:00,39.3353790251,5.39286825899,0.0368048019116,6.47210293189,8.25718729233,11.6354268332,44.5190674184,38.749791328,0.0,5.76927609045
 11/10  06:00:00,47.0319440055,5.39490624553,0.0353214181137,6.58804265763,12.1011305571,15.3678112995,50.6538217803,39.0925539511,0.0,11.5612678293
 11/10  07:00:00,73.5161707917,5.37150518,0.759697484795,2.84234353913,19.7275818095,37.2640762949,54.7442055688,37.3046164045,0.0,17.4395891643
 11/10  08:00:00,84.797650203,5.54749017005,2.39642312803,1.24245384932,24.3117294858,51.2795993405,51.7642479703,34.2377646417,0.0,17.5264833286
 11/10  09:00:00,73.5199794489,5.32710174127,0.738516774798,3.11882951861,23.6694662846,40.6342015617,62.5272635737,27.0778268795,0.0,35.4494366942
 11/10  10:00:00,70.906972504,5.3343740126,2.52202911688,3.72276461554,23.6694662846,35.6302164847,73.5319604809,26.0813112289,18.025,29.425649252
 11/10  11:00:00,54.8846321328,5.35640951484,2.48144547547,5.31593252269,18.7433767983,22.9618409725,67.9602017063,26.4455058739,18.025,23.4896958324
 11/10  12:00:00,54.7033088578,5.35158258538,2.51395988346,5.10941519777,18.7433767983,22.9618409725,67.4160595439,25.9594146952,18.025,23.4316448487
 11/10  13:00:00,54.2098444684,5.33781570533,2.36477599859,4.73545284026,18.5889407304,23.1597249699,72.0983838315,24.8001077218,18.025,29.2732761097
 11/10  14:00:00,54.173157798,5.33029877853,2.30843459374,4.51612524668,18.7433767983,23.2517909448,65.5882988294,24.1434326431,18.025,23.4198661863
 11/10  15:00:00,54.2494270665,5.33318755998,2.29357451509,4.60436567586,18.7433767983,23.2517909448,66.3221641491,24.8782567884,18.025,23.4189073607
 11/10  16:00:00,53.9557814504,5.33351213829,2.29990859259,4.59401077279,18.7433767983,22.9618409725,67.8967877554,26.4504458205,18.025,23.421341935
 11/10  17:00:00,61.2979606288,5.33337350528,1.50368860409,4.5132084146,18.7433767983,27.431320555,50.2878819809,26.4938171662,18.025,5.76906481468
 11/10  18:00:00,74.5342596551,5.31510730034,0.303544034974,3.01142294201,17.6635504202,40.6971502883,34.2052695305,28.4232010845,0.0,5.78206844606
 11/10  19:00:00,80.1073811823,5.32117058898,0.628321084066,1.74825959593,27.5259009287,37.3340067412,49.7542105471,32.3365022158,0.0,17.4177083313
 11/10  20:00:00,82.3541251693,5.3742305663,1.15581792969,1.08952263352,33.8341110165,33.3544677425,42.8728920445,31.2992949188,0.0,11.5735971257
 11/10  21:00:00,91.4117792708,5.52631244376,2.31148870155,0.68526131754,36.5179666069,38.8247702939,42.3841141204,30.8119038076,0.0,11.5722103129
 11/10  22:00:00,86.010170747,5.56495305989,2.56715929152,0.503817529831,32.965339924,36.8579353714,41.3664013961,29.7342066795,0.0,11.6321947166
 11/10  23:00:00,61.1424202841,5.35623015433,1.0148991232,0.944627110982,25.6355707503,20.6438685092,41.2960645143,29.7064793823,0.0,11.589585132
 11/10  24:00:00,41.804790695,5.27531549451,0.206360804883,2.0499814637,15.0252895274,11.7056064465,41.884347153,30.352182179,0.0,11.532164974
 11/11  01:00:00,38.8899495681,5.29416897618,0.140932378623,2.88827522504,12.925468867,10.100111941,28.7963933279,28.7763933279,0.0,0.02
 11/11  02:00:00,39.2406335587,5.30340586296,0.115026893383,3.25687611618,12.925468867,10.100111941,34.3254328109,28.5633147489,0.0,5.762118062
 11/11  03:00:00,35.1189744074,5.31466172797,0.0751826445033,3.78284204095,8.34152022915,10.0650221343,33.7259661427,27.9638458155,0.0,5.76212032723
 11/11  04:00:00,35.2477606077,5.3176402064,0.0609838548001,3.92284924281,8.34152022915,10.0650221343,33.1546424222,27.3925286744,0.0,5.76211374778
 11/11  05:00:00,36.8709227083,5.31756125671,0.0514509022062,3.94888167646,8.34152022915,11.6705166398,32.6181481318,26.8493751058,0.0,5.76877302601
 11/11  06:00:00,41.2909839698,5.32421959778,0.0396650350678,4.2156345216,8.80141237637,15.3678112995,32.8661275148,27.0895987809,0.0,5.77652873395
 11/11  07:00:00,60.2870748663,5.29810951685,0.0990259621851,3.20162119419,18.5082010057,25.6353820695,33.541242846,27.7517813081,0.0,5.78946153789
 11/11  08:00:00,67.9837405309,5.34964406581,1.00674901962,1.01960749222,19.4926561212,41.1001056674,44.1655463539,26.7256008844,0.0,17.4399454694
