Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  09:00:00,94.4270232733,5.67466285053,4.02585618808,0.36089741723,26.3286599382,57.9988325916,62.6328327656,21.0138553677,0.0,41.6189773979
 11/11  10:00:00,80.0952982029,5.55397308892,4.94681616265,0.50295231726,26.2443270014,42.8153538416,71.1649504677,20.5041778416,18.025,32.635772626
 11/11  11:00:00,55.9784010661,5.44843040212,4.0936432315,1.21977201792,21.7447113004,23.4437158914,68.0056728212,20.9266224679,18.025,29.0540503533
 11/11  12:00:00,53.9863961176,5.48629561098,4.20525976095,1.48057524976,19.3449162599,23.4437158914,65.0673287581,20.3816751039,18.025,26.6606536543
 11/11  13:00:00,54.0421023299,5.50758684231,4.18374849341,1.39459451,19.190480192,23.7425572507,61.1851191964,19.7333000095,18.025,23.4268191869
 11/11  14:00:00,53.904161848,5.50325083042,4.12363847914,1.29497539924,19.260583323,23.698576057,58.9927014879,17.5385280306,18.025,23.4291734573
 11/11  15:00:00,53.6037654619,5.47340857362,3.9338966886,1.21416208337,19.260583323,23.698576057,59.6080210281,18.1513451057,18.025,23.4316759223
 11/11  16:00:00,52.8817058059,5.41043455635,3.49669533436,1.28222899691,19.260583323,23.4086260847,68.8732119202,21.570450068,18.025,29.2777618522
 11/11  17:00:00,60.1584705468,5.35975160405,2.24855096203,1.63849234255,19.260583323,27.8781056672,48.2510946239,24.457147557,18.025,5.76894706688
 11/11  18:00:00,70.9996718198,5.37561528512,0.953717588742,1.36805455389,18.1807569449,37.5792895564,32.879579618,27.1032361729,0.0,5.77634344519
 11/11  19:00:00,84.8272757361,5.43615871018,1.54480554095,0.650320356422,32.6059821062,37.0465235296,38.1245966066,32.3413961039,0.0,5.78320050271
 11/11  20:00:00,85.5920043065,5.50878805644,2.05656157172,0.599312339482,36.8143715336,33.066984531,45.7746641347,34.1984992824,0.0,11.5761648523
 11/11  21:00:00,91.7017777024,5.61617389446,2.74435903815,0.55440227842,36.43363367,38.8072253906,48.0715728408,36.4965433522,0.0,11.5750294886
 11/11  22:00:00,89.3731223709,5.61716709937,2.69849498316,0.627326837458,36.0963922311,36.7877557581,49.6704865353,38.0945338017,0.0,11.5759527336
 11/11  23:00:00,67.0945471938,5.4295122897,1.40370059177,1.15080227044,30.9507766546,20.6087787026,51.288124982,39.6546836676,0.0,11.6334413145
 11/11  24:00:00,46.0460029825,5.36132847725,0.521541654463,3.48770431802,17.4250845679,11.7056064465,55.6785230868,44.1167738506,0.0,11.5617492362
 11/12  01:00:00,41.0214575029,5.36287215436,0.258395083133,4.83361288409,12.925468867,10.100111941,53.6251549979,47.856212637,0.0,5.76894236084
 11/12  02:00:00,42.4381417479,5.39028477592,0.113251410626,6.36927661102,12.925468867,10.100111941,55.0733156014,49.3112714381,0.0,5.76204416337
 11/12  03:00:00,39.5168113876,5.43379570672,0.0381450048457,8.0985824156,8.34152022915,10.0650221343,50.1107220539,50.0907220539,0.0,0.02
 11/12  04:00:00,40.4938790166,5.46284929297,0.030301955313,9.05443846031,8.34152022915,10.0650221343,55.709066052,49.9470061687,0.0,5.76205988331
 11/12  05:00:00,42.700490965,5.480776434,0.025451877531,9.64122957848,8.34152022915,11.6705166398,55.0896116047,49.3205552688,0.0,5.76905633592
 11/12  06:00:00,47.2048249306,5.49105593241,0.0218850394599,9.98041483759,8.80141237637,15.3678112995,53.3951084594,47.6187866771,0.0,5.77632178231
 11/12  07:00:00,65.7919225092,5.44784058738,0.0333811205348,8.62237225933,18.5082010057,25.6353820695,56.9904590625,45.4284166239,0.0,11.5620424386
 11/12  08:00:00,72.4856081459,5.44667419109,0.686178609773,5.74500349782,19.4926561212,41.1001056674,59.5633069126,42.1222277638,0.0,17.4410791488
 11/12  09:00:00,94.9102736368,5.54871221236,2.3608480933,2.63509192856,26.3286599382,57.9988325916,69.4720037408,33.794169368,0.0,35.6778343728
 11/12  10:00:00,81.5776516755,5.43895143862,3.26851597218,3.77862030043,26.2443270014,42.8153538416,85.4739103455,31.9990926365,18.025,35.4498177091
 11/12  11:00:00,59.3903598893,5.38898445456,2.46680653544,6.31800424836,21.7447113004,23.4437158914,79.5512043995,32.0895832674,18.025,29.4366211321
 11/12  12:00:00,56.7295075009,5.38177298767,2.4744935274,6.05897005983,19.3449162599,23.4437158914,77.441681142,30.0602212286,18.025,29.3564599134
 11/12  13:00:00,56.2145496609,5.36881650365,2.29110471015,5.59845131599,19.190480192,23.7425572507,71.1860702451,29.7385689136,18.025,23.4225013315
 11/12  14:00:00,55.6238345707,5.35198567297,2.30032860667,4.9892215484,19.260583323,23.698576057,68.5825706375,27.1350839141,18.025,23.4224867234
 11/12  15:00:00,55.2813007156,5.33917243226,2.30679140602,4.65303734964,19.260583323,23.698576057,68.1142848044,26.6640864161,18.025,23.4251983883
 11/12  16:00:00,54.8792701354,5.33033189125,2.30227494045,4.55431285502,19.260583323,23.4086260847,69.3424647574,27.8895627816,18.025,23.4279019758
 11/12  17:00:00,62.4034474388,5.33297810966,1.48674834295,4.6720333132,19.260583323,27.8781056672,51.6375209181,27.8434980765,18.025,5.76902284154
 11/12  18:00:00,72.2243652964,5.31985335701,0.27247441578,3.32974422366,18.1807569449,37.5792895564,33.525224998,27.7489032226,0.0,5.77632177539
 11/12  19:00:00,84.9179216642,5.35334156986,0.917074344137,1.45150271266,32.6059821062,37.0465235296,42.0498328582,30.5030317971,0.0,11.5468010611
 11/12  20:00:00,85.335705874,5.42760533097,1.52309215877,0.957661404116,36.8143715336,33.066984531,42.1316936639,30.5582648135,0.0,11.5734288504
 11/12  21:00:00,91.3976984302,5.54967386773,2.39035799742,0.670812062758,36.43363367,38.8072253906,37.2809247224,31.4846823958,0.0,5.79624232663
 11/12  22:00:00,88.9810313298,5.55723621137,2.41801018774,0.575645496895,36.0963922311,36.7877557581,42.6544095631,31.0786653023,0.0,11.5757442608
 11/12  23:00:00,66.6092503291,5.37418741055,1.08003787845,1.04448083822,30.9507766546,20.6087787026,49.6952047117,32.2539553992,0.0,17.4412493126
 11/12  24:00:00,44.4577859563,5.28234477733,0.212717296099,2.287287667,17.4250845679,11.7056064465,45.1992470115,33.6371208916,0.0,11.5621261199
 11/13  01:00:00,38.5772277553,5.31901054829,0.105740921446,3.90521557941,11.6412384099,10.0650221343,40.4796965862,34.7101511282,0.0,5.76954545798
 11/13  02:00:00,38.0150098043,5.34486806455,0.0565817952355,4.92713417429,10.0992000411,10.047477231,35.8854402977,35.8654402977,0.0,0.02
 11/13  03:00:00,36.9101585498,5.36707708264,0.0446506793805,5.671560953,8.25718729233,10.0299323277,42.2537868532,36.491502057,0.0,5.76228479621
 11/13  04:00:00,37.5539693605,5.38716762028,0.0385911878202,6.30133954937,8.25718729233,10.0299323277,43.5156977426,37.753396831,0.0,5.76230091159
 11/13  05:00:00,39.7053110354,5.40381727454,0.033787929242,6.83409118263,8.25718729233,11.6354268332,44.9494036002,39.1800776959,0.0,5.76932590429
 11/13  06:00:00,47.4056665881,5.40576243,0.0326411101936,6.9535718038,12.1011305571,15.3678112995,45.2431828076,39.4520022882,0.0,5.79118051941
 11/13  07:00:00,73.9002145751,5.36590301985,0.598096610029,3.39355813269,19.7275818095,37.2640762949,56.0579403046,38.6180572579,0.0,17.4398830467
 11/13  08:00:00,84.7848375496,5.52937817197,2.23023272078,1.41389436544,24.3117294858,51.2795993405,57.0562247711,33.6891393346,0.0,23.3670854365
 11/13  09:00:00,73.7543006193,5.33310854624,0.772167430696,3.31346195593,23.6694662846,40.6342015617,60.7137605308,25.4589430444,0.0,35.2548174863
 11/13  10:00:00,71.1502579742,5.33958338492,2.64653395887,3.83631265882,23.6694662846,35.6302164847,71.5354868105,23.8805023935,18.025,29.629984417
 11/13  11:00:00,54.3099319113,5.337928911,2.65532521511,4.58581691574,18.7433767983,22.9618409725,64.2142378963,22.6957736584,18.025,23.4934642379
 11/13  12:00:00,53.2423924775,5.35805914845,3.28278076548,2.87319094942,18.7433767983,22.9618409725,60.2760804925,18.8197057216,18.025,23.4313747709
 11/13  13:00:00,52.9286475423,5.40016782417,3.5820763985,2.17459204921,18.5889407304,23.1597249699,56.3553395646,14.8977112495,18.025,23.4326283151
 11/13  14:00:00,52.8369483201,5.43192406491,3.94300735636,1.44370305893,18.7433767983,23.2517909448,58.6435705414,11.3341461566,18.025,29.2844243849
 11/13  15:00:00,52.2882460711,5.40511216389,3.86987613574,0.994947777631,18.7433767983,23.2517909448,51.5918003954,10.1482940313,18.025,23.4185063641
 11/13  16:00:00,51.4616693065,5.36355579026,3.61851055816,0.751242961965,18.7433767983,22.9618409725,53.8020810735,12.3556756897,18.025,23.4214053838
 11/13  17:00:00,58.4833195152,5.31281042433,2.39340568267,0.829403761419,18.7433767983,27.431320555,39.8592392721,16.0649533067,18.025,5.76928596534
 11/13  18:00:00,72.7381733503,5.35706753474,1.10243216193,0.374472959977,17.6635504202,40.6971502883,25.5423617978,19.758563696,0.0,5.7837981018
 11/13  19:00:00,79.7217974644,5.41112619278,1.53475280586,0.366257850958,27.5259009287,37.3340067412,43.2999562318,25.880826561,0.0,17.4191296708
 11/13  20:00:00,82.474825491,5.46009713063,1.89369133299,0.386459349024,33.8341110165,33.3544677425,39.9285858364,28.355037429,0.0,11.5735484074
 11/13  21:00:00,91.5213090928,5.58826282015,2.73995491645,0.304351436425,36.5179666069,38.8247702939,36.3310603047,30.5347539657,0.0,5.79630633898
 11/13  22:00:00,86.2014032189,5.61965419485,2.8726727313,0.334801574016,32.965339924,36.8579353714,49.2407843781,31.7989007154,0.0,17.4418836627
 11/13  23:00:00,61.3807440443,5.40757734742,1.36311996851,0.783357891842,25.6355707503,20.6438685092,45.5214182937,33.93104352,0.0,11.5903747737
 11/13  24:00:00,42.2687917906,5.31455583212,0.458969401877,2.2221197283,15.0252895274,11.7056064465,42.4952354149,36.7193994502,0.0,5.77583596477
 11/14  01:00:00,38.0372002673,5.30846877751,0.210135229669,3.27133202327,11.6412384099,10.0650221343,44.2856974958,38.5161966235,0.0,5.76950087227
 11/14  02:00:00,37.7178754896,5.33513266129,0.0862325072179,4.61008030668,10.0992000411,10.047477231,46.0609893969,40.298571639,0.0,5.76241775793
 11/14  03:00:00,36.7979804553,5.36150440762,0.0484063114794,5.5611958476,8.25718729233,10.0299323277,44.8644462956,39.1020868196,0.0,5.76235947602
 11/14  04:00:00,37.6627523249,5.38689892813,0.0387499183578,6.41023062727,8.25718729233,10.0299323277,45.1782493013,39.4160545399,0.0,5.7621947614
 11/14  05:00:00,40.0834147123,5.41070506607,0.0336120257396,7.20548003834,8.25718729233,11.6354268332,46.0668264015,40.2978879968,0.0,5.76893840473
 11/14  06:00:00,47.556170982,5.40684966877,0.0336109069982,7.10201274118,12.1011305571,15.3678112995,44.5132908098,38.7219336653,0.0,5.79135714446
 11/14  07:00:00,74.3071374871,5.4193594125,1.00221715268,3.34288996481,19.7275818095,37.2640762949,54.3984551334,36.957996154,0.0,17.4404589793
 11/14  08:00:00,85.1226137066,5.55549785376,2.36044986897,1.59532007972,24.3117294858,51.2795993405,57.596681727,34.2286370136,0.0,23.3680447134
 11/14  09:00:00,74.6483977809,5.37098233675,0.812730557663,4.12911227904,23.6694662846,40.6342015617,57.9578228222,28.4063873609,0.0,29.5514354613
 11/14  10:00:00,71.9747823402,5.36992237878,2.59893774511,4.67808775349,23.6694662846,35.6302164847,74.9011219046,27.4415975776,18.025,29.434524327
 11/14  11:00:00,55.544949706,5.37213225705,2.52207769914,5.91987207584,18.7433767983,22.9618409725,74.1960465954,26.8064908819,18.025,29.3645557135
 11/14  12:00:00,55.3331667862,5.3663848182,2.56636191116,5.67205427716,18.7433767983,22.9618409725,67.5494382527,26.092149296,18.025,23.4322889567
 11/14  13:00:00,54.5254996847,5.34528527596,2.43957673806,4.9688246895,18.5889407304,23.1597249699,65.7911917136,24.3337038593,18.025,23.4324878543
 11/14  14:00:00,54.1452378883,5.32593479061,2.40426979811,4.39671591151,18.7433767983,23.2517909448,64.1455977808,22.6867913959,18.025,23.4338063849
 11/14  15:00:00,53.7720856278,5.3154377081,2.38422115368,4.05410935553,18.7433767983,23.2517909448,69.6974480592,22.387339469,18.025,29.2851085902
 11/14  16:00:00,53.3212461305,5.31129218361,2.36742858351,3.91416193916,18.7433767983,22.9618409725,65.5969697979,24.1519840215,18.025,23.4199857764
 11/14  17:00:00,60.530385219,5.30774259203,1.56605095889,3.70889139469,18.7433767983,27.431320555,48.2541312506,24.4600207508,18.025,5.76911049974
 11/14  18:00:00,73.5987562927,5.30292971028,0.46523102992,1.92639107055,17.6635504202,40.6971502883,31.426801826,25.6429711019,0.0,5.78383072406
 11/14  19:00:00,79.8789900947,5.34829304479,0.950668702883,1.17035889842,27.5259009287,37.3340067412,47.0104634602,29.5908017563,0.0,17.419661704
 11/14  20:00:00,82.507790929,5.40593798869,1.42908122425,0.93818462786,33.8341110165,33.3544677425,36.057092021,30.2605173705,0.0,5.79657465054
 11/14  21:00:00,91.4899974419,5.53947329559,2.4083241423,0.653455564298,36.5179666069,38.8247702939,43.3876027094,31.8109776378,0.0,11.5766250716
 11/14  22:00:00,86.0969831021,5.5665623542,2.56247261152,0.593662128832,32.965339924,36.8579353714,50.3424846809,32.900107382,0.0,17.4423772989
 11/14  23:00:00,61.3507608987,5.36143742747,1.00416373827,1.15846141064,25.6355707503,20.6438685092,45.9127391075,34.3210770389,0.0,11.5916620686
 11/14  24:00:00,42.5883851651,5.29668145329,0.195232151448,2.82332046493,15.0252895274,11.7056064465,41.1419679682,35.365095333,0.0,5.77687263523
 11/15  01:00:00,38.9228178768,5.32966349414,0.0986991349476,4.24718697412,11.6412384099,10.0650221343,40.9914120493,35.22175902,0.0,5.76965302933
 11/15  02:00:00,38.2590725489,5.35350441209,0.0616246374941,5.15750996275,10.0992000411,10.047477231,42.1624158976,36.4000505276,0.0,5.76236537004
 11/15  03:00:00,37.1586600707,5.37508117964,0.0462604342414,5.91044177037,8.25718729233,10.0299323277,43.249844833,37.4875759364,0.0,5.76226889669
 11/15  04:00:00,37.6170420817,5.3884729643,0.0404453304426,6.36124873467,8.25718729233,10.0299323277,43.7533245147,37.9914463705,0.0,5.76187814421
 11/15  05:00:00,39.6981316134,5.40204637714,0.0350570907786,6.82740641238,8.25718729233,11.6354268332,44.7141791463,38.9455276001,0.0,5.76865154619
 11/15  06:00:00,47.1681221931,5.39769056778,0.0343346760454,6.72239231736,12.1011305571,15.3678112995,44.2772721089,38.4871400311,0.0,5.79013207787
 11/15  07:00:00,73.5962369235,5.35643216628,0.593995891187,3.10312580799,19.7275818095,37.2640762949,55.3660083983,37.9253953778,0.0,17.4406130205
 11/15  08:00:00,86.6709421522,5.53062056918,2.26523486795,1.37972661765,24.3117294858,51.2795993405,58.8417796545,35.4730704985,0.0,23.368709156
 11/15  09:00:00,73.5732112614,5.38165983579,1.23565860614,2.62031025618,23.6694662846,40.6342015617,56.4448766359,26.8905618996,0.0,29.5543147363
 11/15  10:00:00,70.561691993,5.37231683437,3.06771020943,2.79382290794,23.6694662846,35.6302164847,72.5474320843,25.0863508587,18.025,29.4360812256
 11/15  11:00:00,53.3299465733,5.31652499149,2.67191961929,3.61062836618,18.7433767983,22.9618409725,71.4711764418,24.0807357358,18.025,29.365440706
 11/15  12:00:00,53.2272399682,5.31267062369,2.68755811316,3.49864157079,18.7433767983,22.9618409725,65.4839618531,24.0260610771,18.025,23.432900776
 11/15  13:00:00,53.0955432388,5.30544631012,2.44095329062,3.57732711151,18.5889407304,23.1597249699,64.9212322029,23.4629956631,18.025,23.4332365397
 11/15  14:00:00,53.1032118708,5.2990361797,2.35705650585,3.42879804117,18.7433767983,23.2517909448,64.6123888744,23.1526812745,18.025,23.4347075999
 11/15  15:00:00,53.2013162052,5.30068409464,2.30698108509,3.57532985627,18.7433767983,23.2517909448,71.550595167,24.2396348273,18.025,29.2859603397
 11/15  16:00:00,53.0392178271,5.30400575336,2.30234295172,3.70450203406,18.7433767983,22.9618409725,67.3361519515,25.8899648514,18.025,23.4211871001
 11/15  17:00:00,60.8289173579,5.31617649401,1.45149310968,4.11354338978,18.7433767983,27.431320555,51.0570787231,27.2628266809,18.025,5.76925204228
 11/15  18:00:00,74.4807386244,5.31692529335,0.356143383218,2.90345958035,17.6635504202,40.6971502883,35.814281685,30.03026081,0.0,5.78402087492
 11/15  19:00:00,80.5742082518,5.33583575095,0.63382087097,2.19487197207,27.5259009287,37.3340067412,53.5173684177,36.0973337399,0.0,17.4200346778
 11/15  20:00:00,82.8988207426,5.37467600457,0.998070310865,1.79147956971,33.8341110165,33.3544677425,49.1499685478,37.5765708307,0.0,11.5733977171
 11/15  21:00:00,91.5048794022,5.48129715715,1.85203930774,1.28278990353,36.5179666069,38.8247702939,45.6942285016,39.8957778292,0.0,5.79845067246
 11/15  22:00:00,86.2355921142,5.50489339236,1.97968452473,1.3767169006,32.965339924,36.8579353714,59.5158039774,42.0722430418,0.0,17.4435609357
 11/15  23:00:00,63.2257184244,5.35178906277,0.469801827885,3.57742092649,25.6355707503,20.6438685092,57.9562689957,46.3647181353,0.0,11.5915508603
 11/15  24:00:00,47.5391282287,5.42760851794,0.0544775412141,7.78388604172,15.0252895274,11.7056064465,56.647560084,50.87174798,0.0,5.77581210397
 11/16  01:00:00,45.0370858125,5.50216381346,0.0399073925058,10.2477426191,11.6412384099,10.0650221343,60.9246798507,55.1550461144,0.0,5.76963373627
 11/16  02:00:00,45.6984040996,5.56671640128,0.0293821028657,12.4158696017,10.0992000411,10.047477231,64.6765444898,58.9141687746,0.0,5.76237571524
 11/16  03:00:00,45.812484511,5.62346787627,0.0201259079534,14.3420110998,8.25718729233,10.0299323277,67.0897251654,61.3275774259,0.0,5.76214773946
 11/16  04:00:00,47.3695798929,5.6690100896,0.0133083816592,15.8603831106,8.25718729233,10.0299323277,68.8340786942,63.0718834173,0.0,5.7621952769
 11/16  05:00:00,50.6513409286,5.71725214614,0.00673460900765,17.493728881,8.25718729233,11.6354268332,71.3124261781,65.5434303219,0.0,5.76899585617
 11/16  06:00:00,59.2066381237,5.74277989506,0.00339050424185,18.4467561894,12.1011305571,15.3678112995,72.4070748705,66.6155236884,0.0,5.79155118205
 11/16  07:00:00,84.6418881095,5.60873162225,0.0320102651643,14.4584527756,19.7275818095,37.2640762949,84.2462028826,66.8044809538,0.0,17.4417219288
 11/16  08:00:00,94.5161325929,5.53058455223,0.259625140545,11.2305464565,24.3117294858,51.2795993405,87.0701222937,63.6994376172,0.0,23.3706846765
 11/16  09:00:00,84.6660332347,5.61220835984,0.0821884604291,14.6360426692,23.6694662846,40.6342015617,81.656033624,52.0974948156,0.0,29.5585388084
 11/16  10:00:00,81.8745013014,5.63728091889,1.6121743281,15.2971960854,23.6694662846,35.6302164847,96.8687219875,49.4060480762,18.025,29.4376739113
 11/16  11:00:00,65.9429061098,5.68664577351,1.82657052742,16.6988113246,18.7433767983,22.9618409725,95.1557001907,47.7640032494,18.025,29.3666969414
 11/16  12:00:00,65.5267307423,5.67581109358,1.88458074376,16.2379660565,18.7433767983,22.9618409725,87.8973521519,46.4374969236,18.025,23.4348552283
 11/16  13:00:00,64.7923334753,5.65961787872,1.74526144469,15.6156322229,18.5889407304,23.1597249699,85.409504781,43.9495740083,18.025,23.4349307727
 11/16  14:00:00,63.9555538508,5.62590115761,1.77173778534,14.5395892765,18.7433767983,23.2517909448,89.8650465472,42.5510710855,18.025,29.2889754617
 11/16  15:00:00,64.0480361199,5.62900725543,1.75850288051,14.6422049499,18.7433767983,23.2517909448,85.0717760051,43.6250511579,18.025,23.4217248472
 11/16  16:00:00,64.3846508581,5.64913346753,1.73889723144,15.268249021,18.7433767983,22.9618409725,88.0237093476,46.5736269211,18.025,23.4250824266
 11/16  17:00:00,74.3620952612,5.67074911465,0.842837203506,16.0167973609,18.7433767983,27.431320555,72.4155332494,48.6209730801,18.025,5.76956016937
 11/16  18:00:00,86.0090539857,5.61545022794,0.0271993543052,14.4621861934,17.6635504202,40.6971502883,58.0445008096,52.2606966441,0.0,5.78380416552
 11/16  19:00:00,91.3583445801,5.57415794101,0.0385952234265,13.3358982331,27.5259009287,37.3340067412,75.6068738145,58.1857305363,0.0,17.4211432782
 11/16  20:00:00,92.9464005753,5.54611609103,0.048320885449,12.6173644936,33.8341110165,33.3544677425,71.8119735831,60.2367598534,0.0,11.5752137297
 11/16  21:00:00,99.1815270154,5.49690680813,0.191253378094,10.6046049566,36.5179666069,38.8247702939,73.3603331289,61.7862528941,0.0,11.5740802348
 11/16  22:00:00,93.3419915787,5.50231107682,0.362805955333,10.1025647646,32.965339924,36.8579353714,73.7071776215,62.071901075,0.0,11.6352765465
 11/16  23:00:00,73.8474465107,5.59635062492,0.0437629393896,14.3806171123,25.6355707503,20.6438685092,75.2885423259,63.6961244407,0.0,11.5924178852
 11/16  24:00:00,58.7116466997,5.73421071926,0.0206796507982,18.6835945349,15.0252895274,11.7056064465,77.0277252246,65.493781226,0.0,11.5339439986
 11/17  01:00:00,55.6880250912,5.79704152295,0.0116141882121,20.6320934975,11.6412384099,10.0650221343,72.3865874884,66.6170476058,0.0,5.76953988255
 11/17  02:00:00,55.4205554069,5.83605569974,0.00447239641393,21.8935900001,10.0992000411,10.047477231,67.4849254377,67.4649254377,0.0,0.02
 11/17  03:00:00,54.4014547112,5.86301023283,0.0,22.7115627698,8.25718729233,10.0299323277,73.2609026715,67.4986528762,0.0,5.76224979529
 11/17  04:00:00,54.993042154,5.88233523297,0.0,23.2838247286,8.25718729233,10.0299323277,73.6200622578,67.8577531355,0.0,5.76230912237
 11/17  05:00:00,57.0863949903,5.89755053698,0.0,23.7552144789,8.25718729233,11.6354268332,74.1510324141,68.3815808819,0.0,5.76945153218
 11/17  06:00:00,64.2106465644,5.88250876082,0.0,23.3144201125,12.1011305571,15.3678112995,73.2065677809,67.4149940225,0.0,5.79157375847
 11/17  07:00:00,87.801160662,5.68584624125,0.0167291965662,17.5558824582,19.7275818095,37.2640762949,83.2301635907,65.7870680251,0.0,17.4430955657
 11/17  08:00:00,96.6224394444,5.55868036561,0.0475624433963,13.5208034334,24.3117294858,51.2795993405,85.4029420671,62.0321116625,0.0,23.3708304046
 11/17  09:00:00,87.7594512377,5.6940850345,0.0736878229043,17.6560749718,23.6694662846,40.6342015617,87.1015284662,51.637591048,0.0,35.4639374181
 11/17  10:00:00,84.4976028995,5.70615653508,1.62086974444,17.8427180666,23.6694662846,35.6302164847,96.5972341998,49.1309000226,18.025,29.4413341772
 11/17  11:00:00,68.4244062566,5.75729102113,1.8505516396,19.0856799445,18.7433767983,22.9618409725,88.941170069,47.417399843,18.025,23.498770226
 11/17  12:00:00,66.4051748471,5.69440569404,1.90853031915,17.0738615868,18.7433767983,22.9618409725,86.7080039857,45.2452971639,18.025,23.4377068219
 11/17  13:00:00,65.3648840372,5.67144962922,1.76950654478,16.1521012895,18.5889407304,23.1597249699,89.9777653828,42.6714239357,18.025,29.2813414471
 11/17  14:00:00,65.7926762472,5.68171523511,1.77448973118,16.3181466436,18.7433767983,23.2517909448,84.3282057986,42.8786054785,18.025,23.4246003201
 11/17  15:00:00,65.5880766764,5.6778297633,1.78265788818,16.1092634862,18.7433767983,23.2517909448,84.6314698958,43.1783577386,18.025,23.4281121572
 11/17  16:00:00,65.0667457174,5.67157290175,1.7988697415,15.8679260741,18.7433767983,22.9618409725,85.8213548198,44.3647504466,18.025,23.4316043732
 11/17  17:00:00,74.5028714971,5.67656987698,0.934631392152,16.059954367,18.7433767983,27.431320555,68.9260733918,45.1316348073,18.025,5.76943858451
 11/17  18:00:00,85.4806418533,5.60306184145,0.02434074825,13.9490121136,17.6635504202,40.6971502883,59.328875522,47.7806353491,0.0,11.5482401729
 11/17  19:00:00,90.8924765298,5.56342204897,0.0353480270792,12.8840059899,27.5259009287,37.3340067412,65.7593215573,54.1378777739,0.0,11.6214437834
 11/17  20:00:00,92.8641456885,5.54423991741,0.0444130075347,12.5408807753,33.8341110165,33.3544677425,69.6509174565,58.0751144662,0.0,11.5758029903
 11/17  21:00:00,99.3830008239,5.48729474926,0.0615753452779,10.9453635862,36.5179666069,38.8247702939,73.4923793486,61.9151180335,0.0,11.577261315
 11/17  22:00:00,93.7233091669,5.47838968526,0.0641002589409,10.8064981546,32.965339924,36.8579353714,81.2744799865,63.8302955941,0.0,17.4441843924
 11/17  23:00:00,75.0054151393,5.62718910085,0.0351889010246,15.5163127758,25.6355707503,20.6438685092,77.4668148712,65.8751601083,0.0,11.591654763
 11/17  24:00:00,60.4210316751,5.78418251546,0.00995545473248,20.3537290269,15.0252895274,11.7056064465,73.5226390733,67.7454871021,0.0,5.7771519712
 11/18  01:00:00,59.1715420179,5.86210816518,0.000850517684239,22.8614058047,12.8411359301,10.0650221343,75.6914382041,69.9216169185,0.0,5.76982128559
 11/18  02:00:00,60.6742438121,5.90761287688,0.0,24.320707934,12.8411359301,10.0650221343,77.3907426064,71.6282320563,0.0,5.76251055011
 11/18  03:00:00,58.1498258412,5.97344540553,0.0,26.349497925,8.25718729233,10.0299323277,73.4044847027,73.3844847027,0.0,0.02
 11/18  04:00:00,59.7426710407,6.020235222,0.0,27.8955516238,8.25718729233,10.0299323277,81.2557042523,75.4931121005,0.0,5.76259215185
 11/18  05:00:00,62.3499856019,6.04962233146,0.0,28.866730126,8.25718729233,11.6354268332,82.3554786976,76.5861475009,0.0,5.76933119668
 11/18  06:00:00,67.5103725416,6.078804279,0.0,29.8394933401,8.71707943955,15.3327214929,82.461379205,76.6847510689,0.0,5.77662813616
 11/18  07:00:00,86.0043753333,6.01880196241,0.0,28.2972049418,18.5082010057,25.6353820695,88.0297825608,76.4661773637,0.0,11.5636051971
 11/18  08:00:00,91.5092788174,5.84311542328,0.000963586737025,23.2928023881,19.4083231844,41.0650158608,90.7750038048,73.3293941912,0.0,17.4456096135
 11/18  09:00:00,105.675690861,5.59650424463,0.0732249480907,15.6402485346,26.3286599382,57.9988325916,101.15252346,59.5088799251,0.0,41.6436435353
 11/18  10:00:00,91.5055342882,5.59298612636,1.43281101782,15.2686858481,26.3286599382,42.8504436482,101.805142307,54.2247873814,18.025,29.555354926
 11/18  11:00:00,69.3334943475,5.65628370575,1.71720038435,16.7434024494,21.7447113004,23.4437158914,99.1858819662,51.7147517141,18.025,29.446130252
 11/18  12:00:00,65.619441403,5.62434141868,1.79092947572,15.4495771589,19.3027497915,23.426170988,96.3860212829,48.9936867702,18.025,29.3673345128
 11/18  13:00:00,63.8159914892,5.57526217037,1.69495649669,13.6492851504,19.1483137236,23.7250123474,87.4390292164,45.981243351,18.025,23.4327858654
 11/18  14:00:00,63.2694138441,5.56045354735,1.76073216427,12.9061931362,19.3027497915,23.7161209604,83.877206142,42.415974794,18.025,23.436231348
 11/18  15:00:00,61.546790029,5.50909695906,1.82144306219,11.1742135446,19.3027497915,23.7161209604,87.1419540921,39.8218849216,18.025,29.2950691705
 11/18  16:00:00,61.2318606084,5.51467139796,1.84134449784,11.1237628469,19.3027497915,23.426170988,82.6653350206,41.2167297803,18.025,23.4236052403
 11/18  17:00:00,72.0547606043,5.56815688396,0.957619990838,12.6735657862,19.3027497915,27.8956505705,67.6911646945,43.896784703,18.025,5.76937999146
 11/18  18:00:00,80.767794807,5.53549096835,0.0103742717275,11.8598990619,18.2229234133,37.5968344597,52.5231385121,46.7461400883,0.0,5.77699842377
 11/18  19:00:00,92.4465274461,5.46237444085,0.0386001248438,9.63009768623,32.690315043,37.0816133363,57.1986976659,51.4144500905,0.0,5.78424757546
 11/18  20:00:00,91.2619745348,5.42965778494,0.142849331341,8.26207156895,36.8143715336,33.066984531,63.7357264665,52.157606142,0.0,11.5781203245
 11/18  21:00:00,95.3098535957,5.42107530436,0.446644135008,6.77465966362,36.3493007332,38.7721355839,65.0455365236,53.4706523893,0.0,11.5748841343
 11/18  22:00:00,92.8807820288,5.42192256003,0.528769253976,6.38048072855,36.1807251679,36.8228455648,64.1049463389,52.5268462437,0.0,11.5781000952
 11/18  23:00:00,74.0029389999,5.45207414907,0.0567796905697,9.26404814587,31.0351095914,20.6438685092,69.8044917181,52.3594644477,0.0,17.4450272704
 11/18  24:00:00,54.9652560664,5.56201134926,0.0191045502462,12.7086675469,17.4250845679,11.7056064465,58.6632552793,52.8714839381,0.0,5.7917713412
 11/19  01:00:00,50.0823335873,5.60226468103,0.0120444331328,13.90142071,12.925468867,10.100111941,58.5460402698,52.7760993513,0.0,5.76994091852
 11/19  02:00:00,50.5161122188,5.61781401235,0.00699384957112,14.3259559599,12.925468867,10.100111941,58.0489371453,52.286313135,0.0,5.76262401034
 11/19  03:00:00,46.6718589219,5.64600596801,0.000325367401476,15.0792166996,8.34152022915,10.0650221343,57.4103307735,51.6476288172,0.0,5.76270195634
 11/19  04:00:00,47.0257355159,5.65993890836,0.0,15.4194872258,8.34152022915,10.0650221343,57.4600852399,51.6978649685,0.0,5.7622202714
 11/19  05:00:00,48.5918070213,5.66093973745,0.0,15.3778077132,8.34152022915,11.6705166398,56.9212138035,51.1521071234,0.0,5.76910668015
 11/19  06:00:00,52.5306062624,5.65700409751,0.0,15.1620992345,8.80141237637,15.3678112995,55.0778628531,49.3007528245,0.0,5.77711002858
 11/19  07:00:00,70.325334097,5.58417916318,0.0,13.0527832865,18.5082010057,25.6353820695,53.5084493992,47.7180465491,0.0,5.79040285004
 11/19  08:00:00,77.169010622,5.45739590152,0.0244439197223,9.19533946842,19.4926561212,41.1001056674,62.1132616251,44.6671872387,0.0,17.4460743864
 11/19  09:00:00,95.0231975216,5.34974597376,0.455960798728,4.85176139249,26.3286599382,57.9988325916,77.3150907966,35.6655984085,0.0,41.6494923881
 11/19  10:00:00,82.0278403049,5.35340470856,2.22515028458,5.35764822598,26.2443270014,42.8153538416,84.7588917222,31.2625821992,18.025,35.471309523
 11/19  11:00:00,60.0245130785,5.39492803821,2.38442827688,7.0285392366,21.7447113004,23.4437158914,76.6539605701,29.1815677235,18.025,29.4473928467
 11/19  12:00:00,57.7695953346,5.403121824,2.47055986501,7.08160373901,19.3449162599,23.4437158914,69.2114366528,27.6866405121,18.025,23.4997961407
 11/19  13:00:00,56.8634623835,5.37917339519,2.35189724477,6.17618637252,19.190480192,23.7425572507,73.3380876714,26.0308427979,18.025,29.2822448735
 11/19  14:00:00,54.8930114458,5.32103687923,2.39588349456,4.19376730777,19.260583323,23.698576057,62.1561901523,20.7010596848,18.025,23.4301304674
 11/19  15:00:00,54.4288333437,5.30441307106,2.43436914835,3.70772606425,19.260583323,23.698576057,60.4263046636,18.9699522872,18.025,23.4313523764
 11/19  16:00:00,53.6493408082,5.28584293461,2.5005261383,3.17059499428,19.260583323,23.4086260847,59.8147976992,18.3546549912,18.025,23.435142708
 11/19  17:00:00,62.9151077155,5.28465995086,1.73118804043,3.10354576231,19.260583323,27.8781056672,41.5192470889,17.7245679833,18.025,5.76967910553
 11/19  18:00:00,70.3989121687,5.25093221877,0.103569494472,1.74208356318,18.1807569449,37.5792895564,23.3095073541,17.5325142282,0.0,5.7769931259
 11/19  19:00:00,83.7235286417,5.28592494129,0.612325278336,0.629236197282,32.6059821062,37.0465235296,30.9206350958,19.371609862,0.0,11.5490252338
 11/19  20:00:00,84.4470012806,5.37043054665,1.37986732627,0.269303596212,36.8143715336,33.066984531,29.681684064,18.1052228259,0.0,11.5764612381
 11/19  21:00:00,90.5618042215,5.47959536334,2.20625005841,0.0890527509111,36.43363367,38.8072253906,29.2187194525,17.6432479069,0.0,11.5754715456
 11/19  22:00:00,88.3182313822,5.50335143136,2.30476767395,0.0799173074536,36.0963922311,36.7877557581,26.4352220503,17.475672809,0.0,8.9595492413
 11/19  23:00:00,65.5971694456,5.33022343961,1.00908848538,0.147233595824,30.9507766546,20.6087787026,33.104917676,18.8372300733,0.0,14.2676876027
 11/19  24:00:00,42.754139658,5.2333544674,0.244532001429,0.600770797512,17.4250845679,11.7056064465,31.5983736102,20.0345049333,0.0,11.5638686769
 11/20  01:00:00,35.4191535874,5.22326635674,0.128397640942,0.820202114971,11.6412384099,10.0650221343,26.8142739868,21.0442162234,0.0,5.77005776333
 11/20  02:00:00,34.2111755934,5.22797355434,0.0735490489349,1.22320495663,10.0992000411,10.047477231,28.0644342381,22.3017016802,0.0,5.76273255791
 11/20  03:00:00,32.8056486533,5.2389246896,0.0498018595204,1.69003382741,8.25718729233,10.0299323277,24.2663241788,24.2463241788,0.0,0.02
 11/20  04:00:00,33.2772159583,5.25262917916,0.0433316602343,2.15436552873,8.25718729233,10.0299323277,31.6400123677,25.877608005,0.0,5.76240436278
 11/20  05:00:00,35.4647499149,5.27282084868,0.0383054434665,2.71998291436,8.25718729233,11.6354268332,32.8963914144,27.1267586351,0.0,5.76963277937
 11/20  06:00:00,43.1623469557,5.27811949446,0.0373169775132,2.83317011886,12.1011305571,15.3678112995,38.8111589901,27.2474519948,0.0,11.5637069952
 11/20  07:00:00,71.4458607186,5.31005648882,0.753033491889,0.840030387877,19.7275818095,37.2640762949,44.8220916167,27.3774045231,0.0,17.4446870936
 11/20  08:00:00,85.6714129251,5.50197884406,2.24293995795,0.431060557766,24.3117294858,51.2795993405,43.6163179431,26.0796258932,0.0,17.5366920498
 11/20  09:00:00,71.7943205507,5.30177831506,1.24479732633,0.912109520292,23.6694662846,40.6342015617,55.5185340065,20.0465089938,0.0,35.4720250127
 11/20  10:00:00,68.9677050779,5.30513531048,3.10506263902,1.22962823095,23.6694662846,35.6302164847,67.3742609712,19.9031393146,18.025,29.4461216566
 11/20  11:00:00,52.2379245918,5.31230878604,3.08949017242,2.10522268039,18.7433767983,22.9618409725,67.0892893244,19.6915743702,18.025,29.3727149542
 11/20  12:00:00,52.0731396589,5.27069315734,2.71335713656,2.36070117617,18.7433767983,22.9618409725,62.8032125452,21.337280957,18.025,23.4409315882
 11/20  13:00:00,52.0067340815,5.27439267441,2.52413546914,2.43637125784,18.5889407304,23.1597249699,62.9616285721,21.4997458123,18.025,23.4368827598
 11/20  14:00:00,52.6865427525,5.34093477806,2.92982819847,2.39744001459,18.7433767983,23.2517909448,61.47620297,20.0120906166,18.025,23.4391123533
 11/20  15:00:00,52.7003539788,5.34256621848,2.92832554572,2.41112214942,18.7433767983,23.2517909448,67.3625890771,20.0447865501,18.025,29.292802527
 11/20  16:00:00,52.478043235,5.3359742213,2.80615720092,2.60752633117,18.7433767983,22.9618409725,64.5362709812,23.084168017,18.025,23.4271029642
 11/20  17:00:00,61.7341010366,5.29785184941,1.59712623163,3.00739833125,18.7433767983,27.431320555,50.0343526264,26.2395831925,18.025,5.76976943392
 11/20  18:00:00,74.2619564554,5.3349214226,0.566623136637,2.45617238942,17.6635504202,40.6971502883,35.6129277335,29.828470918,0.0,5.78445681542
 11/20  19:00:00,80.7350448432,5.36828177086,0.865558092537,2.09147150796,27.5259009287,37.3340067412,53.2694905675,35.8465572861,0.0,17.4229332815
 11/20  20:00:00,83.0460127843,5.39158266702,1.11548091597,1.8043192645,33.8341110165,33.3544677425,49.3979764788,37.8219121411,0.0,11.5760643378
 11/20  21:00:00,91.3336892967,5.46817398476,1.73321119104,1.2435115631,36.5179666069,38.8247702939,52.8304561874,41.2553541752,0.0,11.5751020122
 11/20  22:00:00,86.1255036135,5.49922908568,1.91281899996,1.33910022494,32.965339924,36.8579353714,54.7735249259,43.1364133039,0.0,11.637111622
 11/20  23:00:00,63.1075039905,5.37197147123,0.668296888324,3.24048535382,25.6355707503,20.6438685092,57.4184979744,45.826388737,0.0,11.5921092373
 11/20  24:00:00,46.4742144127,5.3933625142,0.0638036785226,6.74386766339,15.0252895274,11.7056064465,60.1345074178,48.5999550958,0.0,11.534552322
 11/21  01:00:00,43.3814338624,5.45090736463,0.042629614387,8.64060569841,11.6412384099,10.0650221343,55.5167756413,49.7466646754,0.0,5.7701109659
 11/21  02:00:00,43.4529863109,5.50047773007,0.0341170104879,10.231942816,10.0992000411,10.047477231,51.7788485748,51.7588485748,0.0,0.02
 11/21  03:00:00,42.9203967405,5.5396156169,0.0261198231743,11.5277687345,8.25718729233,10.0299323277,59.1022572547,53.3394665627,0.0,5.76279069194
 11/21  04:00:00,43.5779768897,5.559523368,0.0208838606192,12.1706758281,8.25718729233,10.0299323277,58.8805539341,53.1180820907,0.0,5.76247184342
 11/21  05:00:00,45.8019931457,5.57927069602,0.016243333077,12.772833955,8.25718729233,11.6354268332,58.8377382431,53.0675838647,0.0,5.77015437844
 11/21  06:00:00,53.3726237034,5.57677090392,0.0152814826584,12.7668262349,12.1011305571,15.3678112995,63.7739313522,52.2106017848,0.0,11.5633295674
 11/21  07:00:00,78.9182450289,5.45920322622,0.134505418904,8.78178853547,19.7275818095,37.2640762949,63.3573790472,51.7200127662,0.0,11.6373662811
 11/21  08:00:00,89.9878488376,5.48667869074,1.0030445559,6.00267257692,24.3117294858,51.2795993405,72.862985765,49.487756803,0.0,23.375228962
 11/21  09:00:00,79.4827642257,5.47029854657,0.14995293785,9.52686718193,23.6694662846,40.6342015617,76.0161192212,40.5398931049,0.0,35.4762261163
 11/21  10:00:00,76.2070847573,5.47020081575,1.95154985666,9.45744709172,23.6694662846,35.6302164847,85.3616467217,37.8908736964,18.025,29.4457730253
 11/21  11:00:00,60.2450234879,5.51735461318,2.13832574463,10.8584355223,18.7433767983,22.9618409725,84.4774976589,37.0782427903,18.025,29.3742548685
 11/21  12:00:00,60.3932143146,5.52422399983,2.16669754114,10.9739012815,18.7433767983,22.9618409725,78.5626976661,37.0970120912,18.025,23.4406855749
 11/21  13:00:00,59.6814370129,5.5079394023,1.99494983341,10.4067090816,18.5889407304,23.1597249699,77.0114640818,35.5492538393,18.025,23.4372102425
 11/21  14:00:00,59.3075452484,5.48988952189,2.01407486702,9.78523901505,18.7433767983,23.2517909448,75.6198661329,34.1587298208,18.025,23.4361363121
 11/21  15:00:00,59.0048286483,5.47944609611,2.0416173037,9.46542141785,18.7433767983,23.2517909448,75.0394635826,33.5747984604,18.025,23.4396651222
 11/21  16:00:00,58.7454544186,5.48097495037,2.0392241194,9.49686154841,18.7433767983,22.9618409725,82.85127814,35.5351089855,18.025,29.2911691544
 11/21  17:00:00,67.905940631,5.47794396541,1.200462021,9.3958114778,18.7433767983,27.431320555,59.7492977252,35.9544091477,18.025,5.76988857749
 11/21  18:00:00,78.9334538706,5.41947188014,0.0713619223373,7.53837748343,17.6635504202,40.6971502883,43.6784742499,37.8938062086,0.0,5.78466804128
 11/21  19:00:00,84.0322202346,5.38437528792,0.130856648364,6.10724749613,27.5259009287,37.3340067412,59.2070820564,41.7843581886,0.0,17.4227238678
 11/21  20:00:00,85.6764167633,5.3843174993,0.363967619561,5.19349120544,33.8341110165,33.3544677425,48.3976456397,42.6001583338,0.0,5.7974873059
 11/21  21:00:00,92.6781706135,5.40189795095,0.910389770677,3.47708508425,36.5179666069,38.8247702939,56.0777301046,44.4989776659,0.0,11.5787524387
 11/21  22:00:00,86.8689107398,5.42476890642,1.20774875131,2.86202688931,32.965339924,36.8579353714,61.9776718996,44.5299013255,0.0,17.4477705741
 11/21  23:00:00,65.7437874735,5.39722298404,0.21108500414,6.30872175609,25.6355707503,20.6438685092,57.3476906629,45.7536907796,0.0,11.5939998832
 11/21  24:00:00,49.4973019408,5.48393355257,0.0437794885987,9.6964035998,15.0252895274,11.7056064465,59.614087547,48.0793375997,0.0,11.5347499473
 11/22  01:00:00,46.1432286898,5.53559827656,0.034175135686,11.3261604431,11.6412384099,10.0650221343,49.5605407406,49.4980291673,0.0,0.0625115732447
 11/22  02:00:00,45.8273593183,5.57253602922,0.0265177155566,12.54185334,10.0992000411,10.047477231,56.7588232496,51.0384417657,0.0,5.72038148384
 11/22  03:00:00,45.1895784277,5.60826737373,0.0183959449647,13.7360187739,8.25718729233,10.0299323277,58.5901911344,52.8276236493,0.0,5.76256748512
 11/22  04:00:00,46.1515431128,5.63574045426,0.0118492586775,14.6770571521,8.25718729233,10.0299323277,60.3377470153,54.5754992427,0.0,5.76224777258
 11/22  05:00:00,48.8430430326,5.66881155609,0.00583273473398,15.7347500696,8.25718729233,11.6354268332,62.7109351632,56.9408429474,0.0,5.7700922158
 11/22  06:00:00,57.2834368194,5.69025549394,0.00282903698475,16.5766010597,12.1011305571,15.3678112995,65.06959163,59.277592677,0.0,5.79199895295
 11/22  07:00:00,82.9544678524,5.55857636529,0.0330240833943,12.8201077335,19.7275818095,37.2640762949,78.9594822501,61.5138744403,0.0,17.4456078099
 11/22  08:00:00,92.865774176,5.47366899882,0.201155469164,9.69548080077,24.3117294858,51.2795993405,83.142474496,59.7643830775,0.0,23.3780914185
 11/22  09:00:00,82.0002361468,5.53033113483,0.117144108375,12.0171058414,23.6694662846,40.6342015617,83.4025395288,47.9236856014,0.0,35.4788539274
 11/22  10:00:00,77.5412540323,5.51519754655,1.88814662985,10.8100137736,23.6694662846,35.6302164847,91.105649556,43.6350417276,18.025,29.4456078283
 11/22  11:00:00,60.2627644595,5.52713773076,2.16185900162,10.8428553747,18.7433767983,22.9618409725,81.8974783045,40.3667265296,18.025,23.5057517749
 11/22  12:00:00,58.9743785513,5.53008991967,2.64964818636,9.06624506009,18.7433767983,22.9618409725,83.8306307131,36.5092184832,18.025,29.2964122299
 11/22  13:00:00,57.9908760884,5.54671924567,2.86523359914,7.80708083024,18.5889407304,23.1597249699,73.8792372751,32.4202386675,18.025,23.4339986075
 11/22  14:00:00,57.5502988042,5.53759062503,2.95135179686,7.04301133269,18.7433767983,23.2517909448,72.0348897937,30.5742402015,18.025,23.4356495921
 11/22  15:00:00,56.6794172812,5.50546941403,2.90516264193,6.25043815388,18.7433767983,23.2517909448,70.9092867919,29.4443911285,18.025,23.4398956634
 11/22  16:00:00,55.6969870194,5.45273850419,2.61211895968,5.90373097806,18.7433767983,22.9618409725,78.935556521,31.6122998683,18.025,29.2982566527
 11/22  17:00:00,65.3686415826,5.41715664733,1.238237869,6.88152084632,18.7433767983,27.431320555,60.8510432152,37.0563525323,18.025,5.76969068288
 11/22  18:00:00,78.2808715686,5.43105561889,0.375611800304,6.56995569599,17.6635504202,40.6971502883,48.5745742403,42.7898101802,0.0,5.78476406009
 11/22  19:00:00,84.4821474339,5.44006933569,0.549344067586,6.08298346188,27.5259009287,37.3340067412,66.0460480825,48.6217259247,0.0,17.4243221578
 11/22  20:00:00,86.691832737,5.45120235215,0.736169041888,5.76981334666,33.8341110165,33.3544677425,55.6807671783,49.8810688103,0.0,5.79969836807
 11/22  21:00:00,94.5450338597,5.48924707766,1.19075222243,4.97623002768,36.5179666069,38.8247702939,64.3650561004,52.7864150712,0.0,11.5786410293
 11/22  22:00:00,89.2161988749,5.5024828456,1.2736465808,5.06569162322,32.965339924,36.8579353714,71.6460190957,54.1980723263,0.0,17.4479467694
 11/22  23:00:00,68.4339981485,5.48617658982,0.369894664253,8.75116026403,25.6355707503,20.6438685092,66.1062488255,54.5121822294,0.0,11.5940665961
 11/22  24:00:00,52.0947483263,5.54885241389,0.0299875919502,12.2427183263,15.0252895274,11.7056064465,60.7043037517,54.748296785,0.0,5.95600696662
 11/23  01:00:00,49.8855572667,5.5936683409,0.0202751600747,13.7049948527,12.925468867,10.100111941,61.0976683027,55.5064865589,0.0,5.5911817438
 11/23  02:00:00,51.1638018311,5.6296381017,0.0141843464895,14.9546206069,12.925468867,10.100111941,63.6374136032,57.874573431,0.0,5.76284017221
 11/23  03:00:00,48.0488381548,5.67482163492,0.0053632891833,16.4223312065,8.34152022915,10.0650221343,65.1789012302,59.4163606446,0.0,5.7625405856
 11/23  04:00:00,48.35329978,5.68602422657,0.000803345821577,16.7201503492,8.34152022915,10.0650221343,64.2607789781,58.49854809,0.0,5.76223088812
 11/23  05:00:00,49.7733750112,5.68342037599,0.0,16.5368796392,8.34152022915,11.6705166398,62.3162645727,56.5461590486,0.0,5.77010552403
 11/23  06:00:00,54.0897469261,5.68966724152,0.0,16.6885586381,8.80141237637,15.3678112995,60.8759450458,55.0982612241,0.0,5.77768382174
 11/23  07:00:00,72.2872314534,5.63084684926,0.000169441948758,14.9678155367,18.5082010057,25.6353820695,65.6129278547,54.0487169842,0.0,11.5642108705
 11/23  08:00:00,80.4997034111,5.54162867891,0.0310873625483,12.4351112228,19.4926561212,41.1001056674,67.6778718638,56.0381573205,0.0,11.6397145433
 11/23  09:00:00,99.2687909639,5.53219891745,1.04449473047,8.32630848141,26.3286599382,57.9988325916,91.5725430727,49.9084160604,0.0,41.6641270124
 11/23  10:00:00,86.0001723244,5.55475149175,2.60245533985,8.75128694061,26.2443270014,42.8153538416,101.114159742,47.6177386282,18.025,35.4714211134
 11/23  11:00:00,63.7492413492,5.56520361944,2.41328581061,10.5541047595,21.7447113004,23.4437158914,94.2633251737,46.784171515,18.025,29.4541536587
 11/23  12:00:00,61.1488593212,5.59789053277,2.77619667941,9.96043951861,19.3449162599,23.4437158914,92.5480781213,45.1482036953,18.025,29.374874426
 11/23  13:00:00,60.7002084125,5.59706400768,2.69058066086,9.45634617839,19.190480192,23.7425572507,85.9908487084,44.5271174362,18.025,23.4387312722
 11/23  14:00:00,60.3317425989,5.59912559528,2.78419687471,8.96607812483,19.260583323,23.698576057,82.8452337034,41.3798583144,18.025,23.440375389
 11/23  15:00:00,59.7823701816,5.57766637755,2.69988011407,8.52247968555,19.260583323,23.698576057,88.1175049182,40.7912039892,18.025,29.301300929
 11/23  16:00:00,59.2744384621,5.53557681262,2.35822118441,8.68825154804,19.260583323,23.4086260847,84.9637855154,43.5095035955,18.025,23.4292819199
 11/23  17:00:00,70.2291925412,5.5297932225,0.990106899005,10.9135660152,19.260583323,27.8781056672,71.0426786193,47.2476845974,18.025,5.76999402191
 11/23  18:00:00,80.2661619116,5.53731846392,0.200268076755,11.2262322396,18.1807569449,37.5792895564,57.6721736013,51.8951593522,0.0,5.77701424914
 11/23  19:00:00,93.2873333331,5.53916205205,0.517310252721,10.0347992292,32.6059821062,37.0465235296,64.9096126369,59.1250175278,0.0,5.78459510911
 11/23  20:00:00,93.3959594765,5.54863939567,0.703015784595,9.71687085742,36.8143715336,33.066984531,74.1455352026,62.5668003072,0.0,11.5787348954
 11/23  21:00:00,98.0633306804,5.55831910887,1.00872088432,8.70935691882,36.43363367,38.8072253906,75.7887379122,64.2112815559,0.0,11.5774563563
 11/23  22:00:00,96.1694583547,5.57203129885,1.0323162542,9.13488532631,36.0963922311,36.7877557581,76.2201427609,64.6412669569,0.0,11.5788758041
 11/23  23:00:00,78.6729496935,5.59964715914,0.303121914641,13.6595097567,30.9507766546,20.6087787026,84.6581254249,67.2112229715,0.0,17.4469024534
 11/23  24:00:00,61.0949655321,5.71433712491,0.0149675912895,18.6901526056,17.4250845679,11.7056064465,81.8497890363,70.2854533209,0.0,11.5643357154
 11/24  01:00:00,56.6456225917,5.80296171928,0.00490396151586,21.590454461,11.6412384099,10.0650221343,78.5914838559,72.8211430663,0.0,5.77034078963
 11/24  02:00:00,57.6993133814,5.88234361365,0.0,24.1305124486,10.0992000411,10.047477231,75.0272365353,75.0072365353,0.0,0.02
 11/24  03:00:00,58.2909697798,5.95634197781,0.0,26.5077262226,8.25718729233,10.0299323277,83.0760578033,77.3134425191,0.0,5.76261528424
 11/24  04:00:00,59.4483235442,5.9929905801,0.0,27.6284309032,8.25718729233,10.0299323277,83.0889348643,77.3261817024,0.0,5.76275316189
 11/24  05:00:00,61.203209942,6.00046450944,0.0,27.7690890398,8.25718729233,11.6354268332,81.388196729,75.6180962598,0.0,5.77010046922
 11/24  06:00:00,68.1416451613,5.98090949859,0.0,27.1469707455,12.1011305571,15.3678112995,78.8431550668,73.0511091782,0.0,5.79204588859
 11/24  07:00:00,90.9922997108,5.76422558212,0.00287652042958,20.6824158047,19.7275818095,37.2640762949,86.8860011569,69.4378208709,0.0,17.448180286
 11/24  08:00:00,99.427991677,5.63884169115,0.1706380344,16.1230135699,24.3117294858,51.2795993405,88.1053534587,64.7256738375,0.0,23.3796796212
 11/24  09:00:00,89.4964128961,5.7328921635,0.0578319093999,19.3700119704,23.6694662846,40.6342015617,88.0112517283,52.5260499377,0.0,35.4852017906
 11/24  10:00:00,85.414271713,5.72289750192,1.58905072403,18.774414598,23.6694662846,35.6302164847,96.4075256315,48.9304506205,18.025,29.452075011
 11/24  11:00:00,68.5388322767,5.75228544023,1.85322683823,19.2023951941,18.7433767983,22.9618409725,93.1134377403,45.7094246406,18.025,29.3790130998
 11/24  12:00:00,67.0136741222,5.71204082797,1.96523805397,17.6079925599,18.7433767983,22.9618409725,83.7564410073,42.2856022497,18.025,23.4458387576
 11/24  13:00:00,64.7322590972,5.64852576394,1.86360260585,15.4482811932,18.5889407304,23.1597249699,79.2823696415,37.8171672846,18.025,23.4402023569
 11/24  14:00:00,60.9746879379,5.52790934909,1.99930908829,11.4291150469,18.7433767983,23.2517909448,73.7895492869,32.3223708996,18.025,23.4421783873
 11/24  15:00:00,59.8918277245,5.50077999938,2.04415244365,10.3285396873,18.7433767983,23.2517909448,78.0935300034,30.769979948,18.025,29.2985500555
 11/24  16:00:00,59.9450930501,5.51279376762,2.01006438206,10.6938346215,18.7433767983,22.9618409725,75.036052669,33.5796425815,18.025,23.4314100875
 11/24  17:00:00,69.1435554953,5.51268221155,1.17539233769,10.6237409844,18.7433767983,27.431320555,58.1981073336,34.4030750751,18.025,5.77003225855
 11/24  18:00:00,80.0589805615,5.44920564592,0.0729502271654,8.63256231236,17.6635504202,40.6971502883,42.9145859886,37.1300920328,0.0,5.78449395584
 11/24  19:00:00,85.5166507142,5.42933585877,0.190230671398,7.48730829236,27.5259009287,37.3340067412,60.0598747911,42.6358360916,0.0,17.4240386995
 11/24  20:00:00,86.8713108487,5.41338482909,0.339188246453,6.38407835344,33.8341110165,33.3544677425,54.5525506868,42.9745434409,0.0,11.5780072459
