Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  21:00:00,93.4067460411,5.41664501723,0.857781100377,4.24349881554,36.5179666069,38.8247702939,54.9336523573,43.3564432447,0.0,11.5772091126
 11/24  22:00:00,87.381178584,5.43212669535,1.12797108824,3.4466780487,32.965339924,36.8579353714,53.664693329,42.0254601542,0.0,11.6392331749
 11/24  23:00:00,65.5798715363,5.39494763639,0.234260243854,6.1238792159,25.6355707503,20.6438685092,58.717513873,41.3355650484,0.0,17.3819488246
 11/24  24:00:00,48.5860621931,5.45694676424,0.0322893408692,8.8236277072,15.0252895274,11.7056064465,47.0218873774,41.2441292899,0.0,5.77775808751
 11/25  01:00:00,45.6878498223,5.4868098698,0.0252562889697,9.72857973179,12.8411359301,10.0650221343,47.5779901397,41.8076276609,0.0,5.77036247875
 11/25  02:00:00,45.8400791661,5.49280512353,0.0214226601287,9.87990908595,12.8411359301,10.0650221343,47.5521816162,41.7892056486,0.0,5.76297596762
 11/25  03:00:00,42.0523492642,5.51932934823,0.0130803335088,10.6930371095,8.25718729233,10.0299323277,42.5909215989,42.5709215989,0.0,0.02
 11/25  04:00:00,42.5262901275,5.53426571924,0.00765913772902,11.1574608315,8.25718729233,10.0299323277,49.147357153,43.3846587299,0.0,5.76269842305
 11/25  05:00:00,44.3524306319,5.54123180234,0.00328641385672,11.3742527431,8.25718729233,11.6354268332,49.4246962646,43.6550605721,0.0,5.76963569247
 11/25  06:00:00,48.7264935553,5.54809389379,0.000112821708007,11.5861790758,8.71707943955,15.3327214929,48.7687185755,42.9909530518,0.0,5.77776552367
 11/25  07:00:00,67.262238923,5.49657677194,0.00868711797944,10.0685603452,18.5082010057,25.6353820695,54.207469761,42.6420541644,0.0,11.5654155967
 11/25  08:00:00,76.9345607372,5.40377412302,0.0382172840498,7.23609245193,19.4083231844,41.0650158608,59.7940635859,42.3439223613,0.0,17.4501412246
 11/25  09:00:00,93.9346350133,5.38027520242,1.15995200354,3.02858985128,26.3286599382,57.9988325916,73.7465187028,32.0787371131,0.0,41.6677815896
 11/25  10:00:00,80.8256994038,5.34563365965,2.707666814,3.56127625356,26.3286599382,42.8504436482,81.7342032457,28.2262593476,18.025,35.4829438981
 11/25  11:00:00,58.4961760351,5.35972252968,2.65383926152,5.26595252614,21.7447113004,23.4437158914,75.6813928145,28.1981417872,18.025,29.4582510273
 11/25  12:00:00,55.7194856145,5.39915884138,3.05547254043,4.51022176195,19.3027497915,23.426170988,67.3545157446,25.8254062672,18.025,23.5041094774
 11/25  13:00:00,55.6038033093,5.46647153662,3.56206517077,3.67874915572,19.1483137236,23.7250123474,69.7468355797,22.4216392665,18.025,29.3001963133
 11/25  14:00:00,55.07524404,5.45826499532,3.64147468198,2.93344747409,19.3027497915,23.7161209604,58.8589820235,17.3986881566,18.025,23.4352938668
 11/25  15:00:00,54.4294588314,5.42935991644,3.58589099673,2.37214962276,19.3027497915,23.7161209604,57.4016525905,15.9392331644,18.025,23.4374194261
 11/25  16:00:00,53.5892650931,5.37855282002,3.26878354655,2.18981794869,19.3027497915,23.426170988,59.4430124833,17.9758600676,18.025,23.4421524157
 11/25  17:00:00,62.7122889535,5.32255698151,1.94794184312,2.58634308712,19.3027497915,27.8956505705,45.3970279675,21.6019483599,18.025,5.77007960757
 11/25  18:00:00,71.3619864067,5.3343463172,0.60536474328,2.06020859806,18.2229234133,37.5968344597,31.0821404846,23.9573323216,0.0,7.12480816308
 11/25  19:00:00,84.8596970408,5.37559674447,1.07013404393,1.09846895053,32.690315043,37.0816133363,38.7885958604,28.589335667,0.0,10.1992601933
 11/25  20:00:00,84.9714176803,5.41383844937,1.42646901528,0.703663398858,36.8143715336,33.066984531,42.5471597483,30.967696557,0.0,11.5794631913
 11/25  21:00:00,90.6433281973,5.48054693392,1.8891716924,0.606082289025,36.3493007332,38.7721355839,45.0613243472,33.4826188801,0.0,11.578705467
 11/25  22:00:00,88.6661552934,5.4920951886,1.92581986598,0.698576416225,36.1807251679,36.8228455648,47.1209614398,35.5420614055,0.0,11.5789000342
 11/25  23:00:00,67.3090463655,5.37759644082,0.952254371829,1.74908037189,31.0351095914,20.6438685092,56.0775010826,38.6282032669,0.0,17.4492978156
 11/25  24:00:00,46.1611771072,5.32901295002,0.211723268972,3.94492088699,17.4250845679,11.7056064465,47.4474882244,41.6549187478,0.0,5.79256947659
 11/26  01:00:00,41.6122756864,5.36021339695,0.0778624208055,5.6075696002,12.925468867,10.100111941,50.5165316632,44.7461875464,0.0,5.77034411683
 11/26  02:00:00,43.1936955937,5.4048743565,0.0373183280755,7.18613402155,12.925468867,10.100111941,52.2221148667,46.4590601055,0.0,5.76305476125
 11/26  03:00:00,39.9520616079,5.44665014137,0.0268746421452,8.53220654316,8.34152022915,10.0650221343,52.3119816401,46.549193439,0.0,5.76278820107
 11/26  04:00:00,40.8203342132,5.47259539445,0.0214441343617,9.37996616349,8.34152022915,10.0650221343,46.7520230933,46.7320230933,0.0,0.02
 11/26  05:00:00,43.6292088155,5.50758510207,0.0149400341082,10.5535972603,8.34152022915,11.6705166398,55.0446011455,49.2753232331,0.0,5.76927791234
 11/26  06:00:00,48.6618953249,5.53618127844,0.00984857845223,11.4043289694,8.80141237637,15.3678112995,61.5243084796,49.9889588206,0.0,11.5353496589
 11/26  07:00:00,67.579581113,5.5007563254,0.0181980833899,10.3722087306,18.5082010057,25.6353820695,55.4921339252,49.7011480569,0.0,5.79098586834
 11/26  08:00:00,77.6579465353,5.43972763706,0.242330815878,7.59997800622,19.4926561212,41.1001056674,64.6610009879,47.2107555971,0.0,17.4502453908
 11/26  09:00:00,95.4360734996,5.53465231442,2.10175127503,3.43383529669,26.3286599382,57.9988325916,76.703573979,35.0338487974,0.0,41.6697251816
 11/26  10:00:00,82.0755440184,5.49964500651,3.64506657299,3.83912236551,26.2443270014,42.8153538416,83.1494169561,29.6410955556,18.025,35.4833214004
 11/26  11:00:00,58.9875014939,5.39683629875,2.70922697457,5.66476961998,21.7447113004,23.4437158914,77.6529804347,30.1687495372,18.025,29.4592308975
 11/26  12:00:00,56.4005154136,5.39848633555,2.82291369034,5.36476625403,19.3449162599,23.4437158914,75.682038926,28.2779111155,18.025,29.3791278105
 11/26  13:00:00,55.8862872801,5.45858476439,3.36474779029,4.10672611138,19.190480192,23.7425572507,66.9080918369,25.4424857867,18.025,23.4406060502
 11/26  14:00:00,55.30252878,5.44559980521,3.36017420647,3.5144018936,19.260583323,23.698576057,63.2395269254,21.7718153295,18.025,23.4427115959
 11/26  15:00:00,54.6840454678,5.38462494491,2.92333995811,3.39372548601,19.260583323,23.698576057,70.9915733203,23.661724172,18.025,29.3048491482
 11/26  16:00:00,54.15136559,5.34980212774,2.64750179692,3.46166162306,19.260583323,23.4086260847,68.4779174177,27.0203774077,18.025,23.43254001
 11/26  17:00:00,63.3078931013,5.32411118888,1.63527007261,3.55277384305,19.260583323,27.8781056672,51.5355897923,27.7415056857,18.025,5.76908410661
 11/26  18:00:00,72.108153835,5.34558449152,0.516879491216,2.94333263942,18.1807569449,37.5792895564,35.0187942735,29.2410213423,0.0,5.77777293128
 11/26  19:00:00,85.585036757,5.39898048042,1.07985178113,1.91012540662,32.6059821062,37.0465235296,39.3777577034,33.5926558312,0.0,5.78510187217
 11/26  20:00:00,85.4248278483,5.43104741349,1.46177326891,1.10455137067,36.8143715336,33.066984531,45.0764707357,33.4963963355,0.0,11.5800744002
 11/26  21:00:00,91.261914768,5.52348465242,2.14534765942,0.806126042969,36.43363367,38.8072253906,45.7309705769,34.1520375266,0.0,11.5789330503
 11/26  22:00:00,89.0109363285,5.54173476234,2.23005348466,0.808900508941,36.0963922311,36.7877557581,46.1069485171,34.5264366098,0.0,11.5805119073
 11/26  23:00:00,66.9279200659,5.39203633963,1.13572112936,1.28945839898,30.9507766546,20.6087787026,51.7039676685,34.2537571185,0.0,17.45021055
 11/26  24:00:00,45.2946314588,5.32757566409,0.384522379514,2.90700457552,17.4250845679,11.7056064465,46.0713518614,34.5071566637,0.0,11.5641951977
 11/27  01:00:00,38.5990981531,5.32636750495,0.179375335238,3.84604163348,11.6412384099,10.0650221343,40.8732880452,35.1029138063,0.0,5.77037423897
 11/27  02:00:00,38.0104872248,5.34745335054,0.0915138517661,4.88505401353,10.0992000411,10.047477231,35.9594656829,35.9394656829,0.0,0.02
 11/27  03:00:00,36.7558549898,5.36259583295,0.0509147073649,5.51543552923,8.25718729233,10.0299323277,41.6312570293,35.8683023235,0.0,5.76295470581
 11/27  04:00:00,37.1390454713,5.37325731542,0.0359360459415,5.90294186358,8.25718729233,10.0299323277,41.7021638283,35.9394771628,0.0,5.7626866655
 11/27  05:00:00,39.0449862024,5.38213070209,0.0310263533888,6.19816147584,8.25718729233,11.6354268332,42.0385007658,36.2680753931,0.0,5.77042537266
 11/27  06:00:00,46.3659236978,5.37379779915,0.0310111403983,5.94732910291,12.1011305571,15.3678112995,46.8979369881,35.3327067834,0.0,11.5652302047
 11/27  07:00:00,73.193692886,5.38403795758,0.969938319625,2.29689950549,19.7275818095,37.2640762949,48.9804407574,33.644875543,0.0,15.3355652144
 11/27  08:00:00,88.2922261953,5.5248862797,2.22906208962,1.15873708367,24.3117294858,51.2795993405,51.1597793934,31.491071794,0.0,19.6687075994
 11/27  09:00:00,73.0303297973,5.32539988282,0.916661875019,2.45256089598,23.6694662846,40.6342015617,60.4821580621,24.9931493247,0.0,35.4890087374
 11/27  10:00:00,70.6170196198,5.32500230624,2.69514983504,3.26893586678,23.6694662846,35.6302164847,72.472511812,24.9875737166,18.025,29.4599380954
 11/27  11:00:00,54.7247106,5.34874741741,2.56076040862,5.08426155184,18.7433767983,22.9618409725,73.1097666113,25.700075556,18.025,29.3846910553
 11/27  12:00:00,54.8765784901,5.35441148528,2.54671156407,5.24704159973,18.7433767983,22.9618409725,67.9220960382,26.4518840215,18.025,23.4452120167
 11/27  13:00:00,55.176375995,5.36899845692,2.30894879384,5.72656483147,18.5889407304,23.1597249699,69.3704130726,27.8978311849,18.025,23.4475818877
 11/27  14:00:00,55.6730226937,5.37978521305,2.18508480167,6.08978981687,18.7433767983,23.2517909448,75.8119131724,28.4901153388,18.025,29.2967978336
 11/27  15:00:00,55.8576242612,5.38374638197,2.19203313668,6.26348281006,18.7433767983,23.2517909448,71.2309273274,29.7681472081,18.025,23.4377801193
 11/27  16:00:00,56.1663062921,5.40375709713,2.10288103041,6.93125385217,18.7433767983,22.9618409725,74.5982302022,33.1303903658,18.025,23.4428398364
 11/27  17:00:00,66.2361744685,5.42901977114,1.22201312529,7.75338896409,18.7433767983,27.431320555,59.2128760047,35.4176002297,18.025,5.77027577499
 11/27  18:00:00,78.3473607464,5.40252987421,0.0793938748797,6.96115300433,17.6635504202,40.6971502883,51.2474958494,39.6969567895,0.0,11.5505390598
 11/27  19:00:00,84.7687371843,5.41147432531,0.207317877383,6.74014172966,27.5259009287,37.3340067412,58.7262677949,47.1011478082,0.0,11.6251199867
 11/27  20:00:00,87.1382898913,5.42288759248,0.342075895828,6.63863961356,33.8341110165,33.3544677425,62.4448940957,50.8656023463,0.0,11.5792917494
 11/27  21:00:00,94.7765287079,5.45173711093,0.814088784536,5.6218612385,36.5179666069,38.8247702939,66.7568704635,55.1786513,0.0,11.5782191635
 11/27  22:00:00,89.6422040845,5.47694204613,0.975242735343,5.81558420606,32.965339924,36.8579353714,75.0563768671,57.6064643454,0.0,17.4499125216
 11/27  23:00:00,69.7754044347,5.49153877201,0.070455402343,10.3866012631,25.6355707503,20.6438685092,72.7251045537,61.1294160758,0.0,11.595688478
 11/27  24:00:00,54.8577135286,5.63127477616,0.0318187110535,14.9214075393,15.0252895274,11.7056064465,70.4157334944,64.6377806965,0.0,5.77795279788
 11/28  01:00:00,52.9011342104,5.72042716052,0.0208938226326,17.9124957264,11.6412384099,10.0650221343,73.6866575972,67.9160191503,0.0,5.77063844687
 11/28  02:00:00,53.7200129114,5.78751462511,0.0119114261872,20.2341167994,10.0992000411,10.047477231,76.4133365341,70.6503760309,0.0,5.76296050322
 11/28  03:00:00,53.9504508846,5.84724275963,0.00320513835678,22.2730896022,8.25718729233,10.0299323277,78.4355214511,72.672662955,0.0,5.76285849614
 11/28  04:00:00,55.8449866031,5.90273303962,0.0,24.1153409097,8.25718729233,10.0299323277,80.6903875377,74.9273462464,0.0,5.76304129137
 11/28  05:00:00,59.4331174284,5.96019059647,0.0,26.0392562358,8.25718729233,11.6354268332,83.4924543469,77.7222686605,0.0,5.7701856864
 11/28  06:00:00,67.9897166549,5.98468351039,0.0,26.9912423153,12.1011305571,15.3678112995,84.3806716835,78.5874953992,0.0,5.79317628429
 11/28  07:00:00,92.4485459426,5.80965439489,0.010677126745,22.0853870958,19.7275818095,37.2640762949,95.8026005418,78.3519634396,0.0,17.4506371022
 11/28  08:00:00,103.980198717,5.69991219766,0.0370770246541,18.8636506638,24.3117294858,51.2795993405,100.093030973,76.7090666459,0.0,23.3839643276
 11/28  09:00:00,92.3115452469,5.80555226326,0.0284799604338,22.1417961604,23.6694662846,40.6342015617,99.6717180364,64.1763257005,0.0,35.495392336
 11/28  10:00:00,86.2261109552,5.73835726417,1.26216602497,19.8976487444,23.6694662846,35.6302164847,105.720596712,58.2369112029,18.025,29.458685509
 11/28  11:00:00,68.5969507093,5.738437685,1.56994682765,19.5576191516,18.7433767983,22.9618409725,101.711333837,54.3018235034,18.025,29.3845103334
 11/28  12:00:00,66.5059583578,5.6823667087,1.73896173902,17.3562122159,18.7433767983,22.9618409725,91.9622905333,50.4879287725,18.025,23.4493617608
 11/28  13:00:00,64.3260356089,5.63560216647,1.76055458833,15.1580144491,18.5889407304,23.1597249699,87.2454710518,45.7768547008,18.025,23.4436163509
 11/28  14:00:00,63.3759698596,5.60992003383,1.86319014285,13.88448912,18.7433767983,23.2517909448,85.7694579402,44.0903721421,18.025,23.6540857981
 11/28  15:00:00,62.6010032529,5.58393242727,1.81838182425,13.1803225554,18.7433767983,23.2517909448,90.4195816409,43.3032347961,18.025,29.0913468448
 11/28  16:00:00,62.5745196875,5.58373217864,1.70332091008,13.5590511889,18.7433767983,22.9618409725,86.9893480379,45.5250655782,18.025,23.4392824597
 11/28  17:00:00,73.296618448,5.62604345935,0.755456176718,15.0833614625,18.7433767983,27.431320555,72.7500622627,48.9548867636,18.025,5.77017549903
 11/28  18:00:00,85.8728888777,5.59325883393,0.0133959508049,14.3619459463,17.6635504202,40.6971502883,60.8374084402,55.0520189455,0.0,5.78538949473
 11/28  19:00:00,91.9969198406,5.58289399954,0.104601253684,13.8996095498,27.5259009287,37.3340067412,79.8396906982,62.4112038339,0.0,17.4284868643
 11/28  20:00:00,93.9412194908,5.57525279661,0.193860592355,13.437411361,33.8341110165,33.3544677425,75.5614942995,63.9811422269,0.0,11.5803520727
 11/28  21:00:00,101.310266248,5.57718660962,0.510474962334,12.3337533434,36.5179666069,38.8247702939,79.0360264617,67.4549624358,0.0,11.5810640259
 11/28  22:00:00,96.1117198902,5.59364490763,0.61669817352,12.5269312949,32.965339924,36.8579353714,86.7168144534,69.2648215504,0.0,17.451992903
 11/28  23:00:00,77.2403685788,5.67331407845,0.0299081402256,17.7103302003,25.6355707503,20.6438685092,84.1056546382,72.5102504313,0.0,11.5954042069
 11/28  24:00:00,63.2166432735,5.84390516362,0.00332576831151,23.0961962179,15.0252895274,11.7056064465,81.128966204,75.3510080508,0.0,5.77795815327
 11/29  01:00:00,60.9924015282,5.93131798665,0.0,25.8137624851,11.6412384099,10.0650221343,82.5052055162,76.734777366,0.0,5.77042815018
 11/29  02:00:00,60.7962324293,5.97644273345,0.0,27.1333160222,10.0992000411,10.047477231,82.2916801887,76.5285630743,0.0,5.76311711441
 11/29  03:00:00,59.5525839522,6.00021354026,0.0,27.7254545574,8.25718729233,10.0299323277,80.9567468124,75.1938652127,0.0,5.76288159972
 11/29  04:00:00,59.8785755625,6.0132931112,0.0,28.0383683402,8.25718729233,10.0299323277,74.3244407682,74.3044407682,0.0,0.02
 11/29  05:00:00,61.8194215924,6.02463984282,0.0,28.3611068964,8.25718729233,11.6354268332,80.1553137344,74.3845772388,0.0,5.77073649561
 11/29  06:00:00,68.0093201019,5.98410195346,0.0,27.0114208345,12.1011305571,15.3678112995,82.604115303,71.0378218556,0.0,11.5662934474
 11/29  07:00:00,90.0678755512,5.74164275874,0.0,19.7833922305,19.7275818095,37.2640762949,83.8026022298,66.3521222725,0.0,17.4504799573
 11/29  08:00:00,100.142655693,5.59697718129,0.0317802245676,15.1343262374,24.3117294858,51.2795993405,85.2030868684,61.8169750507,0.0,23.3861118177
 11/29  09:00:00,88.5386389113,5.71123384855,0.0686425290048,18.4230361218,23.6694662846,40.6342015617,85.8253627478,50.3323806564,0.0,35.4929820914
 11/29  10:00:00,82.0915632543,5.62442527081,1.67827167148,15.4609185389,23.6694662846,35.6302164847,91.7629836426,44.2804308181,18.025,29.4575528245
 11/29  11:00:00,63.2612170432,5.59300485332,2.02633463252,13.9109261919,18.7433767983,22.9618409725,85.8842576212,38.4740874112,18.025,29.38517021
 11/29  12:00:00,60.4623817418,5.5271088412,2.39640474395,10.8104472204,18.7433767983,22.9618409725,73.0468342678,31.5721318314,18.025,23.4497024365
 11/29  13:00:00,58.1972963143,5.50212147484,2.69394391092,8.22936294452,18.5889407304,23.1597249699,66.140842745,24.6711094795,18.025,23.4447332655
 11/29  14:00:00,57.1895929631,5.48925729135,2.96043830776,6.72152430544,18.7433767983,23.2517909448,61.23189251,19.7576884975,18.025,23.4492040124
 11/29  15:00:00,56.0085167784,5.46015253511,3.08716909582,5.44282200764,18.7433767983,23.2517909448,63.4251435528,16.0990094975,18.025,29.3011340553
 11/29  16:00:00,54.7508506096,5.40316104499,2.88614980003,4.73312142919,18.7433767983,22.9618409725,58.4970603727,17.0338189479,18.025,23.4382414247
 11/29  17:00:00,63.428373742,5.35191517542,1.7686184214,4.47608012558,18.7433767983,27.431320555,42.6433880127,18.8479784824,18.025,5.77040953031
 11/29  18:00:00,75.0557698948,5.36111917512,0.562282597484,3.22807612748,17.6635504202,40.6971502883,27.0591875261,21.2741520187,0.0,5.78503550738
 11/29  19:00:00,80.9750988365,5.37611583347,0.843883803459,2.34527315471,27.5259009287,37.3340067412,43.1032463363,25.6743848441,0.0,17.4288614922
 11/29  20:00:00,82.9596000392,5.39283067179,1.09199772759,1.74007119232,33.8341110165,33.3544677425,38.6438283938,27.0626531947,0.0,11.5811751991
 11/29  21:00:00,90.8572643354,5.44204025876,1.61054870671,0.915817624314,36.5179666069,38.8247702939,41.3309151807,29.7503616033,0.0,11.5805535774
 11/29  22:00:00,85.4335779668,5.46097059508,1.73623196328,0.861917773454,32.965339924,36.8579353714,48.749572575,31.2966486639,0.0,17.4529239111
 11/29  23:00:00,62.1593243935,5.35701217508,0.743168223717,2.23231848547,25.6355707503,20.6438685092,44.8918708548,33.295945796,0.0,11.5959250588
 11/29  24:00:00,43.8105221,5.32318602188,0.132470160635,4.08164516301,15.0252895274,11.7056064465,41.1631709196,35.3851502084,0.0,5.77802071117
 11/30  01:00:00,40.3350324407,5.36399766412,0.0427789786785,5.68093089872,11.6412384099,10.0650221343,42.4871918767,36.7164129587,0.0,5.77077891798
 11/30  02:00:00,39.9761010011,5.39954473486,0.0256360286292,6.8644436835,10.0992000411,10.047477231,44.0457796955,38.2824606241,0.0,5.76331907138
 11/30  03:00:00,39.2259359059,5.43237900933,0.0184578144483,7.94818093564,8.25718729233,10.0299323277,45.8768494597,40.1137565304,0.0,5.76309292929
 11/30  04:00:00,40.0495277704,5.45628044627,0.012730879835,8.75359989929,8.25718729233,10.0299323277,41.7884707348,41.7684707348,0.0,0.02
 11/30  05:00:00,42.3655954564,5.47665181816,0.00810469280771,9.44716034216,8.25718729233,11.6354268332,49.0781808364,43.3074784571,0.0,5.77070237932
 11/30  06:00:00,50.469058206,5.49004316542,0.00639081567838,9.95881978656,12.1011305571,15.3678112995,56.7177508234,45.1523011323,0.0,11.5654496911
 11/30  07:00:00,76.2368175488,5.39119797527,0.228673270764,6.07409417888,19.7275818095,37.2640762949,61.884636029,44.43416628,0.0,17.450469749
 11/30  08:00:00,89.3537803298,5.43003553213,1.16094410009,3.38321408877,24.3117294858,51.2795993405,64.6283020633,41.2426151727,0.0,23.3856868906
 11/30  09:00:00,76.7155473101,5.39580705218,0.369747694929,6.61425613927,23.6694662846,40.6342015617,68.4957688339,33.0017729394,0.0,35.4939958945
 11/30  10:00:00,73.340508878,5.3922839077,2.33113334774,6.28913645665,23.6694662846,35.6302164847,76.4989093573,29.0150835269,18.025,29.4588258304
 11/30  11:00:00,56.9941937362,5.41357635127,2.42669238754,7.42296833979,18.7433767983,22.9618409725,74.7668270642,27.3547205857,18.025,29.3871064785
 11/30  12:00:00,56.0596244332,5.38820696167,2.54351058865,6.39948232954,18.7433767983,22.9618409725,65.9113830773,24.4356257649,18.025,23.4507573124
 11/30  13:00:00,54.2823617804,5.36731859207,2.7475644039,4.39560713495,18.5889407304,23.1597249699,61.807788601,20.3377087229,18.025,23.445079878
 11/30  14:00:00,54.0422203585,5.3874705112,3.05442691862,3.58194608266,18.7433767983,23.2517909448,58.4123625851,16.9385491666,18.025,23.4488134185
 11/30  15:00:00,53.4191193987,5.37939304602,3.25479446709,2.76655565734,18.7433767983,23.2517909448,61.069125696,13.7413979067,18.025,29.3027277893
 11/30  16:00:00,52.3854842011,5.32535291002,2.98688851154,2.34482072322,18.7433767983,22.9618409725,56.2078567288,14.7429514498,18.025,23.439905279
 11/30  17:00:00,61.5161849112,5.29707779218,1.88579655432,2.50154649383,18.7433767983,27.431320555,42.0193158308,18.2238293458,18.025,5.77048648499
 11/30  18:00:00,73.7010606058,5.33219320934,0.66365035557,1.80091898816,17.6635504202,40.6971502883,28.0526263632,22.2672974343,0.0,5.78532892893
 11/30  19:00:00,80.0831252224,5.36242060103,0.979377794507,1.33149089117,27.5259009287,37.3340067412,45.1522143062,27.7229087397,0.0,17.4293055665
 11/30  20:00:00,82.3698786195,5.39362265956,1.33023794831,0.91130871858,33.8341110165,33.3544677425,40.5965001218,29.0147973535,0.0,11.5817027683
 11/30  21:00:00,90.8758544769,5.46865740818,1.87529870264,0.643032841251,36.5179666069,38.8247702939,42.8983447828,31.3169721602,0.0,11.5813726226
 11/30  22:00:00,85.5464276132,5.49241578874,2.0121337925,0.667410149967,32.965339924,36.8579353714,50.4328440158,32.9797281677,0.0,17.4531158482
 11/30  23:00:00,61.8710818383,5.3644629183,0.880344405044,1.79944160423,25.6355707503,20.6438685092,47.2012234177,35.6051928075,0.0,11.5960306102
 11/30  24:00:00,43.7268553664,5.32326367289,0.140864325441,3.98950200612,15.0252895274,11.7056064465,44.1377004387,38.359546032,0.0,5.77815440666
 12/01  01:00:00,40.6828551396,5.37341856935,0.0475130648957,6.01459509688,11.6412384099,10.0650221343,46.9934168275,41.2228081861,0.0,5.77060864147
 12/01  02:00:00,40.6569554974,5.41828566618,0.0344197985608,7.5177708679,10.0992000411,10.047477231,49.6703064528,43.9070235598,0.0,5.763282893
 12/01  03:00:00,40.191857574,5.46078603517,0.0259907236282,8.87815944919,8.25718729233,10.0299323277,52.1971196619,46.4340521683,0.0,5.76306749359
 12/01  04:00:00,41.3368535673,5.49427295253,0.0189590403233,9.99670178895,8.25718729233,10.0299323277,48.9421168663,48.9221168663,0.0,0.02
 12/01  05:00:00,44.4398042305,5.536915383,0.0118762331467,11.4573303561,8.25718729233,11.6354268332,58.5902710535,52.8194544805,0.0,5.77081657297
 12/01  06:00:00,53.3399016872,5.57503258253,0.007808870434,12.7432497842,12.1011305571,15.3678112995,67.9222706136,56.3565751453,0.0,11.5656954683
 12/01  07:00:00,79.5840577046,5.46823334853,0.067974154881,9.50498861501,19.7275818095,37.2640762949,75.7455764718,58.294151495,0.0,17.4514249768
 12/01  08:00:00,92.9445305562,5.48378715255,0.734485231123,7.34665647837,24.3117294858,51.2795993405,81.2537589708,57.8642891929,0.0,23.389469778
 12/01  09:00:00,81.0802788984,5.51678729685,0.202308105771,11.0254369778,23.6694662846,40.6342015617,85.3268014248,49.8266966424,0.0,35.5001047824
 12/01  10:00:00,78.0121817941,5.53906192525,1.79301336921,11.3521450551,23.6694662846,35.6302164847,96.5124595785,49.0254033167,18.025,29.4620562619
 12/01  11:00:00,63.7015177501,5.61525092686,1.71939030802,14.6359132522,18.7433767983,22.9618409725,97.9032684301,50.4889265097,18.025,29.3893419204
 12/01  12:00:00,65.3906715349,5.67160216148,1.7295631835,16.2610776169,18.7433767983,22.9618409725,93.2042544504,51.7260013232,18.025,23.4532531273
 12/01  13:00:00,65.9628086857,5.69362178354,1.55102336852,16.9462878439,18.5889407304,23.1597249699,92.555986967,51.0839020859,18.025,23.4470848811
 12/01  14:00:00,66.904608333,5.71321820357,1.54687541125,17.6261333609,18.7433767983,23.2517909448,98.8852171512,51.5487430294,18.025,29.3114741218
 12/01  15:00:00,67.9275835085,5.74293770684,1.53970293177,18.6265667787,18.7433767983,23.2517909448,93.992205199,52.5286560477,18.025,23.4385491513
 12/01  16:00:00,68.486522183,5.76709855977,1.53700797717,19.4539886175,18.7433767983,22.9618409725,96.0752081008,54.6059738252,18.025,23.4442342756
 12/01  17:00:00,78.2498580881,5.78099494319,0.661074390619,19.9760203982,18.7433767983,27.431320555,78.8964322337,55.1008361744,18.025,5.77059605935
 12/01  18:00:00,89.6437198262,5.71162393435,0.0191923492705,18.0085974256,17.6635504202,40.6971502883,69.5777579157,58.0262670868,0.0,11.5514908288
 12/01  19:00:00,94.7406705207,5.66218997143,0.0316051796039,16.6370306674,27.5259009287,37.3340067412,75.0031460501,63.3761641005,0.0,11.6269819497
 12/01  20:00:00,95.9368574507,5.62283961324,0.0417359084024,15.5375658977,33.8341110165,33.3544677425,76.2484779956,64.6678209291,0.0,11.5806570665
 12/01  21:00:00,102.047564233,5.55979835062,0.0965830575824,13.5023114045,36.5179666069,38.8247702939,78.5277211436,66.947337296,0.0,11.5803838476
 12/01  22:00:00,96.2343421109,5.55880300223,0.212677760247,13.0883816852,32.965339924,36.8579353714,85.5574077681,68.1051829323,0.0,17.4522248358
 12/01  23:00:00,77.2393557994,5.68427875393,0.0350123333646,17.6932227012,25.6355707503,20.6438685092,81.5844624952,69.9874623714,0.0,11.5970001238
 12/01  24:00:00,62.5640629987,5.83596714779,0.0105085468781,22.4443562356,15.0252895274,11.7056064465,77.9096880281,72.1313129373,0.0,5.7783750908
 12/02  01:00:00,60.9959826213,5.90491754336,0.00149976950736,24.6423355519,12.8411359301,10.0650221343,79.5043499359,73.7334859823,0.0,5.77086395362
 12/02  02:00:00,62.3308784468,5.94604113084,0.0,25.9388756796,12.8411359301,10.0650221343,81.1659605123,75.4026399448,0.0,5.76332056744
 12/02  03:00:00,59.646853291,6.00912800174,0.0,27.8108010105,8.25718729233,10.0299323277,82.7456372625,76.9823766362,0.0,5.76326062633
 12/02  04:00:00,61.382788549,6.06113110122,0.0,29.4947332765,8.25718729233,10.0299323277,85.1262527888,79.3636546719,0.0,5.76259811692
 12/02  05:00:00,64.7319279483,6.11119156397,0.0,31.1870508239,8.25718729233,11.6354268332,87.9912104121,82.2204602303,0.0,5.77075018181
 12/02  06:00:00,70.6375801942,6.1615593215,0.0,32.8838809339,8.71707943955,15.3327214929,89.612824039,83.8345115975,0.0,5.77831244148
 12/02  07:00:00,88.8670757471,6.09332013102,0.0,31.0852971382,18.5082010057,25.6353820695,94.4671411395,82.9006275202,0.0,11.5665136194
 12/02  08:00:00,96.3423178216,5.91927477651,0.0,26.1664889366,19.4083231844,41.0650158608,97.1015441158,79.6469503046,0.0,17.4545938112
 12/02  09:00:00,108.957582508,5.67646406998,0.0451615187639,18.8700350677,26.3286599382,57.9988325916,108.78508405,67.0902520994,0.0,41.6948319507
 12/02  10:00:00,94.5180453951,5.67228297423,1.20302988203,18.4315383315,26.3286599382,42.8504436482,109.584611832,61.976585068,18.025,29.5830267637
 12/02  11:00:00,72.2355200206,5.73261644249,1.48979782489,19.7963936457,21.7447113004,23.4437158914,112.369611295,58.9845302072,18.025,35.3600810876
 12/02  12:00:00,68.0207824818,5.69137045869,1.67089848974,17.9038426679,19.3027497915,23.426170988,96.7105149626,55.1723732312,18.025,23.5131417314
 12/02  13:00:00,66.0922073896,5.65325179214,1.73332183823,15.8090921246,19.1483137236,23.7250123474,99.7658440639,52.4345918333,18.025,29.3062522306
 12/02  14:00:00,64.6683624311,5.62216347224,1.89573670815,14.1083797156,19.3027497915,23.7161209604,89.9354593158,48.4676428562,18.025,23.4428164596
 12/02  15:00:00,63.4641339286,5.58974921071,1.91471772896,12.9175813548,19.3027497915,23.7161209604,88.2958132368,46.8221602684,18.025,23.4486529684
 12/02  16:00:00,63.5139333381,5.58429253445,1.7122216543,13.4652807806,19.3027497915,23.426170988,96.5449069638,49.211217307,18.025,29.3086896568
 12/02  17:00:00,74.8173459187,5.63842139044,0.695315309387,15.6281417909,19.3027497915,27.8956505705,76.1800174894,52.3843408382,18.025,5.77067665119
 12/02  18:00:00,84.2465737827,5.61807451788,0.0,15.2664045327,18.2229234133,37.5968344597,62.5893434865,56.8109959832,0.0,5.7783475033
 12/02  19:00:00,96.3128143451,5.56053534669,0.0950956626326,13.3416506443,32.690315043,37.0816133363,68.5033713251,62.7177668366,0.0,5.78560448853
 12/02  20:00:00,95.53671302,5.5466757734,0.274321258311,12.2882157145,36.8143715336,33.066984531,75.8369998973,64.2546113497,0.0,11.5823885477
 12/02  21:00:00,100.200454689,5.56469604488,0.654212116218,11.3139689062,36.3493007332,38.7721355839,78.0918757603,66.5121971869,0.0,11.5796785734
 12/02  22:00:00,98.6541583664,5.57727253619,0.639923601158,11.8872475818,36.1807251679,36.8228455648,79.4844392145,67.9025426594,0.0,11.5818965552
 12/02  23:00:00,81.0053557923,5.62301182856,0.032314401534,16.1198361256,31.0351095914,20.6438685092,87.2663711951,69.8126924678,0.0,17.4536787273
 12/02  24:00:00,63.6994196449,5.7865652553,0.00109062093166,21.2361964731,17.4250845679,11.7056064465,83.5463980346,71.9802767591,0.0,11.5661212755
 12/03  01:00:00,59.3310864381,5.84457719834,0.0,22.9198532935,12.925468867,10.100111941,76.9185916632,71.1477015745,0.0,5.77089008865
 12/03  02:00:00,59.7001792618,5.86146964017,0.0,23.2733233002,12.925468867,10.100111941,68.6183110318,68.5983110318,0.0,0.02
 12/03  03:00:00,55.6229879606,5.88600247203,0.0,23.7906375205,8.34152022915,10.0650221343,71.7087919993,65.9453675297,0.0,5.7634244696
 12/03  04:00:00,55.8344578985,5.89636754409,0.0,23.9917409993,8.34152022915,10.0650221343,70.7775805808,65.0143627411,0.0,5.76321783978
 12/03  05:00:00,57.5293130466,5.90141439505,0.0,24.0747863055,8.34152022915,11.6705166398,70.9134004522,65.1434528094,0.0,5.76994764278
 12/03  06:00:00,61.5173358545,5.89935914934,0.0,23.9064095968,8.80141237637,15.3678112995,69.7748466991,63.9965190885,0.0,5.77832761059
 12/03  07:00:00,78.8241364614,5.81231375891,0.0,21.3233564522,18.5082010057,25.6353820695,73.6874435044,62.1200305691,0.0,11.5674129353
 12/03  08:00:00,86.9174482672,5.66275699583,0.0,16.8787031495,19.4926561212,41.1001056674,76.8860570127,59.4316115389,0.0,17.4544454738
 12/03  09:00:00,101.975001199,5.5130291792,0.147168212834,11.9488684954,26.3286599382,57.9988325916,91.4969009486,49.8000646278,0.0,41.6968363208
 12/03  10:00:00,90.2713302368,5.57644787239,1.65630780015,13.9467943321,26.2443270014,42.8153538416,101.946320939,48.4174668869,18.025,35.5038540524
 12/03  11:00:00,70.5440193872,5.70933394765,1.83418320603,17.7837815653,21.7447113004,23.4437158914,96.947479034,49.4508804109,18.025,29.4715986231
 12/03  12:00:00,68.77755225,5.73286467171,1.86626599613,18.3640340768,19.3449162599,23.4437158914,96.9788792487,49.5652838063,18.025,29.3885954424
 12/03  13:00:00,68.5039924394,5.72775406922,1.71299546365,18.1069887716,19.190480192,23.7425572507,90.565618539,49.0898480066,18.025,23.4507705324
 12/03  14:00:00,68.1225377013,5.71807021773,1.72769414403,17.6943946593,19.260583323,23.698576057,87.8553935509,46.379115081,18.025,23.4512784699
 12/03  15:00:00,67.7559795914,5.7091582531,1.76399859041,17.3004437258,19.260583323,23.698576057,92.8099670219,45.4785795697,18.025,29.3063874522
 12/03  16:00:00,67.5545566542,5.71331254568,1.77618980836,17.3726299013,19.260583323,23.4086260847,88.3374070545,46.8691172403,18.025,23.4432898142
 12/03  17:00:00,77.308239384,5.72983458836,0.912248536277,17.8703895481,19.260583323,27.8781056672,71.4630510153,47.6673825282,18.025,5.77066848712
 12/03  18:00:00,85.0789253347,5.66542662878,0.00280423931449,16.1083032232,18.1807569449,37.5792895564,55.1771250937,49.3987407561,0.0,5.77838433753
 12/03  19:00:00,95.6051210413,5.55567567732,0.0283914950443,12.8249324871,32.6059821062,37.0465235296,64.8258572636,53.2743062745,0.0,11.5515509891
 12/03  20:00:00,93.5489402441,5.4838477106,0.0474356516887,10.5901522982,36.8143715336,33.066984531,64.7915206517,53.212017401,0.0,11.5795032507
 12/03  21:00:00,96.7973100489,5.41898735004,0.0722050416055,8.51910692022,36.43363367,38.8072253906,65.4593890143,53.88026574,0.0,11.5791232743
 12/03  22:00:00,93.9542903935,5.41018161786,0.120568023705,7.9932420906,36.0963922311,36.7877557581,65.0101235839,53.4290099688,0.0,11.5811136151
 12/03  23:00:00,75.6274010738,5.4999892367,0.040895450488,10.9757351122,30.9507766546,20.6087787026,65.2680835779,53.6251276259,0.0,11.642955952
 12/03  24:00:00,56.8625955741,5.61838083486,0.0165550419208,14.5520874167,17.4250845679,11.7056064465,65.5355864613,53.9689729419,0.0,11.5666135193
 12/04  01:00:00,50.8709325545,5.66698615529,0.00799125110479,15.9486158983,11.6412384099,10.0650221343,59.9756216258,54.2049428464,0.0,5.77067877938
 12/04  02:00:00,50.2794112038,5.69882635564,0.000927030420779,16.893170528,10.0992000411,10.047477231,60.3702363896,54.6069052352,0.0,5.76333115433
 12/04  03:00:00,49.0807757148,5.72174187849,0.0,17.5321043609,8.25718729233,10.0299323277,60.503136553,54.7399899284,0.0,5.76314662458
 12/04  04:00:00,49.273091258,5.73021018822,0.0,17.7159531842,8.25718729233,10.0299323277,54.4721712517,54.4521712517,0.0,0.02
 12/04  05:00:00,50.8631946149,5.73191592598,0.0,17.6975855034,8.25718729233,11.6354268332,59.8495022279,54.0788377258,0.0,5.77066450213
 12/04  06:00:00,57.6413713879,5.70742262371,0.0,16.920119766,12.1011305571,15.3678112995,63.811758977,52.2445538639,0.0,11.5672051131
 12/04  07:00:00,81.3148661668,5.51676622663,0.0203515564835,11.2348540565,19.7275818095,37.2640762949,67.6510147231,50.1986718432,0.0,17.4523428799
 12/04  08:00:00,92.3764860572,5.4006247398,0.0543082883118,7.5419072994,24.3117294858,51.2795993405,70.3267441258,46.9353988412,0.0,23.3913452846
 12/04  09:00:00,81.463747399,5.52862766712,0.148416080351,11.4509268018,23.6694662846,40.6342015617,74.1404345313,38.6319342255,0.0,35.5085003058
 12/04  10:00:00,78.7112474264,5.54428989514,1.97705814294,11.8619170538,23.6694662846,35.6302164847,84.6194139421,37.1242450848,18.025,29.4701688573
 12/04  11:00:00,63.3529142358,5.61484582735,2.16971815519,13.8373705468,18.7433767983,22.9618409725,84.1070815367,36.6884757986,18.025,29.3936057382
 12/04  12:00:00,63.1457320613,5.60999589276,2.2183354347,13.5889616026,18.7433767983,22.9618409725,77.2853292477,35.8078757349,18.025,23.4524535128
 12/04  13:00:00,62.1901641977,5.5868602937,2.07310716785,12.7583084759,18.5889407304,23.1597249699,74.7165457218,33.237669607,18.025,23.4538761148
 12/04  14:00:00,61.2335973529,5.55071734963,2.07406793651,11.590423564,18.7433767983,23.2517909448,77.9350609584,30.6078584098,18.025,29.3022025486
 12/04  15:00:00,60.2589261975,5.51934122468,2.12855332639,10.5926445471,18.7433767983,23.2517909448,70.2466317405,28.7753797042,18.025,23.4462520364
 12/04  16:00:00,59.7616718824,5.51469196771,2.16023088773,10.3583081655,18.7433767983,22.9618409725,71.0972887098,29.6198824467,18.025,23.452406263
 12/04  17:00:00,68.6347709861,5.50055567547,1.35142522883,9.95101414763,18.7433767983,27.431320555,53.3654069359,29.5696412227,18.025,5.77076571325
 12/04  18:00:00,78.6985864436,5.41451135874,0.060590650993,7.31916438154,17.6635504202,40.6971502883,42.2320316906,30.6798648599,0.0,11.5521668306
 12/04  19:00:00,83.3844776821,5.35822104948,0.0537073420182,5.5626750407,27.5259009287,37.3340067412,52.0477450105,34.6159964712,0.0,17.4317485394
 12/04  20:00:00,84.3424826486,5.31579966373,0.0659655942615,4.22597945899,33.8341110165,33.3544677425,40.8015223823,35.002489011,0.0,5.7990333713
 12/04  21:00:00,90.5712704525,5.26415619743,0.166290947084,2.25192829836,36.5179666069,38.8247702939,47.9204258573,36.3376113056,0.0,11.5828145517
 12/04  22:00:00,84.8192834453,5.27737525011,0.370420734713,1.79697722117,32.965339924,36.8579353714,54.2549989794,36.8000485624,0.0,17.4549504169
 12/04  23:00:00,63.7108720989,5.32359024428,0.0610332316881,4.49938160955,25.6355707503,20.6438685092,55.4844872854,38.097761819,0.0,17.3867254664
 12/04  24:00:00,47.3292482557,5.42202919012,0.0376276879844,7.59634643192,15.0252895274,11.7056064465,45.5812595568,39.8026895839,0.0,5.77856997289
 12/05  01:00:00,43.6685413023,5.46520205618,0.0289912601947,8.92700498706,11.6412384099,10.0650221343,46.5379731719,40.7668761674,0.0,5.77109700456
 12/05  02:00:00,42.8207841045,5.48814172702,0.0228083003216,9.62334535987,10.0992000411,10.047477231,46.8628177407,41.0994193826,0.0,5.7633983581
 12/05  03:00:00,41.5196955954,5.50624580794,0.0164156416307,10.170103919,8.25718729233,10.0299323277,41.2233206762,41.2033206762,0.0,0.02
 12/05  04:00:00,41.7664691581,5.51439495504,0.0116752437577,10.4134669958,8.25718729233,10.0299323277,46.9478094538,41.1845865568,0.0,5.76322289696
 12/05  05:00:00,43.469406037,5.51763312101,0.00783015492665,10.5102465159,8.25718729233,11.6354268332,46.9280879053,41.1576441719,0.0,5.77044373332
 12/05  06:00:00,50.4702843457,5.4989110678,0.00802844371449,9.94950743558,12.1011305571,15.3678112995,51.4047066947,39.8371678393,0.0,11.5675388554
 12/05  07:00:00,75.1136898993,5.3448244911,0.0467528660471,5.1792050624,19.7275818095,37.2640762949,55.4351470572,37.9781100735,0.0,17.4570369837
 12/05  08:00:00,87.0211562675,5.26407704539,0.171691171263,2.20573094326,24.3117294858,51.2795993405,58.1078874358,34.7142791919,0.0,23.3936082439
 12/05  09:00:00,75.6796471967,5.35990650955,0.390450328719,5.59350214487,23.6694662846,40.6342015617,61.9719353519,27.7550552056,0.0,34.2168801463
 12/05  10:00:00,73.0092910227,5.37291001775,2.36849253937,5.93989876834,23.6694662846,35.6302164847,75.1317988823,26.3522016979,18.025,30.7545971844
 12/05  11:00:00,57.2730947385,5.42718455686,2.55558496415,7.55934168173,18.7433767983,22.9618409725,73.2143927057,25.7936501889,18.025,29.3957425168
 12/05  12:00:00,57.291213441,5.42854923939,2.58732645125,7.54689537714,18.7433767983,22.9618409725,66.6023505134,25.1216666651,18.025,23.4556838483
 12/05  13:00:00,56.5848268697,5.40995185798,2.43617443306,6.9668109976,18.5889407304,23.1597249699,65.2877072832,23.8120384885,18.025,23.4506687947
 12/05  14:00:00,56.479082331,5.40167595953,2.39367691409,6.6653339078,18.7433767983,23.2517909448,64.0893321438,22.6091489341,18.025,23.4551832097
 12/05  15:00:00,56.3942151974,5.40098432975,2.38292052024,6.59191853275,18.7433767983,23.2517909448,69.8134940847,22.4822655534,18.025,29.3062285313
 12/05  16:00:00,55.7722173595,5.3915032242,2.38506783933,6.26720555224,18.7433767983,22.9618409725,65.0638912997,23.5910782989,18.025,23.4478130008
 12/05  17:00:00,64.6649633888,5.37989389864,1.55995550459,5.89333129257,18.7433767983,27.431320555,47.2636856854,23.4678468784,18.025,5.77083880695
 12/05  18:00:00,75.0358688898,5.31184011038,0.064728843958,3.75497212428,17.6635504202,40.6971502883,36.0698550407,24.517447141,0.0,11.5524078997
 12/05  19:00:00,80.063483436,5.26990206496,0.102896367787,2.28080092465,27.5259009287,37.3340067412,39.521897325,27.8930676041,0.0,11.6288297209
 12/05  20:00:00,81.4276328046,5.25081316087,0.21748766601,1.22458651089,33.8341110165,33.3544677425,39.7216554983,28.1383853976,0.0,11.5832701007
 12/05  21:00:00,89.7084439916,5.30507640063,0.707774289531,0.806693202174,36.5179666069,38.8247702939,40.8672576944,29.2866281387,0.0,11.5806295557
 12/05  22:00:00,84.4944345177,5.35743902769,1.11121183633,0.651261136944,32.965339924,36.8579353714,46.8977305529,29.4421686559,0.0,17.455561897
 12/05  23:00:00,60.4369800217,5.24780193901,0.221180267397,1.14112265215,25.6355707503,20.6438685092,41.9224566501,30.3239958191,0.0,11.5984608311
 12/05  24:00:00,42.79586195,5.2909265858,0.0623867710022,3.16929827616,15.0252895274,11.7056064465,42.8275702392,31.2902252885,0.0,11.5373449506
 12/06  01:00:00,39.0158400201,5.3298401822,0.0516095062276,4.38704364411,11.6412384099,10.0650221343,37.440954912,31.6698580235,0.0,5.77109688858
 12/06  02:00:00,38.1773156872,5.35171295817,0.0448952802171,5.09421678251,10.0992000411,10.047477231,32.0473876616,32.0273876616,0.0,0.02
 12/06  03:00:00,36.948148076,5.37209267274,0.0379754711462,5.71114535221,8.25718729233,10.0299323277,38.3785128134,32.6152434147,0.0,5.76326939868
 12/06  04:00:00,37.3591981682,5.38533769201,0.0325799706112,6.11434538631,8.25718729233,10.0299323277,39.0711233159,33.3075809547,0.0,5.76354236122
 12/06  05:00:00,39.2308932754,5.39329733611,0.0281367718859,6.37575869826,8.25718729233,11.6354268332,39.6540622046,33.8828200897,0.0,5.77124211486
 12/06  06:00:00,46.5517126292,5.38449822911,0.0280407034898,6.12533145833,12.1011305571,15.3678112995,44.834884546,33.2672303072,0.0,11.5676542388
 12/06  07:00:00,72.1914947096,5.2725302274,0.15825689657,2.21779185342,19.7275818095,37.2640762949,49.3776200146,31.9207431795,0.0,17.4568768351
 12/06  08:00:00,86.6281291593,5.33320082101,0.899251654139,1.01600419891,24.3117294858,51.2795993405,47.163389559,29.6117187614,0.0,17.5516707976
 12/06  09:00:00,72.6989246291,5.27295651643,0.56303021846,2.52714139905,23.6694662846,40.6342015617,59.0784044831,23.5632430847,0.0,35.5151613985
 12/06  10:00:00,70.3154604739,5.28959856227,2.54422984421,3.15363330737,23.6694662846,35.6302164847,76.1458797778,22.7584094562,18.025,35.3624703217
 12/06  11:00:00,54.4150974806,5.33717812908,2.67694174187,4.66998932433,18.7433767983,22.9618409725,64.4181042846,22.8699269984,18.025,23.5231772862
 12/06  12:00:00,54.3535779496,5.33528557224,2.69428090932,4.59556505423,18.7433767983,22.9618409725,70.0867683676,22.7481032744,18.025,29.3136650932
 12/06  13:00:00,53.8225875518,5.32080535036,2.527233058,4.20265636712,18.5889407304,23.1597249699,63.222287606,21.7471710157,18.025,23.4501165903
 12/06  14:00:00,53.7597992527,5.31339112164,2.4796831364,3.94832799075,18.7433767983,23.2517909448,62.0489560885,20.5691863738,18.025,23.4547697148
 12/06  15:00:00,53.565307799,5.30839740121,2.46615925807,3.77235235731,18.7433767983,23.2517909448,67.719310634,20.3798563559,18.025,29.3144542781
 12/06  16:00:00,53.161564835,5.30568255896,2.45498725022,3.67245178494,18.7433767983,22.9618409725,63.2670808854,21.796158625,18.025,23.4459222603
 12/06  17:00:00,62.2984356937,5.30184460558,1.62465410434,3.54015145237,18.7433767983,27.431320555,45.7825501184,21.9865363262,18.025,5.77101379224
 12/06  18:00:00,73.1786087185,5.26060010601,0.15866093024,1.85501677264,17.6635504202,40.6971502883,29.117872639,23.3317296835,0.0,5.78614295552
 12/06  19:00:00,79.0093158351,5.25651244792,0.322467726577,1.02044078783,27.5259009287,37.3340067412,44.5337459977,27.1001613196,0.0,17.4335846781
 12/06  20:00:00,81.5016326552,5.29434206619,0.645325278699,0.82721306118,33.8341110165,33.3544677425,39.3104533767,27.7275237286,0.0,11.582929648
 12/06  21:00:00,90.5577735637,5.43183411241,1.70658320096,0.530446902444,36.5179666069,38.8247702939,40.8157918242,29.2361090434,0.0,11.5796827808
 12/06  22:00:00,85.4006365621,5.48837365947,2.0991513417,0.438578770327,32.965339924,36.8579353714,47.2731761556,29.8177391655,0.0,17.4554369902
 12/06  23:00:00,60.5709119688,5.28127311903,0.507379272741,0.955377551735,25.6355707503,20.6438685092,42.738003133,31.1394596712,0.0,11.5985434618
 12/06  24:00:00,41.8872789707,5.26782388159,0.114267653618,2.23193382003,15.0252895274,11.7056064465,38.3111947431,32.5323367601,0.0,5.77885798306
 12/07  01:00:00,38.4404797284,5.31418470096,0.0703880769076,3.80855672929,11.6412384099,10.0650221343,39.1270488735,33.3560391128,0.0,5.77100976064
 12/07  02:00:00,37.7811520528,5.34008714311,0.0511909272162,4.70337987885,10.0992000411,10.047477231,40.1118849611,34.3484585368,0.0,5.76342642433
 12/07  03:00:00,36.6626872967,5.36195562165,0.0434931160805,5.43030089415,8.25718729233,10.0299323277,41.1841691965,35.4218721285,0.0,5.76229706802
 12/07  04:00:00,37.2869571246,5.38003711836,0.0371905885617,6.04279202954,8.25718729233,10.0299323277,42.4380861167,36.6749847141,0.0,5.76310140262
 12/07  05:00:00,39.5107070483,5.39779975169,0.0315190118992,6.64768425082,8.25718729233,11.6354268332,43.9992960721,38.2284637817,0.0,5.77083229045
 12/07  06:00:00,47.172829918,5.40031305453,0.0300798249413,6.72858885028,12.1011305571,15.3678112995,49.3554005802,38.4651423542,0.0,10.890258226
 12/07  07:00:00,73.185523283,5.30662090274,0.217368530076,3.11860871413,19.7275818095,37.2640762949,50.4092511412,38.0828234829,0.0,12.3264276583
 12/07  08:00:00,89.3327230411,5.39212977487,1.26750365915,1.40940203714,24.3117294858,51.2795993405,59.5231718795,36.1277467221,0.0,23.3954251574
 12/07  09:00:00,74.2648012583,5.32474202641,0.407465337594,4.19678786129,23.6694662846,40.6342015617,65.6646713736,30.1494885506,0.0,35.515182823
 12/07  10:00:00,71.9411618757,5.34690365696,2.28015380036,4.98609800407,23.6694662846,35.6302164847,77.5864487372,29.4615812451,18.025,30.0998674921
 12/07  11:00:00,56.3485886748,5.40189300375,2.41985838574,6.79584418384,18.7433767983,22.9618409725,76.6063660758,29.8074707965,18.025,28.7738952793
 12/07  12:00:00,56.4385222223,5.40495108746,2.44270346653,6.86241754616,18.7433767983,22.9618409725,76.9881542535,29.6471767104,18.025,29.3159775431
 12/07  13:00:00,56.1626158284,5.40087904578,2.27701166774,6.71282881724,18.5889407304,23.1597249699,70.3255375924,28.8475415006,18.025,23.4529960918
 12/07  14:00:00,56.2561995314,5.39876418042,2.21534230084,6.62369292606,18.7433767983,23.2517909448,69.4285695244,27.948642195,18.025,23.4549273293
 12/07  15:00:00,56.2527474504,5.39963101263,2.20187151739,6.6328423565,18.7433767983,23.2517909448,75.4224963727,28.0823827983,18.025,29.3151135744
 12/07  16:00:00,56.0276457017,5.40182803774,2.20523258058,6.69213835588,18.7433767983,22.9618409725,71.229893118,29.758311011,18.025,23.446582107
 12/07  17:00:00,67.2112147438,5.40244264408,1.37928736147,6.71369589522,18.7433767983,27.431320555,53.9436998953,30.1476799247,18.025,5.77101997062
 12/07  18:00:00,76.3184748731,5.35138917405,0.118424725843,4.94432502891,17.6635504202,40.6971502883,37.5664832672,31.7802867457,0.0,5.78619652148
 12/07  19:00:00,81.8872947604,5.32967360846,0.190017326643,3.95769912983,27.5259009287,37.3340067412,54.2046883023,36.770624572,0.0,17.4340637303
 12/07  20:00:00,83.5521971718,5.32227338189,0.346775588012,3.14838892784,33.8341110165,33.3544677425,49.9122592401,38.3290494479,0.0,11.5832097922
 12/07  21:00:00,90.9973828661,5.36550578218,1.00485404324,1.73810671368,36.5179666069,38.8247702939,52.4844954382,40.9044968393,0.0,11.579998599
 12/07  22:00:00,85.8396466671,5.41330971873,1.33962603654,1.71216759971,32.965339924,36.8579353714,59.8124319525,42.3562048547,0.0,17.4562270979
 12/07  23:00:00,64.0268588614,5.34761111069,0.193914850795,4.65844281727,25.6355707503,20.6438685092,56.4587983231,44.8597843511,0.0,11.5990139719
 12/07  24:00:00,48.0407164779,5.4435357592,0.0494780037275,8.27444442231,15.0252895274,11.7056064465,53.5257242471,47.7468932524,0.0,5.77883099475
 12/08  01:00:00,45.2296210046,5.51024891808,0.038313406672,10.433704893,11.6412384099,10.0650221343,56.6932717232,50.9219631295,0.0,5.7713085937
 12/08  02:00:00,45.6673931955,5.56918041334,0.0289847789682,12.3827314489,10.0992000411,10.047477231,60.2240380379,54.460450032,0.0,5.76358800587
 12/08  03:00:00,45.7316943959,5.62476354958,0.0197280466628,14.2602626259,8.25718729233,10.0299323277,63.675607645,57.9121670424,0.0,5.7634406026
 12/08  04:00:00,47.289282482,5.67085785324,0.0123351336264,15.7791494088,8.25718729233,10.0299323277,66.3174209157,60.5541374866,0.0,5.76328342913
 12/08  05:00:00,50.2373380686,5.70923693089,0.00591965433518,17.0884739765,8.25718729233,11.6354268332,68.4867760667,62.7157332762,0.0,5.77104279057
 12/08  06:00:00,58.5069796595,5.72732705444,0.00307794698343,17.7627201301,12.1011305571,15.3678112995,75.1449552813,63.5781256535,0.0,11.5668296278
 12/08  07:00:00,83.8483312057,5.58847440563,0.0328938547079,13.6840266476,19.7275818095,37.2640762949,75.6667628243,64.0216533423,0.0,11.645109482
 12/08  08:00:00,97.8735959815,5.50439186089,0.117280706713,10.9882222541,24.3117294858,51.2795993405,86.2988274531,62.9013651558,0.0,23.3974622973
