Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  09:00:00,84.6836561072,5.60740549631,0.0654584847353,14.6749763282,23.6694662846,40.6342015617,89.4298275484,53.9100713278,0.0,35.5197562206
 12/08  10:00:00,79.9591218016,5.57084292609,1.54684470052,13.513421344,23.6694662846,35.6302164847,103.722114266,50.32940934,18.025,35.3677049259
 12/08  11:00:00,62.7910417618,5.58214339222,1.7991513776,13.6787480944,18.7433767983,22.9618409725,88.4910751674,46.9401960043,18.025,23.525879163
 12/08  12:00:00,61.3917253068,5.54764728987,1.98035333426,12.135271545,18.7433767983,22.9618409725,90.6788243632,43.3363305944,18.025,29.3174937688
 12/08  13:00:00,59.7004231987,5.5261614291,2.13202378085,10.2703382742,18.5889407304,23.1597249699,80.1977195348,38.7205019291,18.025,23.4522176057
 12/08  14:00:00,58.905809691,5.50406633252,2.24087503909,9.14246362369,18.7433767983,23.2517909448,77.6173623073,36.1360755712,18.025,23.4562867361
 12/08  15:00:00,57.9699542825,5.48202321139,2.29697758359,8.17254913547,18.7433767983,23.2517909448,81.5091242057,34.1705549095,18.025,29.3135692962
 12/08  16:00:00,57.7599130228,5.46710044567,2.09974391513,8.46461808063,18.7433767983,22.9618409725,78.0930415643,36.6182046957,18.025,23.4498368686
 12/08  17:00:00,70.3557379464,5.49365431777,1.01587287881,10.1304175743,18.7433767983,27.431320555,63.7970101917,40.0021625769,18.025,5.76984761487
 12/08  18:00:00,80.713984065,5.47587123798,0.15630626407,9.17746333841,17.6635504202,40.6971502883,55.6827180402,44.1299319276,0.0,11.5527861126
 12/08  19:00:00,86.6335839056,5.47054329127,0.290303150124,8.46282364144,27.5259009287,37.3340067412,61.7334243569,50.1035229799,0.0,11.629901377
 12/08  20:00:00,88.566219581,5.47425724967,0.481300028529,7.87589576235,33.8341110165,33.3544677425,63.180716675,51.5965812099,0.0,11.5841354651
 12/08  21:00:00,95.8100323885,5.49909523018,1.02052978006,6.40148615664,36.5179666069,38.8247702939,65.5815347614,53.9999257668,0.0,11.5816089947
 12/08  22:00:00,90.427542011,5.51144580443,1.12402594339,6.41751577529,32.965339924,36.8579353714,73.1469660081,55.6889587135,0.0,17.4580072946
 12/08  23:00:00,70.3502573878,5.5112470757,0.159383743169,10.85272737,25.6355707503,20.6438685092,70.2216436673,58.6221192983,0.0,11.5995243691
 12/08  24:00:00,55.0610299775,5.6268179105,0.0237334391636,15.1372147386,15.0252895274,11.7056064465,73.1833907658,61.6455023599,0.0,11.5378884058
 12/09  01:00:00,53.2397914457,5.68701251188,0.0153578969867,17.0901662889,12.8411359301,10.0650221343,68.8396330447,63.0683809583,0.0,5.77125208636
 12/09  02:00:00,54.3169991721,5.71918825382,0.00999021021985,18.1418414418,12.8411359301,10.0650221343,63.6931171725,63.6731171725,0.0,0.02
 12/09  03:00:00,51.1476563949,5.76457614124,0.00169247084581,19.554445775,8.25718729233,10.0299323277,69.7617193375,63.9979234834,0.0,5.76379585405
 12/09  04:00:00,51.9172560728,5.78888004204,0.0,20.3014330276,8.25718729233,10.0299323277,69.6513673132,63.8877079551,0.0,5.76365935817
 12/09  05:00:00,53.9720638295,5.8047314555,0.0,20.7336215419,8.25718729233,11.6354268332,69.4799143193,63.7086197525,0.0,5.77129456685
 12/09  06:00:00,58.3526105156,5.81360073172,0.0,20.9468389253,8.71707943955,15.3327214929,68.0879320614,62.3087866731,0.0,5.77914538838
 12/09  07:00:00,76.1826932195,5.73969272154,0.0,18.7544969782,18.5082010057,25.6353820695,71.9166145098,60.347611002,0.0,11.5690035078
 12/09  08:00:00,86.6063970715,5.61182007122,0.0180998716061,14.8358480886,19.4083231844,41.0650158608,74.9778528875,57.5182313919,0.0,17.4596214956
 12/09  09:00:00,100.352260285,5.49013028026,0.326435544092,10.169673409,26.3286599382,57.9988325916,89.5214158464,47.8006067832,0.0,41.7208090632
 12/09  10:00:00,88.4029416257,5.52188993545,1.73914890325,11.9306408008,26.3286599382,42.8504436482,99.8343452362,46.2915127724,18.025,35.5178324638
 12/09  11:00:00,67.9653091139,5.63107332661,1.90684295386,15.2106310063,21.7447113004,23.4437158914,94.6079024862,47.1019237439,18.025,29.4809787423
 12/09  12:00:00,65.6134094663,5.63730260967,1.93423303247,15.2871653753,19.3027497915,23.426170988,94.3345888893,46.9087999178,18.025,29.4007889715
 12/09  13:00:00,64.288083637,5.59791581026,1.76247400908,14.0311285675,19.1483137236,23.7250123474,87.6605247578,46.1774902641,18.025,23.4580344937
 12/09  14:00:00,63.5382800768,5.57196709119,1.76386540184,13.1603376663,19.3027497915,23.7161209604,91.0627185388,43.7250659982,18.025,29.3126525406
 12/09  15:00:00,61.9283468051,5.52510685322,1.80380475542,11.5573279093,19.3027497915,23.7161209604,83.8628816873,42.3862063666,18.025,23.4516753207
 12/09  16:00:00,62.5440561162,5.55487950106,1.7580585766,12.4789559949,19.3027497915,23.426170988,87.14620953,45.6626024126,18.025,23.4586071174
 12/09  17:00:00,76.1007844302,5.6300953432,0.831981570123,14.8992122035,19.3027497915,27.8956505705,73.3368145842,49.5407067496,18.025,5.77110783461
 12/09  18:00:00,83.6521178822,5.6145628734,0.0137890848419,14.6616373698,18.2229234133,37.5968344597,65.7165151823,54.1787507359,0.0,11.5377644464
 12/09  19:00:00,95.9039150167,5.55255445338,0.0337836524324,13.0020058981,32.690315043,37.0816133363,67.0294005121,61.2427435266,0.0,5.78665698543
 12/09  20:00:00,95.3805154985,5.52831574439,0.0722611585471,12.3523881386,36.8143715336,33.066984531,76.0744839808,64.49139407,0.0,11.5830899108
 12/09  21:00:00,100.184148567,5.52733431152,0.277848345928,11.711338592,36.3493007332,38.7721355839,79.9597180327,68.3780882256,0.0,11.5816298071
 12/09  22:00:00,98.6259787334,5.54061490974,0.278901671741,12.256697356,36.1807251679,36.8228455648,81.3603984919,69.7762141617,0.0,11.5841843301
 12/09  23:00:00,81.3483302609,5.64050251713,0.0341876694104,16.4433722574,31.0351095914,20.6438685092,88.4144873035,70.9552301932,0.0,17.4592571103
 12/09  24:00:00,63.9034126511,5.80061109715,0.00995121738136,21.4172389277,17.4250845679,11.7056064465,83.924225991,72.3555811944,0.0,11.5686447967
 12/10  01:00:00,60.4199387967,5.87985751382,0.00153107627527,23.9718693762,12.925468867,10.100111941,80.0152146278,74.2443899247,0.0,5.77082470303
 12/10  02:00:00,62.3896109854,5.939375656,0.0,25.8848293207,12.925468867,10.100111941,82.5625346617,76.7989480882,0.0,5.76358657353
 12/10  03:00:00,60.1350851758,6.01198453558,0.0,28.1767345003,8.34152022915,10.0650221343,79.1845067849,79.1645067849,0.0,0.02
 12/10  04:00:00,61.6422447537,6.05737362609,0.0,29.6385037847,8.34152022915,10.0650221343,86.6091683692,80.8457068147,0.0,5.76346155448
 12/10  05:00:00,64.2692149892,6.08793846943,0.0,30.6281398091,8.34152022915,11.6705166398,87.5484048887,81.7771276708,0.0,5.7712772179
 12/10  06:00:00,69.3540559341,6.11536073297,0.0,31.5270956001,8.80141237637,15.3678112995,87.3402471906,81.5610648614,0.0,5.77918232922
 12/10  07:00:00,87.8921252572,6.06032934438,0.0,30.1432880262,18.5082010057,25.6353820695,93.1632924327,81.594084125,0.0,11.5692083077
 12/10  08:00:00,98.7666992215,5.92741150528,0.0,26.5792258325,19.4926561212,41.1001056674,98.622909468,81.1639594066,0.0,17.4589500614
 12/10  09:00:00,110.782686184,5.72362355358,0.0154198681673,20.6776070412,26.3286599382,57.9988325916,112.874364153,71.154426942,0.0,41.7199372114
 12/10  10:00:00,97.0296497472,5.74242452972,1.03632921627,21.1590486645,26.2443270014,42.8153538416,121.437818078,67.8969827402,18.025,35.515835338
 12/10  11:00:00,75.7749546875,5.83116092431,1.29220342217,23.4348201485,21.7447113004,23.4437158914,119.692261368,66.2914767677,18.025,35.3757846002
 12/10  12:00:00,72.2804899424,5.80485768076,1.38384550083,22.2773623309,19.3449162599,23.4437158914,105.538273455,63.9908044269,18.025,23.5224690277
 12/10  13:00:00,70.8916923637,5.77177851347,1.33020549739,20.833427575,19.190480192,23.7425572507,109.572468407,62.2314272243,18.025,29.3160411825
 12/10  14:00:00,69.8810992038,5.74552807733,1.39884404281,19.7543280375,19.260583323,23.698576057,100.256268235,58.7793830149,18.025,23.4518852197
 12/10  15:00:00,69.4361678669,5.7338896355,1.40513798913,19.3147366843,19.260583323,23.698576057,99.1750349375,57.691074576,18.025,23.4589603615
 12/10  16:00:00,70.5523952924,5.77769859436,1.34396369405,20.7382811117,19.260583323,23.4086260847,107.953358028,60.6162663256,18.025,29.3120917028
 12/10  17:00:00,84.6103738764,5.87256736415,0.398986894676,23.659031591,19.260583323,27.8781056672,88.132975657,64.3366746712,18.025,5.77130098577
 12/10  18:00:00,92.282805742,5.84254065249,0.0,23.1378451327,18.1807569449,37.5792895564,76.1061860189,70.3283674594,0.0,5.77781855948
 12/10  19:00:00,103.895790929,5.75734671007,0.0,20.9422882819,32.6059821062,37.0465235296,87.9691273929,76.4164104841,0.0,11.5527169088
 12/10  20:00:00,102.824978705,5.70862114085,0.0163817616866,19.6724190174,36.8143715336,33.066984531,89.4934236449,77.9130255644,0.0,11.5803980805
 12/10  21:00:00,107.169245856,5.68787683369,0.199815159003,18.4944930363,36.43363367,38.8072253906,91.7040030878,80.1237000555,0.0,11.5803030322
 12/10  22:00:00,105.56099793,5.70353809644,0.189305912855,19.2378071328,36.0963922311,36.7877557581,89.795116562,81.7889862594,0.0,8.00613030262
 12/10  23:00:00,89.5041553388,5.84828365328,0.00634649710281,24.538670794,30.9507766546,20.6087787026,99.4028111324,84.160273551,0.0,15.2425375815
 12/10  24:00:00,73.5604510685,6.05513624208,0.0,30.8296993849,17.4250845679,11.7056064465,98.5295753506,86.9609520423,0.0,11.5686233082
 12/11  01:00:00,69.3484135901,6.15842586039,0.0,33.9426239058,11.6412384099,10.0650221343,94.7350555342,88.9637220355,0.0,5.77133349867
 12/11  02:00:00,70.0377855456,6.2320161675,0.0,36.119263697,10.0992000411,10.047477231,95.8521936465,90.0891967445,0.0,5.76299690196
 12/11  03:00:00,70.1249249848,6.29792703651,0.0,38.0000499136,8.25718729233,10.0299323277,96.5364352142,90.7726146897,0.0,5.7638205245
 12/11  04:00:00,71.1890730099,6.33553320338,0.0,39.0265930527,8.25718729233,10.0299323277,96.5840946162,90.8208561639,0.0,5.76323845229
 12/11  05:00:00,73.3302683334,6.35544792565,0.0,39.5411029751,8.25718729233,11.6354268332,96.3474920029,90.5767385068,0.0,5.77075349614
 12/11  06:00:00,79.9872667344,6.32452682905,0.0,38.6488679291,12.1011305571,15.3678112995,94.5645693888,88.7699417261,0.0,5.79462766268
 12/11  07:00:00,100.744277291,6.02052863868,0.0,30.1807811126,19.7275818095,37.2640762949,103.508386706,86.0493489084,0.0,17.4590377981
 12/11  08:00:00,112.294197944,5.85157383892,0.0,25.1788798744,24.3117294858,51.2795993405,105.210956953,81.8097940759,0.0,23.4011628771
 12/11  09:00:00,100.125887362,6.0175255163,0.00431877098723,29.7681986166,23.6694662846,40.6342015617,105.112986233,69.5912369331,0.0,35.5217492997
 12/11  10:00:00,95.5598297637,6.00555457733,1.10981720307,29.1164247652,23.6694662846,35.6302164847,113.415566797,65.904884757,18.025,29.4856820403
 12/11  11:00:00,80.3726165777,6.09741793083,1.39732023747,31.1468642446,18.7433767983,22.9618409725,111.050869444,63.6199600509,18.025,29.4059093928
 12/11  12:00:00,79.3780891477,6.0780402351,1.49892900393,30.0726561767,18.7433767983,22.9618409725,108.379248382,61.0328330383,18.025,29.3214153436
 12/11  13:00:00,78.0020587517,6.04667553699,1.39394510366,28.7895282201,18.5889407304,23.1597249699,99.4882122832,58.0088477324,18.025,23.4543645508
 12/11  14:00:00,77.0061142735,6.01259436986,1.43552709881,27.5395782132,18.7433767983,23.2517909448,98.1397260397,56.6558541689,18.025,23.4588718708
 12/11  15:00:00,76.1704125859,5.99090553238,1.46912840673,26.6919639714,18.7433767983,23.2517909448,103.085776714,55.7434117125,18.025,29.3173650015
 12/11  16:00:00,75.1458155552,5.96986159339,1.49871645755,25.9487765951,18.7433767983,22.9618409725,97.8800456882,56.4017130258,18.025,23.4533326624
 12/11  17:00:00,85.5822214117,5.94894066826,0.641750081107,25.2757271683,18.7433767983,27.431320555,79.8786848628,56.0824347978,18.025,5.77125006501
 12/11  18:00:00,93.1847290508,5.81272957593,0.0,21.4676401497,17.6635504202,40.6971502883,69.6862100751,58.132787154,0.0,11.5534229211
 12/11  19:00:00,97.3221534041,5.7323539685,0.000419055146447,19.1794380277,27.5259009287,37.3340067412,74.1626163233,62.5320233097,0.0,11.6305930136
 12/11  20:00:00,97.8479846635,5.67154929951,0.000315247115075,17.4413331095,33.8341110165,33.3544677425,74.6983846151,63.1141927914,0.0,11.5841918237
 12/11  21:00:00,103.200798118,5.58238553805,0.0298553488607,14.699614844,36.5179666069,38.8247702939,76.2454826341,64.6621806634,0.0,11.5833019707
 12/11  22:00:00,96.5645914379,5.54863886627,0.0411976765328,13.6001681971,32.965339924,36.8579353714,82.039155013,64.5789869139,0.0,17.4601680991
 12/11  23:00:00,77.2680689364,5.6836352175,0.0076230863408,17.7498879131,25.6355707503,20.6438685092,76.8365213178,65.2357789418,0.0,11.600742376
 12/11  24:00:00,62.1049987542,5.83079693375,0.0,22.0009255943,15.0252895274,11.7056064465,77.6860533348,66.1477243135,0.0,11.5383290213
 12/12  01:00:00,58.6882528323,5.88572738728,0.0,23.5551580064,11.6412384099,10.0650221343,72.1406509722,66.3691349621,0.0,5.77151601008
 12/12  02:00:00,58.0062203111,5.91691628576,0.0,24.4027969886,10.0992000411,10.047477231,72.4683544325,66.7045936149,0.0,5.76376081759
 12/12  03:00:00,56.7847639371,5.94118629534,0.0,25.0166289853,8.25718729233,10.0299323277,66.7021085894,66.6821085894,0.0,0.02
 12/12  04:00:00,56.5498383827,5.93850695525,0.0,24.784381237,8.25718729233,10.0299323277,71.1528510665,65.3891959485,0.0,5.76365511792
 12/12  05:00:00,57.457034088,5.92171202249,0.0,24.1016014129,8.25718729233,11.6354268332,69.0274003662,63.2563292921,0.0,5.7710710741
 12/12  06:00:00,63.3680007863,5.87205509905,0.0,22.4820654057,12.1011305571,15.3678112995,71.1997876785,59.6302754991,0.0,11.5695121794
 12/12  07:00:00,85.4738621551,5.62785908553,0.0,15.3030221887,19.7275818095,37.2640762949,72.8640317619,55.4020532201,0.0,17.4619785418
 12/12  08:00:00,97.3511693926,5.48012972973,0.0258767390276,10.5814066866,24.3117294858,51.2795993405,73.4459564113,50.0456640436,0.0,23.4002923677
 12/12  09:00:00,83.8624698618,5.59537926166,0.126103530088,13.8051344649,23.6694662846,40.6342015617,74.8902245019,39.3651281229,0.0,35.525096379
 12/12  10:00:00,78.8214178116,5.54082248232,2.00461204379,11.9479449533,23.6694662846,35.6302164847,82.0960700843,34.588422625,18.025,29.4826474593
 12/12  11:00:00,60.469144549,5.51626371202,2.27805025024,10.9438094507,18.7433767983,22.9618409725,77.6241975088,30.1931203392,18.025,29.4060771697
 12/12  12:00:00,57.6887417266,5.42781368936,2.39378682988,8.13867475541,18.7433767983,22.9618409725,66.7562479431,25.2686505652,18.025,23.4625973779
 12/12  13:00:00,56.0247508863,5.37963771346,2.30216887588,6.57102753575,18.5889407304,23.1597249699,68.6698147226,21.3230179458,18.025,29.3217967768
 12/12  14:00:00,55.2091065108,5.35297701431,2.30818120927,5.52953455156,18.7433767983,23.2517909448,59.4460992416,17.9657469234,18.025,23.4553523182
 12/12  15:00:00,54.6127707223,5.33538133976,2.38398488476,4.87498652921,18.7433767983,23.2517909448,57.5019071596,16.016857649,18.025,23.4600495106
 12/12  16:00:00,54.8693901241,5.3545666346,2.32306386446,5.46329187068,18.7433767983,22.9618409725,68.0533980041,20.7093897398,18.025,29.3190082643
 12/12  17:00:00,67.4158634893,5.40228216787,1.3445325072,6.9532460189,18.7433767983,27.431320555,51.4081858909,27.6118495039,18.025,5.77133638698
 12/12  18:00:00,77.8669849157,5.38224216527,0.048043942025,6.53234040481,17.6635504202,40.6971502883,41.8739724503,36.0874956946,0.0,5.78647675566
 12/12  19:00:00,84.3175994128,5.37865813939,0.0337294554458,6.49526018299,27.5259009287,37.3340067412,62.7025340712,45.2658254611,0.0,17.4367086101
 12/12  20:00:00,86.7609786717,5.37654331058,0.045183763382,6.60445778354,33.8341110165,33.3544677425,61.6964543834,50.111264806,0.0,11.5851895773
 12/12  21:00:00,94.5061685951,5.37243308389,0.233677449582,6.01110611726,36.5179666069,38.8247702939,67.5905950293,56.0054613875,0.0,11.5851336418
 12/12  22:00:00,89.7168443316,5.39656271458,0.302749841741,6.64293644334,32.965339924,36.8579353714,77.0704758094,59.6097928689,0.0,17.4606829405
 12/12  23:00:00,71.1037130182,5.51772185447,0.0304061372797,11.72865659,25.6355707503,20.6438685092,75.054152928,63.4531220504,0.0,11.6010308776
 12/12  24:00:00,57.2186251174,5.69033409509,0.00274101629004,17.2522703728,15.0252895274,11.7056064465,73.2377555804,67.4584269409,0.0,5.77932863949
 12/13  01:00:00,55.5577817587,5.79303029884,0.0,20.517380408,11.6412384099,10.0650221343,76.0105396605,70.2388066303,0.0,5.77173303027
 12/13  02:00:00,56.5499070522,5.87070678781,0.0,22.9926906968,10.0992000411,10.047477231,78.4500864951,72.6862854875,0.0,5.76380100758
 12/13  03:00:00,56.9513783464,5.93860442036,0.0,25.185820882,8.25718729233,10.0299323277,80.8580417522,75.0943386979,0.0,5.76370305428
 12/13  04:00:00,59.0562743959,5.99980659763,0.0,27.2295148271,8.25718729233,10.0299323277,83.5312547687,77.7676592955,0.0,5.76359547323
 12/13  05:00:00,62.8479582645,6.06442416689,0.0,29.3498094109,8.25718729233,11.6354268332,86.4441852527,80.672687343,0.0,5.77149790973
 12/13  06:00:00,71.5799239013,6.09212932655,0.0,30.4739098845,12.1011305571,15.3678112995,93.5886689817,82.0195192804,0.0,11.5691497013
 12/13  07:00:00,94.7566872617,5.86833703824,0.0,24.3453613802,19.7275818095,37.2640762949,98.3387770177,80.8771373623,0.0,17.4616396555
 12/13  08:00:00,107.420363472,5.73365066853,0.0090446361822,20.4138974405,24.3117294858,51.2795993405,94.837386342,77.2811201324,0.0,17.5562662096
 12/13  09:00:00,94.5903674019,5.86912490077,0.0249635835874,24.3604146046,23.6694662846,40.6342015617,100.860538544,65.3266045244,0.0,35.5339340192
 12/13  10:00:00,88.5498302458,5.80471090328,1.214153419,22.2029208868,23.6694662846,35.6302164847,113.474640643,60.067766836,18.025,35.381873807
 12/13  11:00:00,70.819203083,5.80623996351,1.53007107021,21.7518672895,18.7433767983,22.9618409725,102.983851642,55.5499799348,18.025,29.4088717073
 12/13  12:00:00,68.4248051669,5.73796229896,1.65569338981,19.3026791106,18.7433767983,22.9618409725,92.5123329597,51.0204736566,18.025,23.4668593031
 12/13  13:00:00,66.8265388963,5.69835683508,1.56540116495,17.7908629005,18.5889407304,23.1597249699,88.3125067916,46.8263917485,18.025,23.4611150432
 12/13  14:00:00,66.0579729384,5.67220823654,1.63103455136,16.7363095006,18.7433767983,23.2517909448,91.9202593662,44.5747386324,18.025,29.3205207338
 12/13  15:00:00,65.9491262661,5.67662019292,1.69112139207,16.5629667941,18.7433767983,23.2517909448,84.9095724936,43.4283849846,18.025,23.4561875089
 12/13  16:00:00,65.7270539391,5.6824650627,1.74005187754,16.5760638146,18.7433767983,22.9618409725,91.39412534,44.0437746239,18.025,29.3253507161
 12/13  17:00:00,76.6214574205,5.67614829984,0.919987145877,16.3095172092,18.7433767983,27.431320555,67.2407597391,43.4444689564,18.025,5.77129078275
 12/13  18:00:00,84.916442809,5.57881194331,0.00782448243854,13.4254428731,17.6635504202,40.6971502883,49.7188570342,43.9319015654,0.0,5.7869554688
 12/13  19:00:00,89.1066669641,5.50685016346,0.0114686649023,11.1783875331,27.5259009287,37.3340067412,64.1922245706,46.754614364,0.0,17.4376102066
 12/13  20:00:00,89.500157234,5.45492219062,0.0777737256723,9.23266469371,33.8341110165,33.3544677425,57.0173024329,45.433966698,0.0,11.5833357349
 12/13  21:00:00,95.2919971434,5.42000217132,0.452698114711,6.5303391225,36.5179666069,38.8247702939,56.7204567608,45.1371042295,0.0,11.5833525312
 12/13  22:00:00,89.2340794075,5.41873696134,0.601614411104,5.83911988604,32.965339924,36.8579353714,63.9138865997,46.4519438692,0.0,17.4619427305
 12/13  23:00:00,69.0361654091,5.46515586953,0.0398835376887,9.70418858349,25.6355707503,20.6438685092,61.8350868256,50.2342725524,0.0,11.6008142732
 12/13  24:00:00,53.795086797,5.59679120462,0.00543094325994,13.9195815364,15.0252895274,11.7056064465,60.0257784943,54.2464173047,0.0,5.77936118961
 12/14  01:00:00,51.4546960479,5.67932961291,0.0,16.5279921457,11.6412384099,10.0650221343,63.9599769257,58.1882636427,0.0,5.77171328308
 12/14  02:00:00,52.2788523347,5.75015307648,0.0,18.8421860887,10.0992000411,10.047477231,67.9565814498,62.1927464453,0.0,5.76383500449
 12/14  03:00:00,52.8636463259,5.82357027387,0.0,21.2131202322,8.25718729233,10.0299323277,72.0425578589,66.2788078663,0.0,5.76374999257
 12/14  04:00:00,54.9278863869,5.88421524831,0.0,23.2167164451,8.25718729233,10.0299323277,75.8144039252,70.0507522198,0.0,5.76365170547
 12/14  05:00:00,58.4596118167,5.93965834217,0.0,25.0862258982,8.25718729233,11.6354268332,78.9796398842,73.2083896805,0.0,5.7712502037
 12/14  06:00:00,67.132490787,5.96626692328,0.0,26.1523337316,12.1011305571,15.3678112995,80.680019414,74.8853989621,0.0,5.79462045185
 12/14  07:00:00,91.1107427301,5.76958603354,0.0,20.7981585264,19.7275818095,37.2640762949,92.2046085858,74.7443244691,0.0,17.4602841167
 12/14  08:00:00,104.397400617,5.65392400275,0.0141930126359,17.4654986867,24.3117294858,51.2795993405,95.9699710163,72.5670293867,0.0,23.4029416296
 12/14  09:00:00,92.2722806325,5.80732169556,0.0273315568324,22.1017553517,23.6694662846,40.6342015617,97.8805081301,62.3478062145,0.0,35.5327019156
 12/14  10:00:00,87.227005413,5.76892668959,1.2590938873,20.8709316701,23.6694662846,35.6302164847,112.289567777,58.8850936184,18.025,35.3794741588
 12/14  11:00:00,70.9343518956,5.81248499742,1.51500673212,21.8758302087,18.7433767983,22.9618409725,98.2535717058,56.6984867068,18.025,23.530084999
 12/14  12:00:00,68.5363869697,5.74241255255,1.61290317459,19.4525981845,18.7433767983,22.9618409725,100.784137429,53.4317263937,18.025,29.3274110357
 12/14  13:00:00,66.26405311,5.68561220638,1.58077631753,17.225743922,18.5889407304,23.1597249699,90.2196776689,48.7325801744,18.025,23.4620974945
 12/14  14:00:00,64.9735840555,5.64306305835,1.66292947491,15.6491653697,18.7433767983,23.2517909448,92.8018423664,45.4527738105,18.025,29.3240685559
 12/14  15:00:00,64.0460810587,5.61765173256,1.70344485598,14.7065640497,18.7433767983,23.2517909448,84.6433714921,43.1636063504,18.025,23.4547651416
 12/14  16:00:00,64.392276783,5.63785147301,1.67990080951,15.346049615,18.7433767983,22.9618409725,86.9648819255,45.4774183347,18.025,23.4624635908
 12/14  17:00:00,76.5404408684,5.66929369722,0.777620649822,16.3777158849,18.7433767983,27.431320555,71.9421065927,48.1456556716,18.025,5.77145092105
 12/14  18:00:00,86.1002759365,5.60128379498,0.0,14.594620732,17.6635504202,40.6971502883,64.0233751053,52.4691932928,0.0,11.5541818124
 12/14  19:00:00,91.5415241714,5.5633731013,0.0211443374113,13.5470364787,27.5259009287,37.3340067412,76.1051515127,58.6673178086,0.0,17.4378337041
 12/14  20:00:00,93.1541136587,5.54782062515,0.117715624361,12.7537732606,33.8341110165,33.3544677425,71.8017382652,60.2188680932,0.0,11.5828701721
 12/14  21:00:00,99.9407865849,5.53122531164,0.418570875137,11.1020256825,36.5179666069,38.8247702939,74.4274748599,62.8445494095,0.0,11.5829254504
 12/14  22:00:00,94.0569928354,5.53541415394,0.574430322947,10.5725307078,32.965339924,36.8579353714,80.4766300554,63.0150212052,0.0,17.4616088502
 12/14  23:00:00,73.790731951,5.58270209225,0.0243290099736,14.3567551484,25.6355707503,20.6438685092,74.6096637875,63.009118024,0.0,11.6005457636
 12/14  24:00:00,58.3596778791,5.71556469606,0.000107403381077,18.3707186559,15.0252895274,11.7056064465,69.0188114252,63.2393454062,0.0,5.77946601897
 12/15  01:00:00,55.2289172339,5.77877733225,0.0,20.2027623897,11.6412384099,10.0650221343,69.3152468423,63.5437339859,0.0,5.77151285638
 12/15  02:00:00,54.8214243074,5.81681410648,0.0,21.3180943096,10.0992000411,10.047477231,69.7458108502,63.9817252561,0.0,5.76408559411
 12/15  03:00:00,53.8506264541,5.84684198797,0.0,22.1768262683,8.25718729233,10.0299323277,70.0718417837,64.3078322183,0.0,5.76400956547
 12/15  04:00:00,54.5261862576,5.86868181079,0.0,22.8305474728,8.25718729233,10.0299323277,70.9707602797,65.2072977244,0.0,5.76346255535
 12/15  05:00:00,56.7566650539,5.88830627767,0.0,23.4346277605,8.25718729233,11.6354268332,71.9301131637,66.159025013,0.0,5.77108815074
 12/15  06:00:00,64.134001014,5.87942174174,0.0,23.2406834289,12.1011305571,15.3678112995,71.4438593229,65.6486332283,0.0,5.7952260946
 12/15  07:00:00,87.351715207,5.66828397302,0.0,17.1404230247,19.7275818095,37.2640762949,80.6961853924,63.2340139721,0.0,17.4621714203
 12/15  08:00:00,99.8044506372,5.53808498481,0.0340679683863,12.9684989799,24.3117294858,51.2795993405,82.1351351805,58.7302973215,0.0,23.4048378591
 12/15  09:00:00,87.2653846356,5.68132193296,0.0748760941019,17.1733055119,23.6694662846,40.6342015617,83.7432196911,48.2095433289,0.0,35.5336763622
 12/15  10:00:00,84.2045744095,5.69753091229,1.67973522999,17.4992484639,23.6694662846,35.6302164847,99.5409458942,46.1334673357,18.025,35.3824785585
 12/15  11:00:00,68.9412258841,5.77574431845,1.87873029896,19.5557163882,18.7433767983,22.9618409725,87.2347231586,45.6775803904,18.025,23.5321427682
 12/15  12:00:00,68.3166854136,5.76009960471,1.92738268541,18.9007267841,18.7433767983,22.9618409725,92.0286928377,44.6749290721,18.025,29.3287637655
 12/15  13:00:00,67.1776808925,5.73120332361,1.78184546041,17.8927080859,18.5889407304,23.1597249699,83.6377151069,42.1493902656,18.025,23.4633248412
 12/15  14:00:00,66.5079463601,5.70647381505,1.81361989542,16.969423462,18.7433767983,23.2517909448,88.2331572391,40.8823870771,18.025,29.325770162
 12/15  15:00:00,65.7779144161,5.68733871804,1.84942561222,16.2227259449,18.7433767983,23.2517909448,81.4516192094,39.9685126298,18.025,23.4581065796
 12/15  16:00:00,64.8309580579,5.66778440572,1.8792875862,15.5554076033,18.7433767983,22.9618409725,82.0573230934,40.5681772553,18.025,23.4641458381
 12/15  17:00:00,75.4818117531,5.65272146309,1.05189413039,15.0613832215,18.7433767983,27.431320555,64.0031763862,40.2066638336,18.025,5.7715125526
 12/15  18:00:00,83.5763642828,5.55085243297,0.0396774569034,12.0814592576,17.6635504202,40.6971502883,52.6286440272,41.075149565,0.0,11.5534944621
 12/15  19:00:00,87.845315546,5.48040675573,0.0301320437448,9.92479741656,27.5259009287,37.3340067412,62.0134800544,44.5760690385,0.0,17.4374110159
 12/15  20:00:00,88.5332978032,5.42849476719,0.0469082341894,8.32308444592,33.8341110165,33.3544677425,56.3103064803,44.7266717477,0.0,11.5836347326
 12/15  21:00:00,94.3293959772,5.35691048391,0.0805838934708,6.00293030499,36.5179666069,38.8247702939,57.6117211573,46.0279870505,0.0,11.5837341068
 12/15  22:00:00,88.0595854038,5.3432367403,0.179926855834,5.16179349691,32.965339924,36.8579353714,63.8556260149,46.3925007092,0.0,17.4631253057
 12/15  23:00:00,67.8253182754,5.43566571174,0.0431747741622,8.51952514852,25.6355707503,20.6438685092,59.3787781592,47.7772910935,0.0,11.6014870657
 12/15  24:00:00,51.9196461785,5.55174671061,0.0183606196598,12.076247255,15.0252895274,11.7056064465,55.174866586,49.3952824544,0.0,5.77958413165
 12/16  01:00:00,49.7499377473,5.60568859499,0.00983502865767,13.6871355487,12.8411359301,10.0650221343,56.8458992448,51.0739780173,0.0,5.77192122746
 12/16  02:00:00,50.8194468935,5.63787941078,0.00373503980953,14.7318335474,12.8411359301,10.0650221343,58.7597511906,52.9957247949,0.0,5.76402639568
 12/16  03:00:00,47.7805714882,5.68679990729,0.0,16.2668107749,8.25718729233,10.0299323277,60.4574474035,54.6934868457,0.0,5.7639605578
 12/16  04:00:00,49.2550495633,5.73016399456,0.0,17.6979256418,8.25718729233,10.0299323277,63.0960609256,57.3321788758,0.0,5.76388204976
 12/16  05:00:00,52.4295893435,5.77596319476,0.0,19.2198918453,8.25718729233,11.6354268332,66.581815068,60.8102795601,0.0,5.77153550794
 12/16  06:00:00,58.2281857708,5.82262914607,0.0,20.81335538,8.71707943955,15.3327214929,68.936429964,63.1566274829,0.0,5.77980248105
 12/16  07:00:00,76.8677918711,5.76832315207,0.0,19.4109245112,18.5082010057,25.6353820695,74.5712338645,63.0008685082,0.0,11.5703653562
 12/16  08:00:00,87.5300223425,5.63924896254,0.0026767892564,15.7473953802,19.4083231844,41.0650158608,78.3421414872,60.8781650355,0.0,17.4639764518
 12/16  09:00:00,100.550029735,5.4723365924,0.120551453142,10.5910267667,26.3286599382,57.9988325916,92.5622128963,50.8226284408,0.0,41.7395844555
 12/16  10:00:00,87.1892366748,5.48394242684,1.70564336653,10.7883243771,26.3286599382,42.8504436482,99.5097607975,45.9478051506,18.025,35.5369556469
 12/16  11:00:00,64.362092253,5.51843251924,1.97151767073,11.6553326268,21.7447113004,23.4437158914,89.114450766,41.5967517492,18.025,29.4926990167
 12/16  12:00:00,61.1011759231,5.49966402312,2.11603276146,10.7307354032,19.3027497915,23.426170988,84.8452485422,37.4126069568,18.025,29.4076415854
 12/16  13:00:00,58.9029779343,5.444198599,2.09395878511,8.46823071596,19.1483137236,23.7250123474,81.6803940046,34.3252627656,18.025,29.330131239
 12/16  14:00:00,57.9852064661,5.42847362754,2.23530023128,7.27930238669,19.3027497915,23.7161209604,72.797969151,31.317607619,18.025,23.4553615319
 12/16  15:00:00,57.2751453565,5.41912965292,2.3459977837,6.46788445268,19.3027497915,23.7161209604,71.8907611379,30.4024284446,18.025,23.4633326933
 12/16  16:00:00,56.909716244,5.40585809398,2.19923376716,6.5524402834,19.3027497915,23.426170988,80.5740383726,33.2251798828,18.025,29.3238584898
 12/16  17:00:00,69.6642443551,5.44046452606,1.13337092673,8.35088958948,19.3027497915,27.8956505705,60.7774073515,36.9807186822,18.025,5.7716886693
 12/16  18:00:00,76.8368037993,5.42982660813,0.0684257092926,7.97639504842,18.2229234133,37.5968344597,46.4690136398,40.6895501114,0.0,5.77946352838
 12/16  19:00:00,89.0573285518,5.39770403033,0.275560630392,6.06845473791,32.690315043,37.0816133363,56.7556687334,45.2014429034,0.0,11.5542258299
 12/16  20:00:00,88.1335525341,5.39580694913,0.58372500127,4.7264245092,36.8143715336,33.066984531,57.2256261325,45.6430833902,0.0,11.5825427423
 12/16  21:00:00,93.0002401932,5.43381211705,1.05927753879,3.83947286033,36.3493007332,38.7721355839,58.3205679784,46.7378663835,0.0,11.582701595
 12/16  22:00:00,90.8529919427,5.43895335971,1.10151066056,3.76271666668,36.1807251679,36.8228455648,58.0622635503,46.4769480833,0.0,11.585315467
 12/16  23:00:00,71.1352785673,5.39654890809,0.244268215533,6.26412178567,31.0351095914,20.6438685092,64.3097155924,46.8464305986,0.0,17.4632849938
 12/16  24:00:00,51.8549099172,5.47758743513,0.0294271109498,9.67224455129,17.4250845679,11.7056064465,53.1559394832,47.360546164,0.0,5.79539331921
 12/17  01:00:00,46.8306169958,5.51184333605,0.0227243703996,10.7293444467,12.925468867,10.100111941,53.2070346889,47.4351317011,0.0,5.77190298784
 12/17  02:00:00,47.3956692499,5.53023514772,0.0176406416832,11.2823699047,12.925468867,10.100111941,53.23910135,47.4750306828,0.0,5.7640706672
 12/17  03:00:00,43.5510952563,5.55607550031,0.00965395674905,12.0389798304,8.34152022915,10.0650221343,53.0059651185,47.2418007255,0.0,5.764164393
 12/17  04:00:00,43.7141334814,5.56320133769,0.00489403398721,12.1996523601,8.34152022915,10.0650221343,52.3207912873,46.5571564728,0.0,5.76363481456
 12/17  05:00:00,45.209617383,5.5598796266,0.00108972729626,12.0954872107,8.34152022915,11.6705166398,51.4737151005,45.7020653954,0.0,5.77164970509
 12/17  06:00:00,49.1504323154,5.55466034558,0.0,11.8841445925,8.80141237637,15.3678112995,49.6064798498,43.826846629,0.0,5.77963322084
 12/17  07:00:00,66.8537148109,5.48394740218,0.00864343377648,9.67257289372,18.5082010057,25.6353820695,52.791195895,41.2205300851,0.0,11.5706658099
 12/17  08:00:00,77.8210581327,5.37338847356,0.053909477194,6.13362716049,19.4926561212,41.1001056674,54.8380259703,37.3735818542,0.0,17.4644441161
 12/17  09:00:00,93.4278732153,5.3641714503,1.19985290531,2.49771977495,26.3286599382,57.9988325916,70.7984356387,29.0495652085,0.0,41.7488704302
 12/17  10:00:00,80.5603816711,5.32172263331,2.56830078424,3.57844629052,26.2443270014,42.8153538416,80.6464411375,27.0916300902,18.025,35.5298110473
 12/17  11:00:00,59.2674505955,5.376876289,2.52976890395,6.14398893757,21.7447113004,23.4437158914,74.807064603,27.2872680421,18.025,29.4947965609
 12/17  12:00:00,56.8765378013,5.37898460905,2.57573750051,6.10735626605,19.3449162599,23.4437158914,73.8499359446,26.4160714261,18.025,29.4088645185
 12/17  13:00:00,56.4690758896,5.36738595971,2.41929634192,5.72609022941,19.190480192,23.7425572507,73.5516945318,26.201391716,18.025,29.3253028158
 12/17  14:00:00,55.9997927847,5.35437046959,2.38062108688,5.28237853241,19.260583323,23.698576057,65.0445972195,23.5565207272,18.025,23.4630764923
 12/17  15:00:00,55.5456032853,5.34184686646,2.38333698459,4.83799155618,19.260583323,23.698576057,70.3111163749,22.9547960015,18.025,29.3313203734
 12/17  16:00:00,55.34301751,5.34555121429,2.32593223111,4.97906197102,19.260583323,23.4086260847,67.3690984369,25.8874795429,18.025,23.456618894
 12/17  17:00:00,67.6548791271,5.38316517391,1.40077047962,6.19112913976,19.260583323,27.8781056672,53.5735569328,29.7767893339,18.025,5.77176759884
 12/17  18:00:00,74.4539548479,5.3669309215,0.0624157363025,5.72215669507,18.1807569449,37.5792895564,40.0387399196,34.2593558818,0.0,5.77938403785
 12/17  19:00:00,86.8037733185,5.32193896849,0.108943065585,4.17669806361,32.6059821062,37.0465235296,51.901067928,40.3462550308,0.0,11.5548128972
 12/17  20:00:00,86.3523861873,5.32500760717,0.391593282386,3.20818382785,36.8143715336,33.066984531,54.1828473713,42.5978091265,0.0,11.5850382448
 12/17  21:00:00,91.5594809655,5.37098668336,0.917426512379,2.48396071009,36.43363367,38.8072253906,57.0497791376,45.4645339962,0.0,11.5852451414
 12/17  22:00:00,89.487148472,5.38334532373,0.938122081619,2.7352847049,36.0963922311,36.7877557581,59.191521499,47.6060020954,0.0,11.5855194036
 12/17  23:00:00,70.7445825987,5.37681731702,0.11422884201,6.14260871171,30.9507766546,20.6087787026,67.7901300463,50.3275621519,0.0,17.4625678944
 12/17  24:00:00,52.3919918933,5.49441804179,0.0356548977035,10.1862610988,17.4250845679,11.7056064465,64.7099628974,53.1399357655,0.0,11.5700271319
 12/18  01:00:00,47.2538684106,5.56263914259,0.0256946332243,12.4181469882,11.6412384099,10.0650221343,61.3252356453,55.5532307644,0.0,5.77200488095
 12/18  02:00:00,47.5870170656,5.61996960226,0.0170229040743,14.263503103,10.0992000411,10.047477231,57.6569511231,57.6369511231,0.0,0.02
 12/18  03:00:00,47.4451361707,5.67221601921,0.0089645457386,15.9369911851,8.25718729233,10.0299323277,65.312147171,59.5481257311,0.0,5.76402143984
 12/18  04:00:00,48.8866706668,5.71314127956,0.00217918257247,17.344384616,8.25718729233,10.0299323277,67.1883385971,61.4243651194,0.0,5.76397347768
 12/18  05:00:00,51.7495610109,5.74913366619,0.0,18.5666863662,8.25718729233,11.6354268332,68.8904884296,63.1193980123,0.0,5.77109041732
 12/18  06:00:00,59.8834777567,5.76213864065,0.0,19.107424749,12.1011305571,15.3678112995,75.0819346947,63.5116413895,0.0,11.5702933052
 12/18  07:00:00,84.6351268377,5.60349055848,0.0237728236499,14.4648220695,19.7275818095,37.2640762949,80.7028947363,63.2369872741,0.0,17.4659074622
 12/18  08:00:00,98.2272917865,5.50279778456,0.0490421520855,11.411615588,24.3117294858,51.2795993405,84.6603250041,61.2521231238,0.0,23.4082018804
 12/18  09:00:00,85.3098023861,5.62409560732,0.0694320501773,15.2803670772,23.6694662846,40.6342015617,87.5244900249,51.9833849945,0.0,35.5411050304
 12/18  10:00:00,82.1723313781,5.63520525324,1.52219416597,15.6868541311,23.6694662846,35.6302164847,98.6877739174,51.1702880968,18.025,29.4924858206
 12/18  11:00:00,67.8181799827,5.73525985476,1.67120011722,18.6806696545,18.7433767983,22.9618409725,99.7535689267,52.3141734517,18.025,29.414395475
 12/18  12:00:00,68.682031837,5.76385438273,1.67573030766,19.5139606159,18.7433767983,22.9618409725,100.48785721,53.1320667492,18.025,29.3307904609
 12/18  13:00:00,69.352627659,5.78808659873,1.47593464074,20.3166723669,18.5889407304,23.1597249699,94.9493888458,53.4565915872,18.025,23.4677972586
 12/18  14:00:00,69.5433026257,5.7808884094,1.4473120805,20.2966661178,18.7433767983,23.2517909448,96.211031485,54.7209630966,18.025,23.4650683884
 12/18  15:00:00,69.798596582,5.78638875242,1.39118162444,20.6025888298,18.7433767983,23.2517909448,103.841272574,56.4898700044,18.025,29.3264025695
 12/18  16:00:00,71.909849845,5.86323172284,1.34938852086,22.968745296,18.7433767983,22.9618409725,102.529056787,61.042430428,18.025,23.4616263594
 12/18  17:00:00,83.3223060682,5.92941664788,0.403537957745,25.1575249569,18.7433767983,27.431320555,88.0918401351,64.295264164,18.025,5.77157597112
 12/18  18:00:00,95.7289270721,5.87455561818,0.0,23.9499769851,17.6635504202,40.6971502883,82.2719800916,70.7169118839,0.0,11.5550682077
 12/18  19:00:00,101.441585154,5.83882774395,0.00705035783233,23.1856994865,27.5259009287,37.3340067412,88.9940758718,77.3604079237,0.0,11.6336679481
 12/18  20:00:00,103.244074532,5.81308218494,0.0191742873261,22.6769837963,33.8341110165,33.3544677425,96.9158872409,79.5501166709,0.0,17.36577057
 12/18  21:00:00,109.698096216,5.75119022947,0.0396825852722,21.0182316794,36.5179666069,38.8247702939,94.2433521596,82.6607208595,0.0,11.5826313001
 12/18  22:00:00,104.198072887,5.74435534597,0.0445201685619,21.0345429003,32.965339924,36.8579353714,101.60293125,84.1397014651,0.0,17.4632297848
 12/18  23:00:00,86.7060543028,5.93059565367,0.012181914224,26.9363016711,25.6355707503,20.6438685092,97.9226272522,86.3200266806,0.0,11.6026005716
 12/18  24:00:00,73.5608075197,6.13663816437,0.000117122036361,33.1507486207,15.0252895274,11.7056064465,94.720649253,88.9407054673,0.0,5.77994378573
 12/19  01:00:00,71.7872171981,6.23961977597,0.0,36.3002068688,11.6412384099,10.0650221343,96.924904809,91.1528903215,0.0,5.77201448747
 12/19  02:00:00,72.6180074722,6.31667828043,0.0,38.6148034126,10.0992000411,10.047477231,98.4505753687,92.6866253835,0.0,5.76394998519
 12/19  03:00:00,72.8378829457,6.38476679909,0.0,40.6261482745,8.25718729233,10.0299323277,99.5483060757,93.7843932723,0.0,5.76391280337
 12/19  04:00:00,74.7165324382,6.44671239187,0.0,42.4428533547,8.25718729233,10.0299323277,95.2308795368,95.2108795368,0.0,0.02
 12/19  05:00:00,77.8654127049,6.4967912966,0.0,43.9348769883,8.25718729233,11.6354268332,108.077281264,96.5539717707,0.0,11.5233094931
 12/19  06:00:00,85.6152815411,6.49770421014,0.0,44.1036586741,12.1011305571,15.3678112995,102.255740519,96.4602185105,0.0,5.79552200816
 12/19  07:00:00,106.374661379,6.18538071781,0.0,35.6462331187,19.7275818095,37.2640762949,112.52242281,95.0580549088,0.0,17.464367901
 12/19  08:00:00,117.811035425,6.00590168137,0.0,30.541282647,24.3117294858,51.2795993405,114.930441483,91.5209146203,0.0,23.4095268623
 12/19  09:00:00,105.459422121,6.16435983437,0.00124846830281,34.9578965066,23.6694662846,40.6342015617,114.15300856,78.6081326069,0.0,35.5448759535
 12/19  10:00:00,99.3465128981,6.10553857351,0.841137085765,33.0717520334,23.6694662846,35.6302164847,127.861355479,74.4460512366,18.025,35.3903042427
 12/19  11:00:00,83.5483355768,6.17947991635,1.0937931086,34.5440082858,18.7433767983,22.9618409725,119.982674137,72.5408994632,18.025,29.4167746737
 12/19  12:00:00,81.675630829,6.12958708234,1.15700691341,32.6605468846,18.7433767983,22.9618409725,111.926026076,70.4291614119,18.025,23.4718646639
 12/19  13:00:00,79.2940017535,6.06583620504,1.0708965831,30.3853309101,18.5889407304,23.1597249699,108.095903449,66.6027320103,18.025,23.4681714385
 12/19  14:00:00,77.6383232106,6.01232704397,1.13811241787,28.4694459498,18.7433767983,23.2517909448,111.08362837,63.7318102643,18.025,29.3268181052
 12/19  15:00:00,76.4440720626,5.98493208503,1.19981331116,27.2408873703,18.7433767983,23.2517909448,103.194037095,61.7040004847,18.025,23.4650366098
 12/19  16:00:00,76.7312867681,6.00900523425,1.21270110551,27.7810890371,18.7433767983,22.9618409725,110.965866992,63.6142953182,18.025,29.3265716735
 12/19  17:00:00,88.0094843408,6.07367209522,0.283541477379,29.8204452673,18.7433767983,27.431320555,90.4682234674,66.6714449099,18.025,5.77177855745
 12/19  18:00:00,99.0389686537,5.96064340397,0.0,27.1739322916,17.6635504202,40.6971502883,78.967974326,73.1807436722,0.0,5.7872306538
 12/19  19:00:00,104.077804409,5.90082144161,0.000333953875508,25.7666337824,27.5259009287,37.3340067412,96.8936425211,79.4523360025,0.0,17.4413065186
 12/19  20:00:00,105.582618068,5.86500837391,0.0,24.9827689422,33.8341110165,33.3544677425,92.714654025,81.1282177881,0.0,11.5864362369
 12/19  21:00:00,111.686849671,5.78856696285,0.0,23.0092853433,36.5179666069,38.8247702939,95.4308967628,83.8475976781,0.0,11.5832990847
 12/19  22:00:00,106.12794128,5.77992520083,0.0056804270103,22.9676712746,32.965339924,36.8579353714,102.979984536,85.5156195293,0.0,17.4643650064
 12/19  23:00:00,89.0508256891,5.98652476735,0.0,29.2373184374,25.6355707503,20.6438685092,99.525332135,87.92212505,0.0,11.603207085
 12/19  24:00:00,76.8137813875,6.23223530832,0.000116993467688,36.308118771,15.0252895274,11.7056064465,102.46114565,90.9210859429,0.0,11.5400597069
 12/20  01:00:00,75.9755255356,6.37293513353,0.0,40.3551963491,11.6412384099,10.0650221343,99.5684232874,93.7965233131,0.0,5.7718999743
 12/20  02:00:00,77.4741700503,6.47427028802,0.0,43.313373263,10.0992000411,10.047477231,96.1410283057,96.1210283057,0.0,0.02
 12/20  03:00:00,78.3325510796,6.56419918144,0.0,45.94138292,8.25718729233,10.0299323277,103.808714695,98.0444080058,0.0,5.76430668893
 12/20  04:00:00,80.4355019742,6.63323987616,0.0,47.9752919341,8.25718729233,10.0299323277,105.549001131,99.7847334983,0.0,5.76426763242
 12/20  05:00:00,83.8055588306,6.69229943245,0.0,49.6795121895,8.25718729233,11.6354268332,106.911121773,101.139677477,0.0,5.77144429534
 12/20  06:00:00,91.6706652944,6.69659449854,0.0,49.9601442685,12.1011305571,15.3678112995,112.648053877,101.076388744,0.0,11.5716651335
 12/20  07:00:00,110.495697567,6.30092054734,0.0,39.6517167658,19.7275818095,37.2640762949,117.19352764,99.7280364528,0.0,17.4654911876
 12/20  08:00:00,121.539969514,6.10543245026,0.0,34.170675711,24.3117294858,51.2795993405,119.705104126,96.2939651653,0.0,23.411138961
 12/20  09:00:00,110.758869609,6.32668067369,0.0,40.0962619957,23.6694662846,40.6342015617,118.904027508,83.3555092439,0.0,35.5485182642
 12/20  10:00:00,103.854332191,6.25267876716,0.77606113619,37.4975022508,23.6694662846,35.6302164847,124.313060817,76.7905187811,18.025,29.4975420356
 12/20  11:00:00,86.3160416291,6.27653960924,1.10330796797,37.205134796,18.7433767983,22.9618409725,119.231344395,71.78991025,18.025,29.4164341454
 12/20  12:00:00,82.2645892537,6.15666187211,1.25020740375,33.1292271843,18.7433767983,22.9618409725,113.968252116,66.6103885146,18.025,29.3328636011
 12/20  13:00:00,78.3677705131,6.04511078614,1.20963269523,29.3410879104,18.5889407304,23.1597249699,102.34009864,60.8503259911,18.025,23.464772649
 12/20  14:00:00,75.7130846244,5.96199378665,1.30209136812,26.4305539487,18.7433767983,23.2517909448,104.303398875,56.9443955121,18.025,29.3340033633
 12/20  15:00:00,73.5645459423,5.90520866321,1.39303581729,24.2478611916,18.7433767983,23.2517909448,95.2800686394,53.7959120572,18.025,23.4591565822
 12/20  16:00:00,73.1937607039,5.90923857957,1.41750156081,24.1385270746,18.7433767983,22.9618409725,96.8205194878,55.327802108,18.025,23.4677173798
 12/20  17:00:00,83.5870404884,5.94677871684,0.50571686086,25.3027142442,18.7433767983,27.431320555,81.8367961576,58.0399755988,18.025,5.77182055881
 12/20  18:00:00,93.9819445864,5.82363661233,0.0,22.2539069201,17.6635504202,40.6971502883,74.9302231127,63.3746989099,0.0,11.5555242027
 12/20  19:00:00,98.6816982499,5.75475488965,0.000150913547457,20.5167676507,27.5259009287,37.3340067412,86.6668802642,69.2249788163,0.0,17.4419014479
 12/20  20:00:00,99.8912078431,5.71281107477,0.0,19.4435536667,33.8341110165,33.3544677425,81.9655514989,70.3803369417,0.0,11.5852145572
 12/20  21:00:00,105.843887861,5.63695416063,0.00957369017484,17.3083559373,36.5179666069,38.8247702939,84.1362466305,72.5507278635,0.0,11.585518767
 12/20  22:00:00,100.171693531,5.62969446304,0.0384216361901,17.1288993728,32.965339924,36.8579353714,91.4404323367,73.9735556181,0.0,17.4668767186
 12/20  23:00:00,82.2806884976,5.80596322078,0.0,22.647736435,25.6355707503,20.6438685092,87.9298698928,76.3278705043,0.0,11.6019993885
 12/20  24:00:00,69.090530953,6.01589482998,0.0,28.801323775,15.0252895274,11.7056064465,84.7892621167,79.0093160021,0.0,5.77994611465
 12/21  01:00:00,67.399617864,6.12685024519,0.0,32.0253702617,11.6412384099,10.0650221343,86.9770002608,81.2048365512,0.0,5.77216370967
 12/21  02:00:00,68.0223897856,6.19904879353,0.0,34.1368114083,10.0992000411,10.047477231,88.7963748393,83.0320739281,0.0,5.76430091116
 12/21  03:00:00,68.1146782513,6.26354569099,0.0,36.0241597318,8.25718729233,10.0299323277,90.1735714426,84.4091376161,0.0,5.7644338265
 12/21  04:00:00,69.6690463856,6.31357490582,0.0,37.5284988747,8.25718729233,10.0299323277,91.6663255794,85.902387538,0.0,5.76393804134
 12/21  05:00:00,72.5471538058,6.35412653543,0.0,38.759276381,8.25718729233,11.6354268332,92.9690967573,87.1970347449,0.0,5.77206201237
 12/21  06:00:00,80.1222212735,6.34911753835,0.0,38.7591729458,12.1011305571,15.3678112995,98.6354497663,87.0640928081,0.0,11.5713569582
 12/21  07:00:00,100.199037323,6.01226147306,0.0,29.6437074478,19.7275818095,37.2640762949,102.09009806,84.6228691069,0.0,17.4672289528
 12/21  08:00:00,111.422971897,5.83281795414,0.0,24.3262787964,24.3117294858,51.2795993405,102.944541837,79.5321960837,0.0,23.4123457531
 12/21  09:00:00,100.002013153,6.02646932657,0.0173658466195,29.622243832,23.6694662846,40.6342015617,102.864237573,67.3191970833,0.0,35.5450404894
 12/21  10:00:00,95.8568991419,6.02815955192,1.19769614503,29.3029463807,23.6694662846,35.6302164847,110.77033973,63.2484094595,18.025,29.4969302702
 12/21  11:00:00,81.0046875343,6.13379679204,1.50008210427,31.6397439618,18.7433767983,22.9618409725,107.743235593,60.2982205204,18.025,29.4200150731
 12/21  12:00:00,79.1115275061,6.08170403036,1.62451659773,29.6768109492,18.7433767983,22.9618409725,98.2143303811,56.7181066174,18.025,23.4712237637
 12/21  13:00:00,77.1129571723,6.02833379066,1.52151123951,27.7911691029,18.5889407304,23.1597249699,100.502805767,53.1524653296,18.025,29.325340437
 12/21  14:00:00,75.7543234287,5.98220973955,1.5613416534,26.1923263159,18.7433767983,23.2517909448,93.1365987753,51.6441880044,18.025,23.4674107709
 12/21  15:00:00,74.5564605158,5.94961430051,1.59549374565,24.9929055027,18.7433767983,23.2517909448,97.95961133,50.6047584192,18.025,29.3298529109
 12/21  16:00:00,73.3314918141,5.92295211234,1.61926953349,24.0607763544,18.7433767983,22.9618409725,92.9249892023,51.4351713788,18.025,23.4648178235
 12/21  17:00:00,81.6830544652,5.89537908173,0.762978033754,23.1928614398,18.7433767983,27.431320555,75.2017305687,51.4048258403,18.025,5.77190472841
 12/21  18:00:00,90.9876252665,5.75657768888,0.0,19.3266388068,17.6635504202,40.6971502883,64.9327754819,53.3770137589,0.0,11.555761723
 12/21  19:00:00,95.0659872245,5.67385441145,0.000383158935208,16.9817159046,27.5259009287,37.3340067412,75.2665300496,57.8246963661,0.0,17.4418336835
 12/21  20:00:00,95.5257737379,5.61079604352,0.0,15.1801257706,33.8341110165,33.3544677425,69.9341506913,58.3486551827,0.0,11.5854955086
 12/21  21:00:00,100.932060083,5.52275680272,0.0218676800081,12.4984252754,36.5179666069,38.8247702939,71.4516639847,59.8675126802,0.0,11.5841513045
 12/21  22:00:00,94.5002742729,5.49489661641,0.037063739621,11.5936289238,32.965339924,36.8579353714,77.7660435134,60.3012699785,0.0,17.4647735348
 12/21  23:00:00,75.2821355122,5.63074585214,0.00258877065142,15.8218040703,25.6355707503,20.6438685092,73.286927298,61.6841582001,0.0,11.6027690979
 12/21  24:00:00,60.3025554041,5.78309815201,0.0,20.246141491,15.0252895274,11.7056064465,69.1469425993,63.3667463601,0.0,5.78019623925
 12/22  01:00:00,57.0483445394,5.84349810651,0.0,21.9574462334,11.6412384099,10.0650221343,69.6774154309,63.9052294785,0.0,5.77218595239
