Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  02:00:00,56.4703150299,5.87748052136,0.0,22.9063018848,10.0992000411,10.047477231,69.8999862508,64.1357415524,0.0,5.76424469841
 12/22  03:00:00,55.3616034606,5.90475707265,0.0,23.6298711385,8.25718729233,10.0299323277,69.9266759989,64.1624405185,0.0,5.76423548044
 12/22  04:00:00,55.6742170751,5.91700160808,0.0,23.9302409764,8.25718729233,10.0299323277,69.922155759,64.1579421582,0.0,5.7642136008
 12/22  05:00:00,57.4441001847,5.92394183724,0.0,24.0864046528,8.25718729233,11.6354268332,69.9826295992,64.210602166,0.0,5.77202743328
 12/22  06:00:00,64.1672420667,5.89578730046,0.0,23.257518786,12.1011305571,15.3678112995,68.5227727087,62.7268786427,0.0,5.79589406599
 12/22  07:00:00,86.6398696184,5.65932464908,0.0,16.4374681867,19.7275818095,37.2640762949,77.4581880418,59.8928657585,0.0,17.5653222834
 12/22  08:00:00,98.8513558909,5.51617970531,0.0104196238136,12.0608675324,24.3117294858,51.2795993405,79.0991460313,55.7830481877,0.0,23.3160978437
 12/22  09:00:00,86.3266363721,5.66361311183,0.0815995186466,16.2454796869,23.6694662846,40.6342015617,87.3700908002,45.9009022696,0.0,41.4691885306
 12/22  10:00:00,83.244230921,5.67652098793,1.76534970371,16.4742575914,23.6694662846,35.6302164847,91.644392711,44.1227464242,18.025,29.4966462869
 12/22  11:00:00,67.9590163457,5.75337572228,1.96406294651,18.5105082925,18.7433767983,22.9618409725,91.3773147431,43.932792059,18.025,29.4195226842
 12/22  12:00:00,67.5481907074,5.74410528869,2.00698952961,18.068597285,18.7433767983,22.9618409725,84.8046322207,43.3063334383,18.025,23.4732987824
 12/22  13:00:00,66.5282434084,5.7203865879,1.84912826125,17.1867810262,18.5889407304,23.1597249699,88.2887376412,40.9323200404,18.025,29.3314176007
 12/22  14:00:00,65.8252756967,5.69344248866,1.86005693604,16.2533289833,18.7433767983,23.2517909448,81.0710687063,39.5798468544,18.025,23.4662218518
 12/22  15:00:00,65.2072407091,5.67754344573,1.89434165755,15.6169041594,18.7433767983,23.2517909448,86.0267724794,38.6676719917,18.025,29.3341004877
 12/22  16:00:00,64.4598431718,5.66423333955,1.91281194959,15.1543016918,18.7433767983,22.9618409725,81.2472122613,39.7582943504,18.025,23.4639179109
 12/22  17:00:00,73.2760691601,5.6476985324,1.07316286133,14.7233685651,18.7433767983,27.431320555,63.7390539864,39.9421873936,18.025,5.77186659279
 12/22  18:00:00,83.447435273,5.5489726366,0.0369558480526,11.9570931748,17.6635504202,40.6971502883,53.0697430424,41.514058595,0.0,11.5556844474
 12/22  19:00:00,87.9025996193,5.48452473303,0.0200739670287,9.98795846762,27.5259009287,37.3340067412,57.0227202171,45.3878468199,0.0,11.6348733972
 12/22  20:00:00,88.7032989505,5.43628756485,0.0394556549654,8.49269581549,33.8341110165,33.3544677425,63.174727624,45.8048040517,0.0,17.3699235723
 12/22  21:00:00,94.6037879992,5.36609959679,0.0644676166114,6.2842038382,36.5179666069,38.8247702939,59.0349161533,47.4511418136,0.0,11.5837743397
 12/22  22:00:00,88.3754835986,5.34349096499,0.0689534595917,5.58834653791,32.965339924,36.8579353714,65.4419787493,47.9758541394,0.0,17.4661246099
 12/22  23:00:00,68.5449222078,5.45887468765,0.037322974887,9.2217205734,25.6355707503,20.6438685092,60.9893371396,49.3859084341,0.0,11.6034287056
 12/22  24:00:00,52.9321866658,5.58410288968,0.0117969087735,13.0629673919,15.0252895274,11.7056064465,56.7912277361,51.0121097229,0.0,5.77911801327
 12/23  01:00:00,50.6848438589,5.63613678669,0.00363969745871,14.5977666821,12.8411359301,10.0650221343,57.7861913782,52.0141830714,0.0,5.7720083068
 12/23  02:00:00,51.3935506751,5.65826349094,0.000163595341555,15.28910768,12.8411359301,10.0650221343,58.4768374083,52.7123114166,0.0,5.76452599169
 12/23  03:00:00,47.9424942131,5.69655975174,0.0,16.4189569318,8.25718729233,10.0299323277,59.0052316193,53.2407062341,0.0,5.76452538524
 12/23  04:00:00,48.6944594365,5.72049245543,0.0,17.1469905647,8.25718729233,10.0299323277,59.7979056765,54.033859783,0.0,5.76404589348
 12/23  05:00:00,50.83389853,5.73826334666,0.0,17.6618784781,8.25718729233,11.6354268332,60.6955567065,54.9236714717,0.0,5.77188523484
 12/23  06:00:00,55.4254621807,5.75171446139,0.0,18.0815183911,8.71707943955,15.3327214929,60.4399164173,54.659567653,0.0,5.78034876425
 12/23  07:00:00,73.5945961998,5.68479617869,0.0,16.2212165881,18.5082010057,25.6353820695,65.7765699564,54.2049505553,0.0,11.5716194011
 12/23  08:00:00,84.3661839904,5.5606549684,0.00638133291553,12.6583793994,19.4083231844,41.0650158608,70.2540257739,52.7868791849,0.0,17.4671465889
 12/23  09:00:00,98.5476319778,5.43021194247,0.134037817751,8.6171764801,26.3286599382,57.9988325916,86.8151033745,45.0488979474,0.0,41.7662054271
 12/23  10:00:00,87.3829772939,5.50158955499,1.80982764063,10.8601728441,26.3286599382,42.8504436482,98.0783406435,44.511656792,18.025,35.5416838514
 12/23  11:00:00,67.5236836167,5.63052335349,1.94556236233,14.7307433773,21.7447113004,23.4437158914,99.4186796215,45.9927870831,18.025,35.4008925384
 12/23  12:00:00,65.6734412007,5.65192031644,1.95544848931,15.3112957688,19.3027497915,23.426170988,93.687731347,46.5784775382,18.025,29.0842538088
 12/23  13:00:00,65.838190257,5.65984150256,1.75913726346,15.5226022854,19.1483137236,23.7250123474,89.4146871713,47.5921989301,18.025,23.7974882412
 12/23  14:00:00,66.0824428181,5.66416152413,1.73511355621,15.6410115509,19.3027497915,23.7161209604,88.1584345873,46.6627520544,18.025,23.4706825328
 12/23  15:00:00,66.3315110997,5.67213251418,1.72551993017,15.8917037843,19.3027497915,23.7161209604,94.9882903255,47.6345593627,18.025,29.3287309627
 12/23  16:00:00,66.7708940707,5.69547170735,1.71678705172,16.6064309672,19.3027497915,23.426170988,91.4370735515,49.9434270832,18.025,23.4686464684
 12/23  17:00:00,76.9282674799,5.72424212819,0.847386760324,17.5010942316,19.3027497915,27.8956505705,74.5598859072,50.7628980842,18.025,5.77198782304
 12/23  18:00:00,85.1807515755,5.67221399923,0.00255507516053,16.1437938438,18.2229234133,37.5968344597,64.2973008278,52.7568989948,0.0,11.5404018331
 12/23  19:00:00,96.5358841352,5.58236879368,0.0307203074758,13.6071535573,32.690315043,37.0816133363,63.8887252652,58.100815716,0.0,5.78790954925
 12/23  20:00:00,95.2391776984,5.53281879332,0.0451325318166,12.2335828828,36.8143715336,33.066984531,71.8158240798,60.2274794363,0.0,11.5883446435
 12/23  21:00:00,99.0705439079,5.48331302882,0.0611596900346,10.8583508896,36.3493007332,38.7721355839,74.5838023725,62.9977496203,0.0,11.5860527523
 12/23  22:00:00,97.5410852716,5.49539046462,0.0595503677368,11.4362874219,36.1807251679,36.8228455648,77.2010745026,65.6135401828,0.0,11.5875343198
 12/23  23:00:00,81.2558303055,5.64559968832,0.0305884024003,16.3492354643,31.0351095914,20.6438685092,87.1104308394,69.6423243994,0.0,17.46810644
 12/23  24:00:00,64.8361660912,5.83708958673,0.00323586561902,22.3201495781,17.4250845679,11.7056064465,85.5596344305,73.987217001,0.0,11.5724174294
 12/24  01:00:00,62.3828243311,5.94644356088,0.0,25.8696543035,12.925468867,10.100111941,84.2714599926,78.4994152155,0.0,5.7720447771
 12/24  02:00:00,65.5219204983,6.03771426174,0.0,28.9187653287,12.925468867,10.100111941,88.9791223064,83.2145664987,0.0,5.76455580767
 12/24  03:00:00,64.6637673606,6.14993999389,0.0,32.5674248186,8.34152022915,10.0650221343,93.4324080073,87.667843626,0.0,5.76456438131
 12/24  04:00:00,67.9390472113,6.24724590329,0.0,35.7453998888,8.34152022915,10.0650221343,97.5128799242,91.7487868014,0.0,5.7640931228
 12/24  05:00:00,72.8062988711,6.34829072016,0.0,38.9048256113,8.34152022915,11.6705166398,101.184752358,95.4127941319,0.0,5.77195822593
 12/24  06:00:00,80.9699406136,6.48238965618,0.0,42.775894847,8.80141237637,15.3678112995,103.684641579,97.9041928025,0.0,5.78044877604
 12/24  07:00:00,98.9305461029,6.38963711072,0.0,40.8523203103,18.5082010057,25.6353820695,109.861543937,98.2896316104,0.0,11.5719123263
 12/24  08:00:00,108.677723745,6.2104278279,0.0,36.2070957885,19.4926561212,41.1001056674,113.904458509,96.4366774469,0.0,17.4677810625
 12/24  09:00:00,119.726003856,5.96553879057,0.0,29.3942467336,26.3286599382,57.9988325916,126.447844241,84.6766717611,0.0,41.7711724795
 12/24  10:00:00,106.024137993,5.99735509035,0.757416952792,30.177393277,26.2443270014,42.8153538416,133.367899287,79.7971650043,18.025,35.5457342822
 12/24  11:00:00,85.1622923875,6.10378852093,1.03055057096,32.8110926347,21.7447113004,23.4437158914,130.971341431,77.5441285919,18.025,35.4022128393
 12/24  12:00:00,81.376265379,6.07029847194,1.12089931554,31.3705751753,19.3449162599,23.4437158914,121.916691152,74.4731774998,18.025,29.4185136525
 12/24  13:00:00,79.4984461674,6.02031819502,1.04717408466,29.4746302041,19.190480192,23.7425572507,113.443283517,71.9515239104,18.025,23.4667596068
 12/24  14:00:00,77.8822130167,5.97645875534,1.10986805355,27.8134383279,19.260583323,23.698576057,109.31358872,67.8156920952,18.025,23.472896625
 12/24  15:00:00,76.867000148,5.95409356362,1.17244396944,26.7580163928,19.260583323,23.698576057,113.299709888,65.9430705499,18.025,29.3316393386
 12/24  16:00:00,77.6079314227,5.99461075713,1.18984736782,27.7309759461,19.260583323,23.4086260847,109.202888987,67.7067381133,18.025,23.4711508742
 12/24  17:00:00,89.5723602793,6.08644241932,0.267290463242,30.4227924081,19.260583323,27.8781056672,93.895264868,70.0981945875,18.025,5.77207028052
 12/24  18:00:00,98.1856882004,6.01796981468,0.0,28.8652384201,18.1807569449,37.5792895564,86.9811639267,75.4406346753,0.0,11.5405292514
 12/24  19:00:00,108.757441606,5.89425103895,0.0,25.6669676065,32.6059821062,37.0465235296,86.6992762392,80.9114649722,0.0,5.78781126696
 12/24  20:00:00,107.206177729,5.82745846624,0.0,23.951069941,36.8143715336,33.066984531,93.8853585848,82.2983828672,0.0,11.5869757176
 12/24  21:00:00,110.820453346,5.76355231865,0.009828729049,22.2599223513,36.43363367,38.8072253906,95.9609073004,84.3736765556,0.0,11.5872307448
 12/24  22:00:00,109.056630037,5.77741243085,0.0177142749378,22.8310632414,36.0963922311,36.7877557581,97.4997493128,85.9115263986,0.0,11.5882229142
 12/24  23:00:00,93.4530316415,5.9574609919,0.0,28.3845773539,30.9507766546,20.6087787026,105.746105644,88.2771492388,0.0,17.4689564054
 12/24  24:00:00,78.2143663277,6.1959097627,0.0,35.3427608074,17.4250845679,11.7056064465,102.92325478,91.3517088346,0.0,11.571545945
 12/25  01:00:00,76.2038205361,6.32948683171,0.0,39.3076039529,12.925468867,10.100111941,100.645573648,94.8730976373,0.0,5.77247601023
 12/25  02:00:00,79.5435103974,6.4368513139,0.0,42.5412162561,12.925468867,10.100111941,104.15023697,98.3858702277,0.0,5.76436674207
 12/25  03:00:00,79.0494689051,6.5734875602,0.0,46.5295764747,8.34152022915,10.0650221343,107.248610322,101.484384834,0.0,5.76422548796
 12/25  04:00:00,81.3327096384,6.64821280458,0.0,48.7380921561,8.34152022915,10.0650221343,108.835690386,103.071927456,0.0,5.76376293032
 12/25  05:00:00,84.4218378101,6.69811135612,0.0,50.1705404288,8.34152022915,11.6705166398,109.436162178,103.664815268,0.0,5.77134690965
 12/25  06:00:00,90.3917175265,6.76607757389,0.0,51.9139812594,8.80141237637,15.3678112995,108.842565521,103.062069921,0.0,5.78049560049
 12/25  07:00:00,106.008919464,6.60193606782,0.0,47.7183884379,18.5082010057,25.6353820695,112.214517075,100.64195213,0.0,11.5725649449
 12/25  08:00:00,112.586715713,6.31761736142,0.0,40.0088898444,19.4926561212,41.1001056674,113.66954013,96.2003880342,0.0,17.4691520958
 12/25  09:00:00,122.360536189,6.03933047103,0.0,31.9549757499,26.3286599382,57.9988325916,124.109612422,82.3365307146,0.0,41.7730817079
 12/25  10:00:00,108.489927084,6.07570743516,0.889675498701,32.4325620381,26.2443270014,42.8153538416,128.983977274,75.4077084841,18.025,35.5512687902
 12/25  11:00:00,88.7387891318,6.23709632554,1.28581489641,35.9990112629,21.7447113004,23.4437158914,123.968744161,70.5379477099,18.025,35.4057964508
 12/25  12:00:00,83.8745450813,6.17420755362,1.46682625287,33.419014521,19.3449162599,23.4437158914,112.213622307,64.7674296803,18.025,29.4211926267
 12/25  13:00:00,81.6488750091,6.11372148406,1.39208442442,31.1867424519,19.190480192,23.7425572507,103.179625076,61.6835055073,18.025,23.4711195686
 12/25  14:00:00,80.6090599583,6.08805449735,1.44355845809,30.0949944883,19.260583323,23.698576057,106.046024245,58.6839541695,18.025,29.3370700755
 12/25  15:00:00,79.2113801996,6.05027208737,1.49017619635,28.6884848215,19.260583323,23.698576057,98.8091178624,57.317445586,18.025,23.4666722765
 12/25  16:00:00,78.109328172,6.03046111349,1.52166618299,27.8646981394,19.260583323,23.4086260847,105.097401591,57.7316353364,18.025,29.3407662551
 12/25  17:00:00,86.9439160662,6.02222763164,0.670773565129,27.4550799359,19.260583323,27.8781056672,81.0160416662,57.2189004283,18.025,5.77214123791
 12/25  18:00:00,93.0259477332,5.89239530717,0.0,23.8310721363,18.1807569449,37.5792895564,64.2610230879,58.4807949093,0.0,5.78022817862
 12/25  19:00:00,102.369311805,5.73954323309,0.000361906643796,19.4331789183,32.6059821062,37.0465235296,67.7285494063,61.9403849277,0.0,5.78816447856
 12/25  20:00:00,99.5328887769,5.63872321744,0.0,16.4665105605,36.8143715336,33.066984531,79.271602527,61.9020166355,0.0,17.3695858915
 12/25  21:00:00,102.159081796,5.55437444424,0.025247869306,13.7923019316,36.43363367,38.8072253906,74.0647049009,62.4779616368,0.0,11.5867432641
 12/25  22:00:00,99.0763624038,5.53450760289,0.0348518913567,13.0765586288,36.0963922311,36.7877557581,73.9571539558,62.3694224019,0.0,11.5877315538
 12/25  23:00:00,81.3385138091,5.6486963757,0.00554464059963,16.57327063,30.9507766546,20.6087787026,80.6224437641,63.1529477886,0.0,17.4694959756
 12/25  24:00:00,63.4122590425,5.80027212983,0.0,20.9362858836,17.4250845679,11.7056064465,70.0540809974,64.2576463039,0.0,5.79643469346
 12/26  01:00:00,57.8410135799,5.86196234839,0.0,22.7316381721,11.6412384099,10.0650221343,76.6932091236,65.1695318675,0.0,11.523677256
 12/26  02:00:00,57.5851948291,5.90559586841,0.0,23.993058496,10.0992000411,10.047477231,66.2925038372,66.2725038372,0.0,0.02
 12/26  03:00:00,56.7474680038,5.94064796414,0.0,24.979836154,8.25718729233,10.0299323277,72.7926552238,67.0283265899,0.0,5.76432863391
 12/26  04:00:00,57.6875379229,5.97086489213,0.0,25.8896886079,8.25718729233,10.0299323277,74.2301553311,68.4662810731,0.0,5.76387425795
 12/26  05:00:00,60.2341508608,6.00064029253,0.0,26.7997444783,8.25718729233,11.6354268332,75.8290190422,70.0565679014,0.0,5.77245114076
 12/26  06:00:00,67.781601279,5.99595859519,0.0,26.7716843366,12.1011305571,15.3678112995,81.8354801074,70.2632334013,0.0,11.5722467062
 12/26  07:00:00,91.2018230223,5.77936072979,0.0,20.8793467445,19.7275818095,37.2640762949,88.4937246392,71.0232129217,0.0,17.4705117175
 12/26  08:00:00,104.554175102,5.65953096717,0.0,17.6307086518,24.3117294858,51.2795993405,94.3507544413,70.9338584934,0.0,23.416895948
 12/26  09:00:00,93.1291210952,5.83757613066,0.0226538146443,22.9329127734,23.6694662846,40.6342015617,98.5539652121,62.9942432065,0.0,35.5597220056
 12/26  10:00:00,87.9084989862,5.79203568722,1.24830674574,21.5400287734,23.6694662846,35.6302164847,107.577030812,60.0435414236,18.025,29.508489388
 12/26  11:00:00,70.8794491212,5.81505844332,1.51373823001,21.8195657407,18.7433767983,22.9618409725,104.387209621,56.9354648734,18.025,29.4267447479
 12/26  12:00:00,68.8869919492,5.75716494885,1.60358769096,19.797728347,18.7433767983,22.9618409725,101.049807091,53.683894186,18.025,29.3409129051
 12/26  13:00:00,66.5624143377,5.69218939131,1.50356919792,17.5946967498,18.5889407304,23.1597249699,90.7600704702,49.2605087696,18.025,23.4745617006
 12/26  14:00:00,65.0192503431,5.63981393638,1.57038562435,15.7905887457,18.7433767983,23.2517909448,93.7667532678,46.4055713602,18.025,29.3361819076
 12/26  15:00:00,63.8762377923,5.61085202005,1.63152910568,14.6153967912,18.7433767983,23.2517909448,85.887303572,44.391697047,18.025,23.4706065249
 12/26  16:00:00,64.3565385898,5.63960087233,1.62137349869,15.367051151,18.7433767983,22.9618409725,94.869558191,47.5097959974,18.025,29.3347621936
 12/26  17:00:00,75.2388898081,5.69046092677,0.691365593737,17.0252157968,18.7433767983,27.431320555,75.2573021551,51.4599064551,18.025,5.7723957
 12/26  18:00:00,87.1354425506,5.62904336963,0.0,15.6019732504,17.6635504202,40.6971502883,63.3178391817,57.5296899017,0.0,5.78814927998
 12/26  19:00:00,92.9440411939,5.59991184982,0.000156784858621,14.93389714,27.5259009287,37.3340067412,81.8157344958,64.3720021994,0.0,17.4437322965
 12/26  20:00:00,94.8367007826,5.57888209816,0.0,14.5229351286,33.8341110165,33.3544677425,77.6216554877,66.0340062534,0.0,11.5876492342
 12/26  21:00:00,101.622791642,5.53187600445,0.0346128640627,13.1672636544,36.5179666069,38.8247702939,80.2899965441,68.7035526906,0.0,11.5864438536
 12/26  22:00:00,95.6375032503,5.52227413502,0.0906976535869,12.6497995138,32.965339924,36.8579353714,85.2274556574,67.7576574023,0.0,17.4697982551
 12/26  23:00:00,75.9900632772,5.64195021378,0.00654137862904,16.514539648,25.6355707503,20.6438685092,83.6809869725,66.2836205267,0.0,17.3973664457
 12/26  24:00:00,60.4452126104,5.77711723071,0.0,20.3947595897,15.0252895274,11.7056064465,70.7640052588,64.983544555,0.0,5.7804607038
 12/27  01:00:00,57.2903017443,5.83926626488,0.0,22.2036202217,11.6412384099,10.0650221343,70.9904476509,65.2178649351,0.0,5.77258271581
 12/27  02:00:00,57.0195030475,5.88126911876,0.0,23.4516899555,10.0992000411,10.047477231,72.1881182545,66.4236024694,0.0,5.76451578514
 12/27  03:00:00,56.2029826599,5.91698060112,0.0,24.459016603,8.25718729233,10.0299323277,73.4245195176,67.6599685531,0.0,5.76455096453
 12/27  04:00:00,56.4384924301,5.92782004401,0.0,24.683687486,8.25718729233,10.0299323277,67.5350571774,67.5150571774,0.0,0.02
 12/27  05:00:00,57.8294275872,5.92474829041,0.0,24.4709098229,8.25718729233,11.6354268332,72.0079286699,66.2353026518,0.0,5.77262601807
 12/27  06:00:00,64.2847793313,5.89030088193,0.0,23.3805158816,12.1011305571,15.3678112995,75.0996114416,63.5271610432,0.0,11.5724503984
 12/27  07:00:00,87.0167601849,5.66308620543,0.0,16.8105522026,19.7275818095,37.2640762949,78.1423514233,60.6736338494,0.0,17.4687175739
 12/27  08:00:00,99.4382473437,5.52776521279,0.015361010222,12.631171593,24.3117294858,51.2795993405,80.4691533455,57.0511509459,0.0,23.4180023996
 12/27  09:00:00,86.9962785445,5.67678355818,0.0784277201357,16.9050808569,23.6694662846,40.6342015617,82.9885358932,47.4247582003,0.0,35.5637776928
 12/27  10:00:00,83.7013395503,5.68646207123,1.72068887041,16.9660547462,23.6694662846,35.6302164847,98.4234892344,44.9968085608,18.025,35.4016806736
 12/27  11:00:00,68.1589338432,5.75632961542,1.96178684304,18.7097257036,18.7433767983,22.9618409725,90.9088501171,43.4560784768,18.025,29.4277716402
 12/27  12:00:00,67.2757628697,5.73262816995,2.04034568114,17.7742751782,18.7433767983,22.9618409725,82.8749827201,41.3724014873,18.025,23.4775812329
 12/27  13:00:00,66.0554306331,5.70219484571,1.90016519965,16.6811079832,18.5889407304,23.1597249699,85.5667402579,38.2041984973,18.025,29.3375417605
 12/27  14:00:00,65.3537791182,5.67696793913,1.92284976595,15.7354982642,18.7433767983,23.2517909448,77.9923215871,36.4954864806,18.025,23.4718351065
 12/27  15:00:00,64.571231403,5.65230529072,1.96722156352,14.9332388661,18.7433767983,23.2517909448,82.5484876131,35.1870511578,18.025,29.3364364553
 12/27  16:00:00,63.6805936697,5.63498954887,1.99543887522,14.3216527499,18.7433767983,22.9618409725,77.3694011076,35.8734815629,18.025,23.4709195447
 12/27  17:00:00,72.4072386584,5.61872820699,1.16932510853,13.7873314556,18.7433767983,27.431320555,59.5811039783,35.7837571137,18.025,5.77234686458
 12/27  18:00:00,82.3547717404,5.51911935725,0.0309108448182,10.9003060155,17.6635504202,40.6971502883,48.5438165918,36.9869691945,0.0,11.5568473973
 12/27  19:00:00,86.6029660178,5.44937163183,0.0270837957537,8.71642581074,27.5259009287,37.3340067412,58.0732973708,40.6275831818,0.0,17.4457141889
 12/27  20:00:00,87.1622497521,5.39561055416,0.0458445560293,6.98590865385,33.8341110165,33.3544677425,52.2013280846,40.6147596254,0.0,11.5865684593
 12/27  21:00:00,92.9001206229,5.32201782823,0.0703518772074,4.61870415431,36.5179666069,38.8247702939,53.1256789932,41.5385325226,0.0,11.5871464706
 12/27  22:00:00,86.3330122745,5.28868156125,0.0793881638316,3.59019987116,32.965339924,36.8579353714,58.6041330921,41.1328157764,0.0,17.4713173157
 12/27  23:00:00,65.7990006778,5.38330557569,0.0446523268082,6.54400620619,25.6355707503,20.6438685092,53.2345660494,41.6294446371,0.0,11.6051214123
 12/27  24:00:00,49.3605284787,5.48245873337,0.0202231191601,9.58450681603,15.0252895274,11.7056064465,48.2357645994,42.4552145804,0.0,5.78055001904
 12/28  01:00:00,45.6291060537,5.52483899023,0.0116882375684,10.8451599693,11.6412384099,10.0650221343,50.8251181553,43.0942650086,0.0,7.73085314671
 12/28  02:00:00,44.8439497445,5.55022201049,0.00531562865782,11.601867165,10.0992000411,10.047477231,47.5810915755,43.7730095124,0.0,3.8080820631
 12/28  03:00:00,43.5905801298,5.57023486659,0.000251777934046,12.1931051439,8.25718729233,10.0299323277,50.0033373898,44.2389751808,0.0,5.764362209
 12/28  04:00:00,43.886017121,5.58041300993,0.0,12.4786152656,8.25718729233,10.0299323277,50.3601810955,44.5962574613,0.0,5.76392363421
 12/28  05:00:00,45.6307821241,5.58528720598,0.0,12.6117230235,8.25718729233,11.6354268332,50.5966722784,44.8241196752,0.0,5.77255260321
 12/28  06:00:00,52.6558984243,5.56690023542,0.0,12.0750296338,12.1011305571,15.3678112995,55.3933451538,43.8206486866,0.0,11.5726964673
 12/28  07:00:00,76.9977825982,5.39912592697,0.0320419380449,7.02348154405,19.7275818095,37.2640762949,59.8574419206,42.3856159406,0.0,17.47182598
 12/28  08:00:00,90.5903294464,5.30294522729,0.0643318544658,3.95909361664,24.3117294858,51.2795993405,62.983868456,39.5644289528,0.0,23.4194395032
 12/28  09:00:00,77.6375238991,5.41928193307,0.271294996035,7.61095243709,23.6694662846,40.6342015617,67.9082711756,32.347359751,0.0,35.5609114246
 12/28  10:00:00,74.4436522393,5.41405347959,2.17832626078,7.5231320798,23.6694662846,35.6302164847,82.8211782684,30.1949823215,18.025,34.601195947
 12/28  11:00:00,58.0776721078,5.44680326217,2.38212616446,8.51764744713,18.7433767983,22.9618409725,70.9673364925,28.5906288872,18.025,24.3517076054
 12/28  12:00:00,56.7457975095,5.40507110288,2.44891202523,7.16329742399,18.7433767983,22.9618409725,73.615718467,26.2453674434,18.025,29.3453510237
 12/28  13:00:00,55.9825317212,5.38823732224,2.32044249985,6.50188612165,18.5889407304,23.1597249699,65.7072176327,24.2047121655,18.025,23.4775054672
 12/28  14:00:00,54.9524945359,5.35173832626,2.30714267413,5.27514766066,18.7433767983,23.2517909448,68.8878079919,21.5283364839,18.025,29.3344715081
 12/28  15:00:00,53.9280377878,5.3165074531,2.33234735903,4.26071507452,18.7433767983,23.2517909448,61.4053985526,19.9053809968,18.025,23.4750175557
 12/28  16:00:00,53.6819600641,5.31905352429,2.330635215,4.30375457325,18.7433767983,22.9618409725,69.2801671327,21.9202141965,18.025,29.3349529362
 12/28  17:00:00,63.4351321573,5.33561767076,1.48467577622,4.7829832709,18.7433767983,27.431320555,47.8047690937,24.0083789867,18.025,5.77139010706
 12/28  18:00:00,74.6047068179,5.29023319045,0.059570662322,3.35046514325,17.6635504202,40.6971502883,38.5333907732,26.9766226233,0.0,11.5567681499
 12/28  19:00:00,80.1223511805,5.26732226223,0.0964319536287,2.34850602385,27.5259009287,37.3340067412,43.3960031666,31.7583935021,0.0,11.6376096645
 12/28  20:00:00,82.1645487123,5.27569866059,0.278131567247,1.8758225529,33.8341110165,33.3544677425,44.0549011852,32.4659019593,0.0,11.5889992259
 12/28  21:00:00,90.2912609183,5.34098005018,0.937882383246,1.12334584168,36.5179666069,38.8247702939,45.6642226011,34.0754379561,0.0,11.5887846449
 12/28  22:00:00,85.0794391502,5.37634075075,1.18526004535,1.14308930513,32.965339924,36.8579353714,53.0265073805,35.5564774691,0.0,17.4700299114
 12/28  23:00:00,62.1020496526,5.2854813508,0.148840752146,2.84068338945,25.6355707503,20.6438685092,55.6575664904,38.2589547086,0.0,17.3986117817
 12/28  24:00:00,46.1922287121,5.38805059398,0.0414121447666,6.48942393754,15.0252895274,11.7056064465,47.2672952875,41.486664465,0.0,5.78063082248
 12/29  01:00:00,43.1762578396,5.44781487516,0.0310091271665,8.45001278244,11.6412384099,10.0650221343,50.1798924439,44.4076349219,0.0,5.772257522
 12/29  02:00:00,43.1842912751,5.49418073529,0.0229622415054,9.98059988006,10.0992000411,10.047477231,52.6785745781,46.9138393281,0.0,5.76473525008
 12/29  03:00:00,42.8692510481,5.541864511,0.014912054068,11.4854836442,8.25718729233,10.0299323277,55.0161945954,49.2514064089,0.0,5.76478818648
 12/29  04:00:00,44.2750119752,5.58542516946,0.00823029784657,12.8543667138,8.25718729233,10.0299323277,57.4395577206,51.6752010211,0.0,5.76435669949
 12/29  05:00:00,47.155154589,5.62136250947,0.00225708773645,14.0977603696,8.25718729233,11.6354268332,59.8119359171,54.039588675,0.0,5.77234724207
 12/29  06:00:00,55.3331265993,5.63616675055,0.000368762010225,14.6826183404,12.1011305571,15.3678112995,60.9645409193,55.1679139617,0.0,5.79662695753
 12/29  07:00:00,80.566971127,5.49557859706,0.0335433203478,10.4947094188,19.7275818095,37.2640762949,78.7312721309,55.4428571705,0.0,23.2884149604
 12/29  08:00:00,94.7010484375,5.41668124958,0.0913511550344,7.92904341129,24.3117294858,51.2795993405,77.3010517762,53.8809976447,0.0,23.4200541314
 12/29  09:00:00,81.7287925004,5.53025374219,0.0965179455018,11.7660200785,23.6694662846,40.6342015617,81.3376961737,45.7744797292,0.0,35.5632164445
 12/29  10:00:00,77.6594300996,5.50586516717,1.77757602085,11.0478430577,23.6694662846,35.6302164847,90.2414448679,42.7085705734,18.025,29.5078742945
 12/29  11:00:00,60.9495783083,5.52945133933,1.99081858322,11.6982077594,18.7433767983,22.9618409725,87.6369642291,40.1808403337,18.025,29.4311238954
 12/29  12:00:00,59.8129106559,5.49953896789,2.12331925472,10.4615322385,18.7433767983,22.9618409725,84.7198835291,37.3506541753,18.025,29.3442293538
 12/29  13:00:00,58.2713827097,5.46714764909,2.06925855355,8.96300973833,18.5889407304,23.1597249699,75.2890201395,33.7899362639,18.025,23.4740838756
 12/29  14:00:00,57.7626421206,5.44638510657,2.08343559061,8.21434880456,18.7433767983,23.2517909448,79.9097681818,32.5430916029,18.025,29.3416765789
 12/29  15:00:00,57.8447285381,5.44048966008,2.00916540053,8.3766059595,18.7433767983,23.2517909448,73.9741129011,32.4782186218,18.025,23.4708942793
 12/29  16:00:00,57.6892693029,5.44741023056,1.99849411103,8.51484224758,18.7433767983,22.9618409725,81.9315447595,34.5653270882,18.025,29.3412176712
 12/29  17:00:00,67.280178944,5.4587065945,1.14432322193,8.84529377563,18.7433767983,27.431320555,59.7702076175,35.972863776,18.025,5.77234384153
 12/29  18:00:00,78.7877742484,5.41612169792,0.121947092771,7.34526713152,17.6635504202,40.6971502883,44.4491981756,38.6605173436,0.0,5.78868083199
 12/29  19:00:00,84.7212902916,5.4121801689,0.257268858991,6.64174256457,27.5259009287,37.3340067412,61.8944058298,44.4475259729,0.0,17.4468798569
 12/29  20:00:00,86.8826665899,5.41546396852,0.374074928379,6.35822638426,33.8341110165,33.3544677425,58.8864911415,47.2972374145,0.0,11.589253727
 12/29  21:00:00,94.4823059403,5.44813382018,0.906712940445,5.23840216644,36.5179666069,38.8247702939,62.8224513071,51.2356747036,0.0,11.5867766035
 12/29  22:00:00,88.6868507303,5.45983690011,1.0923186925,4.75993709473,32.965339924,36.8579353714,68.5218973493,51.0515070187,0.0,17.4703903305
 12/29  23:00:00,67.4508348666,5.43926358326,0.180581537949,8.00393806451,25.6355707503,20.6438685092,67.3418500893,49.9433668812,0.0,17.3984832082
 12/29  24:00:00,50.6905059996,5.51436733132,0.0318013462043,10.8709905737,15.0252895274,11.7056064465,54.7805453474,48.9998531537,0.0,5.78069219363
 12/30  01:00:00,47.9616438676,5.5492598616,0.0246802651825,11.9403823509,12.8411359301,10.0650221343,54.6015654856,48.8287735361,0.0,5.77279194949
 12/30  02:00:00,48.4691727088,5.56522687868,0.0200178292092,12.4378967503,12.8411359301,10.0650221343,54.9375042793,49.1728016685,0.0,5.76470261075
 12/30  03:00:00,44.6840799244,5.59234171089,0.0120871632437,13.2526589948,8.25718729233,10.0299323277,55.0657291617,49.3009654097,0.0,5.76476375195
 12/30  04:00:00,45.0737898033,5.60506742278,0.00683822925207,13.6348927815,8.25718729233,10.0299323277,49.6057620031,49.5857620031,0.0,0.02
 12/30  05:00:00,46.887821074,5.611671904,0.00230568024133,13.8400653077,8.25718729233,11.6354268332,55.6685526348,49.8956402684,0.0,5.77291236639
 12/30  06:00:00,51.2066338883,5.61719306918,0.0,13.9971847766,8.71707943955,15.3327214929,60.7922779361,49.2506980472,0.0,11.5415798889
 12/30  07:00:00,69.2816617804,5.55262986278,0.00728997954821,12.0331237223,18.5082010057,25.6353820695,59.1371278909,47.5644239848,0.0,11.5727039061
 12/30  08:00:00,82.0773652928,5.44288654605,0.0348275277931,8.57482042251,19.4083231844,41.0650158608,62.1879071616,44.7165987638,0.0,17.4713083978
 12/30  09:00:00,95.1598101819,5.37919140422,0.671982115824,4.74234828623,26.3286599382,57.9988325916,78.1705533106,36.3842031239,0.0,41.7863501867
 12/30  10:00:00,83.1744425715,5.38420286294,2.14564964743,6.43314538974,26.3286599382,42.8504436482,88.3589706232,34.7751959988,18.025,35.5587746244
 12/30  11:00:00,62.2705252435,5.47139562191,2.26715921406,9.31507448086,21.7447113004,23.4437158914,88.7953827431,35.3555057266,18.025,35.4148770165
 12/30  12:00:00,59.9780472616,5.47834026058,2.30717853936,9.43772094548,19.3027497915,23.426170988,82.3309106816,34.8773497535,18.025,29.4285609281
 12/30  13:00:00,59.5067441893,5.46657389848,2.14726994364,8.99627021578,19.1483137236,23.7250123474,75.634437307,34.134687609,18.025,23.474749698
 12/30  14:00:00,59.1472920971,5.44994986848,2.12124558492,8.53391804327,19.3027497915,23.7161209604,78.8405890652,31.4731544012,18.025,29.342434664
 12/30  15:00:00,58.8198202015,5.44156813503,2.14962378269,8.18645493852,19.3027497915,23.7161209604,72.1935195861,30.6969120444,18.025,23.4716075417
 12/30  16:00:00,58.2300683236,5.43321275189,2.17945073014,7.8651762758,19.3027497915,23.426170988,78.6591472302,31.2918687916,18.025,29.3422784387
 12/30  17:00:00,67.5323626306,5.43469809102,1.37575293872,7.86635037151,19.3027497915,27.8956505705,54.6564909801,30.859072165,18.025,5.77241881506
 12/30  18:00:00,74.9763606873,5.38089541352,0.0604035008322,6.17285203302,18.2229234133,37.5968344597,36.8249507239,31.0443425981,0.0,5.78060812581
 12/30  19:00:00,86.460499944,5.30951128862,0.109263027686,3.72605207599,32.690315043,37.0816133363,46.0339986909,34.4767442026,0.0,11.5572544883
 12/30  20:00:00,85.3511660446,5.30761216609,0.478569061698,2.13730372823,36.8143715336,33.066984531,46.3974932716,34.8108488591,0.0,11.5866444126
 12/30  21:00:00,90.6044977492,5.37606529324,1.13025617927,1.43041323287,36.3493007332,38.7721355839,47.331860954,35.7445046213,0.0,11.5873563326
 12/30  22:00:00,88.599030544,5.39796772233,1.27829201261,1.37287131169,36.1807251679,36.8228455648,47.6099587176,36.0224560771,0.0,11.5875026405
 12/30  23:00:00,67.1742339536,5.29219844051,0.309776981723,2.34178951606,31.0351095914,20.6438685092,54.3897249545,36.9170128016,0.0,17.4727121529
 12/30  24:00:00,47.6098042468,5.36031838339,0.0517415998547,5.522016645,17.4250845679,11.7056064465,49.5262347252,37.9532902202,0.0,11.5729445051
 12/31  01:00:00,42.5998297714,5.39403849161,0.0441170404621,6.5949270904,12.925468867,10.100111941,44.651084915,38.878228819,0.0,5.77285609597
 12/31  02:00:00,43.2587167825,5.41409424272,0.03806151167,7.24110584004,12.925468867,10.100111941,45.3519499954,39.5872359022,0.0,5.76471409316
 12/31  03:00:00,39.5747092259,5.44290369128,0.0291560688523,8.15623332278,8.34152022915,10.0650221343,40.1191492456,40.0991492456,0.0,0.02
 12/31  04:00:00,40.097664116,5.45899575501,0.0234846703084,8.66876645127,8.34152022915,10.0650221343,46.2756327823,40.5108495332,0.0,5.76478324908
 12/31  05:00:00,42.004656791,5.46804413986,0.0191213564446,8.96428828816,8.34152022915,11.6705166398,46.5591989313,40.7865088058,0.0,5.77269012559
 12/31  06:00:00,46.3927277362,5.47489594786,0.0155000419963,9.19064895942,8.80141237637,15.3678112995,51.6444064777,40.1029212069,0.0,11.5414852707
 12/31  07:00:00,64.8327673635,5.42568472219,0.0247112404459,7.69374769116,18.5082010057,25.6353820695,45.0026190062,39.205503584,0.0,5.79711542227
 12/31  08:00:00,78.4288555614,5.33634533033,0.0482754683427,4.89997362853,19.4926561212,41.1001056674,54.9744725053,37.5012975199,0.0,17.4731749855
 12/31  09:00:00,92.7349541836,5.34198971194,1.12768726528,1.89897801886,26.3286599382,57.9988325916,78.8578702118,31.098653356,0.0,47.7592168558
 12/31  10:00:00,80.1210209253,5.31126426892,2.47208915685,3.24563685028,26.2443270014,42.8153538416,83.5607923906,29.9664429409,18.025,35.5693494497
 12/31  11:00:00,59.0278988789,5.37408496358,2.43692358879,5.99998866609,21.7447113004,23.4437158914,80.2976418049,30.5511354219,18.025,31.721506383
 12/31  12:00:00,56.8162309272,5.38110364952,2.46735032873,6.1532535905,19.3449162599,23.4437158914,75.736394596,30.0673270228,18.025,27.6440675732
 12/31  13:00:00,56.4918649626,5.37392028511,2.28884986626,5.87275052955,19.190480192,23.7425572507,76.9160608599,29.9650650604,18.025,28.9259957994
 12/31  14:00:00,56.130309479,5.3626430858,2.24281131157,5.542385697,19.260583323,23.698576057,71.7675687413,27.7088854796,18.025,26.0336832616
 12/31  15:00:00,55.8504817044,5.35416088578,2.25355514662,5.26030016063,19.260583323,23.698576057,72.2823623077,27.475122593,18.025,26.7822397147
 12/31  16:00:00,55.5112659179,5.35323190871,2.26795839287,5.19755628416,19.260583323,23.4086260847,74.3948953692,28.6625576245,18.025,27.7073377448
 12/31  17:00:00,65.000522127,5.36027727244,1.45637065103,5.38802054934,19.260583323,27.8781056672,54.0737493815,28.6714503511,18.025,7.37729903045
 12/31  18:00:00,72.7384165492,5.31820106282,0.0648964262682,4.05281585884,18.1807569449,37.5792895564,35.0499406411,29.2690655288,0.0,5.78087511228
 12/31  19:00:00,84.8431585327,5.28535664069,0.296662147417,2.06488595221,32.6059821062,37.0465235296,39.2982075375,33.5096937237,0.0,5.78851381385
 12/31  20:00:00,84.7406261308,5.30872713348,0.635502965371,1.36870564565,36.8143715336,33.066984531,52.3248778867,34.9518576101,0.0,17.3730202767
 12/31  21:00:00,90.8528980151,5.41891335425,1.47359199251,1.17320094553,36.43363367,38.8072253906,48.5103959548,36.9241557353,0.0,11.5862402195
 12/31  22:00:00,88.6287660785,5.43708444628,1.57807832533,1.18312384305,36.0963922311,36.7877557581,49.2137046082,37.6241901942,0.0,11.589514414
 12/31  23:00:00,66.6259379577,5.28510627681,0.363745968901,1.86603065299,30.9507766546,20.6087787026,56.0558278331,38.5836357903,0.0,17.4721920428
 12/31  24:00:00,47.0796670232,5.34605305763,0.0616402139497,4.99624221688,17.4250845679,11.7056064465,51.3536999036,39.7797046095,0.0,11.5739952941
